Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,7,45,106.0,19.5,1.4,7.0,29.5,102.42,6.67
2017,1,12,8,0,212.0,39.0,1.5,7.0,59.0,201.93,156.71
2017,1,12,8,15,298.5,51.5,1.6,7.0,96.5,267.1,221.09
2017,1,12,8,30,385.0,64.0,1.7,7.0,134.0,335.21,281.83
2017,1,12,8,45,459.0,71.0,1.8,7.0,174.5,391.8,331.35
2017,1,12,9,0,533.0,78.0,1.9,7.0,215.0,448.69,379.64
2017,1,12,9,15,266.5,62.5,1.9,7.0,131.0,257.11,219.94
2017,1,12,9,30,0.0,47.0,1.9,7.0,47.0,41.46,30.78
2017,1,12,9,45,0.0,53.0,1.95,7.5,53.0,46.78,35.49
2017,1,12,10,0,0.0,59.0,2.0,8.0,59.0,52.11,40.0
2017,1,12,10,15,121.0,121.5,2.0,8.0,174.5,200.48,169.28
2017,1,12,10,30,242.0,184.0,2.0,8.0,290.0,346.93,290.69
2017,1,12,10,45,281.5,188.5,2.05,8.0,317.5,366.88,305.81
2017,1,12,11,0,321.0,193.0,2.1,8.0,345.0,384.6,319.48
2017,1,12,11,15,310.5,205.5,2.1,8.0,356.5,380.15,314.5
2017,1,12,11,30,300.0,218.0,2.1,8.0,368.0,374.66,308.78
2017,1,12,11,45,303.5,219.5,2.1,8.5,373.5,364.77,299.1
2017,1,12,12,0,307.0,221.0,2.1,9.0,379.0,353.76,288.42
2017,1,12,12,15,313.5,218.0,2.05,9.0,379.5,338.88,274.92
2017,1,12,12,30,320.0,215.0,2.0,9.0,380.0,322.85,260.25
2017,1,12,12,45,592.0,147.0,1.95,9.0,446.0,350.33,275.97
2017,1,12,13,0,864.0,79.0,1.9,9.0,512.0,350.92,266.14
2017,1,12,13,15,857.5,78.0,1.85,9.0,497.5,308.44,226.2
2017,1,12,13,30,851.0,77.0,1.8,9.0,483.0,264.88,185.51
2017,1,12,13,45,844.5,74.0,1.75,9.5,462.5,218.71,143.21
2017,1,12,14,0,838.0,71.0,1.7,10.0,442.0,171.92,102.94
2017,1,12,14,15,822.5,69.5,1.6,9.5,414.0,125.13,68.72
2017,1,12,14,30,807.0,68.0,1.5,9.0,386.0,78.97,44.99
2017,1,12,14,45,789.5,64.0,1.45,9.0,353.0,49.88,39.85
2017,1,12,15,0,772.0,60.0,1.4,9.0,320.0,47.46,37.72
2017,1,12,15,15,738.5,57.0,1.2,9.0,281.5,45.77,36.2
2017,1,12,15,30,705.0,54.0,1.0,9.0,243.0,44.13,34.68
2017,1,12,15,45,647.0,50.0,0.85,9.0,201.5,41.56,32.23
2017,1,12,16,0,589.0,46.0,0.7,9.0,160.0,35.77,26.76
2017,1,12,16,15,506.5,39.0,0.7,8.5,119.5,30.88,22.01
2017,1,12,16,30,424.0,32.0,0.7,8.0,79.0,25.94,16.78
2017,1,12,16,45,212.0,23.0,0.7,8.0,46.5,18.91,4.72
2017,1,12,17,0,0.0,14.0,0.7,8.0,14.0,12.73,0.0
2017,1,12,17,15,0.0,7.0,0.7,8.0,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,45,220.0,14.5,1.4,5.0,36.0,160.12,21.28
2017,1,13,8,0,440.0,29.0,1.4,5.0,72.0,309.97,243.93
2017,1,13,8,15,526.5,36.0,1.4,5.0,113.5,376.75,312.82
2017,1,13,8,30,613.0,43.0,1.4,5.0,155.0,444.38,373.18
2017,1,13,8,45,669.5,47.0,1.4,5.5,197.5,490.4,412.75
2017,1,13,9,0,726.0,51.0,1.4,6.0,240.0,534.99,449.26
2017,1,13,9,15,760.0,54.0,1.5,6.5,279.0,562.37,471.18
2017,1,13,9,30,794.0,57.0,1.6,7.0,318.0,587.25,490.26
2017,1,13,9,45,823.0,58.0,1.7,7.5,354.0,603.72,502.12
2017,1,13,10,0,852.0,59.0,1.8,8.0,390.0,612.63,507.81
2017,1,13,10,15,867.5,60.5,1.9,8.5,419.5,615.28,508.17
2017,1,13,10,30,883.0,62.0,2.0,9.0,449.0,614.7,505.79
2017,1,13,10,45,895.0,62.5,2.1,10.0,472.0,607.53,497.21
2017,1,13,11,0,907.0,63.0,2.2,11.0,495.0,597.04,485.88
2017,1,13,11,15,914.0,63.5,2.25,11.0,510.5,580.41,471.08
2017,1,13,11,30,921.0,64.0,2.3,11.0,526.0,560.59,453.48
2017,1,13,11,45,924.5,64.5,2.4,11.5,534.5,535.85,431.0
2017,1,13,12,0,928.0,65.0,2.5,12.0,543.0,508.2,405.74
2017,1,13,12,15,928.5,65.0,2.45,12.0,543.5,475.91,376.57
2017,1,13,12,30,929.0,65.0,2.4,12.0,544.0,441.13,344.76
2017,1,13,12,45,925.5,65.0,2.4,12.0,537.0,402.52,309.33
2017,1,13,13,0,922.0,65.0,2.4,12.0,530.0,362.01,271.64
2017,1,13,13,15,916.0,64.5,2.35,12.0,515.5,318.61,231.08
2017,1,13,13,30,910.0,64.0,2.3,12.0,501.0,273.9,189.35
2017,1,13,13,45,900.0,63.0,2.3,12.0,479.0,226.9,146.74
2017,1,13,14,0,890.0,62.0,2.3,12.0,457.0,179.36,106.15
2017,1,13,14,15,875.5,60.5,2.15,12.0,429.0,130.7,70.19
2017,1,13,14,30,861.0,59.0,2.0,12.0,401.0,82.39,44.87
2017,1,13,14,45,839.0,57.0,1.95,12.0,366.5,50.56,39.95
2017,1,13,15,0,817.0,55.0,1.9,12.0,332.0,43.61,33.79
2017,1,13,15,15,786.0,52.0,1.65,11.5,293.0,41.79,32.24
2017,1,13,15,30,755.0,49.0,1.4,11.0,254.0,39.99,30.65
2017,1,13,15,45,707.0,45.0,1.2,10.5,212.0,37.28,28.17
2017,1,13,16,0,659.0,41.0,1.0,10.0,170.0,34.6,25.6
2017,1,13,16,15,581.0,35.5,1.0,9.5,128.0,30.48,21.57
2017,1,13,16,30,503.0,30.0,1.0,9.0,86.0,26.39,17.19
2017,1,13,16,45,358.5,20.5,1.05,8.5,51.0,18.17,5.43
2017,1,13,17,0,214.0,11.0,1.1,8.0,16.0,10.01,0.0
2017,1,13,17,15,107.0,5.5,1.1,7.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,45,200.0,15.5,0.9,5.5,35.5,151.58,26.93
2017,1,14,8,0,400.0,31.0,0.9,6.0,71.0,298.73,234.11
2017,1,14,8,15,489.5,39.0,0.85,6.0,112.0,366.21,301.49
2017,1,14,8,30,579.0,47.0,0.8,6.0,153.0,435.58,361.91
2017,1,14,8,45,638.0,51.5,0.8,6.5,195.5,477.53,397.61
2017,1,14,9,0,697.0,56.0,0.8,7.0,238.0,524.37,435.21
2017,1,14,9,15,732.5,59.5,0.9,7.5,277.5,553.4,458.15
2017,1,14,9,30,768.0,63.0,1.0,8.0,317.0,579.94,478.35
2017,1,14,9,45,794.5,65.0,1.1,9.0,352.5,596.21,489.14
2017,1,14,10,0,821.0,67.0,1.2,10.0,388.0,609.45,497.17
2017,1,14,10,15,838.0,69.0,1.3,10.5,417.5,613.5,498.75
2017,1,14,10,30,855.0,71.0,1.4,11.0,447.0,614.26,497.64
2017,1,14,10,45,867.5,71.5,1.5,11.5,470.0,607.23,490.45
2017,1,14,11,0,880.0,72.0,1.6,12.0,493.0,594.02,478.45
2017,1,14,11,15,887.5,73.0,1.7,12.0,509.0,578.61,465.25
2017,1,14,11,30,895.0,74.0,1.8,12.0,525.0,560.06,449.22
2017,1,14,11,45,899.5,74.0,1.9,12.5,533.5,535.83,427.6
2017,1,14,12,0,904.0,74.0,2.0,13.0,542.0,508.72,403.25
2017,1,14,12,15,904.5,74.0,2.0,13.0,543.0,477.04,375.14
2017,1,14,12,30,905.0,74.0,2.0,13.0,544.0,442.92,344.43
2017,1,14,12,45,902.0,73.5,2.05,13.0,537.0,404.74,309.93
2017,1,14,13,0,899.0,73.0,2.1,13.0,530.0,364.68,273.15
2017,1,14,13,15,893.0,72.5,2.1,13.0,515.5,322.06,233.71
2017,1,14,13,30,887.0,72.0,2.1,13.0,501.0,278.15,193.06
2017,1,14,13,45,876.0,71.0,2.1,13.0,479.0,231.79,151.28
2017,1,14,14,0,865.0,70.0,2.1,13.0,457.0,180.19,107.43
2017,1,14,14,15,850.0,68.0,2.0,12.5,428.5,131.58,71.3
2017,1,14,14,30,835.0,66.0,1.9,12.0,400.0,83.52,45.14
2017,1,14,14,45,812.0,63.5,1.85,12.0,366.0,49.45,38.95
2017,1,14,15,0,789.0,61.0,1.8,12.0,332.0,48.19,37.9
2017,1,14,15,15,757.0,58.0,1.6,11.5,293.0,46.51,36.49
2017,1,14,15,30,725.0,55.0,1.4,11.0,254.0,44.89,35.07
2017,1,14,15,45,675.0,50.5,1.2,10.5,212.0,41.91,32.35
2017,1,14,16,0,625.0,46.0,1.0,10.0,170.0,38.97,29.54
2017,1,14,16,15,545.5,39.5,1.0,9.5,128.5,34.08,24.81
2017,1,14,16,30,466.0,33.0,1.0,9.0,87.0,26.71,17.56
2017,1,14,16,45,322.5,22.5,1.05,8.5,52.0,18.36,6.48
2017,1,14,17,0,179.0,12.0,1.1,8.0,17.0,10.91,0.0
2017,1,14,17,15,89.5,6.0,1.1,7.5,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,45,184.0,16.5,1.55,4.5,35.0,145.14,32.85
2017,1,15,8,0,368.0,33.0,1.6,5.0,70.0,283.33,224.82
2017,1,15,8,15,458.0,41.0,1.6,5.0,110.5,351.08,292.8
2017,1,15,8,30,548.0,49.0,1.6,5.0,151.0,420.57,354.77
2017,1,15,8,45,606.0,54.5,1.65,5.5,193.0,467.95,395.8
2017,1,15,9,0,664.0,60.0,1.7,6.0,235.0,514.42,434.32
2017,1,15,9,15,701.0,64.0,1.7,6.5,274.5,540.4,454.84
2017,1,15,9,30,738.0,68.0,1.7,7.0,314.0,568.58,476.08
2017,1,15,9,45,779.5,67.5,1.75,7.5,351.5,591.74,493.01
2017,1,15,10,0,821.0,67.0,1.8,8.0,389.0,611.72,506.92
2017,1,15,10,15,838.0,68.5,1.8,8.5,418.5,615.3,507.34
2017,1,15,10,30,855.0,70.0,1.8,9.0,448.0,615.6,505.12
2017,1,15,10,45,868.5,71.0,1.85,9.5,471.5,606.43,495.85
2017,1,15,11,0,882.0,72.0,1.9,10.0,495.0,597.8,486.73
2017,1,15,11,15,889.0,72.5,1.8,10.0,511.0,581.6,471.63
2017,1,15,11,30,896.0,73.0,1.7,10.0,527.0,562.3,453.89
2017,1,15,11,45,900.5,73.0,1.65,10.5,535.5,538.11,431.54
2017,1,15,12,0,905.0,73.0,1.6,11.0,544.0,511.04,406.59
2017,1,15,12,15,905.0,73.0,1.55,11.0,544.5,479.15,378.16
2017,1,15,12,30,905.0,73.0,1.5,11.0,545.0,444.85,347.19
2017,1,15,12,45,904.5,72.0,1.5,11.5,538.5,407.16,312.43
2017,1,15,13,0,904.0,71.0,1.5,12.0,532.0,367.4,275.36
2017,1,15,13,15,897.5,70.0,1.6,12.0,517.5,324.01,235.64
2017,1,15,13,30,891.0,69.0,1.7,12.0,503.0,279.4,194.57
2017,1,15,13,45,881.0,68.0,1.85,12.0,481.5,233.07,152.76
2017,1,15,14,0,871.0,67.0,2.0,12.0,460.0,186.23,112.55
2017,1,15,14,15,857.0,65.5,2.0,11.5,432.0,138.31,76.5
2017,1,15,14,30,843.0,64.0,2.0,11.0,404.0,84.89,45.06
2017,1,15,14,45,821.5,62.0,2.0,11.0,370.0,48.23,38.01
2017,1,15,15,0,800.0,60.0,2.0,11.0,336.0,47.35,37.29
2017,1,15,15,15,769.0,57.0,1.8,10.5,297.5,45.65,35.85
2017,1,15,15,30,738.0,54.0,1.6,10.0,259.0,43.98,34.4
2017,1,15,15,45,690.0,49.5,1.4,9.5,217.0,40.98,31.65
2017,1,15,16,0,642.0,45.0,1.2,9.0,175.0,37.99,28.8
2017,1,15,16,15,566.0,38.5,1.15,8.0,133.0,33.06,24.1
2017,1,15,16,30,490.0,32.0,1.1,7.0,91.0,28.1,19.05
2017,1,15,16,45,353.5,22.5,1.1,6.5,55.5,19.97,8.48
2017,1,15,17,0,217.0,13.0,1.1,6.0,20.0,11.82,0.0
2017,1,15,17,15,108.5,6.5,1.05,5.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,16,7,45,212.0,15.5,1.45,3.5,37.0,159.69,44.75
2017,1,16,8,0,424.0,31.0,1.5,4.0,74.0,314.18,250.81
2017,1,16,8,15,510.5,38.5,1.5,4.0,116.0,380.17,317.61
2017,1,16,8,30,597.0,46.0,1.5,4.0,158.0,447.91,378.16
2017,1,16,8,45,658.0,50.0,1.5,4.5,201.0,491.45,415.98
2017,1,16,9,0,719.0,54.0,1.5,5.0,244.0,539.45,455.34
2017,1,16,9,15,753.0,57.5,1.5,5.5,284.0,567.89,477.43
2017,1,16,9,30,787.0,61.0,1.5,6.0,324.0,593.81,496.63
2017,1,16,9,45,814.0,62.5,1.5,6.5,359.5,610.04,507.57
2017,1,16,10,0,841.0,64.0,1.5,7.0,395.0,623.19,515.69
2017,1,16,10,15,856.5,65.5,1.45,7.5,425.0,625.81,514.99
2017,1,16,10,30,872.0,67.0,1.4,8.0,455.0,621.28,508.78
2017,1,16,10,45,658.5,120.0,1.35,8.5,421.5,540.57,441.9
2017,1,16,11,0,445.0,173.0,1.3,9.0,388.0,449.49,367.4
2017,1,16,11,15,673.5,122.5,1.35,9.5,459.5,518.41,421.48
2017,1,16,11,30,902.0,72.0,1.4,10.0,531.0,567.28,456.72
2017,1,16,11,45,903.5,73.0,1.45,10.5,539.0,542.49,433.98
2017,1,16,12,0,905.0,74.0,1.5,11.0,547.0,514.93,409.29
2017,1,16,12,15,905.0,74.0,1.55,11.0,548.0,483.04,381.4
2017,1,16,12,30,905.0,74.0,1.6,11.0,549.0,448.73,350.85
2017,1,16,12,45,896.0,75.5,1.7,11.0,540.5,410.16,316.39
2017,1,16,13,0,887.0,77.0,1.8,11.0,532.0,370.08,279.89
2017,1,16,13,15,881.0,76.0,1.8,11.0,517.5,327.4,240.38
2017,1,16,13,30,875.0,75.0,1.8,11.0,503.0,283.48,199.61
2017,1,16,13,45,866.0,73.0,1.8,11.0,482.0,232.84,153.94
2017,1,16,14,0,857.0,71.0,1.8,11.0,461.0,185.34,112.77
2017,1,16,14,15,842.0,69.5,1.7,11.0,432.5,137.37,75.99
2017,1,16,14,30,827.0,68.0,1.6,11.0,404.0,89.93,48.61
2017,1,16,14,45,809.0,64.5,1.55,11.0,370.5,50.02,39.61
2017,1,16,15,0,791.0,61.0,1.5,11.0,337.0,48.0,37.89
2017,1,16,15,15,759.5,58.0,1.3,10.5,298.5,46.32,36.48
2017,1,16,15,30,728.0,55.0,1.1,10.0,260.0,44.69,35.06
2017,1,16,15,45,686.0,50.0,0.95,9.5,218.5,41.3,31.97
2017,1,16,16,0,644.0,45.0,0.8,9.0,177.0,37.88,28.75
2017,1,16,16,15,569.0,39.0,0.85,8.5,135.0,33.43,24.43
2017,1,16,16,30,494.0,33.0,0.9,8.0,93.0,28.98,19.82
2017,1,16,16,45,364.0,23.5,0.95,7.5,57.0,19.13,8.49
2017,1,16,17,0,234.0,14.0,1.0,7.0,21.0,12.73,0.0
2017,1,16,17,15,117.0,7.0,1.0,6.5,10.5,6.37,0.0
2017,1,16,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,7,45,57.5,18.5,1.3,4.0,24.5,65.21,18.13
2017,1,17,8,0,115.0,37.0,1.4,5.0,49.0,131.39,103.45
2017,1,17,8,15,141.0,54.5,1.25,5.0,76.0,168.7,140.32
2017,1,17,8,30,167.0,72.0,1.1,5.0,103.0,205.46,173.83
2017,1,17,8,45,183.5,88.5,0.95,5.5,131.0,234.42,199.2
2017,1,17,9,0,200.0,105.0,0.8,6.0,159.0,262.75,222.98
2017,1,17,9,15,215.0,119.5,0.75,6.5,185.0,286.7,242.47
2017,1,17,9,30,230.0,134.0,0.7,7.0,211.0,309.78,260.6
2017,1,17,9,45,268.0,144.5,0.7,7.5,244.0,341.74,285.94
2017,1,17,10,0,306.0,155.0,0.7,8.0,277.0,372.5,309.59
2017,1,17,10,15,352.0,160.0,0.9,8.5,310.0,400.43,331.63
2017,1,17,10,30,398.0,165.0,1.1,9.0,343.0,436.82,359.72
2017,1,17,10,45,480.0,155.0,1.3,9.5,380.5,466.07,382.39
2017,1,17,11,0,562.0,145.0,1.5,10.0,418.0,491.2,401.3
2017,1,17,11,15,558.0,152.0,1.6,10.0,430.0,480.14,391.24
2017,1,17,11,30,554.0,159.0,1.7,10.0,442.0,467.15,379.74
2017,1,17,11,45,570.0,156.5,1.8,10.5,452.5,453.49,366.97
2017,1,17,12,0,586.0,154.0,1.9,11.0,463.0,440.86,354.55
2017,1,17,12,15,702.5,128.5,1.8,11.0,499.0,445.84,355.12
2017,1,17,12,30,819.0,103.0,1.7,11.0,535.0,442.71,347.77
2017,1,17,12,45,841.0,94.5,1.6,11.5,533.0,408.55,315.41
2017,1,17,13,0,863.0,86.0,1.5,12.0,531.0,370.91,279.71
2017,1,17,13,15,856.0,85.0,1.4,12.0,517.0,328.07,240.37
2017,1,17,13,30,849.0,84.0,1.3,12.0,503.0,284.17,199.99
2017,1,17,13,45,720.0,105.5,1.2,12.0,450.0,229.85,156.58
2017,1,17,14,0,591.0,127.0,1.1,12.0,397.0,189.18,126.95
2017,1,17,14,15,537.5,129.0,0.95,11.5,363.5,150.54,99.12
2017,1,17,14,30,484.0,131.0,0.8,11.0,330.0,117.45,80.62
2017,1,17,14,45,458.5,126.0,0.65,11.0,302.0,87.99,73.4
2017,1,17,15,0,433.0,121.0,0.5,11.0,274.0,85.62,71.45
2017,1,17,15,15,416.0,109.0,0.45,11.0,242.5,78.26,64.96
2017,1,17,15,30,399.0,97.0,0.4,11.0,211.0,70.72,58.23
2017,1,17,15,45,364.0,85.0,0.4,11.0,176.5,62.88,51.12
2017,1,17,16,0,329.0,73.0,0.4,11.0,142.0,54.82,43.67
2017,1,17,16,15,284.0,58.5,0.4,10.5,108.0,44.57,34.17
2017,1,17,16,30,239.0,44.0,0.4,10.0,74.0,34.02,24.14
2017,1,17,16,45,119.5,30.5,0.4,10.0,45.5,24.56,13.03
2017,1,17,17,0,0.0,17.0,0.4,10.0,17.0,15.46,0.0
2017,1,17,17,15,0.0,8.5,0.45,9.5,8.5,7.73,0.0
2017,1,17,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,2.7,9.5,0.5,0.44,0.0
2017,1,18,8,0,0.0,1.0,3.0,10.0,1.0,0.88,0.0
2017,1,18,8,15,0.0,1.5,3.15,10.0,1.5,1.31,0.0
2017,1,18,8,30,0.0,2.0,3.3,10.0,2.0,1.75,0.0
2017,1,18,8,45,0.0,3.0,3.5,10.5,3.0,2.63,0.0
2017,1,18,9,0,0.0,4.0,3.7,11.0,4.0,3.51,0.0
2017,1,18,9,15,0.0,4.5,3.7,11.0,4.5,3.95,0.0
2017,1,18,9,30,0.0,5.0,3.7,11.0,5.0,4.39,0.0
2017,1,18,9,45,0.0,6.5,3.7,11.0,6.5,5.71,0.0
2017,1,18,10,0,0.0,8.0,3.7,11.0,8.0,7.04,0.46
2017,1,18,10,15,0.0,20.5,3.75,11.0,20.5,18.05,10.01
2017,1,18,10,30,0.0,33.0,3.8,11.0,33.0,29.1,19.53
2017,1,18,10,45,0.0,41.5,3.9,11.5,41.5,36.62,25.92
2017,1,18,11,0,0.0,50.0,4.0,12.0,50.0,44.16,32.26
2017,1,18,11,15,0.0,42.0,4.1,12.0,42.0,37.08,26.17
2017,1,18,11,30,0.0,34.0,4.2,12.0,34.0,30.0,20.09
2017,1,18,11,45,0.0,42.0,4.3,12.0,42.0,37.09,26.13
2017,1,18,12,0,0.0,50.0,4.4,12.0,50.0,44.18,32.16
2017,1,18,12,15,0.0,46.5,4.5,12.0,46.5,41.08,29.51
2017,1,18,12,30,0.0,43.0,4.6,12.0,43.0,37.98,26.86
2017,1,18,12,45,0.0,39.0,4.75,12.0,39.0,34.43,23.85
2017,1,18,13,0,0.0,35.0,4.9,12.0,35.0,30.89,20.83
2017,1,18,13,15,0.0,23.0,5.0,12.0,23.0,20.28,11.76
2017,1,18,13,30,0.0,11.0,5.1,12.0,11.0,9.69,2.67
2017,1,18,13,45,3.0,85.5,5.2,12.0,87.0,76.24,59.53
2017,1,18,14,0,6.0,160.0,5.3,12.0,163.0,136.53,110.46
2017,1,18,14,15,3.0,86.0,5.6,12.0,87.5,76.08,59.51
2017,1,18,14,30,0.0,12.0,5.9,12.0,12.0,10.56,3.47
2017,1,18,14,45,0.0,24.5,6.2,12.0,24.5,21.57,13.83
2017,1,18,15,0,0.0,37.0,6.5,12.0,37.0,32.61,23.81
2017,1,18,15,15,0.0,32.5,6.5,11.5,32.5,28.63,20.29
2017,1,18,15,30,0.0,28.0,6.5,11.0,28.0,24.65,16.72
2017,1,18,15,45,0.0,23.5,6.55,11.0,23.5,20.67,13.08
2017,1,18,16,0,0.0,19.0,6.6,11.0,19.0,16.7,9.4
2017,1,18,16,15,0.0,14.5,6.55,11.0,14.5,12.74,5.71
2017,1,18,16,30,0.0,10.0,6.5,11.0,10.0,8.77,2.0
2017,1,18,16,45,0.0,6.0,6.45,11.0,6.0,5.26,0.0
2017,1,18,17,0,0.0,2.0,6.4,11.0,2.0,1.75,0.0
2017,1,18,17,15,0.0,1.0,6.4,11.0,1.0,0.91,0.0
2017,1,18,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,4.5,1.4,9.5,4.5,3.94,0.0
2017,1,19,8,0,0.0,9.0,1.5,10.0,9.0,7.9,0.81
2017,1,19,8,15,0.0,15.0,1.6,10.0,15.0,13.18,5.59
2017,1,19,8,30,0.0,21.0,1.7,10.0,21.0,18.47,10.33
2017,1,19,8,45,0.0,26.5,1.85,10.5,26.5,23.32,14.63
2017,1,19,9,0,0.0,32.0,2.0,11.0,32.0,28.18,18.88
2017,1,19,9,15,0.0,38.0,2.05,11.0,38.0,33.49,23.51
2017,1,19,9,30,0.0,44.0,2.1,11.0,44.0,38.8,28.1
2017,1,19,9,45,128.0,104.0,2.2,11.5,155.5,193.96,162.8
2017,1,19,10,0,256.0,164.0,2.3,12.0,267.0,352.53,293.41
2017,1,19,10,15,285.5,173.0,2.35,12.0,296.0,374.88,310.35
2017,1,19,10,30,315.0,182.0,2.4,12.0,325.0,395.56,326.33
2017,1,19,10,45,508.0,154.0,2.45,12.0,397.5,485.36,398.57
2017,1,19,11,0,701.0,126.0,2.5,12.0,470.0,563.06,458.7
2017,1,19,11,15,711.5,127.5,2.55,12.0,486.5,551.98,447.97
2017,1,19,11,30,722.0,129.0,2.6,12.0,503.0,538.0,435.34
2017,1,19,11,45,758.5,118.5,2.65,12.0,517.5,522.9,421.7
2017,1,19,12,0,795.0,108.0,2.7,12.0,532.0,504.12,404.59
2017,1,19,12,15,515.0,173.5,2.7,12.0,448.5,403.06,323.15
2017,1,19,12,30,235.0,239.0,2.7,12.0,365.0,313.2,251.55
2017,1,19,12,45,287.0,228.0,2.75,12.0,379.5,312.41,249.28
2017,1,19,13,0,339.0,217.0,2.8,12.0,394.0,304.39,240.09
2017,1,19,13,15,311.0,215.0,2.75,12.0,374.5,274.92,214.82
2017,1,19,13,30,283.0,213.0,2.7,12.0,355.0,247.22,191.31
2017,1,19,13,45,343.0,193.0,2.7,12.0,357.5,226.33,170.34
2017,1,19,14,0,403.0,173.0,2.7,12.0,360.0,197.18,142.64
2017,1,19,14,15,201.5,94.5,2.6,12.0,188.0,96.28,67.83
2017,1,19,14,30,0.0,16.0,2.5,12.0,16.0,14.08,6.52
2017,1,19,14,45,152.0,76.5,2.4,12.0,131.5,57.78,46.43
2017,1,19,15,0,304.0,137.0,2.3,12.0,247.0,99.97,84.05
2017,1,19,15,15,285.5,125.0,2.0,11.5,219.0,92.21,77.32
2017,1,19,15,30,267.0,113.0,1.7,11.0,191.0,84.25,70.35
2017,1,19,15,45,243.5,97.5,1.45,11.0,160.5,73.69,60.8
2017,1,19,16,0,220.0,82.0,1.2,11.0,130.0,62.82,50.83
2017,1,19,16,15,189.5,65.0,1.15,10.5,99.5,50.57,39.54
2017,1,19,16,30,159.0,48.0,1.1,10.0,69.0,37.98,27.73
2017,1,19,16,45,79.5,33.0,1.05,10.0,43.5,26.42,15.47
2017,1,19,17,0,0.0,18.0,1.0,10.0,18.0,15.52,0.0
2017,1,19,17,15,0.0,9.0,1.0,9.5,9.0,8.19,0.0
2017,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,0.5,3.5,11.0,0.5,0.44,0.0
2017,1,20,8,0,0.0,1.0,3.6,11.0,1.0,0.88,0.0
2017,1,20,8,15,0.0,1.5,3.55,11.0,1.5,1.31,0.0
2017,1,20,8,30,0.0,2.0,3.5,11.0,2.0,1.75,0.0
2017,1,20,8,45,0.0,2.5,3.5,11.0,2.5,2.19,0.0
2017,1,20,9,0,0.0,3.0,3.5,11.0,3.0,2.63,0.0
2017,1,20,9,15,0.0,3.5,3.5,11.0,3.5,3.07,0.0
2017,1,20,9,30,0.0,4.0,3.5,11.0,4.0,3.51,0.0
2017,1,20,9,45,117.0,86.0,3.55,11.5,133.5,166.85,140.21
2017,1,20,10,0,234.0,168.0,3.6,12.0,263.0,343.7,287.27
2017,1,20,10,15,502.0,131.0,3.65,11.5,353.5,479.33,400.08
2017,1,20,10,30,770.0,94.0,3.7,11.0,444.0,604.17,500.59
2017,1,20,10,45,422.0,154.5,3.8,11.0,348.0,434.83,360.82
2017,1,20,11,0,74.0,215.0,3.9,11.0,252.0,251.37,206.75
2017,1,20,11,15,132.0,226.0,4.05,11.0,294.0,298.51,246.19
2017,1,20,11,30,190.0,237.0,4.2,11.0,336.0,333.9,274.87
2017,1,20,11,45,95.0,123.0,4.35,11.0,172.5,166.62,136.32
2017,1,20,12,0,0.0,9.0,4.5,11.0,9.0,7.93,1.16
2017,1,20,12,15,101.0,127.5,4.45,11.0,181.5,164.43,133.98
2017,1,20,12,30,202.0,246.0,4.4,11.0,354.0,306.13,249.08
2017,1,20,12,45,243.5,237.5,4.4,11.0,366.5,302.9,244.42
2017,1,20,13,0,285.0,229.0,4.4,11.0,379.0,296.88,237.22
2017,1,20,13,15,142.5,149.5,4.3,10.5,224.5,172.73,137.13
2017,1,20,13,30,0.0,70.0,4.2,10.0,70.0,61.91,47.66
2017,1,20,13,45,110.5,137.0,4.15,10.0,189.0,138.42,108.38
2017,1,20,14,0,221.0,204.0,4.1,10.0,308.0,197.1,152.29
2017,1,20,14,15,148.5,191.5,4.0,10.0,259.5,164.55,128.49
2017,1,20,14,30,76.0,179.0,3.9,10.0,211.0,143.89,115.33
2017,1,20,14,45,182.0,160.5,3.85,10.0,228.5,119.87,102.24
2017,1,20,15,0,288.0,142.0,3.8,10.0,246.0,103.05,87.42
2017,1,20,15,15,261.0,131.5,3.8,9.5,218.0,96.28,81.62
2017,1,20,15,30,234.0,121.0,3.8,9.0,190.0,89.33,75.53
2017,1,20,15,45,208.0,104.5,3.85,9.0,159.0,78.22,65.41
2017,1,20,16,0,182.0,88.0,3.9,9.0,128.0,66.79,54.83
2017,1,20,16,15,148.0,70.5,3.85,9.0,98.0,54.31,43.14
2017,1,20,16,30,114.0,53.0,3.8,9.0,68.0,41.48,30.96
2017,1,20,16,45,57.0,35.5,3.75,9.0,43.0,29.0,17.99
2017,1,20,17,0,0.0,18.0,3.7,9.0,18.0,15.6,0.0
2017,1,20,17,15,0.0,9.0,3.55,8.5,9.0,8.19,0.0
2017,1,20,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.0,1.8,8.5,1.0,0.0,0.0
2017,1,21,7,30,0.0,2.0,1.9,9.0,2.0,1.82,0.0
2017,1,21,7,45,32.5,27.0,2.0,9.5,30.5,60.77,26.38
2017,1,21,8,0,65.0,52.0,2.1,10.0,59.0,121.74,94.59
2017,1,21,8,15,132.5,73.0,2.2,10.0,96.0,185.87,152.64
2017,1,21,8,30,200.0,94.0,2.3,10.0,133.0,260.55,217.73
2017,1,21,8,45,332.0,95.5,2.4,10.5,178.5,350.3,294.6
2017,1,21,9,0,464.0,97.0,2.5,11.0,224.0,436.57,366.45
2017,1,21,9,15,508.0,104.0,2.5,11.0,263.0,472.9,395.87
2017,1,21,9,30,552.0,111.0,2.5,11.0,302.0,507.83,423.55
2017,1,21,9,45,442.5,133.5,2.55,11.5,297.0,458.14,381.13
2017,1,21,10,0,333.0,156.0,2.6,12.0,292.0,394.83,327.99
2017,1,21,10,15,198.0,175.0,2.6,12.0,257.5,312.06,258.61
2017,1,21,10,30,63.0,194.0,2.6,12.0,223.0,231.8,190.27
2017,1,21,10,45,184.5,201.0,2.65,12.0,291.5,318.9,263.08
2017,1,21,11,0,306.0,208.0,2.7,12.0,360.0,400.54,328.83
2017,1,21,11,15,289.0,218.0,2.75,12.0,365.5,389.69,318.61
2017,1,21,11,30,272.0,228.0,2.8,12.0,371.0,378.27,308.4
2017,1,21,11,45,197.5,237.0,2.85,12.0,342.0,329.12,267.8
2017,1,21,12,0,123.0,246.0,2.9,12.0,313.0,290.24,235.63
2017,1,21,12,15,113.5,246.0,2.9,12.0,307.5,273.74,221.83
2017,1,21,12,30,104.0,246.0,2.9,12.0,302.0,262.31,212.08
2017,1,21,12,45,78.0,235.5,2.9,12.0,277.5,235.99,190.49
2017,1,21,13,0,52.0,225.0,2.9,12.0,253.0,211.97,170.98
2017,1,21,13,15,43.0,214.5,2.85,11.5,237.0,195.56,157.83
2017,1,21,13,30,34.0,204.0,2.8,11.0,221.0,180.15,145.53
2017,1,21,13,45,48.5,202.5,2.75,11.0,226.0,177.43,142.66
2017,1,21,14,0,63.0,201.0,2.7,11.0,231.0,172.87,138.19
2017,1,21,14,15,31.5,170.5,2.6,11.0,185.5,141.37,113.49
2017,1,21,14,30,0.0,140.0,2.5,11.0,140.0,117.7,95.19
2017,1,21,14,45,0.0,126.0,2.4,11.0,126.0,105.7,89.22
2017,1,21,15,0,0.0,112.0,2.3,11.0,112.0,94.53,79.44
2017,1,21,15,15,0.0,99.0,2.3,10.5,99.0,84.05,70.33
2017,1,21,15,30,0.0,86.0,2.3,10.0,86.0,73.45,60.97
2017,1,21,15,45,0.0,72.5,2.35,10.0,72.5,62.35,50.91
2017,1,21,16,0,0.0,59.0,2.4,10.0,59.0,51.13,40.61
2017,1,21,16,15,0.0,45.0,2.45,10.0,45.0,39.4,29.74
2017,1,21,16,30,0.0,31.0,2.5,10.0,31.0,27.33,18.5
2017,1,21,16,45,0.0,19.5,2.6,10.0,19.5,17.17,8.53
2017,1,21,17,0,0.0,8.0,2.7,10.0,8.0,7.02,0.0
2017,1,21,17,15,0.0,4.0,2.75,10.0,4.0,3.64,0.0
2017,1,21,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.5,2.55,11.0,4.5,0.0,0.0
2017,1,22,7,30,0.0,9.0,2.5,11.0,9.0,8.19,0.0
2017,1,22,7,45,118.0,27.0,2.45,11.0,40.0,128.42,66.4
