Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,8,0,236.0,45.0,2.4,11.0,71.0,228.06,181.66
2017,1,22,8,15,328.0,56.5,2.3,11.0,111.0,298.04,246.18
2017,1,22,8,30,420.0,68.0,2.2,11.0,151.0,371.19,309.79
2017,1,22,8,45,504.5,71.5,2.15,11.5,194.5,434.44,362.86
2017,1,22,9,0,589.0,75.0,2.1,12.0,238.0,496.79,413.19
2017,1,22,9,15,629.0,80.0,2.1,12.0,277.5,530.48,439.92
2017,1,22,9,30,669.0,85.0,2.1,12.0,317.0,562.02,464.24
2017,1,22,9,45,709.0,85.0,2.1,12.5,354.5,585.26,480.72
2017,1,22,10,0,749.0,85.0,2.1,13.0,392.0,605.62,494.52
2017,1,22,10,15,767.0,87.5,2.2,13.0,421.5,609.14,496.4
2017,1,22,10,30,785.0,90.0,2.3,13.0,451.0,612.41,497.93
2017,1,22,10,45,797.0,92.0,2.45,13.0,474.0,608.11,493.71
2017,1,22,11,0,809.0,94.0,2.6,13.0,497.0,600.59,486.84
2017,1,22,11,15,816.0,95.0,2.7,13.0,513.0,585.88,474.02
2017,1,22,11,30,823.0,96.0,2.8,13.0,529.0,568.14,458.61
2017,1,22,11,45,815.0,100.5,2.95,13.0,535.5,542.95,437.14
2017,1,22,12,0,807.0,105.0,3.1,13.0,542.0,515.57,413.52
2017,1,22,12,15,492.5,177.5,3.25,13.0,444.5,401.82,322.31
2017,1,22,12,30,178.0,250.0,3.4,13.0,347.0,300.86,241.83
2017,1,22,12,45,89.0,153.0,3.55,13.0,201.5,172.01,137.61
2017,1,22,13,0,0.0,56.0,3.7,13.0,56.0,49.5,36.47
2017,1,22,13,15,0.5,110.0,3.6,12.5,110.0,97.04,76.83
2017,1,22,13,30,1.0,164.0,3.5,12.0,164.0,141.87,114.58
2017,1,22,13,45,0.5,152.0,3.4,12.0,152.0,131.01,105.58
2017,1,22,14,0,0.0,140.0,3.3,12.0,140.0,120.34,96.8
2017,1,22,14,15,0.0,124.0,3.2,11.5,124.0,106.75,85.68
2017,1,22,14,30,0.0,108.0,3.1,11.0,108.0,93.32,74.59
2017,1,22,14,45,0.0,60.5,3.05,11.0,60.5,53.44,42.63
2017,1,22,15,0,0.0,13.0,3.0,11.0,13.0,11.43,4.73
2017,1,22,15,15,0.0,11.5,2.9,11.0,11.5,10.11,3.55
2017,1,22,15,30,0.0,10.0,2.8,11.0,10.0,8.79,2.34
2017,1,22,15,45,0.0,8.5,2.75,11.0,8.5,7.46,1.13
2017,1,22,16,0,0.0,7.0,2.7,11.0,7.0,6.14,0.0
2017,1,22,16,15,0.0,5.5,2.65,10.5,5.5,4.82,0.0
2017,1,22,16,30,0.0,4.0,2.6,10.0,4.0,3.51,0.0
2017,1,22,16,45,0.0,2.5,2.55,10.0,2.5,2.19,0.0
2017,1,22,17,0,0.0,1.0,2.5,10.0,1.0,0.87,0.0
2017,1,22,17,15,0.0,0.5,2.75,10.0,0.5,0.45,0.0
2017,1,22,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.0,0.9,7.0,3.0,0.0,0.0
2017,1,23,7,30,0.0,6.0,1.0,7.0,6.0,5.46,0.0
2017,1,23,7,45,40.5,29.0,1.1,7.5,34.0,69.53,36.34
2017,1,23,8,0,81.0,52.0,1.2,8.0,62.0,129.6,102.51
2017,1,23,8,15,150.0,72.5,1.3,8.0,99.5,204.56,169.41
2017,1,23,8,30,219.0,93.0,1.4,8.0,137.0,271.2,227.83
2017,1,23,8,45,293.5,104.0,1.5,8.0,177.5,328.59,277.68
2017,1,23,9,0,368.0,115.0,1.6,8.0,218.0,398.28,336.06
2017,1,23,9,15,413.0,124.5,1.65,8.0,256.5,437.62,368.19
2017,1,23,9,30,458.0,134.0,1.7,8.0,295.0,475.74,398.69
2017,1,23,9,45,520.5,133.0,1.75,8.5,333.5,512.0,426.7
2017,1,23,10,0,583.0,132.0,1.8,9.0,372.0,546.13,452.32
2017,1,23,10,15,291.5,75.5,1.85,9.0,195.5,283.96,239.58
2017,1,23,10,30,0.0,19.0,1.9,9.0,19.0,16.74,8.88
2017,1,23,10,45,4.0,97.5,1.95,9.5,100.0,89.31,71.48
2017,1,23,11,0,8.0,176.0,2.0,10.0,181.0,165.43,135.24
2017,1,23,11,15,4.0,98.0,2.05,10.0,100.5,89.37,70.99
2017,1,23,11,30,0.0,20.0,2.1,10.0,20.0,17.64,9.59
2017,1,23,11,45,0.0,30.5,2.15,10.0,30.5,26.92,17.61
2017,1,23,12,0,0.0,41.0,2.2,10.0,41.0,36.21,25.59
2017,1,23,12,15,0.0,26.5,2.2,10.0,26.5,23.38,14.54
2017,1,23,12,30,0.0,12.0,2.2,10.0,12.0,10.58,3.49
2017,1,23,12,45,416.5,55.0,2.25,10.0,278.5,219.89,175.9
2017,1,23,13,0,833.0,98.0,2.3,10.0,545.0,388.94,301.44
2017,1,23,13,15,500.0,165.5,2.25,10.0,432.0,298.74,230.86
2017,1,23,13,30,167.0,233.0,2.2,10.0,319.0,237.1,188.13
2017,1,23,13,45,479.0,164.0,2.2,10.0,396.5,237.41,175.59
2017,1,23,14,0,791.0,95.0,2.2,10.0,474.0,213.98,140.58
2017,1,23,14,15,774.5,93.0,2.1,9.5,446.0,167.8,102.98
2017,1,23,14,30,758.0,91.0,2.0,9.0,418.0,116.93,67.71
2017,1,23,14,45,598.5,107.5,1.9,9.0,353.0,83.48,60.74
2017,1,23,15,0,439.0,124.0,1.8,9.0,288.0,86.84,73.14
2017,1,23,15,15,403.5,118.0,1.6,8.5,256.5,83.76,70.59
2017,1,23,15,30,368.0,112.0,1.4,8.0,225.0,80.68,67.97
2017,1,23,15,45,335.5,98.5,1.2,8.0,190.0,72.04,60.1
2017,1,23,16,0,303.0,85.0,1.0,8.0,155.0,63.15,51.86
2017,1,23,16,15,258.0,70.0,1.0,7.5,120.5,52.8,42.23
2017,1,23,16,30,213.0,55.0,1.0,7.0,86.0,42.13,32.09
2017,1,23,16,45,133.5,39.0,1.0,7.0,56.0,31.07,20.88
2017,1,23,17,0,54.0,23.0,1.0,7.0,26.0,18.62,0.0
2017,1,23,17,15,27.0,11.5,1.0,7.0,13.0,10.46,0.0
2017,1,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,1.05,5.5,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,1.2,6.0,11.0,10.01,0.0
2017,1,24,7,45,66.0,27.5,1.4,6.5,35.0,90.08,51.84
2017,1,24,8,0,132.0,44.0,1.6,7.0,59.0,153.57,123.71
2017,1,24,8,15,173.5,61.0,1.6,7.0,90.5,199.56,166.76
2017,1,24,8,30,215.0,78.0,1.6,7.0,122.0,246.04,208.44
2017,1,24,8,45,244.5,94.0,1.65,7.5,154.5,283.55,241.03
2017,1,24,9,0,274.0,110.0,1.7,8.0,187.0,320.67,272.26
2017,1,24,9,15,304.5,120.0,1.8,8.5,217.5,350.0,296.42
2017,1,24,9,30,335.0,130.0,1.9,9.0,248.0,378.76,319.47
2017,1,24,9,45,405.0,132.5,2.0,9.5,290.0,436.64,365.8
2017,1,24,10,0,475.0,135.0,2.1,10.0,332.0,480.28,399.77
2017,1,24,10,15,493.0,142.5,2.15,10.0,360.0,492.97,408.72
2017,1,24,10,30,511.0,150.0,2.2,10.0,388.0,503.34,415.86
2017,1,24,10,45,680.5,117.5,2.25,10.5,451.0,569.83,467.57
2017,1,24,11,0,850.0,85.0,2.3,11.0,514.0,621.72,506.17
2017,1,24,11,15,627.5,146.0,2.3,11.0,468.5,533.54,433.9
2017,1,24,11,30,405.0,207.0,2.3,11.0,423.0,435.89,354.78
2017,1,24,11,45,395.0,213.5,2.35,11.0,427.0,421.32,342.42
2017,1,24,12,0,385.0,220.0,2.4,11.0,431.0,405.84,328.76
2017,1,24,12,15,630.5,153.5,2.4,11.0,500.5,452.35,363.56
2017,1,24,12,30,876.0,87.0,2.4,11.0,570.0,472.47,374.66
2017,1,24,12,45,882.5,83.5,2.45,11.0,565.5,436.6,341.85
2017,1,24,13,0,889.0,80.0,2.5,11.0,561.0,397.7,306.01
2017,1,24,13,15,883.5,79.5,2.5,11.0,547.0,355.2,266.61
2017,1,24,13,30,878.0,79.0,2.5,11.0,533.0,311.36,225.62
2017,1,24,13,45,871.0,77.0,2.5,11.0,512.5,260.58,179.09
2017,1,24,14,0,864.0,75.0,2.5,11.0,492.0,212.63,135.97
2017,1,24,14,15,850.5,73.5,2.45,11.0,464.0,163.75,95.54
2017,1,24,14,30,837.0,72.0,2.4,11.0,436.0,115.23,62.17
2017,1,24,14,45,819.0,69.0,2.4,11.0,402.5,66.0,41.22
2017,1,24,15,0,801.0,66.0,2.4,11.0,369.0,51.19,40.68
2017,1,24,15,15,772.5,63.0,2.15,10.5,330.0,49.63,39.42
2017,1,24,15,30,744.0,60.0,1.9,10.0,291.0,48.1,38.15
2017,1,24,15,45,706.0,55.0,1.65,10.0,248.5,44.84,35.17
2017,1,24,16,0,668.0,50.0,1.4,10.0,206.0,41.56,32.08
2017,1,24,16,15,602.5,44.0,1.3,9.0,162.5,37.23,28.05
2017,1,24,16,30,537.0,38.0,1.2,8.0,119.0,32.9,23.81
2017,1,24,16,45,430.5,29.0,1.1,7.5,79.5,23.35,14.44
2017,1,24,17,0,324.0,20.0,1.0,7.0,40.0,17.89,1.97
2017,1,24,17,15,162.0,10.0,1.0,7.0,20.0,9.1,0.0
2017,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,15,70.5,6.5,0.8,6.0,8.5,0.0,0.0
2017,1,25,7,30,141.0,13.0,0.9,6.0,17.0,88.65,0.0
2017,1,25,7,45,273.0,25.0,1.0,6.5,51.0,218.01,138.35
2017,1,25,8,0,405.0,37.0,1.1,7.0,85.0,319.51,259.32
2017,1,25,8,15,488.5,45.0,1.1,7.0,127.5,386.88,321.52
2017,1,25,8,30,572.0,53.0,1.1,7.0,170.0,455.69,380.88
2017,1,25,8,45,519.0,70.5,1.1,7.5,195.5,447.82,375.26
2017,1,25,9,0,466.0,88.0,1.1,8.0,221.0,432.38,362.78
2017,1,25,9,15,502.5,93.0,1.05,8.0,255.5,467.25,390.81
2017,1,25,9,30,539.0,98.0,1.0,8.0,290.0,496.68,413.29
2017,1,25,9,45,677.0,85.5,1.0,8.5,351.5,571.7,471.05
2017,1,25,10,0,815.0,73.0,1.0,9.0,413.0,640.65,521.75
2017,1,25,10,15,831.0,74.5,1.05,9.5,443.5,644.53,522.12
2017,1,25,10,30,847.0,76.0,1.1,10.0,474.0,645.13,520.61
2017,1,25,10,45,860.5,77.0,1.15,10.5,498.5,640.18,514.84
2017,1,25,11,0,874.0,78.0,1.2,11.0,523.0,631.84,506.41
2017,1,25,11,15,881.0,78.5,1.2,11.0,539.5,612.9,490.46
2017,1,25,11,30,888.0,79.0,1.2,11.0,556.0,594.13,474.35
2017,1,25,11,45,893.0,79.0,1.25,11.5,565.5,570.65,453.87
2017,1,25,12,0,898.0,79.0,1.3,12.0,575.0,544.21,430.73
2017,1,25,12,15,899.0,79.0,1.35,12.0,577.0,512.98,404.15
2017,1,25,12,30,900.0,79.0,1.4,12.0,579.0,479.23,374.89
2017,1,25,12,45,898.0,78.5,1.45,12.0,572.5,441.41,341.65
2017,1,25,13,0,896.0,78.0,1.5,12.0,566.0,401.58,305.93
2017,1,25,13,15,891.0,77.5,1.5,12.0,552.5,358.95,267.06
2017,1,25,13,30,886.0,77.0,1.5,12.0,539.0,314.91,226.48
2017,1,25,13,45,878.5,75.0,1.5,12.0,518.0,267.83,183.47
2017,1,25,14,0,871.0,73.0,1.5,12.0,497.0,220.01,140.85
2017,1,25,14,15,857.5,71.5,1.5,12.0,469.0,165.87,96.2
2017,1,25,14,30,844.0,70.0,1.5,12.0,441.0,116.93,62.26
2017,1,25,14,45,824.0,68.0,1.5,12.0,407.0,67.99,40.75
2017,1,25,15,0,804.0,66.0,1.5,12.0,373.0,51.09,40.42
2017,1,25,15,15,775.5,63.0,1.3,11.5,333.5,49.52,39.18
2017,1,25,15,30,747.0,60.0,1.1,11.0,294.0,47.99,37.92
2017,1,25,15,45,703.5,56.0,0.95,10.5,251.5,45.57,35.79
2017,1,25,16,0,660.0,52.0,0.8,10.0,209.0,43.19,33.6
2017,1,25,16,15,593.5,46.0,0.8,9.5,165.0,35.65,26.61
2017,1,25,16,30,527.0,40.0,0.8,9.0,121.0,31.73,22.74
2017,1,25,16,45,412.0,31.0,0.85,8.5,81.0,24.99,15.93
2017,1,25,17,0,297.0,22.0,0.9,8.0,41.0,18.11,3.82
2017,1,25,17,15,148.5,11.0,0.9,7.5,20.5,10.01,0.0
2017,1,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.5,0.65,5.5,8.5,0.0,0.0
2017,1,26,7,30,0.0,17.0,0.6,6.0,17.0,15.46,0.0
2017,1,26,7,45,202.0,27.0,0.6,6.5,51.5,180.46,118.63
2017,1,26,8,0,404.0,37.0,0.6,7.0,86.0,320.23,259.59
2017,1,26,8,15,486.0,45.0,0.65,7.0,128.5,386.88,319.96
2017,1,26,8,30,568.0,53.0,0.7,7.0,171.0,454.97,378.26
2017,1,26,8,45,626.5,57.5,0.8,7.5,215.0,503.96,418.95
2017,1,26,9,0,685.0,62.0,0.9,8.0,259.0,552.04,457.33
2017,1,26,9,15,612.0,80.5,0.95,8.5,276.0,528.14,437.22
2017,1,26,9,30,539.0,99.0,1.0,9.0,293.0,499.71,413.6
2017,1,26,9,45,683.0,84.0,1.1,9.5,355.0,576.3,473.8
2017,1,26,10,0,827.0,69.0,1.2,10.0,417.0,646.79,526.6
2017,1,26,10,15,843.5,71.0,1.2,10.5,448.0,651.63,527.15
2017,1,26,10,30,860.0,73.0,1.2,11.0,479.0,653.14,525.77
2017,1,26,10,45,874.0,73.5,1.3,11.5,504.0,644.08,517.47
2017,1,26,11,0,888.0,74.0,1.4,12.0,529.0,635.93,509.58
2017,1,26,11,15,895.0,75.0,1.5,12.0,546.0,620.68,496.98
2017,1,26,11,30,902.0,76.0,1.6,12.0,563.0,602.22,481.65
2017,1,26,11,45,906.5,76.5,1.7,12.0,573.0,578.68,462.06
2017,1,26,12,0,911.0,77.0,1.8,12.0,583.0,552.16,439.64
2017,1,26,12,15,912.0,77.0,1.85,12.0,585.0,520.54,412.44
2017,1,26,12,30,913.0,77.0,1.9,12.0,587.0,486.36,382.53
2017,1,26,12,45,912.0,76.5,2.0,12.0,581.0,448.47,349.05
2017,1,26,13,0,911.0,76.0,2.1,12.0,575.0,408.46,312.93
2017,1,26,13,15,906.0,75.0,2.15,12.0,561.5,364.75,272.94
2017,1,26,13,30,901.0,74.0,2.2,12.0,548.0,319.62,231.16
2017,1,26,13,45,892.5,73.0,2.3,12.0,527.0,272.44,187.76
2017,1,26,14,0,884.0,72.0,2.4,12.0,506.0,224.56,144.69
2017,1,26,14,15,871.0,70.5,2.35,12.0,478.0,175.18,103.45
2017,1,26,14,30,858.0,69.0,2.3,12.0,450.0,120.06,63.73
2017,1,26,14,45,839.0,67.0,2.3,12.0,415.5,70.31,40.82
2017,1,26,15,0,820.0,65.0,2.3,12.0,381.0,50.3,39.69
2017,1,26,15,15,792.5,62.0,2.05,11.5,341.5,48.7,38.42
2017,1,26,15,30,765.0,59.0,1.8,11.0,302.0,47.14,37.13
2017,1,26,15,45,725.5,55.0,1.55,10.5,259.0,44.7,34.98
2017,1,26,16,0,686.0,51.0,1.3,10.0,216.0,42.28,32.77
2017,1,26,16,15,622.5,45.0,1.25,9.5,172.0,37.97,28.71
2017,1,26,16,30,559.0,39.0,1.2,9.0,128.0,33.64,24.47
2017,1,26,16,45,453.5,30.5,1.15,8.5,87.0,26.74,17.56
2017,1,26,17,0,348.0,22.0,1.1,8.0,46.0,19.71,6.16
2017,1,26,17,15,174.0,11.0,1.1,7.5,23.0,10.01,0.0
2017,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,10.5,0.9,4.5,10.5,0.0,0.0
2017,1,27,7,30,0.0,21.0,0.9,5.0,21.0,19.1,0.0
2017,1,27,7,45,255.5,28.0,0.9,5.5,59.5,214.66,147.32
2017,1,27,8,0,511.0,35.0,0.9,6.0,98.0,375.1,306.05
2017,1,27,8,15,588.5,41.5,0.85,6.5,143.0,441.3,365.29
2017,1,27,8,30,666.0,48.0,0.8,7.0,188.0,507.67,420.75
2017,1,27,8,45,717.5,52.0,0.75,7.5,233.5,554.02,457.72
2017,1,27,9,0,769.0,56.0,0.7,8.0,279.0,598.76,491.46
2017,1,27,9,15,800.0,59.0,0.8,8.5,320.5,626.55,512.48
2017,1,27,9,30,831.0,62.0,0.9,9.0,362.0,651.68,530.82
2017,1,27,9,45,854.5,63.5,1.0,10.0,399.5,666.97,540.29
2017,1,27,10,0,878.0,65.0,1.1,11.0,437.0,674.07,543.52
2017,1,27,10,15,892.5,66.5,1.3,11.0,468.5,677.12,546.31
2017,1,27,10,30,907.0,68.0,1.5,11.0,500.0,676.82,546.27
2017,1,27,10,45,918.0,69.0,1.7,11.5,524.5,670.23,540.23
2017,1,27,11,0,929.0,70.0,1.9,12.0,549.0,660.18,531.29
2017,1,27,11,15,935.0,70.5,1.9,12.0,566.0,643.08,516.47
2017,1,27,11,30,941.0,71.0,1.9,12.0,583.0,622.7,498.94
2017,1,27,11,45,943.5,71.5,1.9,12.5,592.0,597.14,476.29
2017,1,27,12,0,946.0,72.0,1.9,13.0,601.0,568.6,451.01
2017,1,27,12,15,946.0,72.0,1.8,13.0,602.5,535.45,422.09
2017,1,27,12,30,946.0,72.0,1.7,13.0,604.0,499.72,390.56
2017,1,27,12,45,939.0,73.5,1.65,13.5,596.5,460.05,354.88
2017,1,27,13,0,932.0,75.0,1.6,14.0,589.0,418.58,317.14
2017,1,27,13,15,926.0,74.5,1.45,14.0,575.0,374.06,276.65
2017,1,27,13,30,920.0,74.0,1.3,14.0,561.0,328.13,234.54
2017,1,27,13,45,909.5,73.0,1.2,14.0,538.5,279.53,190.5
2017,1,27,14,0,899.0,72.0,1.1,14.0,516.0,230.38,146.96
2017,1,27,14,15,885.0,70.5,1.0,13.5,487.5,180.03,105.58
2017,1,27,14,30,871.0,69.0,0.9,13.0,459.0,129.93,70.34
2017,1,27,14,45,850.5,67.0,0.8,13.0,424.0,73.4,41.37
2017,1,27,15,0,830.0,65.0,0.7,13.0,389.0,50.25,39.5
2017,1,27,15,15,802.5,62.5,0.7,12.5,349.0,49.05,38.61
2017,1,27,15,30,775.0,60.0,0.7,12.0,309.0,47.91,37.7
2017,1,27,15,45,733.0,56.0,0.7,12.0,265.5,45.47,35.49
2017,1,27,16,0,691.0,52.0,0.7,12.0,222.0,43.06,33.24
2017,1,27,16,15,627.5,46.5,0.8,11.0,177.0,39.24,29.71
2017,1,27,16,30,564.0,41.0,0.9,10.0,132.0,35.44,26.02
2017,1,27,16,45,453.5,32.5,1.0,9.5,90.0,26.17,17.11
2017,1,27,17,0,343.0,24.0,1.1,9.0,48.0,19.79,7.34
2017,1,27,17,15,171.5,12.0,1.1,8.5,24.0,10.91,0.0
2017,1,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,7,15,84.5,7.5,1.3,4.5,10.5,6.82,0.0
2017,1,28,7,30,169.0,15.0,1.4,5.0,21.0,107.08,0.0
2017,1,28,7,45,318.5,26.0,1.5,6.0,58.5,251.57,177.91
2017,1,28,8,0,468.0,37.0,1.6,7.0,96.0,361.46,296.26
2017,1,28,8,15,550.0,44.5,1.75,7.5,141.0,429.29,358.3
2017,1,28,8,30,632.0,52.0,1.9,8.0,186.0,498.43,417.9
2017,1,28,8,45,683.5,56.5,2.1,8.5,231.5,539.31,452.99
2017,1,28,9,0,735.0,61.0,2.3,9.0,277.0,584.64,489.91
2017,1,28,9,15,738.5,62.0,2.3,9.0,305.5,591.57,495.3
2017,1,28,9,30,742.0,63.0,2.3,9.0,334.0,595.6,498.02
2017,1,28,9,45,692.5,82.0,2.35,9.5,355.0,585.19,487.31
2017,1,28,10,0,643.0,101.0,2.4,10.0,376.0,568.44,471.66
2017,1,28,10,15,764.5,88.5,2.35,10.5,438.0,624.93,514.5
2017,1,28,10,30,886.0,76.0,2.3,11.0,500.0,679.87,554.17
2017,1,28,10,45,895.0,78.0,2.25,11.5,525.0,668.89,542.5
2017,1,28,11,0,904.0,80.0,2.2,12.0,550.0,658.91,531.9
2017,1,28,11,15,911.0,81.0,2.1,12.5,567.0,643.25,516.63
2017,1,28,11,30,918.0,82.0,2.0,13.0,584.0,624.32,498.75
2017,1,28,11,45,919.5,83.0,1.95,13.5,593.5,599.1,476.19
2017,1,28,12,0,921.0,84.0,1.9,14.0,603.0,570.98,451.15
2017,1,28,12,15,921.5,84.0,1.85,14.0,604.5,538.61,423.29
2017,1,28,12,30,922.0,84.0,1.8,14.0,606.0,503.68,392.84
2017,1,28,12,45,919.0,84.0,1.75,14.5,599.5,464.87,358.04
2017,1,28,13,0,916.0,84.0,1.7,15.0,593.0,424.05,321.0
2017,1,28,13,15,910.0,83.0,1.6,15.0,578.5,379.52,280.91
2017,1,28,13,30,904.0,82.0,1.5,15.0,564.0,333.64,239.19
2017,1,28,13,45,896.0,80.0,1.45,15.0,542.5,285.29,195.52
2017,1,28,14,0,888.0,78.0,1.4,15.0,521.0,231.46,148.2
2017,1,28,14,15,874.0,76.5,1.25,15.0,492.0,180.89,106.2
2017,1,28,14,30,860.0,75.0,1.1,15.0,463.0,130.69,70.26
2017,1,28,14,45,842.5,72.0,1.0,15.0,428.5,79.78,45.01
2017,1,28,15,0,825.0,69.0,0.9,15.0,394.0,53.23,41.78
2017,1,28,15,15,797.0,66.0,0.85,14.5,353.5,51.72,40.64
2017,1,28,15,30,769.0,63.0,0.8,14.0,313.0,50.25,39.46
2017,1,28,15,45,729.0,58.5,0.75,13.5,269.5,47.48,37.06
2017,1,28,16,0,689.0,54.0,0.7,13.0,226.0,44.71,34.57
2017,1,28,16,15,625.0,48.5,0.8,12.5,180.5,40.95,31.07
2017,1,28,16,30,561.0,43.0,0.9,12.0,135.0,34.05,24.6
2017,1,28,16,45,453.0,34.0,1.0,11.5,93.0,27.39,18.1
2017,1,28,17,0,345.0,25.0,1.1,11.0,51.0,20.6,8.73
2017,1,28,17,15,172.5,12.5,1.1,10.5,25.5,11.37,0.0
2017,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,29,7,15,117.5,8.0,2.15,4.0,12.0,7.28,0.0
2017,1,29,7,30,235.0,16.0,2.1,4.0,24.0,145.15,0.0
2017,1,29,7,45,378.0,26.0,2.1,4.5,63.5,288.56,210.87
2017,1,29,8,0,521.0,36.0,2.1,5.0,103.0,385.72,319.96
2017,1,29,8,15,599.0,42.5,2.05,5.5,149.0,452.97,381.65
2017,1,29,8,30,677.0,49.0,2.0,6.0,195.0,520.43,439.57
2017,1,29,8,45,729.5,52.5,2.0,7.0,241.5,567.41,477.77
2017,1,29,9,0,782.0,56.0,2.0,8.0,288.0,612.75,512.66
2017,1,29,9,15,589.0,91.5,2.0,8.5,280.5,531.57,445.29
2017,1,29,9,30,396.0,127.0,2.0,9.0,273.0,435.27,365.18
2017,1,29,9,45,448.5,131.5,2.05,10.0,312.0,472.37,394.14
2017,1,29,10,0,501.0,136.0,2.1,11.0,351.0,507.59,419.99
2017,1,29,10,15,596.0,121.0,2.15,11.5,395.5,553.43,454.97
2017,1,29,10,30,691.0,106.0,2.2,12.0,440.0,590.11,482.11
2017,1,29,10,45,612.5,137.0,2.25,12.5,444.0,558.92,454.52
2017,1,29,11,0,534.0,168.0,2.3,13.0,448.0,521.58,422.84
2017,1,29,11,15,601.0,152.0,2.3,13.0,476.5,535.33,432.92
2017,1,29,11,30,668.0,136.0,2.3,13.0,505.0,539.95,435.29
2017,1,29,11,45,684.5,134.0,2.3,13.5,517.5,524.71,420.87
2017,1,29,12,0,701.0,132.0,2.3,14.0,530.0,506.45,403.94
2017,1,29,12,15,584.5,170.5,2.3,14.0,503.0,453.84,360.71
2017,1,29,12,30,468.0,209.0,2.3,14.0,476.0,409.09,323.92
2017,1,29,12,45,690.5,149.0,2.3,14.5,538.0,428.94,334.71
2017,1,29,13,0,913.0,89.0,2.3,15.0,600.0,430.66,328.18
2017,1,29,13,15,711.5,135.5,2.3,15.0,528.5,356.91,269.13
2017,1,29,13,30,510.0,182.0,2.3,15.0,457.0,298.68,224.24
2017,1,29,13,45,576.0,154.5,2.3,15.0,453.0,263.86,191.01
2017,1,29,14,0,642.0,127.0,2.3,15.0,449.0,223.06,152.42
2017,1,29,14,15,561.0,139.0,2.15,14.5,409.5,183.82,122.93
2017,1,29,14,30,480.0,151.0,2.0,14.0,370.0,151.74,102.78
2017,1,29,14,45,532.5,128.0,1.95,14.0,354.0,107.59,73.89
2017,1,29,15,0,585.0,105.0,1.9,14.0,338.0,73.55,59.9
2017,1,29,15,15,555.5,100.5,1.7,13.5,304.0,72.0,58.79
2017,1,29,15,30,526.0,96.0,1.5,13.0,270.0,70.55,57.69
2017,1,29,15,45,498.5,86.0,1.3,12.5,232.5,64.48,52.39
2017,1,29,16,0,471.0,76.0,1.1,12.0,195.0,58.24,46.81
2017,1,29,16,15,416.5,66.5,1.1,11.0,156.5,50.18,39.53
2017,1,29,16,30,362.0,57.0,1.1,10.0,118.0,43.64,33.39
2017,1,29,16,45,289.5,43.0,1.1,9.5,82.0,33.36,23.56
2017,1,29,17,0,217.0,29.0,1.1,9.0,46.0,22.79,11.21
2017,1,29,17,15,108.5,14.5,1.1,9.0,23.0,13.19,0.0
2017,1,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,11.0,1.15,4.5,11.0,10.01,0.0
2017,1,30,7,30,0.0,22.0,1.2,5.0,22.0,26.63,0.0
2017,1,30,7,45,185.0,32.5,1.25,6.0,56.5,185.3,136.48
2017,1,30,8,0,370.0,43.0,1.3,7.0,91.0,311.05,256.5
2017,1,30,8,15,441.5,51.0,1.45,7.5,131.0,372.25,311.93
2017,1,30,8,30,513.0,59.0,1.6,8.0,171.0,434.19,365.57
2017,1,30,8,45,554.5,65.5,1.8,8.5,210.5,474.72,400.06
2017,1,30,9,0,596.0,72.0,2.0,9.0,250.0,514.07,432.3
2017,1,30,9,15,624.5,77.0,2.0,9.5,287.0,541.18,452.88
2017,1,30,9,30,653.0,82.0,2.0,10.0,324.0,566.16,471.06
2017,1,30,9,45,768.5,76.0,2.05,10.5,389.0,632.23,521.56
2017,1,30,10,0,884.0,70.0,2.1,11.0,454.0,698.71,570.33
2017,1,30,10,15,768.5,94.0,2.1,11.5,444.5,642.02,523.15
2017,1,30,10,30,653.0,118.0,2.1,12.0,435.0,580.62,473.13
2017,1,30,10,45,552.5,155.0,2.15,12.5,432.5,535.78,435.65
2017,1,30,11,0,452.0,192.0,2.2,13.0,430.0,496.09,401.85
2017,1,30,11,15,467.0,195.0,2.15,13.5,448.0,493.96,398.39
2017,1,30,11,30,482.0,198.0,2.1,14.0,466.0,489.44,392.71
2017,1,30,11,45,607.0,161.0,2.1,14.5,504.0,509.88,407.09
2017,1,30,12,0,732.0,124.0,2.1,15.0,542.0,517.79,410.78
2017,1,30,12,15,550.0,180.5,2.05,15.0,495.0,448.13,354.33
2017,1,30,12,30,368.0,237.0,2.0,15.0,448.0,386.02,304.6
2017,1,30,12,45,643.5,163.0,1.95,15.5,527.5,424.12,329.67
2017,1,30,13,0,919.0,89.0,1.9,16.0,607.0,436.25,330.6
2017,1,30,13,15,913.0,88.0,1.85,16.0,592.5,391.37,290.23
2017,1,30,13,30,907.0,87.0,1.8,16.0,578.0,341.82,245.87
2017,1,30,13,45,815.5,96.0,1.75,16.0,525.0,281.37,195.52
2017,1,30,14,0,724.0,105.0,1.7,16.0,472.0,223.52,148.63
2017,1,30,14,15,673.0,111.5,1.55,16.0,438.0,180.98,114.73
2017,1,30,14,30,622.0,118.0,1.4,16.0,404.0,142.73,88.42
2017,1,30,14,45,627.0,107.0,1.3,16.0,377.0,97.82,62.04
2017,1,30,15,0,632.0,96.0,1.2,16.0,350.0,66.68,53.38
2017,1,30,15,15,597.5,94.0,1.1,15.5,315.0,66.82,53.75
2017,1,30,15,30,563.0,92.0,1.0,15.0,280.0,67.18,54.24
2017,1,30,15,45,535.0,82.5,0.9,14.5,242.0,61.45,49.29
2017,1,30,16,0,507.0,73.0,0.8,14.0,204.0,55.56,44.08
2017,1,30,16,15,449.5,64.5,0.85,13.5,164.0,50.25,39.23
2017,1,30,16,30,392.0,56.0,0.9,13.0,124.0,44.87,34.11
2017,1,30,16,45,316.0,42.5,1.0,12.5,86.5,34.58,24.4
2017,1,30,17,0,240.0,29.0,1.1,12.0,49.0,23.93,12.54
2017,1,30,17,15,120.0,14.5,1.05,11.5,24.5,13.19,0.0
2017,1,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,7,15,96.5,9.0,1.35,7.5,13.0,59.9,0.0
2017,1,31,7,30,193.0,18.0,1.6,8.0,26.0,150.67,0.0
2017,1,31,7,45,335.0,29.0,1.85,8.5,65.0,269.41,201.61
2017,1,31,8,0,477.0,40.0,2.1,9.0,104.0,375.05,308.08
2017,1,31,8,15,555.5,47.5,2.05,9.5,150.0,441.99,367.93
2017,1,31,8,30,634.0,55.0,2.0,10.0,196.0,509.95,425.23
2017,1,31,8,45,686.0,59.5,1.95,10.5,241.5,556.69,463.13
2017,1,31,9,0,738.0,64.0,1.9,11.0,287.0,598.01,495.12
2017,1,31,9,15,771.0,67.5,1.8,11.5,330.0,628.24,516.65
2017,1,31,9,30,804.0,71.0,1.7,12.0,373.0,655.82,535.1
2017,1,31,9,45,831.5,72.5,1.65,12.5,411.5,674.33,546.47
2017,1,31,10,0,859.0,74.0,1.6,13.0,450.0,689.63,555.24
2017,1,31,10,15,753.5,97.5,1.6,13.5,444.0,638.8,513.61
2017,1,31,10,30,648.0,121.0,1.6,14.0,438.0,583.03,468.74
2017,1,31,10,45,540.5,160.0,1.6,14.5,433.0,535.34,429.44
2017,1,31,11,0,433.0,199.0,1.6,15.0,428.0,492.79,393.82
2017,1,31,11,15,678.5,140.5,1.55,15.5,513.5,576.38,457.46
2017,1,31,11,30,924.0,82.0,1.5,16.0,599.0,638.13,501.29
2017,1,31,11,45,928.0,82.5,1.45,16.5,608.5,613.64,479.02
2017,1,31,12,0,932.0,83.0,1.4,17.0,618.0,586.11,454.99
2017,1,31,12,15,802.5,114.5,1.3,17.0,576.5,519.09,401.89
2017,1,31,12,30,673.0,146.0,1.2,17.0,535.0,454.53,350.85
2017,1,31,12,45,602.0,167.5,1.2,17.5,513.0,412.84,316.51
2017,1,31,13,0,531.0,189.0,1.2,18.0,491.0,371.8,282.63
2017,1,31,13,15,492.5,195.0,1.15,18.0,470.0,335.41,252.39
2017,1,31,13,30,454.0,201.0,1.1,18.0,449.0,301.11,223.8
2017,1,31,13,45,349.0,212.5,1.05,18.0,398.5,258.52,191.33
2017,1,31,14,0,244.0,224.0,1.0,18.0,348.0,223.64,166.37
2017,1,31,14,15,242.5,211.5,0.9,18.0,329.5,196.6,144.55
2017,1,31,14,30,241.0,199.0,0.8,18.0,311.0,169.71,124.2
2017,1,31,14,45,256.0,181.5,0.75,18.0,292.5,140.54,104.41
2017,1,31,15,0,271.0,164.0,0.7,18.0,274.0,116.43,95.65
2017,1,31,15,15,263.0,149.0,0.65,17.5,247.0,107.27,88.2
2017,1,31,15,30,255.0,134.0,0.6,17.0,220.0,97.83,80.35
2017,1,31,15,45,243.0,117.0,0.6,16.5,190.0,86.76,70.94
2017,1,31,16,0,231.0,100.0,0.6,16.0,160.0,75.33,61.03
2017,1,31,16,15,208.0,83.0,0.6,15.5,129.5,63.49,50.52
2017,1,31,16,30,185.0,66.0,0.6,15.0,99.0,51.28,39.46
2017,1,31,16,45,149.0,48.5,0.65,14.5,69.5,38.31,27.49
2017,1,31,17,0,113.0,31.0,0.7,14.0,40.0,24.97,13.76
2017,1,31,17,15,56.5,15.5,0.7,14.0,20.0,14.1,0.0
2017,1,31,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,1.0,9.5,2.0,1.82,0.0
2017,2,1,7,30,0.0,4.0,1.0,10.0,4.0,3.5,0.0
2017,2,1,7,45,0.0,9.5,1.05,10.5,9.5,8.34,0.85
2017,2,1,8,0,0.0,15.0,1.1,11.0,15.0,13.18,5.49
2017,2,1,8,15,0.0,22.0,1.25,11.0,22.0,19.35,11.0
2017,2,1,8,30,0.0,29.0,1.4,11.0,29.0,25.53,16.5
2017,2,1,8,45,0.0,35.5,1.55,11.5,35.5,31.28,21.52
2017,2,1,9,0,0.0,42.0,1.7,12.0,42.0,37.03,26.47
2017,2,1,9,15,0.0,48.0,1.75,12.0,48.0,42.35,31.04
2017,2,1,9,30,0.0,54.0,1.8,12.0,54.0,47.67,35.57
2017,2,1,9,45,0.0,31.5,1.9,12.5,31.5,27.76,18.32
2017,2,1,10,0,0.0,9.0,2.0,13.0,9.0,7.92,1.17
2017,2,1,10,15,0.0,82.5,2.1,13.5,82.5,73.02,56.64
2017,2,1,10,30,0.0,156.0,2.2,14.0,156.0,142.94,114.7
2017,2,1,10,45,0.0,158.0,2.35,14.5,158.0,143.82,114.9
2017,2,1,11,0,0.0,160.0,2.5,15.0,160.0,144.85,115.38
2017,2,1,11,15,0.0,136.0,2.55,15.0,136.0,121.8,96.29
2017,2,1,11,30,0.0,112.0,2.6,15.0,112.0,99.61,77.88
2017,2,1,11,45,1.5,147.5,2.7,15.5,148.5,132.39,104.74
2017,2,1,12,0,3.0,183.0,2.8,16.0,185.0,164.67,130.78
2017,2,1,12,15,1.5,129.0,2.8,16.0,130.0,115.11,90.19
2017,2,1,12,30,0.0,75.0,2.8,16.0,75.0,66.4,49.98
2017,2,1,12,45,14.5,151.0,2.8,16.0,159.5,139.27,110.09
2017,2,1,13,0,29.0,227.0,2.8,16.0,244.0,207.97,165.48
2017,2,1,13,15,14.5,152.5,2.75,16.0,161.0,138.35,109.03
2017,2,1,13,30,0.0,78.0,2.7,16.0,78.0,69.05,52.3
2017,2,1,13,45,0.0,43.5,2.65,16.0,43.5,38.42,26.77
2017,2,1,14,0,0.0,9.0,2.6,16.0,9.0,7.93,1.06
2017,2,1,14,15,0.0,9.0,2.4,16.0,9.0,7.93,1.08
2017,2,1,14,30,0.0,9.0,2.2,16.0,9.0,7.92,1.09
2017,2,1,14,45,0.0,24.0,2.05,16.0,24.0,21.14,12.37
2017,2,1,15,0,0.0,39.0,1.9,16.0,39.0,34.39,24.95
2017,2,1,15,15,0.0,35.0,1.75,15.5,35.0,30.85,21.9
2017,2,1,15,30,0.0,31.0,1.6,15.0,31.0,27.3,18.83
2017,2,1,15,45,0.0,26.5,1.5,14.5,26.5,23.32,15.32
2017,2,1,16,0,0.0,22.0,1.4,14.0,22.0,19.35,11.77
2017,2,1,16,15,0.0,17.5,1.45,13.5,17.5,15.38,8.16
2017,2,1,16,30,0.0,13.0,1.5,13.0,13.0,11.41,4.53
2017,2,1,16,45,0.0,9.0,1.6,12.5,9.0,7.9,1.26
2017,2,1,17,0,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2017,2,1,17,15,0.0,2.5,1.85,12.0,2.5,2.19,0.0
2017,2,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
