Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,7,15,75.0,9.5,3.8,12.0,13.0,49.25,0.0
2017,2,2,7,30,150.0,19.0,3.8,12.0,26.0,129.87,0.0
2017,2,2,7,45,277.0,30.5,3.85,12.5,62.5,238.73,182.04
2017,2,2,8,0,404.0,42.0,3.9,13.0,99.0,335.47,275.09
2017,2,2,8,15,481.5,50.0,3.85,13.0,142.0,401.56,334.56
2017,2,2,8,30,559.0,58.0,3.8,13.0,185.0,468.84,392.58
2017,2,2,8,45,455.0,84.5,3.8,13.0,202.0,431.87,362.77
2017,2,2,9,0,351.0,111.0,3.8,13.0,219.0,394.68,331.4
2017,2,2,9,15,374.0,122.5,3.75,13.5,252.0,422.98,353.85
2017,2,2,9,30,397.0,134.0,3.7,14.0,285.0,449.9,374.27
2017,2,2,9,45,449.0,138.0,3.65,14.5,325.0,486.85,402.65
2017,2,2,10,0,501.0,142.0,3.6,15.0,365.0,521.91,428.83
2017,2,2,10,15,381.5,178.0,3.5,15.0,354.5,459.71,376.59
2017,2,2,10,30,262.0,214.0,3.4,15.0,344.0,410.03,334.19
2017,2,2,10,45,241.0,228.0,3.35,15.0,352.5,392.13,318.98
2017,2,2,11,0,220.0,242.0,3.3,15.0,361.0,384.49,311.66
2017,2,2,11,15,112.0,212.5,3.25,15.0,273.5,278.63,225.35
2017,2,2,11,30,4.0,183.0,3.2,15.0,186.0,167.09,133.23
2017,2,2,11,45,4.5,186.0,3.2,15.5,189.5,169.15,134.76
2017,2,2,12,0,5.0,189.0,3.2,16.0,193.0,171.16,136.05
2017,2,2,12,15,76.0,231.5,3.15,16.0,276.5,247.12,197.59
2017,2,2,12,30,147.0,274.0,3.1,16.0,360.0,315.29,250.98
2017,2,2,12,45,243.0,259.5,3.1,16.0,400.5,334.14,264.31
2017,2,2,13,0,339.0,245.0,3.1,16.0,441.0,346.11,271.12
2017,2,2,13,15,285.0,247.5,3.0,16.0,409.5,309.16,240.78
2017,2,2,13,30,231.0,250.0,2.9,16.0,378.0,277.27,215.07
2017,2,2,13,45,322.5,223.5,2.8,16.0,395.0,262.78,199.07
2017,2,2,14,0,414.0,197.0,2.7,16.0,412.0,238.35,174.04
2017,2,2,14,15,236.5,198.0,2.55,16.0,319.5,188.24,140.03
2017,2,2,14,30,59.0,199.0,2.4,16.0,227.0,162.51,127.32
2017,2,2,14,45,42.0,179.0,2.3,16.0,198.5,141.34,111.52
2017,2,2,15,0,25.0,159.0,2.2,16.0,170.0,129.5,107.99
2017,2,2,15,15,21.0,144.5,2.0,15.5,153.0,118.17,98.56
2017,2,2,15,30,17.0,130.0,1.8,15.0,136.0,106.69,88.87
2017,2,2,15,45,11.5,113.0,1.65,15.0,117.0,93.33,77.23
2017,2,2,16,0,6.0,96.0,1.5,15.0,98.0,79.81,65.28
2017,2,2,16,15,3.0,78.0,1.55,15.0,79.0,65.43,52.41
2017,2,2,16,30,0.0,60.0,1.6,15.0,60.0,50.89,39.2
2017,2,2,16,45,0.0,42.5,1.65,15.0,42.5,36.55,26.05
2017,2,2,17,0,0.0,25.0,1.7,15.0,25.0,21.99,12.07
2017,2,2,17,15,0.0,12.5,1.8,15.0,12.5,11.0,0.0
2017,2,2,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,8.0,3.7,14.0,8.0,7.28,0.0
2017,2,3,7,30,0.0,16.0,3.7,14.0,16.0,14.1,0.0
2017,2,3,7,45,27.0,34.0,3.7,14.0,38.0,57.69,40.12
2017,2,3,8,0,54.0,52.0,3.7,14.0,60.0,105.77,83.4
2017,2,3,8,15,68.5,71.5,3.8,14.0,85.0,137.93,112.09
2017,2,3,8,30,83.0,91.0,3.9,14.0,110.0,169.35,139.68
2017,2,3,8,45,91.5,110.0,4.0,14.5,135.0,195.49,161.9
2017,2,3,9,0,100.0,129.0,4.1,15.0,160.0,221.03,183.06
2017,2,3,9,15,106.5,146.0,4.2,15.0,183.5,241.93,200.28
2017,2,3,9,30,113.0,163.0,4.3,15.0,207.0,262.26,216.74
2017,2,3,9,45,131.0,179.5,4.45,15.5,235.5,289.31,238.33
2017,2,3,10,0,149.0,196.0,4.6,16.0,264.0,315.49,258.87
2017,2,3,10,15,85.5,193.5,4.6,16.0,233.0,252.01,205.45
2017,2,3,10,30,22.0,191.0,4.6,16.0,202.0,192.58,155.12
2017,2,3,10,45,56.5,217.0,4.7,16.0,247.5,248.84,201.48
2017,2,3,11,0,91.0,243.0,4.8,16.0,293.0,293.72,237.82
2017,2,3,11,15,49.0,217.5,4.8,16.0,245.0,236.36,190.35
2017,2,3,11,30,7.0,192.0,4.8,16.0,197.0,177.24,141.41
2017,2,3,11,45,4.0,183.0,4.8,16.0,185.5,166.13,132.26
2017,2,3,12,0,1.0,174.0,4.8,16.0,174.0,155.5,123.47
2017,2,3,12,15,6.0,190.0,4.7,16.0,193.5,171.59,136.6
2017,2,3,12,30,11.0,206.0,4.6,16.0,213.0,186.92,149.01
2017,2,3,12,45,5.5,118.0,4.55,16.0,121.5,106.72,83.33
2017,2,3,13,0,0.0,30.0,4.5,16.0,30.0,26.49,16.63
2017,2,3,13,15,0.0,35.5,4.35,15.5,35.5,31.35,20.8
2017,2,3,13,30,0.0,41.0,4.2,15.0,41.0,36.22,24.98
2017,2,3,13,45,0.0,48.5,4.1,15.0,48.5,42.85,30.61
2017,2,3,14,0,0.0,56.0,4.0,15.0,56.0,49.49,36.26
2017,2,3,14,15,0.0,37.0,3.9,15.0,37.0,32.65,22.08
2017,2,3,14,30,0.0,18.0,3.8,15.0,18.0,15.86,7.86
2017,2,3,14,45,0.0,16.0,3.75,15.0,16.0,14.09,6.38
2017,2,3,15,0,0.0,14.0,3.7,15.0,14.0,12.32,5.35
2017,2,3,15,15,0.0,13.0,3.5,14.5,13.0,11.44,4.6
2017,2,3,15,30,0.0,12.0,3.3,14.0,12.0,10.55,3.84
2017,2,3,15,45,0.0,10.0,3.1,14.0,10.0,8.79,2.26
2017,2,3,16,0,0.0,8.0,2.9,14.0,8.0,7.02,0.66
2017,2,3,16,15,0.0,6.5,2.7,13.5,6.5,5.7,0.0
2017,2,3,16,30,0.0,5.0,2.5,13.0,5.0,4.38,0.0
2017,2,3,16,45,0.0,3.5,2.4,13.0,3.5,3.07,0.0
2017,2,3,17,0,0.0,2.0,2.3,13.0,2.0,1.75,0.0
2017,2,3,17,15,0.0,1.0,2.25,13.0,1.0,0.87,0.0
2017,2,3,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,7,15,111.5,9.5,1.8,11.5,15.5,69.67,0.0
2017,2,4,7,30,223.0,19.0,2.0,12.0,31.0,176.66,18.03
2017,2,4,7,45,344.0,29.0,2.2,12.5,69.5,279.31,217.13
2017,2,4,8,0,465.0,39.0,2.4,13.0,108.0,373.13,305.28
2017,2,4,8,15,536.0,46.0,2.5,13.0,151.5,435.28,360.78
2017,2,4,8,30,607.0,53.0,2.6,13.0,195.0,498.46,414.75
2017,2,4,8,45,653.0,57.5,2.75,13.5,239.0,537.29,446.9
2017,2,4,9,0,699.0,62.0,2.9,14.0,283.0,579.87,480.34
2017,2,4,9,15,729.5,65.5,2.95,14.0,324.0,608.54,502.2
2017,2,4,9,30,760.0,69.0,3.0,14.0,365.0,634.76,521.69
2017,2,4,9,45,546.5,123.5,3.05,14.5,347.0,542.18,445.32
2017,2,4,10,0,333.0,178.0,3.1,15.0,329.0,435.8,357.09
2017,2,4,10,15,212.0,200.5,3.1,15.0,299.0,358.67,293.33
2017,2,4,10,30,91.0,223.0,3.1,15.0,269.0,283.53,230.18
2017,2,4,10,45,58.5,218.0,3.1,15.0,248.5,251.29,203.28
2017,2,4,11,0,26.0,213.0,3.1,15.0,228.0,212.55,170.97
2017,2,4,11,15,255.0,211.0,3.0,15.0,357.5,376.47,305.72
2017,2,4,11,30,484.0,209.0,2.9,15.0,487.0,510.89,410.64
2017,2,4,11,45,403.5,232.5,2.8,15.5,467.0,461.1,368.44
2017,2,4,12,0,323.0,256.0,2.7,16.0,447.0,421.68,335.35
2017,2,4,12,15,279.5,264.5,2.65,15.5,430.5,390.75,310.61
2017,2,4,12,30,236.0,273.0,2.6,15.0,414.0,358.35,284.72
2017,2,4,12,45,163.0,269.5,2.55,15.0,366.5,309.32,245.49
2017,2,4,13,0,90.0,266.0,2.5,15.0,319.0,265.09,210.47
2017,2,4,13,15,78.5,256.5,2.45,15.0,302.0,245.77,194.89
2017,2,4,13,30,67.0,247.0,2.4,15.0,285.0,227.55,180.2
2017,2,4,13,45,171.0,237.5,2.35,15.0,329.5,238.4,185.27
2017,2,4,14,0,275.0,228.0,2.3,15.0,374.0,237.22,179.27
2017,2,4,14,15,162.5,213.5,2.15,15.0,298.5,193.24,147.68
2017,2,4,14,30,50.0,199.0,2.0,15.0,223.0,162.54,127.96
2017,2,4,14,45,27.5,173.0,1.95,15.0,186.5,137.6,109.07
2017,2,4,15,0,5.0,147.0,1.9,15.0,150.0,121.43,101.31
2017,2,4,15,15,2.5,133.5,1.7,14.5,135.0,110.74,92.39
2017,2,4,15,30,0.0,120.0,1.5,14.0,120.0,99.92,83.24
2017,2,4,15,45,0.0,104.0,1.3,14.0,104.0,87.19,72.11
2017,2,4,16,0,0.0,88.0,1.1,14.0,88.0,74.32,60.71
2017,2,4,16,15,232.0,72.5,1.05,13.5,117.0,56.34,44.73
2017,2,4,16,30,464.0,57.0,1.0,13.0,146.0,44.92,34.37
2017,2,4,16,45,374.5,46.0,0.95,12.5,105.0,36.99,26.88
2017,2,4,17,0,285.0,35.0,0.9,12.0,64.0,28.83,18.46
2017,2,4,17,15,142.5,17.5,0.9,11.5,32.0,13.77,0.0
2017,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,7,15,7.5,10.5,0.95,10.0,11.0,13.68,0.0
2017,2,5,7,30,15.0,21.0,1.0,10.0,22.0,33.04,3.55
2017,2,5,7,45,68.0,39.0,1.1,10.5,48.5,100.98,76.99
2017,2,5,8,0,121.0,57.0,1.2,11.0,75.0,167.2,136.48
2017,2,5,8,15,148.5,76.0,1.45,11.5,106.0,208.24,172.86
2017,2,5,8,30,176.0,95.0,1.7,12.0,137.0,249.13,208.23
2017,2,5,8,45,199.5,112.5,1.95,12.5,169.5,284.94,238.43
2017,2,5,9,0,223.0,130.0,2.2,13.0,202.0,320.3,267.46
2017,2,5,9,15,241.0,144.5,2.35,13.0,231.0,347.24,289.34
2017,2,5,9,30,259.0,159.0,2.5,13.0,260.0,373.31,310.15
2017,2,5,9,45,154.5,173.5,2.7,13.5,235.5,299.23,247.21
2017,2,5,10,0,50.0,188.0,2.9,14.0,211.0,225.72,184.2
2017,2,5,10,15,119.5,208.0,3.0,14.0,268.0,303.32,248.57
2017,2,5,10,30,189.0,228.0,3.1,14.0,325.0,367.03,300.07
2017,2,5,10,45,216.0,237.0,3.25,14.5,352.5,387.37,315.24
2017,2,5,11,0,243.0,246.0,3.4,15.0,380.0,406.0,329.0
2017,2,5,11,15,254.5,253.0,3.45,15.0,397.0,419.4,338.64
2017,2,5,11,30,266.0,260.0,3.5,15.0,414.0,421.64,339.59
2017,2,5,11,45,197.5,269.0,3.6,15.0,384.5,370.82,298.18
2017,2,5,12,0,129.0,278.0,3.7,15.0,355.0,330.63,265.27
2017,2,5,12,15,97.0,271.5,3.7,15.0,330.0,294.93,236.33
2017,2,5,12,30,65.0,265.0,3.7,15.0,305.0,266.77,213.44
2017,2,5,12,45,62.5,262.5,3.75,15.0,300.0,257.62,205.9
2017,2,5,13,0,60.0,260.0,3.8,15.0,295.0,248.53,198.36
2017,2,5,13,15,30.0,202.0,3.75,14.5,219.5,184.84,147.42
2017,2,5,13,30,0.0,144.0,3.7,14.0,144.0,125.82,99.9
2017,2,5,13,45,0.0,116.5,3.7,14.0,116.5,102.29,80.54
2017,2,5,14,0,0.0,89.0,3.7,14.0,89.0,78.8,61.02
2017,2,5,14,15,15.5,140.5,3.65,14.0,148.0,123.58,97.92
2017,2,5,14,30,31.0,192.0,3.6,14.0,207.0,156.19,124.43
2017,2,5,14,45,15.5,146.5,3.55,14.0,154.0,124.12,98.83
2017,2,5,15,0,0.0,101.0,3.5,14.0,101.0,87.42,72.04
2017,2,5,15,15,0.0,91.0,3.5,13.5,91.0,79.1,65.0
2017,2,5,15,30,0.0,81.0,3.5,13.0,81.0,70.7,57.78
2017,2,5,15,45,0.0,70.5,3.55,13.0,70.5,61.83,49.92
2017,2,5,16,0,0.0,60.0,3.6,13.0,60.0,52.88,41.91
2017,2,5,16,15,0.0,48.5,3.75,12.5,48.5,42.81,32.85
2017,2,5,16,30,0.0,37.0,3.9,12.0,37.0,32.62,23.55
2017,2,5,16,45,0.0,26.5,4.05,12.0,26.5,23.34,14.94
2017,2,5,17,0,0.0,16.0,4.2,12.0,16.0,14.07,6.21
2017,2,5,17,15,0.0,8.0,4.3,12.0,8.0,7.02,0.0
2017,2,5,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,1.5,2.0,12.5,1.5,1.36,0.0
2017,2,6,7,30,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2017,2,6,7,45,0.0,7.5,2.65,13.5,7.5,6.58,0.0
2017,2,6,8,0,0.0,12.0,3.0,14.0,12.0,10.53,3.21
2017,2,6,8,15,0.0,16.5,3.2,14.0,16.5,14.5,6.72
2017,2,6,8,30,0.0,21.0,3.4,14.0,21.0,18.47,10.21
2017,2,6,8,45,0.0,25.5,3.6,14.0,25.5,22.44,13.68
2017,2,6,9,0,0.0,30.0,3.8,14.0,30.0,26.42,17.1
2017,2,6,9,15,0.0,34.5,3.9,14.0,34.5,30.4,20.5
2017,2,6,9,30,0.0,39.0,4.0,14.0,39.0,34.39,23.86
2017,2,6,9,45,0.0,65.0,4.1,14.5,65.0,57.45,43.36
2017,2,6,10,0,0.0,91.0,4.2,15.0,91.0,81.07,63.07
2017,2,6,10,15,0.0,105.5,4.25,15.0,105.5,94.52,74.19
2017,2,6,10,30,0.0,120.0,4.3,15.0,120.0,107.89,85.19
2017,2,6,10,45,0.0,128.0,4.4,15.0,128.0,115.03,90.97
2017,2,6,11,0,0.0,136.0,4.5,15.0,136.0,122.1,96.7
2017,2,6,11,15,16.0,185.5,4.5,15.0,195.0,178.03,142.95
2017,2,6,11,30,32.0,235.0,4.5,15.0,254.0,239.49,192.9
2017,2,6,11,45,18.0,211.5,4.55,15.5,222.0,200.43,160.4
2017,2,6,12,0,4.0,188.0,4.6,16.0,190.0,169.77,134.96
2017,2,6,12,15,2.0,170.5,4.55,16.0,171.5,152.27,120.65
2017,2,6,12,30,0.0,153.0,4.5,16.0,153.0,135.29,106.75
2017,2,6,12,45,2.0,170.0,4.45,16.0,171.5,150.54,119.26
2017,2,6,13,0,4.0,187.0,4.4,16.0,190.0,165.16,131.19
2017,2,6,13,15,3.0,181.5,4.35,15.5,183.5,159.11,126.55
2017,2,6,13,30,2.0,176.0,4.3,15.0,177.0,153.18,122.05
2017,2,6,13,45,11.0,189.5,4.25,15.0,195.5,165.42,131.94
2017,2,6,14,0,20.0,203.0,4.2,15.0,214.0,175.9,140.26
2017,2,6,14,15,10.0,157.5,3.95,15.0,163.0,136.25,108.14
2017,2,6,14,30,0.0,112.0,3.7,15.0,112.0,97.49,76.59
2017,2,6,14,45,0.0,110.0,3.45,15.0,110.0,95.29,74.94
2017,2,6,15,0,0.0,108.0,3.2,15.0,108.0,92.92,76.58
2017,2,6,15,15,0.0,87.0,3.1,14.5,87.0,75.99,61.98
2017,2,6,15,30,0.0,66.0,3.0,14.0,66.0,58.33,46.55
2017,2,6,15,45,0.0,57.5,2.9,14.0,57.5,50.78,39.89
2017,2,6,16,0,0.0,49.0,2.8,14.0,49.0,43.24,33.15
2017,2,6,16,15,0.0,40.5,2.8,13.5,40.5,35.71,26.39
2017,2,6,16,30,0.0,32.0,2.8,13.0,32.0,28.19,19.54
2017,2,6,16,45,0.0,23.0,2.85,13.0,23.0,20.24,12.19
2017,2,6,17,0,0.0,14.0,2.9,13.0,14.0,12.3,4.77
2017,2,6,17,15,0.0,7.0,2.9,13.0,7.0,6.14,0.0
2017,2,6,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,5.95,15.0,3.5,3.18,0.0
2017,2,7,7,30,0.0,7.0,5.8,15.0,7.0,6.14,0.0
2017,2,7,7,45,0.0,15.5,5.65,15.0,15.5,13.62,5.35
2017,2,7,8,0,0.0,24.0,5.5,15.0,24.0,21.12,12.05
2017,2,7,8,15,0.0,34.0,5.4,15.0,34.0,29.96,19.79
2017,2,7,8,30,0.0,44.0,5.3,15.0,44.0,38.81,27.51
2017,2,7,8,45,0.0,54.0,5.2,15.5,54.0,47.68,35.08
2017,2,7,9,0,0.0,64.0,5.1,16.0,64.0,56.56,42.55
2017,2,7,9,15,0.0,73.0,5.0,16.0,73.0,64.76,49.43
2017,2,7,9,30,0.0,82.0,4.9,16.0,82.0,73.08,56.35
2017,2,7,9,45,0.0,71.0,4.85,16.0,71.0,62.78,47.56
2017,2,7,10,0,0.0,60.0,4.8,16.0,60.0,53.02,39.23
2017,2,7,10,15,0.0,71.5,4.55,16.0,71.5,63.24,47.74
2017,2,7,10,30,0.0,83.0,4.3,16.0,83.0,73.48,56.21
2017,2,7,10,45,6.5,142.0,4.1,16.0,145.5,132.63,105.32
2017,2,7,11,0,13.0,201.0,3.9,16.0,208.0,192.34,153.98
2017,2,7,11,15,6.5,113.5,3.8,16.0,117.0,105.25,82.31
2017,2,7,11,30,0.0,26.0,3.7,16.0,26.0,22.96,13.66
2017,2,7,11,45,0.5,101.0,3.65,16.0,101.5,89.9,69.5
2017,2,7,12,0,1.0,176.0,3.6,16.0,177.0,157.3,124.72
2017,2,7,12,15,0.5,156.5,3.6,16.0,157.0,139.07,109.71
2017,2,7,12,30,0.0,137.0,3.6,16.0,137.0,121.23,95.12
2017,2,7,12,45,50.0,206.5,3.6,16.0,236.5,204.71,163.0
2017,2,7,13,0,100.0,276.0,3.6,16.0,336.0,278.72,221.31
2017,2,7,13,15,50.0,221.0,3.4,16.0,251.0,208.05,164.8
2017,2,7,13,30,0.0,166.0,3.2,16.0,166.0,144.31,114.13
2017,2,7,13,45,62.5,206.0,3.0,16.0,240.0,189.7,149.33
2017,2,7,14,0,125.0,246.0,2.8,16.0,314.0,223.12,173.49
2017,2,7,14,15,66.0,208.5,2.65,15.5,244.5,179.62,140.67
2017,2,7,14,30,7.0,171.0,2.5,15.0,175.0,144.39,114.96
2017,2,7,14,45,3.5,133.5,2.35,15.0,135.5,113.9,90.19
2017,2,7,15,0,0.0,96.0,2.2,15.0,96.0,83.62,68.35
2017,2,7,15,15,0.0,74.5,1.95,15.0,74.5,65.89,52.93
2017,2,7,15,30,0.0,53.0,1.7,15.0,53.0,46.78,36.13
2017,2,7,15,45,0.0,46.5,1.45,15.0,46.5,41.02,31.07
2017,2,7,16,0,0.0,40.0,1.2,15.0,40.0,35.26,25.94
2017,2,7,16,15,0.0,32.5,1.1,14.5,32.5,28.62,20.01
2017,2,7,16,30,0.0,25.0,1.0,14.0,25.0,22.0,14.0
2017,2,7,16,45,0.0,18.5,0.95,14.0,18.5,16.26,8.7
2017,2,7,17,0,0.0,12.0,0.9,14.0,12.0,10.54,3.32
2017,2,7,17,15,0.0,6.0,0.9,13.5,6.0,5.26,0.0
2017,2,7,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.0,15.0,1.5,1.36,0.0
2017,2,8,7,30,0.0,3.0,3.1,15.0,3.0,2.63,0.0
2017,2,8,7,45,0.0,6.5,3.25,15.0,6.5,5.7,0.0
2017,2,8,8,0,0.0,10.0,3.4,15.0,10.0,8.77,1.72
2017,2,8,8,15,0.0,14.0,3.4,15.0,14.0,12.3,4.82
2017,2,8,8,30,0.0,18.0,3.4,15.0,18.0,15.82,7.91
2017,2,8,8,45,0.0,22.5,3.4,15.5,22.5,19.79,11.31
2017,2,8,9,0,0.0,27.0,3.4,16.0,27.0,23.77,14.68
2017,2,8,9,15,0.0,30.5,3.35,16.0,30.5,26.87,17.29
2017,2,8,9,30,0.0,34.0,3.3,16.0,34.0,29.97,19.89
2017,2,8,9,45,0.0,37.0,3.3,16.5,37.0,32.63,22.04
2017,2,8,10,0,0.0,40.0,3.3,17.0,40.0,35.29,24.18
2017,2,8,10,15,0.0,74.0,3.2,17.0,74.0,65.47,49.4
2017,2,8,10,30,0.0,108.0,3.1,17.0,108.0,96.53,75.07
2017,2,8,10,45,0.0,138.0,3.05,17.0,138.0,124.39,97.83
2017,2,8,11,0,0.0,168.0,3.0,17.0,168.0,152.11,120.26
2017,2,8,11,15,0.5,171.5,2.95,17.0,172.0,154.94,122.37
2017,2,8,11,30,1.0,175.0,2.9,17.0,176.0,157.76,124.53
2017,2,8,11,45,7.0,196.0,2.85,17.0,200.5,179.79,142.31
2017,2,8,12,0,13.0,217.0,2.8,17.0,225.0,201.02,159.28
2017,2,8,12,15,17.5,225.5,2.75,17.0,236.5,209.4,165.85
2017,2,8,12,30,22.0,234.0,2.7,17.0,248.0,217.17,171.94
2017,2,8,12,45,12.0,208.0,2.65,17.0,216.0,188.0,148.51
2017,2,8,13,0,2.0,182.0,2.6,17.0,184.0,160.18,126.22
2017,2,8,13,15,1.0,144.0,2.5,17.0,145.0,126.73,99.2
2017,2,8,13,30,0.0,106.0,2.4,17.0,106.0,93.59,72.21
2017,2,8,13,45,0.0,69.0,2.3,17.0,69.0,61.06,45.43
2017,2,8,14,0,0.0,32.0,2.2,17.0,32.0,28.25,18.11
2017,2,8,14,15,0.0,72.0,2.05,17.0,72.0,63.7,47.84
2017,2,8,14,30,0.0,112.0,1.9,17.0,112.0,97.59,76.04
2017,2,8,14,45,0.0,118.5,1.8,17.0,118.5,102.15,79.9
2017,2,8,15,0,0.0,125.0,1.7,17.0,125.0,106.06,87.21
2017,2,8,15,15,0.0,120.5,1.6,16.5,120.5,101.83,83.89
2017,2,8,15,30,0.0,116.0,1.5,16.0,116.0,97.56,80.5
2017,2,8,15,45,0.0,101.5,1.4,16.0,101.5,85.86,70.38
2017,2,8,16,0,0.0,87.0,1.3,16.0,87.0,74.04,60.03
2017,2,8,16,15,0.0,72.0,1.3,16.0,72.0,61.71,49.08
2017,2,8,16,30,0.0,57.0,1.3,16.0,57.0,49.26,37.87
2017,2,8,16,45,0.0,42.0,1.3,16.0,42.0,36.68,26.41
2017,2,8,17,0,0.0,27.0,1.3,16.0,27.0,23.8,14.54
2017,2,8,17,15,0.0,15.5,1.3,15.5,15.5,13.64,2.51
2017,2,8,17,30,0.0,4.0,1.3,15.0,4.0,3.64,0.0
2017,2,8,17,45,0.0,2.0,1.3,15.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,4.75,15.0,1.0,0.88,0.0
2017,2,9,8,0,0.0,2.0,4.9,15.0,2.0,1.75,0.0
2017,2,9,8,15,0.0,3.0,4.95,15.0,3.0,2.63,0.0
2017,2,9,8,30,0.0,4.0,5.0,15.0,4.0,3.51,0.0
2017,2,9,8,45,0.0,4.5,5.05,15.0,4.5,3.95,0.0
2017,2,9,9,0,0.0,5.0,5.1,15.0,5.0,4.39,0.0
2017,2,9,9,15,0.0,6.0,5.1,15.0,6.0,5.27,0.0
2017,2,9,9,30,0.0,7.0,5.1,15.0,7.0,6.16,0.0
2017,2,9,9,45,0.0,7.5,5.1,15.5,7.5,6.6,0.0
2017,2,9,10,0,0.0,8.0,5.1,16.0,8.0,7.04,0.32
2017,2,9,10,15,0.0,36.5,5.0,16.0,36.5,32.21,21.61
2017,2,9,10,30,0.0,65.0,4.9,16.0,65.0,57.48,42.8
2017,2,9,10,45,0.0,45.0,4.8,16.0,45.0,39.75,27.85
2017,2,9,11,0,0.0,25.0,4.7,16.0,25.0,22.06,12.94
2017,2,9,11,15,0.0,40.5,4.5,16.0,40.5,35.79,24.45
2017,2,9,11,30,0.0,56.0,4.3,16.0,56.0,49.53,35.92
2017,2,9,11,45,0.0,57.0,4.15,16.0,57.0,50.43,36.63
2017,2,9,12,0,0.0,58.0,4.0,16.0,58.0,51.32,37.35
2017,2,9,12,15,0.0,54.0,3.9,16.0,54.0,47.77,34.39
2017,2,9,12,30,0.0,50.0,3.8,16.0,50.0,44.22,31.43
2017,2,9,12,45,0.0,68.5,3.7,16.0,68.5,60.65,45.13
2017,2,9,13,0,0.0,87.0,3.6,16.0,87.0,77.1,58.81
2017,2,9,13,15,0.0,68.0,3.5,16.0,68.0,60.19,44.79
2017,2,9,13,30,0.0,49.0,3.4,16.0,49.0,43.32,30.75
2017,2,9,13,45,0.0,33.0,3.35,16.0,33.0,29.14,18.9
2017,2,9,14,0,0.0,17.0,3.3,16.0,17.0,14.99,7.01
2017,2,9,14,15,0.0,23.0,3.15,15.5,23.0,20.28,11.54
2017,2,9,14,30,0.0,29.0,3.0,15.0,29.0,25.58,16.1
2017,2,9,14,45,0.0,24.5,2.9,15.0,24.5,21.59,12.76
2017,2,9,15,0,0.0,20.0,2.8,15.0,20.0,17.62,9.4
2017,2,9,15,15,0.0,27.5,2.7,15.0,27.5,24.23,16.0
2017,2,9,15,30,0.0,35.0,2.6,15.0,35.0,30.85,21.95
2017,2,9,15,45,0.0,30.5,2.55,15.0,30.5,26.86,18.42
2017,2,9,16,0,0.0,26.0,2.5,15.0,26.0,22.88,14.87
2017,2,9,16,15,0.0,21.5,2.45,15.0,21.5,18.91,11.28
2017,2,9,16,30,0.0,17.0,2.4,15.0,17.0,14.94,7.65
2017,2,9,16,45,0.0,12.5,2.35,15.0,12.5,10.97,4.01
2017,2,9,17,0,0.0,8.0,2.3,15.0,8.0,7.02,0.35
2017,2,9,17,15,0.0,4.5,2.15,14.5,4.5,3.94,0.0
2017,2,9,17,30,0.0,1.0,2.0,14.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,1.95,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,12.5,0.9,12.0,12.5,11.37,0.0
2017,2,10,7,30,0.0,25.0,1.0,12.0,25.0,25.28,10.95
2017,2,10,7,45,27.5,44.5,1.1,12.5,49.0,72.01,54.35
2017,2,10,8,0,55.0,64.0,1.2,13.0,73.0,112.06,89.89
2017,2,10,8,15,71.0,84.0,1.35,13.0,100.0,156.35,128.29
2017,2,10,8,30,87.0,104.0,1.5,13.0,127.0,189.38,156.8
2017,2,10,8,45,104.0,122.0,1.65,13.5,154.0,219.95,182.43
2017,2,10,9,0,121.0,140.0,1.8,14.0,181.0,250.33,207.3
2017,2,10,9,15,186.0,154.5,1.9,14.0,227.0,310.49,257.29
2017,2,10,9,30,251.0,169.0,2.0,14.0,273.0,383.76,316.3
2017,2,10,9,45,196.0,190.0,2.1,14.0,276.0,350.73,287.89
2017,2,10,10,0,141.0,211.0,2.2,14.0,279.0,329.53,269.14
2017,2,10,10,15,94.5,216.5,2.25,14.0,263.0,284.78,231.82
2017,2,10,10,30,48.0,222.0,2.3,14.0,247.0,252.9,204.68
2017,2,10,10,45,37.5,223.0,2.4,14.5,243.5,242.44,195.4
2017,2,10,11,0,27.0,224.0,2.5,15.0,240.0,223.94,179.66
2017,2,10,11,15,39.5,241.5,2.5,15.0,265.5,254.75,204.36
2017,2,10,11,30,52.0,259.0,2.5,15.0,291.0,275.65,220.79
2017,2,10,11,45,215.5,258.5,2.55,15.0,391.5,375.47,301.4
2017,2,10,12,0,379.0,258.0,2.6,15.0,492.0,463.14,369.29
2017,2,10,12,15,631.5,176.5,2.65,15.0,568.0,514.97,408.76
2017,2,10,12,30,884.0,95.0,2.7,15.0,644.0,539.28,425.09
2017,2,10,12,45,883.0,94.5,2.75,15.5,638.5,501.57,391.63
2017,2,10,13,0,882.0,94.0,2.8,16.0,633.0,461.77,356.14
2017,2,10,13,15,877.0,93.0,2.8,15.5,619.0,415.58,316.1
2017,2,10,13,30,872.0,92.0,2.8,15.0,605.0,369.72,275.26
2017,2,10,13,45,585.5,165.5,2.85,15.0,504.5,301.25,223.41
2017,2,10,14,0,299.0,239.0,2.9,15.0,404.0,257.36,195.02
2017,2,10,14,15,430.0,195.5,2.8,15.0,420.0,225.37,162.45
2017,2,10,14,30,561.0,152.0,2.7,15.0,436.0,182.88,121.96
2017,2,10,14,45,572.0,137.5,2.65,15.0,410.0,139.37,90.41
2017,2,10,15,0,583.0,123.0,2.6,15.0,384.0,93.43,66.74
2017,2,10,15,15,401.5,139.0,2.35,14.5,311.0,95.07,78.66
2017,2,10,15,30,220.0,155.0,2.1,14.0,238.0,110.71,92.69
2017,2,10,15,45,207.0,138.0,1.9,14.0,209.0,100.1,83.46
2017,2,10,16,0,194.0,121.0,1.7,14.0,180.0,89.12,73.83
2017,2,10,16,15,382.5,87.5,1.5,13.5,178.5,64.48,52.06
2017,2,10,16,30,571.0,54.0,1.3,13.0,177.0,41.62,31.61
2017,2,10,16,45,490.5,45.5,1.15,12.5,132.5,35.82,26.16
2017,2,10,17,0,410.0,37.0,1.0,12.0,88.0,29.9,20.3
2017,2,10,17,15,205.0,26.5,1.0,11.5,52.0,20.82,9.1
2017,2,10,17,30,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2017,2,10,17,45,0.0,8.0,1.0,11.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,7,15,183.0,12.0,1.3,7.5,26.5,115.32,0.0
2017,2,11,7,30,366.0,24.0,1.5,8.0,53.0,285.12,194.41
2017,2,11,7,45,468.5,33.0,1.75,8.5,96.5,370.8,303.05
2017,2,11,8,0,571.0,42.0,2.0,9.0,140.0,451.58,376.57
2017,2,11,8,15,633.5,47.5,2.1,9.0,187.5,511.78,429.63
2017,2,11,8,30,696.0,53.0,2.2,9.0,235.0,571.8,479.58
2017,2,11,8,45,735.5,57.0,2.35,9.5,281.0,613.08,512.08
2017,2,11,9,0,775.0,61.0,2.5,10.0,327.0,652.56,542.01
2017,2,11,9,15,802.0,64.0,2.55,10.5,370.0,679.52,560.92
2017,2,11,9,30,829.0,67.0,2.6,11.0,413.0,703.76,577.33
2017,2,11,9,45,841.5,71.5,2.7,11.5,449.5,716.23,584.83
2017,2,11,10,0,854.0,76.0,2.8,12.0,486.0,725.41,589.87
2017,2,11,10,15,868.0,77.5,2.8,12.0,518.0,728.74,591.12
2017,2,11,10,30,882.0,79.0,2.8,12.0,550.0,723.65,586.21
2017,2,11,10,45,892.0,80.0,2.85,12.5,575.0,717.14,579.61
2017,2,11,11,0,902.0,81.0,2.9,13.0,600.0,707.2,570.21
2017,2,11,11,15,908.0,81.5,2.95,13.0,618.0,690.63,556.26
2017,2,11,11,30,914.0,82.0,3.0,13.0,636.0,670.8,539.67
2017,2,11,11,45,918.5,82.0,3.05,13.5,646.0,646.3,518.31
2017,2,11,12,0,923.0,82.0,3.1,14.0,656.0,618.72,494.3
2017,2,11,12,15,923.5,82.0,3.15,14.0,658.0,585.96,466.78
2017,2,11,12,30,924.0,82.0,3.2,14.0,660.0,550.58,436.58
2017,2,11,12,45,920.5,82.5,3.25,14.0,653.5,511.31,402.61
2017,2,11,13,0,917.0,83.0,3.3,14.0,647.0,470.0,366.15
2017,2,11,13,15,912.5,82.0,3.25,14.0,633.5,425.13,325.84
2017,2,11,13,30,908.0,81.0,3.2,14.0,620.0,378.74,283.46
2017,2,11,13,45,903.0,79.0,3.2,14.5,599.0,330.05,238.19
2017,2,11,14,0,898.0,77.0,3.2,15.0,578.0,280.32,192.1
2017,2,11,14,15,887.0,75.5,3.15,14.5,549.5,229.02,146.68
2017,2,11,14,30,876.0,74.0,3.1,14.0,521.0,177.68,104.26
2017,2,11,14,45,862.5,71.5,3.05,14.0,486.5,125.56,68.0
2017,2,11,15,0,849.0,69.0,3.0,14.0,452.0,66.96,39.81
2017,2,11,15,15,827.0,66.5,2.7,14.0,412.0,50.54,39.5
2017,2,11,15,30,805.0,64.0,2.4,14.0,372.0,49.49,38.67
2017,2,11,15,45,776.0,60.0,2.1,14.0,328.0,47.22,36.71
2017,2,11,16,0,747.0,56.0,1.8,14.0,284.0,44.92,34.69
2017,2,11,16,15,699.0,51.5,1.6,13.0,236.5,42.09,32.25
2017,2,11,16,30,651.0,47.0,1.4,12.0,189.0,39.27,29.68
2017,2,11,16,45,574.0,40.0,1.25,11.5,143.0,34.05,24.75
2017,2,11,17,0,497.0,33.0,1.1,11.0,97.0,28.77,19.5
2017,2,11,17,15,352.0,23.0,1.1,10.5,58.5,18.61,8.22
2017,2,11,17,30,207.0,13.0,1.1,10.0,20.0,11.82,0.0
2017,2,11,17,45,103.5,6.5,1.15,10.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,173.5,13.5,0.7,7.0,28.0,111.89,0.0
2017,2,12,7,30,347.0,27.0,0.7,7.0,56.0,280.3,199.1
2017,2,12,7,45,457.5,36.0,0.7,7.5,101.0,369.46,300.93
2017,2,12,8,0,568.0,45.0,0.7,8.0,146.0,462.29,380.95
2017,2,12,8,15,631.0,51.5,0.75,8.5,194.0,523.07,431.79
2017,2,12,8,30,694.0,58.0,0.8,9.0,242.0,579.1,476.19
2017,2,12,8,45,739.5,61.0,0.85,10.0,289.5,623.79,508.72
