Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,9,0,785.0,64.0,0.9,11.0,337.0,666.64,538.47
2017,2,12,9,15,812.0,67.0,1.0,11.5,380.5,693.79,557.25
2017,2,12,9,30,839.0,70.0,1.1,12.0,424.0,718.16,573.72
2017,2,12,9,45,858.0,72.5,1.25,12.5,462.5,732.97,583.58
2017,2,12,10,0,877.0,75.0,1.4,13.0,501.0,744.49,591.02
2017,2,12,10,15,890.0,77.0,1.5,13.5,533.0,742.17,587.96
2017,2,12,10,30,903.0,79.0,1.6,14.0,565.0,742.15,586.77
2017,2,12,10,45,912.5,80.0,1.7,14.5,590.5,735.01,580.49
2017,2,12,11,0,922.0,81.0,1.8,15.0,616.0,724.39,571.71
2017,2,12,11,15,765.0,129.5,1.85,15.0,582.5,654.76,517.35
2017,2,12,11,30,608.0,178.0,1.9,15.0,549.0,579.58,458.93
2017,2,12,11,45,772.0,131.0,2.0,15.5,610.0,612.35,483.63
2017,2,12,12,0,936.0,84.0,2.1,16.0,671.0,631.72,496.4
2017,2,12,12,15,936.0,84.5,2.1,16.0,672.5,598.65,468.83
2017,2,12,12,30,936.0,85.0,2.1,16.0,674.0,562.93,439.03
2017,2,12,12,45,931.5,85.5,2.15,16.0,667.5,522.59,405.18
2017,2,12,13,0,927.0,86.0,2.2,16.0,661.0,480.26,368.87
2017,2,12,13,15,721.0,146.0,2.15,16.0,587.5,405.38,309.01
2017,2,12,13,30,515.0,206.0,2.1,16.0,514.0,345.71,262.4
2017,2,12,13,45,500.0,203.5,2.1,16.0,494.0,309.09,230.86
2017,2,12,14,0,485.0,201.0,2.1,16.0,474.0,273.16,199.81
2017,2,12,14,15,681.0,140.0,2.05,16.0,502.0,234.25,158.26
2017,2,12,14,30,877.0,79.0,2.0,16.0,530.0,178.32,103.54
2017,2,12,14,45,859.5,77.0,1.95,16.0,494.5,125.5,66.73
2017,2,12,15,0,842.0,75.0,1.9,16.0,459.0,73.89,43.67
2017,2,12,15,15,818.0,72.5,1.65,15.5,418.0,54.94,43.12
2017,2,12,15,30,794.0,70.0,1.4,15.0,377.0,54.03,42.53
2017,2,12,15,45,757.5,67.0,1.15,14.5,331.5,52.7,41.51
2017,2,12,16,0,721.0,64.0,0.9,14.0,286.0,51.43,40.51
2017,2,12,16,15,670.0,58.5,0.85,13.5,238.5,43.85,33.78
2017,2,12,16,30,619.0,53.0,0.8,13.0,191.0,40.68,30.86
2017,2,12,16,45,540.0,45.5,0.8,12.5,144.5,35.68,26.14
2017,2,12,17,0,461.0,38.0,0.8,12.0,98.0,30.62,21.1
2017,2,12,17,15,317.0,26.5,0.85,11.5,59.5,21.64,11.01
2017,2,12,17,30,173.0,15.0,0.9,11.0,21.0,13.64,0.0
2017,2,12,17,45,86.5,7.5,0.95,11.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,7,15,96.0,15.0,0.7,8.5,23.5,69.11,0.0
2017,2,13,7,30,192.0,30.0,0.9,9.0,47.0,191.31,139.15
2017,2,13,7,45,255.0,46.0,1.1,9.5,83.0,253.29,207.38
2017,2,13,8,0,318.0,62.0,1.3,10.0,119.0,318.07,265.27
2017,2,13,8,15,361.5,76.0,1.2,10.5,159.0,368.6,308.36
2017,2,13,8,30,405.0,90.0,1.1,11.0,199.0,419.55,349.7
2017,2,13,8,45,447.5,97.0,1.0,11.5,238.0,460.76,381.66
2017,2,13,9,0,490.0,104.0,0.9,12.0,277.0,501.56,411.88
2017,2,13,9,15,430.5,131.0,0.95,12.0,296.5,490.46,401.24
2017,2,13,9,30,371.0,158.0,1.0,12.0,316.0,461.49,377.35
2017,2,13,9,45,234.0,186.5,1.1,12.5,289.5,389.29,317.5
2017,2,13,10,0,97.0,215.0,1.2,13.0,263.0,290.48,235.87
2017,2,13,10,15,176.5,227.0,1.3,13.0,321.0,368.34,299.3
2017,2,13,10,30,256.0,239.0,1.4,13.0,379.0,443.37,357.89
2017,2,13,10,45,337.5,234.0,1.55,13.5,426.5,486.46,390.85
2017,2,13,11,0,419.0,229.0,1.7,14.0,474.0,536.12,428.1
2017,2,13,11,15,410.0,239.5,1.7,14.0,485.0,517.16,412.2
2017,2,13,11,30,401.0,250.0,1.7,14.0,496.0,506.68,403.02
2017,2,13,11,45,455.5,236.5,1.7,14.5,520.5,518.09,410.33
2017,2,13,12,0,510.0,223.0,1.7,15.0,545.0,517.57,408.2
2017,2,13,12,15,369.5,260.0,1.65,15.0,493.5,445.96,351.35
2017,2,13,12,30,229.0,297.0,1.6,15.0,442.0,384.1,302.41
2017,2,13,12,45,328.0,272.5,1.6,15.0,478.5,398.09,312.39
2017,2,13,13,0,427.0,248.0,1.6,15.0,515.0,402.19,313.11
2017,2,13,13,15,475.0,226.5,1.6,15.0,517.5,378.14,291.59
2017,2,13,13,30,523.0,205.0,1.6,15.0,520.0,349.46,265.55
2017,2,13,13,45,493.5,206.5,1.6,15.5,495.5,311.27,232.64
2017,2,13,14,0,464.0,208.0,1.6,16.0,471.0,275.03,201.62
2017,2,13,14,15,477.5,192.5,1.5,15.5,451.5,236.64,168.55
2017,2,13,14,30,491.0,177.0,1.4,15.0,432.0,196.77,135.49
2017,2,13,14,45,453.5,171.5,1.3,15.0,394.5,158.14,108.67
2017,2,13,15,0,416.0,166.0,1.2,15.0,357.0,123.3,90.67
2017,2,13,15,15,351.5,160.0,1.1,14.5,311.5,114.27,95.14
2017,2,13,15,30,287.0,154.0,1.0,14.0,266.0,110.44,92.2
2017,2,13,15,45,267.0,139.5,0.95,14.0,234.0,101.37,84.44
2017,2,13,16,0,247.0,125.0,0.9,14.0,202.0,92.01,76.31
2017,2,13,16,15,393.5,94.0,0.85,13.5,193.5,68.95,56.05
2017,2,13,16,30,540.0,63.0,0.8,13.0,185.0,48.67,37.97
2017,2,13,16,45,461.5,53.0,0.8,12.5,140.0,41.85,31.63
2017,2,13,17,0,383.0,43.0,0.8,12.0,95.0,34.85,24.86
2017,2,13,17,15,191.5,32.0,0.8,12.0,58.0,25.04,14.1
2017,2,13,17,30,0.0,21.0,0.8,12.0,21.0,19.1,0.0
2017,2,13,17,45,0.0,10.5,0.8,12.0,10.5,9.55,0.0
2017,2,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,7,15,129.5,15.0,0.75,10.5,26.5,115.07,0.0
2017,2,14,7,30,259.0,30.0,0.8,11.0,53.0,233.63,173.4
2017,2,14,7,45,336.0,43.0,0.85,11.5,92.5,303.22,246.45
2017,2,14,8,0,413.0,56.0,0.9,12.0,132.0,376.64,310.09
2017,2,14,8,15,463.5,66.0,1.0,12.0,174.5,430.86,356.42
2017,2,14,8,30,514.0,76.0,1.1,12.0,217.0,485.11,401.04
2017,2,14,8,45,556.0,81.5,1.2,12.5,258.5,527.59,434.26
2017,2,14,9,0,598.0,87.0,1.3,13.0,300.0,568.73,465.36
2017,2,14,9,15,706.0,79.5,1.4,13.5,361.0,640.97,518.89
2017,2,14,9,30,814.0,72.0,1.5,14.0,422.0,708.9,567.13
2017,2,14,9,45,839.5,72.5,1.65,14.5,461.5,726.22,578.07
2017,2,14,10,0,865.0,73.0,1.8,15.0,501.0,734.51,582.86
2017,2,14,10,15,879.0,75.0,1.8,15.0,533.5,738.9,584.78
2017,2,14,10,30,893.0,77.0,1.8,15.0,566.0,739.85,584.35
2017,2,14,10,45,902.5,78.0,1.8,15.5,591.5,732.94,577.33
2017,2,14,11,0,912.0,79.0,1.8,16.0,617.0,722.57,568.05
2017,2,14,11,15,918.0,80.0,1.75,16.0,635.0,706.35,554.57
2017,2,14,11,30,924.0,81.0,1.7,16.0,653.0,686.8,538.25
2017,2,14,11,45,926.5,82.0,1.7,16.5,663.0,661.77,517.14
2017,2,14,12,0,929.0,83.0,1.7,17.0,673.0,633.68,493.54
2017,2,14,12,15,930.0,83.0,1.6,17.0,675.5,600.85,466.36
2017,2,14,12,30,931.0,83.0,1.5,17.0,678.0,565.33,436.68
2017,2,14,12,45,928.0,83.0,1.45,17.5,672.0,525.35,402.55
2017,2,14,13,0,925.0,83.0,1.4,18.0,666.0,483.28,366.17
2017,2,14,13,15,921.0,82.5,1.3,18.0,652.0,438.49,327.38
2017,2,14,13,30,917.0,82.0,1.2,18.0,638.0,392.09,286.5
2017,2,14,13,45,909.0,81.0,1.15,18.0,616.0,342.67,242.8
2017,2,14,14,0,901.0,80.0,1.1,18.0,594.0,292.45,198.16
2017,2,14,14,15,890.0,78.5,1.05,18.0,565.5,240.66,153.06
2017,2,14,14,30,879.0,77.0,1.0,18.0,537.0,188.83,110.46
2017,2,14,14,45,864.0,75.0,1.0,18.0,502.0,136.42,73.56
2017,2,14,15,0,849.0,73.0,1.0,18.0,467.0,77.71,43.26
2017,2,14,15,15,826.5,70.0,0.9,17.5,426.0,52.81,40.88
2017,2,14,15,30,804.0,67.0,0.8,17.0,385.0,51.46,39.91
2017,2,14,15,45,772.0,63.5,0.75,17.0,340.0,49.65,38.4
2017,2,14,16,0,740.0,60.0,0.7,17.0,295.0,47.86,36.86
2017,2,14,16,15,692.0,55.5,0.7,16.5,247.5,45.15,34.52
2017,2,14,16,30,644.0,51.0,0.7,16.0,200.0,42.46,32.07
2017,2,14,16,45,566.0,44.0,0.7,16.0,152.5,34.22,24.52
2017,2,14,17,0,488.0,37.0,0.7,16.0,105.0,29.51,19.9
2017,2,14,17,15,244.0,31.5,0.7,15.5,65.5,24.68,13.99
2017,2,14,17,30,0.0,26.0,0.7,15.0,26.0,21.14,0.0
2017,2,14,17,45,0.0,13.0,0.75,14.5,13.0,11.82,0.0
2017,2,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,5.0,1.3,11.5,5.0,4.38,0.0
2017,2,15,7,30,0.0,10.0,1.5,12.0,10.0,8.78,1.21
2017,2,15,7,45,0.0,18.0,1.7,12.5,18.0,15.82,7.67
2017,2,15,8,0,0.0,26.0,1.9,13.0,26.0,22.88,13.91
2017,2,15,8,15,0.0,34.0,1.85,13.5,34.0,29.95,20.11
2017,2,15,8,30,0.0,42.0,1.8,14.0,42.0,37.03,26.22
2017,2,15,8,45,0.0,50.0,1.75,14.5,50.0,44.12,32.24
2017,2,15,9,0,0.0,58.0,1.7,15.0,58.0,51.22,38.17
2017,2,15,9,15,0.0,78.5,1.75,15.5,78.5,69.73,53.64
2017,2,15,9,30,0.0,99.0,1.8,16.0,99.0,89.26,69.74
2017,2,15,9,45,3.5,135.5,1.9,16.5,137.0,127.39,101.08
2017,2,15,10,0,7.0,172.0,2.0,17.0,175.0,165.6,131.87
2017,2,15,10,15,13.0,189.5,2.0,17.0,196.5,185.9,148.08
2017,2,15,10,30,19.0,207.0,2.0,17.0,218.0,205.82,163.89
2017,2,15,10,45,47.5,236.5,2.05,17.5,264.5,263.56,209.79
2017,2,15,11,0,76.0,266.0,2.1,18.0,311.0,309.4,245.27
2017,2,15,11,15,156.5,277.5,2.05,18.0,374.0,378.56,299.51
2017,2,15,11,30,237.0,289.0,2.0,18.0,437.0,433.33,341.31
2017,2,15,11,45,131.0,269.0,2.0,18.0,351.5,336.96,265.37
2017,2,15,12,0,25.0,249.0,2.0,18.0,266.0,237.28,186.32
2017,2,15,12,15,38.0,264.0,1.9,18.0,289.0,259.05,203.61
2017,2,15,12,30,51.0,279.0,1.8,18.0,312.0,274.51,215.37
2017,2,15,12,45,42.0,268.5,1.75,18.5,296.0,255.8,200.07
2017,2,15,13,0,33.0,258.0,1.7,19.0,280.0,238.1,185.8
2017,2,15,13,15,39.5,258.5,1.7,19.0,283.5,236.43,184.39
2017,2,15,13,30,46.0,259.0,1.7,19.0,287.0,233.84,182.13
2017,2,15,13,45,49.5,252.5,1.7,19.0,281.5,224.05,174.21
2017,2,15,14,0,53.0,246.0,1.7,19.0,276.0,213.8,165.91
2017,2,15,14,15,247.5,220.0,1.7,18.5,351.5,218.16,161.8
2017,2,15,14,30,442.0,194.0,1.7,18.0,427.0,205.14,142.86
2017,2,15,14,45,239.0,190.5,1.75,18.0,315.5,160.21,117.02
2017,2,15,15,0,36.0,187.0,1.8,18.0,204.0,145.36,114.05
2017,2,15,15,15,78.5,178.5,1.6,17.5,211.0,136.33,112.92
2017,2,15,15,30,121.0,170.0,1.4,17.0,218.0,124.48,103.2
2017,2,15,15,45,116.5,150.5,1.25,17.0,192.5,111.85,92.5
2017,2,15,16,0,112.0,131.0,1.1,17.0,167.0,98.83,81.32
2017,2,15,16,15,103.0,111.5,1.05,16.5,140.5,85.37,69.75
2017,2,15,16,30,94.0,92.0,1.0,16.0,114.0,71.53,57.57
2017,2,15,16,45,81.0,71.5,1.0,15.5,87.5,56.63,44.2
2017,2,15,17,0,68.0,51.0,1.0,15.0,61.0,41.3,30.23
2017,2,15,17,15,34.0,33.5,1.05,14.5,38.5,27.63,16.76
2017,2,15,17,30,0.0,16.0,1.1,14.0,16.0,14.03,0.0
2017,2,15,17,45,0.0,8.0,1.15,13.5,8.0,7.28,0.0
2017,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,16,7,15,190.5,15.0,3.2,14.0,33.5,154.76,0.0
2017,2,16,7,30,381.0,30.0,3.2,14.0,67.0,311.51,239.63
2017,2,16,7,45,479.0,38.5,3.25,14.5,112.5,393.64,321.44
2017,2,16,8,0,577.0,47.0,3.3,15.0,158.0,479.93,396.08
2017,2,16,8,15,637.0,52.5,3.2,15.0,206.0,533.23,441.53
2017,2,16,8,30,697.0,58.0,3.1,15.0,254.0,592.9,489.15
2017,2,16,8,45,736.5,61.5,3.05,15.0,301.0,634.46,520.97
2017,2,16,9,0,776.0,65.0,3.0,15.0,348.0,674.14,550.27
2017,2,16,9,15,802.5,68.0,2.9,15.0,391.5,701.27,569.03
2017,2,16,9,30,829.0,71.0,2.8,15.0,435.0,725.63,585.32
2017,2,16,9,45,847.5,73.0,2.75,15.5,473.0,739.71,592.89
2017,2,16,10,0,866.0,75.0,2.7,16.0,511.0,744.6,593.7
2017,2,16,10,15,879.0,76.5,2.65,16.0,543.0,747.7,594.43
2017,2,16,10,30,892.0,78.0,2.6,16.0,575.0,747.38,592.79
2017,2,16,10,45,903.5,78.0,2.55,16.5,600.5,740.8,585.64
2017,2,16,11,0,915.0,78.0,2.5,17.0,626.0,730.74,576.17
2017,2,16,11,15,921.0,78.5,2.45,17.0,644.0,713.93,562.7
2017,2,16,11,30,927.0,79.0,2.4,17.0,662.0,693.78,545.95
2017,2,16,11,45,930.0,79.5,2.35,17.0,671.5,668.45,525.19
2017,2,16,12,0,933.0,80.0,2.3,17.0,681.0,640.05,501.85
2017,2,16,12,15,933.0,80.0,2.3,17.0,683.0,606.5,474.51
2017,2,16,12,30,933.0,80.0,2.3,17.0,685.0,570.32,444.6
2017,2,16,12,45,913.0,87.5,2.3,17.0,675.0,528.88,409.96
2017,2,16,13,0,893.0,95.0,2.3,17.0,665.0,486.34,373.76
2017,2,16,13,15,888.0,94.5,2.3,17.0,651.0,442.16,335.41
2017,2,16,13,30,883.0,94.0,2.3,17.0,637.0,396.53,294.98
2017,2,16,13,45,608.0,170.5,2.35,17.0,538.5,323.83,239.59
2017,2,16,14,0,333.0,247.0,2.4,17.0,440.0,278.54,209.14
2017,2,16,14,15,184.5,231.0,2.35,16.5,337.0,218.9,166.4
2017,2,16,14,30,36.0,215.0,2.3,16.0,234.0,176.43,138.82
2017,2,16,14,45,417.0,150.5,2.3,16.0,349.0,144.31,97.81
2017,2,16,15,0,798.0,86.0,2.3,16.0,464.0,90.71,52.9
2017,2,16,15,15,536.0,123.5,2.1,15.5,368.0,84.47,68.97
2017,2,16,15,30,274.0,161.0,1.9,15.0,272.0,114.6,95.6
2017,2,16,15,45,478.5,116.0,1.7,15.0,282.5,81.87,67.06
2017,2,16,16,0,683.0,71.0,1.5,15.0,293.0,51.57,40.42
2017,2,16,16,15,632.5,65.5,1.35,14.5,246.0,48.66,37.93
2017,2,16,16,30,582.0,60.0,1.2,14.0,199.0,45.75,35.29
2017,2,16,16,45,504.0,52.0,1.05,13.5,153.0,40.58,30.47
2017,2,16,17,0,426.0,44.0,0.9,13.0,107.0,35.33,25.37
2017,2,16,17,15,294.0,32.0,0.9,12.5,67.5,26.13,16.0
2017,2,16,17,30,162.0,20.0,0.9,12.0,28.0,15.82,0.0
2017,2,16,17,45,81.0,10.0,0.9,12.0,14.0,9.1,0.0
2017,2,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,5.45,11.0,2.0,1.75,0.0
2017,2,17,7,30,0.0,4.0,5.8,11.0,4.0,3.5,0.0
2017,2,17,7,45,0.0,7.0,6.15,11.5,7.0,6.14,0.0
2017,2,17,8,0,0.0,10.0,6.5,12.0,10.0,8.78,1.87
2017,2,17,8,15,0.0,13.5,6.6,12.0,13.5,11.86,4.59
2017,2,17,8,30,0.0,17.0,6.7,12.0,17.0,14.94,7.3
2017,2,17,8,45,0.0,20.0,6.85,12.5,20.0,17.59,9.57
2017,2,17,9,0,0.0,23.0,7.0,13.0,23.0,20.25,11.81
2017,2,17,9,15,0.0,33.5,7.0,13.0,33.5,29.53,19.75
2017,2,17,9,30,0.0,44.0,7.0,13.0,44.0,38.83,27.66
2017,2,17,9,45,0.0,32.0,7.0,13.5,32.0,28.22,18.48
2017,2,17,10,0,0.0,20.0,7.0,14.0,20.0,17.63,9.37
2017,2,17,10,15,0.0,54.5,7.0,14.0,54.5,48.17,35.23
2017,2,17,10,30,0.0,89.0,7.0,14.0,89.0,78.85,60.99
2017,2,17,10,45,86.5,187.0,7.0,14.0,239.0,250.84,205.89
2017,2,17,11,0,173.0,285.0,7.0,14.0,389.0,407.22,333.33
2017,2,17,11,15,105.0,274.0,7.05,14.0,338.0,332.05,270.6
2017,2,17,11,30,37.0,263.0,7.1,14.0,287.0,270.47,218.95
2017,2,17,11,45,73.5,285.5,7.2,14.0,333.5,310.56,251.91
2017,2,17,12,0,110.0,308.0,7.3,14.0,380.0,347.34,281.63
2017,2,17,12,15,57.0,247.5,7.2,14.0,285.0,255.2,206.17
2017,2,17,12,30,4.0,187.0,7.1,14.0,190.0,167.41,133.82
2017,2,17,12,45,6.5,198.0,7.05,14.0,202.5,177.34,142.06
2017,2,17,13,0,9.0,209.0,7.0,14.0,215.0,186.74,149.78
2017,2,17,13,15,4.5,159.0,6.75,14.0,162.0,141.23,112.36
2017,2,17,13,30,0.0,109.0,6.5,14.0,109.0,96.3,75.23
2017,2,17,13,45,0.0,112.5,6.25,14.0,112.5,99.16,77.73
2017,2,17,14,0,0.0,116.0,6.0,14.0,116.0,101.93,80.14
2017,2,17,14,15,0.0,70.0,5.7,14.0,70.0,61.94,46.75
2017,2,17,14,30,0.0,24.0,5.4,14.0,24.0,21.17,12.35
2017,2,17,14,45,0.0,18.5,5.1,14.0,18.5,16.31,8.25
2017,2,17,15,0,0.0,13.0,4.8,14.0,13.0,11.45,4.13
2017,2,17,15,15,0.0,9.5,4.45,13.5,9.5,8.36,1.84
2017,2,17,15,30,0.0,6.0,4.1,13.0,6.0,5.28,0.0
2017,2,17,15,45,0.0,5.5,3.75,13.0,5.5,4.83,0.0
2017,2,17,16,0,0.0,5.0,3.4,13.0,5.0,4.39,0.0
2017,2,17,16,15,0.0,4.0,3.1,12.5,4.0,3.51,0.0
2017,2,17,16,30,0.0,3.0,2.8,12.0,3.0,2.63,0.0
2017,2,17,16,45,0.0,2.0,2.55,12.0,2.0,1.75,0.0
2017,2,17,17,0,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2017,2,17,17,15,0.0,0.5,2.15,11.5,0.5,0.44,0.0
2017,2,17,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,15.5,1.9,11.0,15.5,13.65,0.0
2017,2,18,7,30,0.0,31.0,2.2,11.0,31.0,29.69,18.48
2017,2,18,7,45,4.5,51.5,2.55,11.5,52.5,55.42,41.37
2017,2,18,8,0,9.0,72.0,2.9,12.0,74.0,79.84,62.86
2017,2,18,8,15,18.0,92.0,3.0,12.0,97.0,106.08,85.92
2017,2,18,8,30,27.0,112.0,3.1,12.0,120.0,142.86,117.59
2017,2,18,8,45,35.5,130.5,3.25,12.0,142.5,167.38,138.47
2017,2,18,9,0,44.0,149.0,3.4,12.0,165.0,191.74,158.91
2017,2,18,9,15,28.0,155.0,3.4,12.0,166.0,181.96,149.84
2017,2,18,9,30,12.0,161.0,3.4,12.0,167.0,161.92,132.22
2017,2,18,9,45,59.0,195.0,3.4,12.0,225.5,243.76,201.14
2017,2,18,10,0,106.0,229.0,3.4,12.0,284.0,313.55,258.47
2017,2,18,10,15,82.5,237.0,3.45,12.0,281.0,299.36,245.49
2017,2,18,10,30,59.0,245.0,3.5,12.0,278.0,285.51,233.13
2017,2,18,10,45,42.0,240.5,3.55,12.0,265.0,263.77,214.69
2017,2,18,11,0,25.0,236.0,3.6,12.0,252.0,234.15,189.91
2017,2,18,11,15,17.0,224.0,3.65,12.0,235.0,215.1,174.02
2017,2,18,11,30,9.0,212.0,3.7,12.0,218.0,196.98,158.89
2017,2,18,11,45,25.5,244.5,3.75,12.0,261.0,235.93,190.83
2017,2,18,12,0,42.0,277.0,3.8,12.0,304.0,278.12,224.86
2017,2,18,12,15,29.0,257.5,3.85,12.0,276.5,248.49,200.54
2017,2,18,12,30,16.0,238.0,3.9,12.0,249.0,218.51,176.09
2017,2,18,12,45,200.5,255.5,4.0,12.0,386.0,325.25,262.74
2017,2,18,13,0,385.0,273.0,4.1,12.0,523.0,410.66,328.3
2017,2,18,13,15,375.0,269.0,4.1,12.0,508.0,380.44,301.98
2017,2,18,13,30,365.0,265.0,4.1,12.0,493.0,350.42,275.95
2017,2,18,13,45,581.0,192.5,4.2,12.0,541.0,335.83,256.61
2017,2,18,14,0,797.0,120.0,4.3,12.0,589.0,305.39,220.9
2017,2,18,14,15,563.5,173.0,4.3,11.5,496.5,247.89,178.71
2017,2,18,14,30,330.0,226.0,4.3,11.0,404.0,219.25,164.08
2017,2,18,14,45,377.5,200.5,4.35,11.0,392.0,183.48,133.82
2017,2,18,15,0,425.0,175.0,4.4,11.0,380.0,136.48,99.83
2017,2,18,15,15,416.5,160.0,4.2,11.0,346.5,107.61,90.7
2017,2,18,15,30,408.0,145.0,4.0,11.0,313.0,99.35,83.6
2017,2,18,15,45,381.5,135.0,3.8,11.0,278.0,94.18,79.16
2017,2,18,16,0,355.0,125.0,3.6,11.0,243.0,88.83,74.51
2017,2,18,16,15,327.5,109.0,3.4,10.5,205.0,78.91,65.75
2017,2,18,16,30,300.0,93.0,3.2,10.0,167.0,70.86,58.49
2017,2,18,16,45,264.5,75.0,3.0,10.0,129.5,56.31,45.05
2017,2,18,17,0,229.0,57.0,2.8,10.0,92.0,43.56,33.05
2017,2,18,17,15,150.5,39.5,2.7,9.5,59.0,31.5,21.18
2017,2,18,17,30,72.0,22.0,2.6,9.0,26.0,17.89,0.0
2017,2,18,17,45,36.0,11.0,2.55,9.0,13.0,10.01,0.0
2017,2,18,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,7,15,60.0,19.5,2.3,9.0,26.5,73.39,25.88
2017,2,19,7,30,120.0,39.0,2.5,9.0,53.0,146.61,116.62
2017,2,19,7,45,157.0,58.0,2.75,9.5,85.0,196.25,163.4
2017,2,19,8,0,194.0,77.0,3.0,10.0,117.0,246.27,208.13
2017,2,19,8,15,216.0,96.0,3.15,10.0,151.0,286.12,243.23
2017,2,19,8,30,238.0,115.0,3.3,10.0,185.0,325.57,276.99
2017,2,19,8,45,254.0,132.0,3.45,10.5,218.0,357.33,302.9
2017,2,19,9,0,270.0,149.0,3.6,11.0,251.0,388.28,327.45
2017,2,19,9,15,135.0,140.0,3.7,11.0,191.0,257.74,216.61
2017,2,19,9,30,0.0,131.0,3.8,11.0,131.0,121.05,97.83
2017,2,19,9,45,43.5,179.5,3.9,11.5,202.5,214.04,176.72
2017,2,19,10,0,87.0,228.0,4.0,12.0,274.0,298.01,245.71
2017,2,19,10,15,43.5,198.5,4.0,12.0,221.5,227.92,186.58
2017,2,19,10,30,0.0,169.0,4.0,12.0,169.0,154.16,124.17
2017,2,19,10,45,30.0,219.0,4.05,12.5,237.5,232.76,189.28
2017,2,19,11,0,60.0,269.0,4.1,13.0,306.0,301.58,244.69
2017,2,19,11,15,41.5,257.5,4.0,13.0,283.5,272.4,220.17
2017,2,19,11,30,23.0,246.0,3.9,13.0,261.0,237.9,191.68
2017,2,19,11,45,11.5,198.5,3.85,13.0,206.0,185.01,148.42
2017,2,19,12,0,0.0,151.0,3.8,13.0,151.0,134.29,106.6
2017,2,19,12,15,0.0,150.5,3.75,12.5,150.5,133.54,106.22
2017,2,19,12,30,0.0,150.0,3.7,12.0,150.0,132.79,105.8
2017,2,19,12,45,13.5,204.0,3.7,12.0,213.0,186.1,149.75
2017,2,19,13,0,27.0,258.0,3.7,12.0,276.0,236.55,190.65
2017,2,19,13,15,17.0,231.0,3.8,12.0,242.5,207.13,166.7
2017,2,19,13,30,7.0,204.0,3.9,12.0,209.0,179.08,144.03
2017,2,19,13,45,4.0,188.5,4.0,12.5,191.5,163.99,131.61
2017,2,19,14,0,1.0,173.0,4.1,13.0,174.0,149.4,119.63
2017,2,19,14,15,0.5,134.5,3.9,12.5,135.0,117.13,93.24
2017,2,19,14,30,0.0,96.0,3.7,12.0,96.0,84.74,66.44
2017,2,19,14,45,40.5,153.0,3.55,12.0,173.0,129.58,102.58
2017,2,19,15,0,81.0,210.0,3.4,12.0,250.0,163.29,130.41
2017,2,19,15,15,53.0,184.5,3.45,12.0,210.0,140.42,119.05
2017,2,19,15,30,25.0,159.0,3.5,12.0,170.0,129.6,109.87
2017,2,19,15,45,21.0,142.0,3.55,12.0,150.5,116.33,98.42
2017,2,19,16,0,17.0,125.0,3.6,12.0,131.0,102.89,86.68
2017,2,19,16,15,11.0,107.0,3.6,11.5,110.5,88.59,74.14
2017,2,19,16,30,5.0,89.0,3.6,11.0,90.0,74.15,61.22
2017,2,19,16,45,2.5,69.0,3.6,11.0,69.5,58.15,46.54
2017,2,19,17,0,0.0,49.0,3.6,11.0,49.0,41.94,31.53
2017,2,19,17,15,0.0,32.0,3.6,11.0,32.0,27.79,18.06
2017,2,19,17,30,0.0,15.0,3.6,11.0,15.0,13.21,0.0
2017,2,19,17,45,0.0,7.5,3.65,11.0,7.5,6.82,0.0
2017,2,19,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,4.65,14.0,1.0,0.87,0.0
2017,2,20,7,30,0.0,2.0,4.7,14.0,2.0,1.75,0.0
2017,2,20,7,45,0.0,4.0,4.8,14.5,4.0,3.51,0.0
2017,2,20,8,0,0.0,6.0,4.9,15.0,6.0,5.26,0.0
2017,2,20,8,15,0.0,8.0,4.9,15.0,8.0,7.02,0.36
2017,2,20,8,30,0.0,10.0,4.9,15.0,10.0,8.78,1.89
2017,2,20,8,45,0.0,12.0,4.95,15.0,12.0,10.55,3.4
2017,2,20,9,0,0.0,14.0,5.0,15.0,14.0,12.32,4.9
2017,2,20,9,15,0.0,11.0,5.05,15.0,11.0,9.68,2.62
2017,2,20,9,30,0.0,8.0,5.1,15.0,8.0,7.04,0.35
2017,2,20,9,45,0.0,43.0,5.15,15.5,43.0,37.96,26.54
2017,2,20,10,0,0.0,78.0,5.2,16.0,78.0,69.04,52.48
2017,2,20,10,15,0.0,65.0,5.15,16.0,65.0,57.5,42.71
2017,2,20,10,30,0.0,52.0,5.1,16.0,52.0,45.97,32.99
2017,2,20,10,45,0.0,32.0,5.05,16.5,32.0,28.27,18.06
2017,2,20,11,0,0.0,12.0,5.0,17.0,12.0,10.59,3.21
2017,2,20,11,15,0.0,15.5,4.95,17.0,15.5,13.69,5.79
2017,2,20,11,30,0.0,19.0,4.9,17.0,19.0,16.78,8.37
2017,2,20,11,45,0.0,61.0,4.9,17.0,61.0,54.01,39.31
2017,2,20,12,0,0.0,103.0,4.9,17.0,103.0,91.41,70.11
2017,2,20,12,15,0.0,74.0,4.9,17.0,74.0,65.58,48.8
2017,2,20,12,30,0.0,45.0,4.9,17.0,45.0,39.82,27.5
2017,2,20,12,45,0.0,103.0,4.95,17.0,103.0,91.31,70.03
2017,2,20,13,0,0.0,161.0,5.0,17.0,161.0,141.66,111.22
2017,2,20,13,15,0.0,94.0,5.0,16.5,94.0,83.36,63.65
2017,2,20,13,30,0.0,27.0,5.0,16.0,27.0,23.86,14.35
2017,2,20,13,45,1.5,105.0,5.05,16.0,106.0,93.26,72.15
2017,2,20,14,0,3.0,183.0,5.1,16.0,185.0,158.09,125.49
2017,2,20,14,15,13.0,197.0,5.2,16.0,204.5,169.8,134.8
2017,2,20,14,30,23.0,211.0,5.3,16.0,224.0,179.33,142.35
2017,2,20,14,45,11.5,109.5,5.45,16.0,116.0,96.9,75.17
2017,2,20,15,0,0.0,8.0,5.6,16.0,8.0,7.04,0.31
2017,2,20,15,15,0.0,16.5,5.65,15.5,16.5,14.53,7.26
2017,2,20,15,30,0.0,25.0,5.7,15.0,25.0,22.02,13.99
2017,2,20,15,45,0.0,22.0,5.8,15.0,22.0,19.37,11.66
2017,2,20,16,0,0.0,19.0,5.9,15.0,19.0,16.71,9.31
2017,2,20,16,15,0.0,16.0,5.85,14.5,16.0,14.07,6.97
2017,2,20,16,30,0.0,13.0,5.8,14.0,13.0,11.42,4.59
2017,2,20,16,45,0.0,10.0,5.8,14.0,10.0,8.78,2.17
2017,2,20,17,0,0.0,7.0,5.8,14.0,7.0,6.14,0.0
2017,2,20,17,15,0.0,4.5,5.8,14.0,4.5,3.94,0.0
2017,2,20,17,30,0.0,2.0,5.8,14.0,2.0,1.75,0.0
2017,2,20,17,45,0.0,1.0,5.85,14.0,1.0,0.91,0.0
2017,2,20,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,1.5,2.35,11.5,1.5,0.0,0.0
2017,2,21,7,0,0.0,3.0,2.3,12.0,3.0,2.73,0.0
2017,2,21,7,15,0.0,12.5,2.35,12.0,12.5,10.99,0.93
2017,2,21,7,30,0.0,22.0,2.4,12.0,22.0,19.37,10.37
2017,2,21,7,45,0.0,36.0,2.5,12.5,36.0,31.75,21.33
2017,2,21,8,0,0.0,50.0,2.6,13.0,50.0,44.77,32.72
2017,2,21,8,15,0.0,64.0,2.6,13.0,64.0,58.27,44.48
2017,2,21,8,30,0.0,78.0,2.6,13.0,78.0,71.6,55.95
2017,2,21,8,45,0.0,92.0,2.65,13.0,92.0,84.8,67.14
2017,2,21,9,0,0.0,106.0,2.7,13.0,106.0,97.91,78.11
2017,2,21,9,15,122.0,150.5,2.65,13.0,207.0,261.01,217.44
2017,2,21,9,30,244.0,195.0,2.6,13.0,308.0,418.37,345.41
2017,2,21,9,45,175.5,215.0,2.6,13.5,300.0,369.81,302.95
2017,2,21,10,0,107.0,235.0,2.6,14.0,292.0,321.35,261.44
2017,2,21,10,15,247.0,234.0,2.6,14.0,375.0,446.52,362.85
2017,2,21,10,30,387.0,233.0,2.6,14.0,458.0,542.6,438.01
2017,2,21,10,45,451.0,224.5,2.65,14.5,497.0,581.84,466.41
2017,2,21,11,0,515.0,216.0,2.7,15.0,536.0,605.89,483.46
2017,2,21,11,15,338.0,263.5,2.7,15.0,476.0,503.5,401.72
2017,2,21,11,30,161.0,311.0,2.7,15.0,416.0,408.64,325.24
2017,2,21,11,45,80.5,170.5,2.75,15.0,223.0,213.96,171.41
2017,2,21,12,0,0.0,30.0,2.8,15.0,30.0,26.53,16.58
2017,2,21,12,15,33.0,166.5,2.85,15.0,188.5,169.22,134.81
2017,2,21,12,30,66.0,303.0,2.9,15.0,347.0,304.84,242.76
2017,2,21,12,45,195.5,298.5,2.95,15.0,428.0,361.42,286.83
2017,2,21,13,0,325.0,294.0,3.0,15.0,509.0,404.52,318.74
2017,2,21,13,15,244.5,298.0,3.0,15.0,458.0,353.98,278.2
2017,2,21,13,30,164.0,302.0,3.0,15.0,407.0,310.38,243.96
2017,2,21,13,45,82.0,234.5,3.0,15.0,287.0,222.6,175.33
2017,2,21,14,0,0.0,167.0,3.0,15.0,167.0,144.39,114.34
2017,2,21,14,15,0.0,150.5,2.85,14.5,150.5,130.18,103.18
2017,2,21,14,30,0.0,134.0,2.7,14.0,134.0,116.13,91.96
2017,2,21,14,45,0.0,131.5,2.55,14.0,131.5,113.41,89.9
2017,2,21,15,0,0.0,129.0,2.4,14.0,129.0,110.54,87.72
2017,2,21,15,15,101.0,154.0,2.25,13.5,197.0,115.74,96.77
2017,2,21,15,30,202.0,179.0,2.1,13.0,265.0,131.0,110.5
2017,2,21,15,45,187.5,161.5,2.0,13.0,234.5,119.58,100.72
2017,2,21,16,0,173.0,144.0,1.9,13.0,204.0,107.82,90.57
2017,2,21,16,15,160.0,124.0,1.7,12.5,173.0,94.2,78.76
2017,2,21,16,30,147.0,104.0,1.5,12.0,142.0,80.18,66.34
2017,2,21,16,45,126.0,83.0,1.35,12.0,111.0,65.09,52.6
2017,2,21,17,0,105.0,62.0,1.2,12.0,80.0,49.58,38.28
2017,2,21,17,15,62.5,43.0,1.1,11.5,52.5,34.99,24.5
2017,2,21,17,30,20.0,24.0,1.0,11.0,25.0,20.55,6.41
2017,2,21,17,45,10.0,12.0,0.95,11.0,12.5,10.91,0.0
2017,2,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,22,6,45,86.5,6.0,1.45,7.5,8.0,0.0,0.0
2017,2,22,7,0,173.0,12.0,1.5,8.0,16.0,111.5,0.0
2017,2,22,7,15,335.5,23.0,1.75,8.5,55.5,269.8,174.52
2017,2,22,7,30,498.0,34.0,2.0,9.0,95.0,392.2,320.35
2017,2,22,7,45,583.5,41.0,2.3,9.5,144.5,472.12,393.77
2017,2,22,8,0,669.0,48.0,2.6,10.0,194.0,553.97,463.36
2017,2,22,8,15,719.5,52.5,2.75,10.0,244.5,609.01,509.14
2017,2,22,8,30,770.0,57.0,2.9,10.0,295.0,663.23,552.42
2017,2,22,8,45,656.5,83.5,3.1,10.5,309.0,624.58,521.3
2017,2,22,9,0,543.0,110.0,3.3,11.0,323.0,573.52,479.36
2017,2,22,9,15,467.5,141.5,3.35,11.0,339.5,547.04,456.16
2017,2,22,9,30,392.0,173.0,3.4,11.0,356.0,522.3,433.82
2017,2,22,9,45,439.0,178.0,3.45,11.0,399.0,560.27,463.57
2017,2,22,10,0,486.0,183.0,3.5,11.0,442.0,596.23,490.99
2017,2,22,10,15,575.0,165.5,3.5,11.0,489.5,637.38,523.12
2017,2,22,10,30,664.0,148.0,3.5,11.0,537.0,681.97,557.07
2017,2,22,10,45,565.5,192.0,3.55,11.5,533.5,635.1,516.7
2017,2,22,11,0,467.0,236.0,3.6,12.0,530.0,593.16,480.58
2017,2,22,11,15,529.5,219.5,3.65,12.0,560.5,605.15,490.13
2017,2,22,11,30,592.0,203.0,3.7,12.0,591.0,612.72,495.7
2017,2,22,11,45,497.5,241.5,3.75,12.0,571.5,565.98,456.86
2017,2,22,12,0,403.0,280.0,3.8,12.0,552.0,515.43,415.43
2017,2,22,12,15,376.0,288.0,3.85,12.0,542.5,487.31,392.3
2017,2,22,12,30,349.0,296.0,3.9,12.0,533.0,459.62,369.29
2017,2,22,12,45,431.5,266.0,3.95,12.0,555.5,457.87,366.92
2017,2,22,13,0,514.0,236.0,4.0,12.0,578.0,446.2,355.61
2017,2,22,13,15,700.0,170.5,4.0,11.5,626.0,442.09,348.68
2017,2,22,13,30,886.0,105.0,4.0,11.0,674.0,421.43,325.66
2017,2,22,13,45,882.0,102.0,4.05,11.0,652.5,371.2,279.5
2017,2,22,14,0,878.0,99.0,4.1,11.0,631.0,319.97,231.96
2017,2,22,14,15,866.5,97.0,4.05,11.0,602.0,267.1,183.41
2017,2,22,14,30,855.0,95.0,4.0,11.0,573.0,214.4,136.77
2017,2,22,14,45,846.0,90.5,4.0,11.0,538.0,160.42,93.49
2017,2,22,15,0,837.0,86.0,4.0,11.0,503.0,106.87,60.0
2017,2,22,15,15,815.5,83.0,3.85,10.5,461.5,61.38,49.62
2017,2,22,15,30,794.0,80.0,3.7,10.0,420.0,60.38,48.98
