Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,15,45,771.5,74.5,3.6,10.0,375.5,57.38,46.4
2017,2,22,16,0,749.0,69.0,3.5,10.0,331.0,54.3,43.7
2017,2,22,16,15,704.5,64.5,3.25,9.5,282.0,51.87,41.62
2017,2,22,16,30,660.0,60.0,3.0,9.0,233.0,45.17,35.56
2017,2,22,16,45,596.0,52.5,2.8,8.5,184.0,40.42,31.12
2017,2,22,17,0,532.0,45.0,2.6,8.0,135.0,35.56,26.4
2017,2,22,17,15,411.0,35.0,2.45,7.5,90.5,28.21,19.11
2017,2,22,17,30,290.0,25.0,2.3,7.0,46.0,20.68,7.91
2017,2,22,17,45,145.0,12.5,2.2,7.0,23.0,11.37,0.0
2017,2,22,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,6,45,72.0,7.0,1.2,5.5,9.0,0.0,0.0
2017,2,23,7,0,144.0,14.0,1.2,6.0,18.0,97.02,0.0
2017,2,23,7,15,298.5,26.0,1.45,6.5,57.0,253.99,176.45
2017,2,23,7,30,453.0,38.0,1.7,7.0,96.0,378.42,311.98
2017,2,23,7,45,539.5,45.5,2.0,7.5,145.0,457.2,383.96
2017,2,23,8,0,626.0,53.0,2.3,8.0,194.0,538.74,453.98
2017,2,23,8,15,678.5,58.5,2.35,8.0,244.0,589.57,496.07
2017,2,23,8,30,731.0,64.0,2.4,8.0,294.0,646.14,540.87
2017,2,23,8,45,766.5,68.0,2.5,8.5,342.0,686.86,571.04
2017,2,23,9,0,802.0,72.0,2.6,9.0,390.0,725.48,598.73
2017,2,23,9,15,826.5,75.0,2.55,9.0,434.5,751.87,616.71
2017,2,23,9,30,851.0,78.0,2.5,9.0,479.0,775.33,632.25
2017,2,23,9,45,867.5,80.5,2.45,9.0,518.0,788.75,640.17
2017,2,23,10,0,884.0,83.0,2.4,9.0,557.0,798.78,645.65
2017,2,23,10,15,896.5,84.5,2.35,9.0,590.0,794.99,641.07
2017,2,23,10,30,909.0,86.0,2.3,9.0,623.0,794.06,638.87
2017,2,23,10,45,918.0,87.0,2.25,9.5,649.0,786.38,630.7
2017,2,23,11,0,927.0,88.0,2.2,10.0,675.0,775.16,620.18
2017,2,23,11,15,933.0,89.0,2.15,10.0,693.0,758.24,606.83
2017,2,23,11,30,939.0,90.0,2.1,10.0,711.0,737.9,590.48
2017,2,23,11,45,942.5,90.0,2.1,10.0,721.0,711.53,569.21
2017,2,23,12,0,946.0,90.0,2.1,10.0,731.0,682.02,545.28
2017,2,23,12,15,946.5,90.0,2.1,10.0,733.0,647.71,517.27
2017,2,23,12,30,947.0,90.0,2.1,10.0,735.0,610.68,486.6
2017,2,23,12,45,941.5,91.0,2.15,10.0,727.5,568.94,451.79
2017,2,23,13,0,936.0,92.0,2.2,10.0,720.0,525.24,414.5
2017,2,23,13,15,931.5,91.5,2.2,10.0,705.5,478.9,373.93
2017,2,23,13,30,927.0,91.0,2.2,10.0,691.0,431.0,331.02
2017,2,23,13,45,921.5,89.0,2.25,10.0,668.5,380.15,284.86
2017,2,23,14,0,916.0,87.0,2.3,10.0,646.0,328.28,237.1
2017,2,23,14,15,905.0,85.5,2.3,10.0,616.5,274.77,188.13
2017,2,23,14,30,894.0,84.0,2.3,10.0,587.0,221.21,140.73
2017,2,23,14,45,879.5,81.5,2.3,10.0,550.5,166.69,97.1
2017,2,23,15,0,865.0,79.0,2.3,10.0,514.0,105.63,57.26
2017,2,23,15,15,844.0,76.5,2.15,9.5,472.0,56.58,45.48
2017,2,23,15,30,823.0,74.0,2.0,9.0,430.0,55.79,45.03
2017,2,23,15,45,793.5,70.5,1.9,9.0,383.5,54.18,43.7
2017,2,23,16,0,764.0,67.0,1.8,9.0,337.0,52.59,42.34
2017,2,23,16,15,720.5,62.5,1.6,8.5,287.5,50.09,40.19
2017,2,23,16,30,677.0,58.0,1.4,8.0,238.0,47.6,37.96
2017,2,23,16,45,610.0,51.5,1.2,7.5,188.0,39.51,30.48
2017,2,23,17,0,543.0,45.0,1.0,7.0,138.0,35.45,26.5
2017,2,23,17,15,427.5,35.0,1.0,6.5,93.5,28.11,19.24
2017,2,23,17,30,312.0,25.0,1.0,6.0,49.0,20.57,8.88
2017,2,23,17,45,156.0,12.5,1.0,6.0,24.5,11.37,0.0
2017,2,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,45,62.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,2,24,7,0,124.0,15.0,0.7,5.0,19.0,86.72,0.0
2017,2,24,7,15,268.0,28.0,0.8,5.5,57.5,240.79,175.19
2017,2,24,7,30,412.0,41.0,0.9,6.0,96.0,356.86,294.67
2017,2,24,7,45,492.5,50.5,1.05,7.0,143.5,433.58,362.52
2017,2,24,8,0,573.0,60.0,1.2,8.0,191.0,512.81,428.74
2017,2,24,8,15,627.5,66.0,1.2,8.0,240.5,570.39,474.93
2017,2,24,8,30,682.0,72.0,1.2,8.0,290.0,627.68,518.83
2017,2,24,8,45,717.5,77.0,1.25,8.5,337.5,668.39,548.05
2017,2,24,9,0,753.0,82.0,1.3,9.0,385.0,702.83,571.77
2017,2,24,9,15,778.5,85.5,1.3,9.0,428.5,730.36,590.4
2017,2,24,9,30,804.0,89.0,1.3,9.0,472.0,755.04,606.69
2017,2,24,9,45,822.0,92.0,1.35,9.5,511.0,770.15,615.39
2017,2,24,10,0,840.0,95.0,1.4,10.0,550.0,781.96,621.8
2017,2,24,10,15,853.0,97.0,1.45,10.0,582.5,785.29,623.36
2017,2,24,10,30,866.0,99.0,1.5,10.0,615.0,785.13,622.62
2017,2,24,10,45,873.0,101.5,1.6,10.5,639.5,777.44,616.04
2017,2,24,11,0,880.0,104.0,1.7,11.0,664.0,766.27,607.12
2017,2,24,11,15,885.5,105.0,1.8,11.0,682.0,748.99,594.9
2017,2,24,11,30,891.0,106.0,1.9,11.0,700.0,728.4,579.17
2017,2,24,11,45,892.5,107.5,2.0,11.0,709.5,699.42,557.0
2017,2,24,12,0,894.0,109.0,2.1,11.0,719.0,671.23,534.86
2017,2,24,12,15,894.5,109.0,2.2,11.0,720.5,638.23,508.57
2017,2,24,12,30,895.0,109.0,2.3,11.0,722.0,602.66,479.65
2017,2,24,12,45,897.5,106.0,2.4,11.0,716.5,563.04,446.83
2017,2,24,13,0,900.0,103.0,2.5,11.0,711.0,521.08,411.18
2017,2,24,13,15,895.5,102.5,2.55,11.0,696.5,476.05,371.92
2017,2,24,13,30,891.0,102.0,2.6,11.0,682.0,429.52,330.39
2017,2,24,13,45,884.0,100.0,2.65,11.0,660.0,375.72,282.17
2017,2,24,14,0,877.0,98.0,2.7,11.0,638.0,324.27,235.01
2017,2,24,14,15,866.0,96.5,2.7,11.0,608.5,271.8,187.09
2017,2,24,14,30,855.0,95.0,2.7,11.0,579.0,219.44,140.71
2017,2,24,14,45,839.0,92.5,2.7,11.0,543.0,166.05,97.78
2017,2,24,15,0,823.0,90.0,2.7,11.0,507.0,113.81,64.42
2017,2,24,15,15,801.0,87.0,2.55,10.5,465.0,63.96,51.87
2017,2,24,15,30,779.0,84.0,2.4,10.0,423.0,63.07,51.37
2017,2,24,15,45,751.5,79.0,2.25,10.0,377.5,60.56,49.24
2017,2,24,16,0,724.0,74.0,2.1,10.0,332.0,52.84,42.38
2017,2,24,16,15,679.5,68.5,1.85,9.5,283.5,50.04,39.98
2017,2,24,16,30,635.0,63.0,1.6,9.0,235.0,47.19,37.43
2017,2,24,16,45,569.0,55.5,1.35,8.5,186.0,42.54,33.12
2017,2,24,17,0,503.0,48.0,1.1,8.0,137.0,37.8,28.53
2017,2,24,17,15,390.0,37.5,1.1,7.5,93.0,30.14,21.02
2017,2,24,17,30,277.0,27.0,1.1,7.0,49.0,22.26,10.84
2017,2,24,17,45,138.5,13.5,1.1,6.5,24.5,12.28,0.0
2017,2,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,25,6,45,77.5,8.0,0.35,6.5,11.0,7.28,0.0
2017,2,25,7,0,155.0,16.0,0.3,7.0,22.0,106.51,0.0
2017,2,25,7,15,294.5,28.0,0.2,7.0,61.0,259.14,192.73
2017,2,25,7,30,434.0,40.0,0.1,7.0,100.0,372.16,302.93
2017,2,25,7,45,515.0,48.5,0.05,7.5,148.0,448.73,367.84
2017,2,25,8,0,596.0,57.0,0.0,8.0,196.0,527.86,430.79
2017,2,25,8,15,648.0,62.5,0.1,8.0,245.5,583.5,473.77
2017,2,25,8,30,700.0,68.0,0.2,8.0,295.0,638.81,515.34
2017,2,25,8,45,603.0,95.5,0.35,8.5,312.0,606.31,490.87
2017,2,25,9,0,506.0,123.0,0.5,9.0,329.0,560.79,456.03
2017,2,25,9,15,664.5,102.5,0.55,9.0,403.5,668.86,537.71
2017,2,25,9,30,823.0,82.0,0.6,9.0,478.0,765.11,604.9
2017,2,25,9,45,848.0,81.5,0.65,9.5,518.0,781.66,613.41
2017,2,25,10,0,873.0,81.0,0.7,10.0,558.0,788.49,616.31
2017,2,25,10,15,885.5,83.0,0.75,10.0,590.5,791.81,618.1
2017,2,25,10,30,898.0,85.0,0.8,10.0,623.0,791.62,617.61
2017,2,25,10,45,908.5,85.0,0.85,10.5,649.0,784.14,611.07
2017,2,25,11,0,919.0,85.0,0.9,11.0,675.0,773.13,602.29
2017,2,25,11,15,924.5,86.0,0.95,11.0,693.5,756.05,590.45
2017,2,25,11,30,930.0,87.0,1.0,11.0,712.0,735.58,576.12
2017,2,25,11,45,936.0,86.0,1.05,11.5,722.5,710.09,555.9
2017,2,25,12,0,942.0,85.0,1.1,12.0,733.0,681.37,533.01
2017,2,25,12,15,942.5,85.0,1.0,12.0,734.5,647.2,505.11
2017,2,25,12,30,943.0,85.0,0.9,12.0,736.0,610.31,474.77
2017,2,25,12,45,939.0,85.5,0.85,12.5,729.0,569.0,440.21
2017,2,25,13,0,935.0,86.0,0.8,13.0,722.0,525.64,403.42
2017,2,25,13,15,930.0,85.5,0.7,13.0,707.0,479.12,363.78
2017,2,25,13,30,925.0,85.0,0.6,13.0,692.0,431.08,322.03
2017,2,25,13,45,918.0,84.0,0.55,13.0,669.5,380.63,277.81
2017,2,25,14,0,911.0,83.0,0.5,13.0,647.0,329.29,232.13
2017,2,25,14,15,900.0,81.5,0.55,12.5,617.5,275.96,185.53
2017,2,25,14,30,889.0,80.0,0.6,12.0,588.0,222.6,139.78
2017,2,25,14,45,553.5,152.5,0.7,12.0,462.0,173.87,115.25
2017,2,25,15,0,218.0,225.0,0.8,12.0,336.0,177.87,136.02
2017,2,25,15,15,176.0,207.5,0.75,11.5,293.0,148.61,125.36
2017,2,25,15,30,134.0,190.0,0.7,11.0,250.0,137.2,116.12
2017,2,25,15,45,115.0,169.5,0.7,11.0,217.0,124.22,105.13
2017,2,25,16,0,96.0,149.0,0.7,11.0,184.0,115.28,97.54
2017,2,25,16,15,88.0,129.0,0.65,10.5,157.5,100.94,85.18
2017,2,25,16,30,80.0,109.0,0.6,10.0,131.0,86.28,72.28
2017,2,25,16,45,68.5,88.0,0.6,10.0,104.0,70.65,58.1
2017,2,25,17,0,57.0,67.0,0.6,10.0,77.0,54.7,43.37
2017,2,25,17,15,33.5,47.5,0.65,9.5,52.5,39.42,29.05
2017,2,25,17,30,10.0,28.0,0.7,9.0,28.0,23.88,12.61
2017,2,25,17,45,5.0,14.0,0.75,9.0,14.0,12.73,0.0
2017,2,25,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,26,6,45,97.0,8.5,0.5,5.0,12.5,62.57,0.0
2017,2,26,7,0,194.0,17.0,0.6,5.0,25.0,159.32,0.0
2017,2,26,7,15,332.0,29.0,0.7,5.5,66.5,285.08,219.42
2017,2,26,7,30,470.0,41.0,0.8,6.0,108.0,399.06,329.92
2017,2,26,7,45,547.5,49.0,0.95,6.5,157.0,473.97,395.95
2017,2,26,8,0,625.0,57.0,1.1,7.0,206.0,551.11,459.93
2017,2,26,8,15,675.5,62.5,1.1,7.5,256.0,606.46,502.63
2017,2,26,8,30,726.0,68.0,1.1,8.0,306.0,656.55,539.36
2017,2,26,8,45,759.5,72.0,1.15,9.0,354.5,696.07,566.2
2017,2,26,9,0,793.0,76.0,1.2,10.0,403.0,733.42,590.54
2017,2,26,9,15,816.5,79.0,1.25,10.5,447.0,759.16,606.88
2017,2,26,9,30,840.0,82.0,1.3,11.0,491.0,781.97,620.97
2017,2,26,9,45,856.5,84.5,1.4,11.5,530.0,795.43,628.88
2017,2,26,10,0,873.0,87.0,1.5,12.0,569.0,805.52,634.5
2017,2,26,10,15,885.0,89.0,1.55,12.0,601.0,801.72,630.94
2017,2,26,10,30,897.0,91.0,1.6,12.0,633.0,801.01,629.88
2017,2,26,10,45,902.5,93.5,1.65,12.5,658.0,792.34,622.1
2017,2,26,11,0,908.0,96.0,1.7,13.0,683.0,780.2,612.08
2017,2,26,11,15,913.0,96.5,1.75,13.0,700.5,762.19,599.13
2017,2,26,11,30,918.0,97.0,1.8,13.0,718.0,740.87,583.52
2017,2,26,11,45,919.0,98.5,1.9,13.0,727.5,714.63,563.58
2017,2,26,12,0,920.0,100.0,2.0,13.0,737.0,685.4,541.01
2017,2,26,12,15,919.5,100.0,2.1,13.0,738.0,651.0,514.08
2017,2,26,12,30,919.0,100.0,2.2,13.0,739.0,614.02,484.51
2017,2,26,12,45,911.5,102.0,2.3,13.0,731.0,572.78,450.82
2017,2,26,13,0,904.0,104.0,2.4,13.0,723.0,529.78,414.82
2017,2,26,13,15,898.5,103.0,2.45,13.0,708.0,483.55,375.16
2017,2,26,13,30,893.0,102.0,2.5,13.0,693.0,435.94,333.29
2017,2,26,13,45,883.0,101.5,2.65,13.0,669.5,382.11,285.77
2017,2,26,14,0,873.0,101.0,2.8,13.0,646.0,330.91,239.4
2017,2,26,14,15,650.5,160.5,2.85,12.5,556.5,272.53,195.17
2017,2,26,14,30,428.0,220.0,2.9,12.0,467.0,236.5,172.69
2017,2,26,14,45,622.5,156.0,3.0,12.0,490.0,186.53,123.46
2017,2,26,15,0,817.0,92.0,3.1,12.0,513.0,119.52,67.58
2017,2,26,15,15,794.5,89.0,3.05,11.5,471.0,68.34,55.53
2017,2,26,15,30,772.0,86.0,3.0,11.0,429.0,64.23,52.16
2017,2,26,15,45,540.5,111.5,3.0,11.0,339.5,77.75,64.4
2017,2,26,16,0,309.0,137.0,3.0,11.0,250.0,99.97,84.35
2017,2,26,16,15,282.5,121.5,2.7,10.5,213.5,89.92,75.6
2017,2,26,16,30,256.0,106.0,2.4,10.0,177.0,79.52,66.38
2017,2,26,16,45,228.5,87.0,2.15,9.5,141.0,66.38,54.46
2017,2,26,17,0,201.0,68.0,1.9,9.0,105.0,52.8,41.88
2017,2,26,17,15,151.5,49.0,1.75,8.5,72.0,38.71,28.6
2017,2,26,17,30,102.0,30.0,1.6,8.0,39.0,24.21,13.45
2017,2,26,17,45,51.0,15.0,1.5,7.5,19.5,13.64,0.0
2017,2,26,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,27,6,45,96.0,9.5,0.8,6.5,14.0,63.26,0.0
2017,2,27,7,0,192.0,19.0,0.8,7.0,28.0,162.82,0.0
2017,2,27,7,15,333.0,30.5,0.95,7.0,69.5,288.71,225.69
2017,2,27,7,30,474.0,42.0,1.1,7.0,111.0,404.95,335.61
2017,2,27,7,45,562.5,48.5,1.25,7.5,162.0,486.03,406.4
2017,2,27,8,0,651.0,55.0,1.4,8.0,213.0,569.75,474.97
2017,2,27,8,15,700.5,60.0,1.45,8.0,264.0,619.5,514.45
2017,2,27,8,30,750.0,65.0,1.5,8.0,315.0,674.34,556.31
2017,2,27,8,45,785.5,68.0,1.6,8.5,364.0,714.55,585.11
2017,2,27,9,0,821.0,71.0,1.7,9.0,413.0,752.6,611.58
2017,2,27,9,15,844.0,73.5,1.75,9.0,457.5,777.6,628.57
2017,2,27,9,30,867.0,76.0,1.8,9.0,502.0,799.61,643.31
2017,2,27,9,45,883.5,78.0,1.85,9.5,541.5,805.8,645.35
2017,2,27,10,0,900.0,80.0,1.9,10.0,581.0,815.64,650.27
2017,2,27,10,15,911.5,82.0,1.9,10.0,613.5,818.03,650.55
2017,2,27,10,30,923.0,84.0,1.9,10.0,646.0,816.82,648.49
2017,2,27,10,45,928.5,86.0,1.9,10.5,671.5,807.38,639.53
2017,2,27,11,0,934.0,88.0,1.9,11.0,697.0,794.4,628.3
2017,2,27,11,15,939.0,88.5,1.9,11.0,714.5,775.97,614.48
2017,2,27,11,30,944.0,89.0,1.9,11.0,732.0,754.15,598.34
2017,2,27,11,45,946.0,90.0,1.95,11.5,741.5,727.48,576.68
2017,2,27,12,0,948.0,91.0,2.0,12.0,751.0,697.7,552.27
2017,2,27,12,15,948.0,91.0,2.05,12.0,752.5,662.77,524.62
2017,2,27,12,30,948.0,91.0,2.1,12.0,754.0,625.15,494.29
2017,2,27,12,45,951.0,88.0,2.2,12.0,748.0,583.83,460.62
2017,2,27,13,0,954.0,85.0,2.3,12.0,742.0,539.99,423.91
2017,2,27,13,15,949.5,84.5,2.35,11.5,727.0,492.7,383.89
2017,2,27,13,30,945.0,84.0,2.4,11.0,712.0,443.81,341.26
2017,2,27,13,45,939.0,82.5,2.45,11.0,689.5,392.17,294.64
2017,2,27,14,0,933.0,81.0,2.5,11.0,667.0,339.53,246.3
2017,2,27,14,15,922.5,79.5,2.5,11.0,637.0,285.04,196.35
2017,2,27,14,30,912.0,78.0,2.5,11.0,607.0,230.46,147.54
2017,2,27,14,45,896.5,76.5,2.5,11.0,570.0,175.36,102.33
2017,2,27,15,0,881.0,75.0,2.5,11.0,533.0,121.15,66.2
2017,2,27,15,15,861.5,72.5,2.4,10.5,490.5,67.27,54.77
2017,2,27,15,30,842.0,70.0,2.3,10.0,448.0,52.39,41.73
2017,2,27,15,45,811.0,68.0,2.2,10.0,400.5,51.83,41.35
2017,2,27,16,0,780.0,66.0,2.1,10.0,353.0,51.34,41.01
2017,2,27,16,15,739.5,61.5,1.85,9.5,303.5,48.82,38.87
2017,2,27,16,30,699.0,57.0,1.6,9.0,254.0,46.27,36.63
2017,2,27,16,45,635.5,51.0,1.4,9.0,203.5,42.28,32.87
2017,2,27,17,0,572.0,45.0,1.2,9.0,153.0,35.03,26.02
2017,2,27,17,15,465.5,36.5,1.2,8.5,106.5,29.02,20.14
2017,2,27,17,30,359.0,28.0,1.2,8.0,60.0,22.9,12.86
2017,2,27,17,45,179.5,14.0,1.2,7.5,30.0,12.73,0.0
2017,2,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,6,45,125.0,9.0,1.1,5.5,15.5,79.77,0.0
2017,2,28,7,0,250.0,18.0,1.1,6.0,31.0,200.0,2.31
2017,2,28,7,15,382.0,28.5,1.3,6.5,74.0,318.95,253.81
2017,2,28,7,30,514.0,39.0,1.5,7.0,117.0,430.04,358.08
2017,2,28,7,45,589.0,45.5,1.7,7.5,167.0,496.75,417.29
2017,2,28,8,0,664.0,52.0,1.9,8.0,217.0,572.63,480.17
2017,2,28,8,15,710.5,56.5,1.95,8.5,267.0,625.72,521.64
2017,2,28,8,30,757.0,61.0,2.0,9.0,317.0,677.89,560.62
2017,2,28,8,45,789.0,64.5,2.1,9.5,365.5,716.15,587.96
2017,2,28,9,0,821.0,68.0,2.2,10.0,414.0,752.22,612.99
2017,2,28,9,15,843.5,70.5,2.2,10.0,458.5,776.89,629.44
2017,2,28,9,30,866.0,73.0,2.2,10.0,503.0,791.61,638.46
2017,2,28,9,45,882.0,75.0,2.2,10.5,542.0,804.5,645.04
2017,2,28,10,0,898.0,77.0,2.2,11.0,581.0,814.06,649.24
2017,2,28,10,15,909.0,78.5,2.2,11.0,613.5,815.57,648.91
2017,2,28,10,30,920.0,80.0,2.2,11.0,646.0,813.53,646.26
2017,2,28,10,45,926.5,82.0,2.2,11.5,671.5,804.97,637.92
2017,2,28,11,0,933.0,84.0,2.2,12.0,697.0,792.85,627.26
2017,2,28,11,15,938.0,85.0,2.25,12.0,714.5,775.02,614.19
2017,2,28,11,30,943.0,86.0,2.3,12.0,732.0,753.78,598.75
2017,2,28,11,45,944.0,87.0,2.35,12.5,741.5,726.49,576.73
2017,2,28,12,0,945.0,88.0,2.4,13.0,751.0,696.16,551.76
2017,2,28,12,15,945.5,88.0,2.4,13.0,752.5,661.63,524.0
2017,2,28,12,30,946.0,88.0,2.4,13.0,754.0,624.39,493.61
2017,2,28,12,45,943.0,88.0,2.45,13.0,747.0,582.74,459.36
2017,2,28,13,0,940.0,88.0,2.5,13.0,740.0,538.97,422.54
2017,2,28,13,15,935.5,87.5,2.5,13.0,725.5,492.18,382.19
2017,2,28,13,30,931.0,87.0,2.5,13.0,711.0,443.81,339.5
2017,2,28,13,45,925.0,85.5,2.5,13.0,688.5,392.73,293.63
2017,2,28,14,0,919.0,84.0,2.5,13.0,666.0,340.67,246.13
2017,2,28,14,15,909.0,82.5,2.45,13.0,636.0,286.89,197.12
2017,2,28,14,30,899.0,81.0,2.4,13.0,606.0,232.99,149.14
2017,2,28,14,45,885.5,79.0,2.4,13.0,569.5,178.33,104.3
2017,2,28,15,0,872.0,77.0,2.4,13.0,533.0,124.38,67.96
2017,2,28,15,15,852.5,74.5,2.25,12.5,491.0,62.89,41.22
2017,2,28,15,30,833.0,72.0,2.1,12.0,449.0,53.68,42.53
2017,2,28,15,45,807.5,68.5,1.95,12.0,402.5,52.06,41.22
2017,2,28,16,0,782.0,65.0,1.8,12.0,356.0,50.43,39.86
2017,2,28,16,15,742.5,60.5,1.6,11.5,306.5,47.88,37.71
2017,2,28,16,30,703.0,56.0,1.4,11.0,257.0,45.3,35.46
2017,2,28,16,45,646.0,50.0,1.2,10.5,207.0,41.3,31.81
2017,2,28,17,0,589.0,44.0,1.0,10.0,157.0,37.25,27.94
2017,2,28,17,15,487.0,35.5,1.0,9.5,110.0,28.08,19.28
2017,2,28,17,30,385.0,27.0,1.0,9.0,63.0,21.9,12.32
2017,2,28,17,45,192.5,13.5,1.05,8.5,31.5,10.81,0.0
2017,2,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,1,6,45,136.0,10.0,0.35,6.5,17.5,87.48,0.0
2017,3,1,7,0,272.0,20.0,0.3,7.0,35.0,218.81,53.27
2017,3,1,7,15,401.5,30.5,0.25,7.0,79.5,335.51,265.71
2017,3,1,7,30,531.0,41.0,0.2,7.0,124.0,446.24,364.38
2017,3,1,7,45,607.5,47.0,0.15,7.5,175.0,514.1,420.1
2017,3,1,8,0,684.0,53.0,0.1,8.0,226.0,591.29,479.04
2017,3,1,8,15,729.5,57.5,0.3,8.5,277.5,644.25,519.6
2017,3,1,8,30,775.0,62.0,0.5,9.0,329.0,696.18,558.56
2017,3,1,8,45,809.0,65.0,0.75,10.0,378.0,735.73,587.18
2017,3,1,9,0,843.0,68.0,1.0,11.0,427.0,773.06,613.49
2017,3,1,9,15,864.5,70.5,1.25,11.5,472.0,789.98,625.72
2017,3,1,9,30,886.0,73.0,1.5,12.0,517.0,811.16,640.87
2017,3,1,9,45,898.0,76.0,1.75,12.5,555.5,822.08,648.39
2017,3,1,10,0,910.0,79.0,2.0,13.0,594.0,829.54,653.41
2017,3,1,10,15,921.0,80.5,2.05,13.0,627.0,830.91,653.45
2017,3,1,10,30,932.0,82.0,2.1,13.0,660.0,828.68,651.13
2017,3,1,10,45,939.0,83.5,2.2,13.5,685.5,819.7,643.41
2017,3,1,11,0,946.0,85.0,2.3,14.0,711.0,807.12,633.3
2017,3,1,11,15,950.5,86.0,2.3,14.0,728.5,788.58,619.47
2017,3,1,11,30,955.0,87.0,2.3,14.0,746.0,766.61,603.31
2017,3,1,11,45,956.5,87.5,2.35,14.5,755.5,738.73,581.3
2017,3,1,12,0,958.0,88.0,2.4,15.0,765.0,707.76,556.12
2017,3,1,12,15,958.5,88.0,2.4,15.0,766.5,672.73,528.28
2017,3,1,12,30,959.0,88.0,2.4,15.0,768.0,634.94,497.8
2017,3,1,12,45,957.0,87.5,2.45,15.0,761.0,592.77,463.51
2017,3,1,13,0,955.0,87.0,2.5,15.0,754.0,548.38,426.58
2017,3,1,13,15,950.5,86.5,2.45,15.0,739.0,500.86,385.89
2017,3,1,13,30,946.0,86.0,2.4,15.0,724.0,451.74,342.87
2017,3,1,13,45,938.5,85.0,2.4,15.0,701.0,399.76,296.74
2017,3,1,14,0,931.0,84.0,2.4,15.0,678.0,346.92,249.03
2017,3,1,14,15,921.0,83.0,2.35,15.0,647.5,292.83,200.1
2017,3,1,14,30,911.0,82.0,2.3,15.0,617.0,238.57,152.09
2017,3,1,14,45,896.0,80.0,2.25,15.0,580.0,182.97,106.63
2017,3,1,15,0,881.0,78.0,2.2,15.0,543.0,128.22,69.57
2017,3,1,15,15,861.5,75.5,2.0,14.5,500.5,66.09,41.8
2017,3,1,15,30,842.0,73.0,1.8,14.0,458.0,54.37,42.78
2017,3,1,15,45,814.5,70.0,1.65,14.0,410.5,53.15,41.83
2017,3,1,16,0,787.0,67.0,1.5,14.0,363.0,51.94,40.87
2017,3,1,16,15,747.5,62.5,1.35,13.5,313.0,49.44,38.8
2017,3,1,16,30,708.0,58.0,1.2,13.0,263.0,46.93,36.63
2017,3,1,16,45,646.5,52.5,1.05,12.5,211.5,43.42,33.45
2017,3,1,17,0,585.0,47.0,0.9,12.0,160.0,36.52,27.08
2017,3,1,17,15,484.0,38.0,0.95,11.5,113.0,30.14,20.97
2017,3,1,17,30,383.0,29.0,1.0,11.0,66.0,23.6,13.85
2017,3,1,17,45,191.5,14.5,1.05,10.5,33.0,11.64,0.0
2017,3,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,6,45,136.5,10.5,0.75,7.5,19.0,88.75,0.0
2017,3,2,7,0,273.0,21.0,0.7,8.0,38.0,223.92,90.96
2017,3,2,7,15,399.0,32.0,0.8,8.5,82.5,337.32,270.2
2017,3,2,7,30,525.0,43.0,0.9,9.0,127.0,446.93,367.8
2017,3,2,7,45,597.5,50.0,1.0,9.5,178.0,519.76,429.25
2017,3,2,8,0,670.0,57.0,1.1,10.0,229.0,588.68,484.23
2017,3,2,8,15,716.5,61.5,1.15,10.5,280.5,642.46,524.69
2017,3,2,8,30,763.0,66.0,1.2,11.0,332.0,695.17,562.62
2017,3,2,8,45,797.5,69.0,1.3,11.5,381.5,735.1,590.36
2017,3,2,9,0,832.0,72.0,1.4,12.0,431.0,772.82,615.86
2017,3,2,9,15,853.5,74.5,1.45,12.5,475.5,796.86,630.52
2017,3,2,9,30,875.0,77.0,1.5,13.0,520.0,810.7,637.89
2017,3,2,9,45,892.5,78.5,1.6,14.0,560.0,824.17,644.47
2017,3,2,10,0,910.0,80.0,1.7,15.0,600.0,834.26,648.66
2017,3,2,10,15,921.0,81.5,1.7,15.0,632.5,835.6,648.18
2017,3,2,10,30,932.0,83.0,1.7,15.0,665.0,833.34,645.43
2017,3,2,10,45,939.0,84.5,1.7,15.5,690.5,824.31,636.96
2017,3,2,11,0,946.0,86.0,1.7,16.0,716.0,811.67,626.24
2017,3,2,11,15,950.5,86.5,1.75,16.0,734.0,792.54,612.81
2017,3,2,11,30,955.0,87.0,1.8,16.0,752.0,770.0,597.08
2017,3,2,11,45,957.0,88.0,1.85,16.5,761.5,742.9,576.33
2017,3,2,12,0,959.0,89.0,1.9,17.0,771.0,712.66,552.24
2017,3,2,12,15,958.5,89.0,1.95,17.0,772.0,676.89,524.76
2017,3,2,12,30,958.0,89.0,2.0,17.0,773.0,638.45,494.67
2017,3,2,12,45,954.5,89.0,2.05,17.0,765.5,595.88,460.72
2017,3,2,13,0,951.0,89.0,2.1,17.0,758.0,551.22,424.23
2017,3,2,13,15,946.5,88.5,2.1,17.0,742.5,503.76,384.37
2017,3,2,13,30,942.0,88.0,2.1,17.0,727.0,454.72,342.15
2017,3,2,13,45,934.5,87.0,2.15,17.5,704.0,402.82,296.22
2017,3,2,14,0,927.0,86.0,2.2,18.0,681.0,350.07,248.82
2017,3,2,14,15,916.5,84.5,2.15,17.5,650.5,295.56,200.6
2017,3,2,14,30,906.0,83.0,2.1,17.0,620.0,240.96,153.08
2017,3,2,14,45,892.0,81.0,2.1,17.0,583.0,185.67,108.0
2017,3,2,15,0,878.0,79.0,2.1,17.0,546.0,131.13,70.85
2017,3,2,15,15,858.5,76.5,2.0,16.5,503.5,69.05,42.27
2017,3,2,15,30,839.0,74.0,1.9,16.0,461.0,54.96,42.93
2017,3,2,15,45,811.5,71.0,1.8,16.0,413.5,53.76,42.02
2017,3,2,16,0,784.0,68.0,1.7,16.0,366.0,52.59,41.09
2017,3,2,16,15,745.0,63.5,1.5,15.0,316.0,50.13,39.16
2017,3,2,16,30,706.0,59.0,1.3,14.0,266.0,47.65,37.12
2017,3,2,16,45,647.5,53.0,1.15,13.5,215.0,43.74,33.61
2017,3,2,17,0,589.0,47.0,1.0,13.0,164.0,36.42,26.89
2017,3,2,17,15,489.5,38.5,1.0,12.5,116.0,30.47,21.21
2017,3,2,17,30,390.0,30.0,1.0,12.0,68.0,24.41,14.67
2017,3,2,17,45,195.0,15.0,1.0,12.0,34.0,12.01,0.0
2017,3,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,45,30.0,12.0,0.5,8.5,14.0,28.44,0.0
2017,3,3,7,0,60.0,24.0,0.5,9.0,28.0,84.79,41.02
2017,3,3,7,15,112.5,43.0,0.55,9.0,59.0,151.21,120.94
2017,3,3,7,30,165.0,62.0,0.6,9.0,90.0,211.81,176.04
2017,3,3,7,45,191.5,82.0,0.65,9.5,125.0,257.39,215.79
2017,3,3,8,0,218.0,102.0,0.7,10.0,160.0,303.07,254.2
2017,3,3,8,15,242.5,119.0,0.6,10.5,195.0,343.01,286.01
2017,3,3,8,30,267.0,136.0,0.5,11.0,230.0,382.92,316.4
2017,3,3,8,45,445.5,121.0,0.4,12.0,304.0,520.7,422.73
2017,3,3,9,0,624.0,106.0,0.3,13.0,378.0,655.12,517.58
2017,3,3,9,15,626.0,118.0,0.3,13.5,415.0,672.4,525.6
2017,3,3,9,30,628.0,130.0,0.3,14.0,452.0,686.8,533.2
2017,3,3,9,45,746.5,113.5,0.3,14.5,524.0,760.71,581.98
2017,3,3,10,0,865.0,97.0,0.3,15.0,596.0,827.96,623.85
2017,3,3,10,15,774.5,127.5,0.35,15.5,592.0,783.27,591.29
2017,3,3,10,30,684.0,158.0,0.4,16.0,588.0,732.03,555.38
2017,3,3,10,45,646.0,180.0,0.5,16.5,599.0,710.41,539.6
2017,3,3,11,0,608.0,202.0,0.6,17.0,610.0,686.36,521.62
2017,3,3,11,15,595.0,213.5,0.55,17.0,621.5,665.19,505.14
2017,3,3,11,30,582.0,225.0,0.5,17.0,633.0,646.6,490.27
2017,3,3,11,45,593.5,225.0,0.5,17.0,646.0,632.01,479.21
2017,3,3,12,0,605.0,225.0,0.5,17.0,659.0,617.44,467.86
2017,3,3,12,15,595.0,229.0,0.55,17.0,656.5,585.32,444.39
2017,3,3,12,30,585.0,233.0,0.6,17.0,654.0,554.67,421.62
2017,3,3,12,45,561.0,239.0,0.65,17.0,639.5,517.23,393.4
2017,3,3,13,0,537.0,245.0,0.7,17.0,625.0,480.1,364.89
2017,3,3,13,15,563.0,230.0,0.75,17.0,621.0,448.89,340.0
2017,3,3,13,30,589.0,215.0,0.8,17.0,617.0,414.64,311.72
2017,3,3,13,45,593.5,204.5,0.9,17.0,599.0,373.3,277.55
2017,3,3,14,0,598.0,194.0,1.0,17.0,581.0,331.55,242.12
2017,3,3,14,15,522.0,209.5,1.0,16.5,536.5,286.92,206.74
2017,3,3,14,30,446.0,225.0,1.0,16.0,492.0,249.7,178.43
2017,3,3,14,45,487.5,198.0,1.05,16.0,473.5,206.18,141.78
2017,3,3,15,0,529.0,171.0,1.1,16.0,455.0,158.59,105.67
2017,3,3,15,15,418.0,178.5,1.15,15.5,392.0,125.89,93.75
2017,3,3,15,30,307.0,186.0,1.2,15.0,329.0,129.32,107.7
2017,3,3,15,45,491.5,141.0,1.25,15.0,342.0,96.55,79.6
2017,3,3,16,0,676.0,96.0,1.3,15.0,355.0,68.0,54.82
2017,3,3,16,15,631.0,89.5,1.2,14.0,305.5,65.1,52.61
2017,3,3,16,30,586.0,83.0,1.1,13.0,256.0,62.15,50.22
2017,3,3,16,45,528.0,73.0,1.05,12.5,207.0,56.08,44.78
2017,3,3,17,0,470.0,63.0,1.0,12.0,158.0,49.8,38.95
2017,3,3,17,15,367.0,50.5,1.0,11.5,111.5,40.85,30.48
2017,3,3,17,30,264.0,38.0,1.0,11.0,65.0,29.7,19.39
2017,3,3,17,45,132.0,19.0,1.05,10.5,32.5,14.97,0.0
2017,3,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,45,113.0,13.0,1.9,9.5,21.0,78.27,0.0
2017,3,4,7,0,226.0,26.0,2.1,10.0,42.0,206.66,124.21
2017,3,4,7,15,346.0,37.5,2.2,10.0,85.5,312.14,254.68
2017,3,4,7,30,466.0,49.0,2.3,10.0,129.0,418.07,349.39
2017,3,4,7,45,547.0,55.5,2.4,10.5,179.5,495.77,416.06
2017,3,4,8,0,628.0,62.0,2.5,11.0,230.0,575.54,480.56
2017,3,4,8,15,326.5,98.5,2.55,11.0,187.0,396.36,334.3
2017,3,4,8,30,25.0,135.0,2.6,11.0,144.0,164.66,135.66
2017,3,4,8,45,19.5,147.5,2.65,11.5,155.0,158.76,130.47
2017,3,4,9,0,14.0,160.0,2.7,12.0,166.0,164.89,134.81
2017,3,4,9,15,426.5,120.5,2.7,12.5,340.0,506.99,422.44
2017,3,4,9,30,839.0,81.0,2.7,13.0,514.0,800.33,642.95
2017,3,4,9,45,521.0,173.0,2.75,13.5,448.5,639.26,516.17
2017,3,4,10,0,203.0,265.0,2.8,14.0,383.0,447.57,361.02
2017,3,4,10,15,148.0,278.5,2.85,14.0,367.0,411.07,331.28
2017,3,4,10,30,93.0,292.0,2.9,14.0,351.0,362.38,291.18
2017,3,4,10,45,127.5,308.0,3.0,14.0,392.0,411.6,330.12
2017,3,4,11,0,162.0,324.0,3.1,14.0,433.0,446.25,356.98
2017,3,4,11,15,286.5,309.5,3.15,14.0,508.5,524.22,418.75
2017,3,4,11,30,411.0,295.0,3.2,14.0,584.0,585.31,466.14
2017,3,4,11,45,208.0,248.5,3.3,14.5,395.0,384.36,307.95
2017,3,4,12,0,5.0,202.0,3.4,15.0,206.0,183.22,144.66
2017,3,4,12,15,39.0,268.0,3.45,15.0,296.5,265.24,211.13
2017,3,4,12,30,73.0,334.0,3.5,15.0,387.0,338.38,268.6
2017,3,4,12,45,56.5,317.5,3.6,15.0,358.0,308.27,244.48
2017,3,4,13,0,40.0,301.0,3.7,15.0,329.0,280.04,222.15
2017,3,4,13,15,20.0,230.0,3.75,15.0,244.0,209.06,165.73
2017,3,4,13,30,0.0,159.0,3.8,15.0,159.0,139.35,109.67
2017,3,4,13,45,5.5,189.5,3.85,15.0,193.5,166.26,131.71
2017,3,4,14,0,11.0,220.0,3.9,15.0,228.0,191.29,151.96
2017,3,4,14,15,186.0,234.5,3.9,14.5,347.0,233.21,180.17
2017,3,4,14,30,361.0,249.0,3.9,14.0,466.0,256.36,190.9
2017,3,4,14,45,210.5,239.5,3.9,14.0,364.5,210.01,159.43
2017,3,4,15,0,60.0,230.0,3.9,14.0,263.0,181.1,143.3
2017,3,4,15,15,32.0,194.0,3.75,13.5,212.0,149.87,120.0
2017,3,4,15,30,4.0,158.0,3.6,13.0,161.0,130.75,110.06
2017,3,4,15,45,389.0,112.0,3.5,13.0,263.5,76.03,62.22
2017,3,4,16,0,774.0,66.0,3.4,13.0,366.0,50.69,39.86
2017,3,4,16,15,735.5,62.0,3.2,12.5,316.5,48.59,38.16
2017,3,4,16,30,697.0,58.0,3.0,12.0,267.0,46.49,36.37
2017,3,4,16,45,640.5,52.0,2.8,12.0,216.5,42.56,32.76
2017,3,4,17,0,584.0,46.0,2.6,12.0,166.0,35.34,26.06
2017,3,4,17,15,487.0,38.0,2.6,11.5,119.0,29.8,20.76
2017,3,4,17,30,390.0,30.0,2.6,11.0,72.0,24.16,14.86
2017,3,4,17,45,195.0,15.0,2.6,11.0,36.0,11.86,0.0
2017,3,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
