Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,45,46.5,16.5,3.05,8.0,20.0,42.54,0.0
2017,3,5,7,0,93.0,33.0,3.1,8.0,40.0,126.9,82.38
2017,3,5,7,15,201.5,50.5,3.25,8.0,81.5,235.29,194.06
2017,3,5,7,30,310.0,68.0,3.4,8.0,123.0,334.93,283.93
2017,3,5,7,45,155.0,76.5,3.55,8.0,104.0,222.62,189.93
2017,3,5,8,0,0.0,85.0,3.7,8.0,85.0,81.97,65.87
2017,3,5,8,15,0.0,104.5,3.8,8.0,104.5,101.03,82.55
2017,3,5,8,30,0.0,124.0,3.9,8.0,124.0,119.78,98.58
2017,3,5,8,45,346.0,117.5,4.0,8.5,272.0,440.2,377.06
2017,3,5,9,0,692.0,111.0,4.1,9.0,420.0,721.28,602.14
2017,3,5,9,15,614.5,137.0,4.2,9.0,431.5,689.3,574.41
2017,3,5,9,30,537.0,163.0,4.3,9.0,443.0,647.33,539.27
2017,3,5,9,45,654.0,147.5,4.4,9.0,513.5,729.05,603.82
2017,3,5,10,0,771.0,132.0,4.5,9.0,584.0,801.26,657.86
2017,3,5,10,15,418.5,208.0,4.6,9.0,455.5,581.43,481.37
2017,3,5,10,30,66.0,284.0,4.7,9.0,327.0,332.31,272.98
2017,3,5,10,45,33.0,224.0,4.8,9.5,245.5,239.92,196.56
2017,3,5,11,0,0.0,164.0,4.9,10.0,164.0,147.43,118.66
2017,3,5,11,15,244.5,214.5,4.9,10.0,388.0,399.36,331.15
2017,3,5,11,30,489.0,265.0,4.9,10.0,612.0,622.24,508.69
2017,3,5,11,45,529.0,254.0,4.9,10.0,634.0,618.94,504.65
2017,3,5,12,0,569.0,243.0,4.9,10.0,656.0,611.81,498.37
2017,3,5,12,15,485.0,276.5,4.8,9.5,629.0,563.3,458.37
2017,3,5,12,30,401.0,310.0,4.7,9.0,602.0,514.88,418.6
2017,3,5,12,45,353.0,320.0,4.65,9.0,575.0,474.59,385.06
2017,3,5,13,0,305.0,330.0,4.6,9.0,548.0,436.87,353.54
2017,3,5,13,15,417.0,285.0,4.5,9.0,577.0,430.4,346.52
2017,3,5,13,30,529.0,240.0,4.4,9.0,606.0,413.62,329.44
2017,3,5,13,45,589.0,210.0,4.35,9.0,605.5,379.42,297.37
2017,3,5,14,0,649.0,180.0,4.3,9.0,605.0,339.13,258.97
2017,3,5,14,15,756.5,142.0,4.2,9.0,615.5,297.51,216.54
2017,3,5,14,30,864.0,104.0,4.1,9.0,626.0,250.0,168.34
2017,3,5,14,45,842.5,103.5,4.0,9.0,588.0,195.96,122.31
2017,3,5,15,0,821.0,103.0,3.9,9.0,550.0,143.71,84.38
2017,3,5,15,15,799.0,100.0,3.75,9.0,507.0,91.58,59.25
2017,3,5,15,30,777.0,97.0,3.6,9.0,464.0,64.73,52.9
2017,3,5,15,45,742.0,94.0,3.45,9.0,415.5,64.3,52.69
2017,3,5,16,0,707.0,91.0,3.3,9.0,367.0,63.95,52.51
2017,3,5,16,15,662.5,85.0,2.9,8.5,317.0,61.29,50.31
2017,3,5,16,30,618.0,79.0,2.5,8.0,267.0,58.58,47.98
2017,3,5,16,45,552.5,71.5,2.15,7.5,216.0,54.48,44.25
2017,3,5,17,0,487.0,64.0,1.8,7.0,165.0,50.34,40.29
2017,3,5,17,15,381.5,52.5,1.65,6.5,118.0,42.34,32.56
2017,3,5,17,30,276.0,41.0,1.5,6.0,71.0,31.99,22.17
2017,3,5,17,45,138.0,20.5,1.4,6.0,35.5,16.11,0.45
2017,3,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,10.0,1.5,6.5,10.0,9.1,0.0
2017,3,6,7,0,0.0,20.0,1.6,7.0,20.0,17.62,7.26
2017,3,6,7,15,0.0,40.0,1.7,7.0,40.0,39.41,27.88
2017,3,6,7,30,0.0,60.0,1.8,7.0,60.0,60.55,46.9
2017,3,6,7,45,5.5,80.5,1.9,7.5,82.0,85.29,68.92
2017,3,6,8,0,11.0,101.0,2.0,8.0,104.0,109.66,90.26
2017,3,6,8,15,19.0,120.5,2.0,8.0,127.0,134.53,111.89
2017,3,6,8,30,27.0,140.0,2.0,8.0,150.0,171.75,143.62
2017,3,6,8,45,111.5,166.5,2.05,8.5,216.0,282.28,237.99
2017,3,6,9,0,196.0,193.0,2.1,9.0,282.0,379.64,318.05
2017,3,6,9,15,454.5,159.5,2.15,9.0,392.0,579.73,480.94
2017,3,6,9,30,713.0,126.0,2.2,9.0,502.0,760.08,617.99
2017,3,6,9,45,522.5,187.5,2.3,9.5,474.0,660.69,537.42
2017,3,6,10,0,332.0,249.0,2.4,10.0,446.0,550.7,448.13
2017,3,6,10,15,396.0,247.0,2.4,10.0,494.0,592.53,481.21
2017,3,6,10,30,460.0,245.0,2.4,10.0,542.0,644.82,520.29
2017,3,6,10,45,258.5,273.5,2.45,10.5,441.5,491.18,397.15
2017,3,6,11,0,57.0,302.0,2.5,11.0,341.0,333.41,268.36
2017,3,6,11,15,76.0,319.5,2.5,11.0,373.5,359.69,289.79
2017,3,6,11,30,95.0,337.0,2.5,11.0,406.0,384.22,308.85
2017,3,6,11,45,161.0,344.5,2.5,11.5,462.0,436.72,349.79
2017,3,6,12,0,227.0,352.0,2.5,12.0,518.0,476.11,379.57
2017,3,6,12,15,216.5,353.5,2.5,12.0,512.5,456.93,363.77
2017,3,6,12,30,206.0,355.0,2.5,12.0,507.0,437.79,348.29
2017,3,6,12,45,194.0,352.5,2.55,12.0,494.5,414.62,329.77
2017,3,6,13,0,182.0,350.0,2.6,12.0,482.0,391.99,311.58
2017,3,6,13,15,183.0,342.0,2.55,12.0,472.0,371.61,294.9
2017,3,6,13,30,184.0,334.0,2.5,12.0,462.0,350.96,277.79
2017,3,6,13,45,291.5,302.0,2.5,12.0,498.0,347.18,272.01
2017,3,6,14,0,399.0,270.0,2.5,12.0,534.0,335.45,258.05
2017,3,6,14,15,419.5,251.0,2.45,12.0,517.5,295.58,222.9
2017,3,6,14,30,440.0,232.0,2.4,12.0,501.0,257.18,188.93
2017,3,6,14,45,643.5,158.0,2.35,12.0,524.5,204.18,136.02
2017,3,6,15,0,847.0,84.0,2.3,12.0,548.0,133.75,73.42
2017,3,6,15,15,623.5,129.0,2.15,12.0,456.5,101.65,69.0
2017,3,6,15,30,400.0,174.0,2.0,12.0,365.0,115.07,96.62
2017,3,6,15,45,203.5,156.5,1.9,12.0,253.5,110.75,93.06
2017,3,6,16,0,7.0,139.0,1.8,12.0,142.0,114.87,96.92
2017,3,6,16,15,345.0,100.5,1.55,11.5,207.0,70.63,58.01
2017,3,6,16,30,683.0,62.0,1.3,11.0,272.0,49.57,39.31
2017,3,6,16,45,627.5,56.0,1.05,10.5,222.0,41.87,32.4
2017,3,6,17,0,572.0,50.0,0.8,10.0,172.0,38.38,29.12
2017,3,6,17,15,478.5,41.5,0.8,9.5,124.5,32.56,23.54
2017,3,6,17,30,385.0,33.0,0.8,9.0,77.0,26.62,17.43
2017,3,6,17,45,192.5,16.5,0.85,8.5,38.5,13.04,0.59
2017,3,6,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,7,6,45,141.5,14.5,0.25,8.5,26.5,98.11,0.0
2017,3,7,7,0,283.0,29.0,0.2,9.0,53.0,256.51,187.14
2017,3,7,7,15,391.0,39.0,0.25,9.0,97.5,348.67,283.2
2017,3,7,7,30,499.0,49.0,0.3,9.0,142.0,447.34,367.19
2017,3,7,7,45,560.5,56.5,0.4,9.5,191.0,513.75,421.23
2017,3,7,8,0,622.0,64.0,0.5,10.0,240.0,581.43,473.59
2017,3,7,8,15,411.5,108.0,0.55,10.5,233.5,478.03,392.02
2017,3,7,8,30,201.0,152.0,0.6,11.0,227.0,339.38,279.73
2017,3,7,8,45,254.0,166.5,0.65,11.5,274.5,412.62,338.4
2017,3,7,9,0,307.0,181.0,0.7,12.0,322.0,471.23,382.54
2017,3,7,9,15,317.0,199.0,0.7,12.0,356.5,498.13,401.16
2017,3,7,9,30,327.0,217.0,0.7,12.0,391.0,523.44,418.64
2017,3,7,9,45,431.5,205.0,0.75,12.5,451.5,606.46,480.13
2017,3,7,10,0,536.0,193.0,0.8,13.0,512.0,673.26,527.77
2017,3,7,10,15,430.5,238.5,0.85,13.0,503.5,626.38,489.89
2017,3,7,10,30,325.0,284.0,0.9,13.0,495.0,566.32,443.68
2017,3,7,10,45,314.0,298.5,0.95,13.5,509.0,561.82,439.28
2017,3,7,11,0,303.0,313.0,1.0,14.0,523.0,555.95,433.34
2017,3,7,11,15,265.5,328.5,1.0,14.0,515.5,529.95,412.68
2017,3,7,11,30,228.0,344.0,1.0,14.0,508.0,495.69,386.27
2017,3,7,11,45,210.0,351.0,1.05,14.5,503.5,477.3,371.54
2017,3,7,12,0,192.0,358.0,1.1,15.0,499.0,459.04,356.78
2017,3,7,12,15,150.5,356.0,1.15,15.0,467.0,418.36,325.69
2017,3,7,12,30,109.0,354.0,1.2,15.0,435.0,377.64,294.57
2017,3,7,12,45,195.5,346.5,1.25,15.0,489.5,411.05,320.49
2017,3,7,13,0,282.0,339.0,1.3,15.0,544.0,434.38,337.31
2017,3,7,13,15,313.0,324.0,1.35,14.5,547.0,416.7,323.25
2017,3,7,13,30,344.0,309.0,1.4,14.0,550.0,396.06,306.47
2017,3,7,13,45,290.5,309.0,1.5,14.0,508.0,352.91,272.55
2017,3,7,14,0,237.0,309.0,1.6,14.0,466.0,318.96,246.04
2017,3,7,14,15,275.0,287.5,1.6,14.0,462.0,289.77,220.62
2017,3,7,14,30,313.0,266.0,1.6,14.0,458.0,261.39,195.34
2017,3,7,14,45,544.5,185.5,1.6,14.0,495.5,211.23,144.6
2017,3,7,15,0,776.0,105.0,1.6,14.0,533.0,145.3,84.63
2017,3,7,15,15,754.5,101.5,1.5,14.0,491.5,88.47,53.85
2017,3,7,15,30,733.0,98.0,1.4,14.0,450.0,64.66,51.75
2017,3,7,15,45,706.5,93.0,1.35,14.0,404.5,62.92,50.4
2017,3,7,16,0,680.0,88.0,1.3,14.0,359.0,61.13,48.96
2017,3,7,16,15,639.0,82.0,1.15,13.5,310.5,58.43,46.77
2017,3,7,16,30,598.0,76.0,1.0,13.0,262.0,55.66,44.45
2017,3,7,16,45,540.5,68.5,0.9,12.5,213.5,51.51,40.77
2017,3,7,17,0,483.0,61.0,0.8,12.0,165.0,47.28,36.83
2017,3,7,17,15,390.0,50.0,0.85,11.5,119.5,39.68,29.67
2017,3,7,17,30,297.0,39.0,0.9,11.0,74.0,31.85,21.86
2017,3,7,17,45,148.5,19.5,0.95,10.5,37.0,15.28,2.84
2017,3,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,137.5,15.5,1.15,8.5,28.0,124.32,0.0
2017,3,8,7,0,275.0,31.0,1.2,9.0,56.0,254.5,192.96
2017,3,8,7,15,381.5,41.5,1.25,9.5,101.0,346.85,285.92
2017,3,8,7,30,488.0,52.0,1.3,10.0,146.0,445.39,370.72
2017,3,8,7,45,548.0,60.5,1.4,10.5,195.0,512.06,426.03
2017,3,8,8,0,608.0,69.0,1.5,11.0,244.0,579.87,479.38
2017,3,8,8,15,652.5,74.5,1.65,11.5,294.0,632.21,518.99
2017,3,8,8,30,697.0,80.0,1.8,12.0,344.0,683.79,556.74
2017,3,8,8,45,727.0,84.5,2.0,13.0,391.0,721.04,582.09
2017,3,8,9,0,757.0,89.0,2.2,14.0,438.0,752.04,602.31
2017,3,8,9,15,779.0,92.0,2.25,14.0,481.5,776.77,618.83
2017,3,8,9,30,801.0,95.0,2.3,14.0,525.0,798.58,633.17
2017,3,8,9,45,829.0,92.5,2.4,14.5,565.0,815.83,643.43
2017,3,8,10,0,857.0,90.0,2.5,15.0,605.0,822.66,646.29
2017,3,8,10,15,868.0,92.0,2.5,15.0,637.0,824.68,646.39
2017,3,8,10,30,879.0,94.0,2.5,15.0,669.0,823.24,644.23
2017,3,8,10,45,888.0,94.5,2.55,15.5,694.0,815.06,636.62
2017,3,8,11,0,897.0,95.0,2.6,16.0,719.0,803.42,626.77
2017,3,8,11,15,902.0,96.0,2.6,16.0,736.0,785.79,613.64
2017,3,8,11,30,907.0,97.0,2.6,16.0,753.0,764.85,598.28
2017,3,8,11,45,909.0,97.5,2.6,16.5,762.5,738.07,577.57
2017,3,8,12,0,911.0,98.0,2.6,17.0,772.0,708.32,553.3
2017,3,8,12,15,911.5,97.5,2.55,17.0,773.0,673.82,526.04
2017,3,8,12,30,912.0,97.0,2.5,17.0,774.0,636.73,496.37
2017,3,8,12,45,913.0,95.5,2.5,17.5,767.5,596.58,463.15
2017,3,8,13,0,914.0,94.0,2.5,18.0,761.0,554.13,427.47
2017,3,8,13,15,910.0,93.0,2.5,18.0,746.0,507.65,388.68
2017,3,8,13,30,906.0,92.0,2.5,18.0,731.0,459.65,347.63
2017,3,8,13,45,899.0,91.0,2.5,18.0,708.0,409.23,303.67
2017,3,8,14,0,892.0,90.0,2.5,18.0,685.0,357.99,258.1
2017,3,8,14,15,882.0,88.5,2.45,18.0,655.0,304.96,210.68
2017,3,8,14,30,872.0,87.0,2.4,18.0,625.0,251.87,163.72
2017,3,8,14,45,858.0,85.0,2.35,18.0,588.5,197.95,118.66
2017,3,8,15,0,844.0,83.0,2.3,18.0,552.0,137.11,73.7
2017,3,8,15,15,824.5,80.5,2.15,18.0,510.0,84.06,46.87
2017,3,8,15,30,805.0,78.0,2.0,18.0,468.0,56.81,44.1
2017,3,8,15,45,779.0,74.5,1.9,18.0,421.5,55.4,43.02
2017,3,8,16,0,753.0,71.0,1.8,18.0,375.0,53.97,41.9
2017,3,8,16,15,715.5,67.0,1.6,17.0,325.5,52.05,40.49
2017,3,8,16,30,678.0,63.0,1.4,16.0,276.0,50.13,39.01
2017,3,8,16,45,623.5,57.0,1.2,15.5,226.0,42.41,32.2
2017,3,8,17,0,569.0,51.0,1.0,15.0,176.0,38.95,29.03
2017,3,8,17,15,478.5,42.5,1.0,14.5,128.5,33.18,23.62
2017,3,8,17,30,388.0,34.0,1.0,14.0,81.0,27.27,17.76
2017,3,8,17,45,234.5,21.5,1.0,13.5,46.0,17.4,4.99
2017,3,8,18,0,81.0,9.0,1.0,13.0,11.0,8.19,0.0
2017,3,8,18,15,40.5,4.5,1.0,12.5,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,9,6,45,163.5,14.5,0.3,11.5,30.5,141.2,0.0
2017,3,9,7,0,327.0,29.0,0.2,12.0,61.0,287.3,218.01
2017,3,9,7,15,430.0,38.5,0.2,12.5,107.0,377.72,303.6
2017,3,9,7,30,533.0,48.0,0.2,13.0,153.0,474.28,382.44
2017,3,9,7,45,591.5,55.0,0.2,13.5,202.5,539.14,432.32
2017,3,9,8,0,650.0,62.0,0.2,14.0,252.0,605.1,480.4
2017,3,9,8,15,691.5,66.5,0.3,14.5,302.0,650.21,512.36
2017,3,9,8,30,733.0,71.0,0.4,15.0,352.0,699.54,546.45
2017,3,9,8,45,759.5,75.0,0.55,16.0,399.0,734.45,569.19
2017,3,9,9,0,786.0,79.0,0.7,17.0,446.0,767.03,589.99
2017,3,9,9,15,807.0,82.0,0.85,17.5,489.5,791.18,605.75
2017,3,9,9,30,828.0,85.0,1.0,18.0,533.0,812.37,619.42
2017,3,9,9,45,842.0,87.5,1.2,18.5,571.0,823.9,627.13
2017,3,9,10,0,856.0,90.0,1.4,19.0,609.0,824.97,627.68
2017,3,9,10,15,867.0,91.5,1.5,19.0,640.5,826.43,628.6
2017,3,9,10,30,878.0,93.0,1.6,19.0,672.0,824.45,627.25
2017,3,9,10,45,883.0,95.5,1.7,19.5,696.0,815.24,619.88
2017,3,9,11,0,888.0,98.0,1.8,20.0,720.0,802.62,610.32
2017,3,9,11,15,893.0,99.0,1.85,20.0,737.0,785.08,598.16
2017,3,9,11,30,898.0,100.0,1.9,20.0,754.0,764.26,583.8
2017,3,9,11,45,896.0,102.5,2.0,20.5,762.0,736.76,563.89
2017,3,9,12,0,894.0,105.0,2.1,21.0,770.0,706.48,540.54
2017,3,9,12,15,702.0,189.0,2.15,21.0,711.5,630.78,482.36
2017,3,9,12,30,510.0,273.0,2.2,21.0,653.0,555.76,424.77
2017,3,9,12,45,695.0,191.5,2.25,21.0,704.5,562.28,430.03
2017,3,9,13,0,880.0,110.0,2.3,21.0,756.0,553.24,421.51
2017,3,9,13,15,876.0,109.0,2.3,20.5,741.0,507.95,384.86
2017,3,9,13,30,872.0,108.0,2.3,20.0,726.0,461.2,346.16
2017,3,9,13,45,659.5,185.5,2.3,20.0,644.5,392.66,292.31
2017,3,9,14,0,447.0,263.0,2.3,20.0,563.0,345.08,256.49
2017,3,9,14,15,467.0,243.0,2.15,20.0,544.0,305.59,222.46
2017,3,9,14,30,487.0,223.0,2.0,20.0,525.0,264.08,186.7
2017,3,9,14,45,477.5,211.0,1.95,20.0,493.0,221.61,152.5
2017,3,9,15,0,468.0,199.0,1.9,20.0,461.0,180.21,122.16
2017,3,9,15,15,456.5,184.5,1.75,19.5,424.0,138.24,97.67
2017,3,9,15,30,445.0,170.0,1.6,19.0,387.0,112.07,91.27
2017,3,9,15,45,434.5,153.5,1.5,19.0,348.0,103.36,84.12
2017,3,9,16,0,424.0,137.0,1.4,19.0,309.0,94.24,76.52
2017,3,9,16,15,392.0,125.0,1.25,18.0,268.5,87.71,71.34
2017,3,9,16,30,360.0,113.0,1.1,17.0,228.0,80.89,65.77
2017,3,9,16,45,325.0,96.5,0.95,16.5,186.5,70.45,56.71
2017,3,9,17,0,290.0,80.0,0.8,16.0,145.0,59.56,47.02
2017,3,9,17,15,235.5,62.0,0.8,15.5,106.0,46.98,35.6
2017,3,9,17,30,181.0,44.0,0.8,15.0,67.0,33.92,23.44
2017,3,9,17,45,90.5,26.5,0.85,15.0,38.0,21.45,8.44
2017,3,9,18,0,0.0,9.0,0.9,15.0,9.0,8.19,0.0
2017,3,9,18,15,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,6,45,9.5,17.5,0.75,11.5,18.0,24.84,0.0
2017,3,10,7,0,19.0,35.0,0.7,12.0,36.0,55.79,39.45
2017,3,10,7,15,40.0,56.0,0.75,12.0,63.0,95.78,75.91
2017,3,10,7,30,61.0,77.0,0.8,12.0,90.0,134.82,110.47
2017,3,10,7,45,74.0,99.5,0.85,12.5,119.0,170.29,140.93
2017,3,10,8,0,87.0,122.0,0.9,13.0,148.0,205.36,170.22
2017,3,10,8,15,99.5,142.0,0.85,13.0,177.0,250.27,206.81
2017,3,10,8,30,112.0,162.0,0.8,13.0,206.0,281.55,231.54
2017,3,10,8,45,251.5,168.0,0.8,13.5,282.5,414.37,338.39
2017,3,10,9,0,391.0,174.0,0.8,14.0,359.0,551.35,441.87
2017,3,10,9,15,257.0,210.0,0.8,14.0,336.0,463.9,370.62
2017,3,10,9,30,123.0,246.0,0.8,14.0,313.0,373.54,297.88
2017,3,10,9,45,214.0,256.0,0.8,14.5,382.5,455.74,362.03
2017,3,10,10,0,305.0,266.0,0.8,15.0,452.0,551.23,431.94
2017,3,10,10,15,362.5,266.5,0.9,15.0,499.0,591.22,460.99
2017,3,10,10,30,420.0,267.0,1.0,15.0,546.0,641.12,497.11
2017,3,10,10,45,418.5,279.0,1.1,15.5,565.5,639.43,494.12
2017,3,10,11,0,417.0,291.0,1.2,16.0,585.0,625.64,483.27
2017,3,10,11,15,410.5,303.0,1.35,16.5,598.5,617.32,476.45
2017,3,10,11,30,404.0,315.0,1.5,17.0,612.0,607.35,468.28
2017,3,10,11,45,336.0,335.0,1.65,17.5,584.0,559.98,431.95
2017,3,10,12,0,268.0,355.0,1.8,18.0,556.0,514.7,397.09
2017,3,10,12,15,267.0,356.0,1.85,18.0,556.5,498.07,384.59
2017,3,10,12,30,266.0,357.0,1.9,18.0,557.0,480.67,371.17
2017,3,10,12,45,235.0,358.0,2.0,18.5,533.5,444.45,342.9
2017,3,10,13,0,204.0,359.0,2.1,19.0,510.0,412.85,318.06
2017,3,10,13,15,252.0,343.0,2.15,19.0,526.0,405.79,312.09
2017,3,10,13,30,300.0,327.0,2.2,19.0,542.0,394.33,301.9
2017,3,10,13,45,265.0,322.0,2.25,19.5,507.5,355.62,270.9
2017,3,10,14,0,230.0,317.0,2.3,20.0,473.0,324.74,246.17
2017,3,10,14,15,396.0,256.5,2.25,20.0,510.0,302.52,222.61
2017,3,10,14,30,562.0,196.0,2.2,20.0,547.0,261.88,182.39
2017,3,10,14,45,689.0,147.0,2.2,20.0,552.0,209.4,133.95
2017,3,10,15,0,816.0,98.0,2.2,20.0,557.0,149.83,83.73
2017,3,10,15,15,795.5,94.5,2.05,20.0,514.5,97.28,55.84
2017,3,10,15,30,775.0,91.0,1.9,20.0,472.0,65.92,51.53
2017,3,10,15,45,753.5,85.5,1.8,20.0,426.0,63.35,49.51
2017,3,10,16,0,732.0,80.0,1.7,20.0,380.0,60.69,47.35
2017,3,10,16,15,693.5,75.0,1.5,19.0,330.5,53.01,40.97
2017,3,10,16,30,655.0,70.0,1.3,18.0,281.0,50.78,39.25
2017,3,10,16,45,605.5,62.5,1.1,17.5,231.0,46.45,35.5
2017,3,10,17,0,556.0,55.0,0.9,17.0,181.0,41.97,31.47
2017,3,10,17,15,467.5,46.5,0.9,16.5,133.5,36.35,26.24
2017,3,10,17,30,379.0,38.0,0.9,16.0,86.0,30.62,20.61
2017,3,10,17,45,236.0,24.5,0.95,15.5,49.5,19.95,8.21
2017,3,10,18,0,93.0,11.0,1.0,15.0,13.0,10.01,0.0
2017,3,10,18,15,46.5,5.5,1.0,14.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,6,45,187.0,15.5,0.55,13.5,35.5,161.98,27.66
2017,3,11,7,0,374.0,31.0,0.6,14.0,71.0,322.89,251.14
2017,3,11,7,15,470.5,40.0,0.75,14.0,118.5,410.92,332.16
2017,3,11,7,30,567.0,49.0,0.9,14.0,166.0,504.33,409.9
2017,3,11,7,45,621.0,55.5,1.1,14.5,216.5,566.55,459.73
2017,3,11,8,0,675.0,62.0,1.3,15.0,267.0,624.56,504.3
2017,3,11,8,15,639.0,79.0,1.4,15.5,300.0,635.23,511.22
2017,3,11,8,30,603.0,96.0,1.5,16.0,333.0,636.08,510.58
2017,3,11,8,45,595.0,112.5,1.6,16.5,371.0,655.17,523.18
2017,3,11,9,0,587.0,129.0,1.7,17.0,409.0,671.05,532.98
2017,3,11,9,15,597.5,139.5,1.7,17.5,447.0,692.87,546.26
2017,3,11,9,30,608.0,150.0,1.7,18.0,485.0,712.05,557.41
2017,3,11,9,45,736.5,120.5,1.75,18.5,554.5,783.37,605.81
2017,3,11,10,0,865.0,91.0,1.8,19.0,624.0,839.88,642.31
2017,3,11,10,15,654.5,177.0,1.8,19.0,592.0,760.07,584.5
2017,3,11,10,30,444.0,263.0,1.8,19.0,560.0,658.27,506.99
2017,3,11,10,45,471.0,261.0,1.8,19.5,586.5,665.3,511.41
2017,3,11,11,0,498.0,259.0,1.8,20.0,613.0,669.54,512.85
2017,3,11,11,15,699.0,181.5,1.8,20.0,691.0,734.05,561.37
2017,3,11,11,30,900.0,104.0,1.8,20.0,769.0,775.49,590.93
2017,3,11,11,45,721.0,184.0,1.8,20.0,721.0,702.63,535.92
2017,3,11,12,0,542.0,264.0,1.8,20.0,673.0,623.54,476.01
2017,3,11,12,15,449.5,300.5,1.8,20.0,640.0,570.57,435.93
2017,3,11,12,30,357.0,337.0,1.8,20.0,607.0,518.94,396.48
2017,3,11,12,45,342.0,337.5,1.8,20.0,594.5,489.3,373.9
2017,3,11,13,0,327.0,338.0,1.8,20.0,582.0,460.02,351.19
2017,3,11,13,15,613.5,219.5,1.85,20.0,664.5,477.8,363.06
2017,3,11,13,30,900.0,101.0,1.9,20.0,747.0,472.12,353.54
2017,3,11,13,45,896.5,98.5,1.95,20.0,725.0,421.74,310.37
2017,3,11,14,0,893.0,96.0,2.0,20.0,703.0,370.26,265.48
2017,3,11,14,15,883.5,94.5,2.05,19.5,672.5,317.02,219.08
2017,3,11,14,30,874.0,93.0,2.1,19.0,642.0,263.68,172.62
2017,3,11,14,45,863.0,90.0,2.2,19.0,606.0,209.11,126.81
2017,3,11,15,0,852.0,87.0,2.3,19.0,570.0,147.33,80.26
2017,3,11,15,15,834.0,84.5,2.2,18.5,527.5,93.64,51.28
2017,3,11,15,30,816.0,82.0,2.1,18.0,485.0,59.41,46.31
2017,3,11,15,45,793.0,78.0,2.05,18.0,438.5,57.76,45.04
2017,3,11,16,0,770.0,74.0,2.0,18.0,392.0,56.05,43.69
2017,3,11,16,15,734.0,69.5,1.8,17.5,342.0,53.82,41.93
2017,3,11,16,30,698.0,65.0,1.6,17.0,292.0,51.55,40.09
2017,3,11,16,45,648.5,59.0,1.4,16.5,241.0,43.76,33.27
2017,3,11,17,0,599.0,53.0,1.2,16.0,190.0,40.36,30.2
2017,3,11,17,15,513.0,45.0,1.2,15.0,141.0,35.07,25.32
2017,3,11,17,30,427.0,37.0,1.2,14.0,92.0,29.68,20.06
2017,3,11,17,45,213.5,26.5,1.25,13.5,54.0,21.66,10.18
2017,3,11,18,0,0.0,16.0,1.3,13.0,16.0,14.55,0.0
2017,3,11,18,15,0.0,8.0,1.3,12.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,6,45,176.5,18.0,0.95,11.5,37.5,162.04,58.93
2017,3,12,7,0,353.0,36.0,1.0,12.0,75.0,316.04,251.03
2017,3,12,7,15,453.0,45.5,1.05,12.5,123.5,407.69,333.4
2017,3,12,7,30,553.0,55.0,1.1,13.0,172.0,504.37,413.16
2017,3,12,7,45,612.5,62.0,1.15,13.5,224.0,571.44,465.7
2017,3,12,8,0,672.0,69.0,1.2,14.0,276.0,639.39,516.39
2017,3,12,8,15,713.5,74.0,1.25,14.5,328.0,690.59,552.52
2017,3,12,8,30,755.0,79.0,1.3,15.0,380.0,736.08,583.32
2017,3,12,8,45,783.5,82.5,1.4,15.5,429.0,772.57,607.39
2017,3,12,9,0,812.0,86.0,1.5,16.0,478.0,806.62,629.34
2017,3,12,9,15,833.0,89.0,1.65,16.5,522.5,830.98,644.76
2017,3,12,9,30,854.0,92.0,1.8,17.0,567.0,852.24,658.0
2017,3,12,9,45,860.0,98.0,1.95,17.5,604.0,860.96,662.53
2017,3,12,10,0,866.0,104.0,2.1,18.0,641.0,866.11,664.78
2017,3,12,10,15,877.5,106.0,2.15,18.5,673.5,867.77,663.79
2017,3,12,10,30,889.0,108.0,2.2,19.0,706.0,865.81,660.51
2017,3,12,10,45,899.0,108.0,2.3,19.5,732.0,850.43,648.6
2017,3,12,11,0,909.0,108.0,2.4,20.0,758.0,838.44,639.24
2017,3,12,11,15,914.0,109.0,2.4,20.0,775.5,820.06,625.97
2017,3,12,11,30,919.0,110.0,2.4,20.0,793.0,798.32,610.52
2017,3,12,11,45,923.0,109.5,2.45,20.5,802.0,771.14,590.54
2017,3,12,12,0,927.0,109.0,2.5,21.0,811.0,740.87,567.01
2017,3,12,12,15,927.0,109.0,2.5,21.0,812.0,705.48,540.1
2017,3,12,12,30,927.0,109.0,2.5,21.0,813.0,667.49,510.79
2017,3,12,12,45,937.0,102.5,2.5,21.0,808.5,626.97,479.09
2017,3,12,13,0,947.0,96.0,2.5,21.0,804.0,583.49,444.31
2017,3,12,13,15,943.0,95.5,2.5,21.0,788.0,535.66,405.22
2017,3,12,13,30,939.0,95.0,2.5,21.0,772.0,486.23,363.82
2017,3,12,13,45,932.5,93.5,2.5,21.0,748.5,433.64,318.91
2017,3,12,14,0,926.0,92.0,2.5,21.0,725.0,380.17,272.24
2017,3,12,14,15,916.5,90.5,2.4,21.0,694.5,325.2,223.71
2017,3,12,14,30,907.0,89.0,2.3,21.0,664.0,270.1,175.35
2017,3,12,14,45,894.5,87.0,2.25,21.0,626.5,214.22,128.55
2017,3,12,15,0,882.0,85.0,2.2,21.0,589.0,158.98,87.43
2017,3,12,15,15,864.0,82.5,2.05,20.5,545.5,95.72,50.8
2017,3,12,15,30,846.0,80.0,1.9,20.0,502.0,58.08,44.76
2017,3,12,15,45,821.5,77.0,1.8,20.0,454.0,57.1,44.09
2017,3,12,16,0,797.0,74.0,1.7,20.0,406.0,56.12,43.38
2017,3,12,16,15,762.0,69.5,1.5,19.0,355.0,53.88,41.71
2017,3,12,16,30,727.0,65.0,1.3,18.0,304.0,51.59,39.96
2017,3,12,16,45,674.0,59.5,1.15,17.5,251.5,48.32,37.15
2017,3,12,17,0,621.0,54.0,1.0,17.0,199.0,41.16,30.78
2017,3,12,17,15,534.5,46.0,1.0,16.0,148.5,35.88,25.95
2017,3,12,17,30,448.0,38.0,1.0,15.0,98.0,30.5,20.74
2017,3,12,17,45,293.0,25.5,1.0,14.5,58.0,20.72,9.97
2017,3,12,18,0,138.0,13.0,1.0,14.0,18.0,11.82,0.0
2017,3,12,18,15,69.0,6.5,1.0,13.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,13,6,45,199.0,17.5,0.6,12.5,40.5,177.94,88.01
2017,3,13,7,0,398.0,35.0,0.6,13.0,81.0,346.49,274.62
2017,3,13,7,15,492.0,43.5,0.65,13.5,130.0,434.25,351.59
2017,3,13,7,30,586.0,52.0,0.7,14.0,179.0,526.73,425.96
2017,3,13,7,45,643.5,58.0,0.8,14.5,231.5,591.9,476.29
2017,3,13,8,0,701.0,64.0,0.9,15.0,284.0,652.87,521.27
2017,3,13,8,15,739.0,68.0,1.0,15.5,335.0,701.44,555.45
2017,3,13,8,30,777.0,72.0,1.1,16.0,386.0,748.58,587.54
2017,3,13,8,45,803.5,75.5,1.2,16.5,434.5,783.69,610.32
2017,3,13,9,0,830.0,79.0,1.3,17.0,483.0,816.33,631.06
2017,3,13,9,15,849.0,81.0,1.45,17.5,527.0,837.95,644.55
2017,3,13,9,30,868.0,83.0,1.6,18.0,571.0,848.74,650.61
2017,3,13,9,45,892.5,81.0,1.75,19.0,612.0,864.14,658.7
2017,3,13,10,0,917.0,79.0,1.9,20.0,653.0,876.22,664.43
2017,3,13,10,15,926.0,80.5,1.9,20.0,684.5,875.7,662.67
2017,3,13,10,30,935.0,82.0,1.9,20.0,716.0,871.56,658.75
2017,3,13,10,45,941.0,83.0,1.95,20.5,740.5,860.76,649.77
2017,3,13,11,0,947.0,84.0,2.0,21.0,765.0,846.38,638.55
2017,3,13,11,15,951.0,84.5,2.0,21.0,782.0,826.37,624.41
2017,3,13,11,30,955.0,85.0,2.0,21.0,799.0,802.95,608.06
2017,3,13,11,45,956.5,85.5,2.0,21.5,808.0,774.41,587.12
2017,3,13,12,0,958.0,86.0,2.0,22.0,817.0,742.78,563.63
2017,3,13,12,15,958.0,86.0,1.95,22.0,817.5,706.74,536.29
2017,3,13,12,30,958.0,86.0,1.9,22.0,818.0,668.0,506.54
2017,3,13,12,45,956.5,85.5,1.9,22.5,810.5,625.42,472.78
2017,3,13,13,0,955.0,85.0,1.9,23.0,803.0,580.62,436.67
2017,3,13,13,15,951.0,84.5,1.85,23.0,787.0,532.58,397.9
2017,3,13,13,30,947.0,84.0,1.8,23.0,771.0,482.93,356.85
2017,3,13,13,45,940.0,83.0,1.75,23.0,747.5,430.33,312.5
2017,3,13,14,0,933.0,82.0,1.7,23.0,724.0,376.85,266.45
2017,3,13,14,15,924.0,81.0,1.6,23.0,693.0,322.19,218.74
2017,3,13,14,30,915.0,80.0,1.5,23.0,662.0,267.31,171.07
2017,3,13,14,45,901.5,78.5,1.4,23.0,624.5,211.33,124.6
2017,3,13,15,0,888.0,77.0,1.3,23.0,587.0,156.1,83.67
2017,3,13,15,15,870.5,74.5,1.2,23.0,544.0,100.91,53.3
2017,3,13,15,30,853.0,72.0,1.1,23.0,501.0,60.84,46.51
2017,3,13,15,45,828.0,69.5,1.0,23.0,453.0,51.48,38.71
2017,3,13,16,0,803.0,67.0,0.9,23.0,405.0,50.66,38.14
2017,3,13,16,15,769.0,63.5,0.85,22.5,354.5,49.01,36.91
2017,3,13,16,30,735.0,60.0,0.8,22.0,304.0,47.36,35.63
2017,3,13,16,45,684.0,55.0,0.8,21.5,252.0,44.35,33.09
2017,3,13,17,0,633.0,50.0,0.8,21.0,200.0,41.32,30.41
2017,3,13,17,15,553.0,42.5,0.85,20.5,150.0,32.87,22.86
2017,3,13,17,30,473.0,35.0,0.9,20.0,100.0,27.78,18.01
2017,3,13,17,45,330.5,24.0,0.95,19.5,59.5,19.31,9.01
2017,3,13,18,0,188.0,13.0,1.0,19.0,19.0,11.82,0.0
2017,3,13,18,15,94.0,6.5,1.0,18.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,6,15,37.0,4.5,1.15,13.5,5.5,0.0,0.0
2017,3,14,6,30,74.0,9.0,1.1,14.0,11.0,52.04,0.0
2017,3,14,6,45,216.5,23.5,1.05,15.0,46.5,200.3,116.27
2017,3,14,7,0,359.0,38.0,1.0,16.0,82.0,325.43,257.86
2017,3,14,7,15,450.0,48.0,1.05,16.5,130.0,412.43,333.42
2017,3,14,7,30,541.0,58.0,1.1,17.0,178.0,503.93,407.4
2017,3,14,7,45,596.0,65.0,1.15,17.5,229.0,567.75,456.36
2017,3,14,8,0,651.0,72.0,1.2,18.0,280.0,632.21,503.51
2017,3,14,8,15,690.5,77.5,1.05,18.5,330.5,682.3,536.23
2017,3,14,8,30,730.0,83.0,0.9,19.0,381.0,731.29,566.42
2017,3,14,8,45,754.0,88.0,0.75,19.5,428.5,760.58,581.45
2017,3,14,9,0,778.0,93.0,0.6,20.0,476.0,792.39,597.58
2017,3,14,9,15,798.5,96.0,0.6,20.5,519.5,816.12,610.21
2017,3,14,9,30,819.0,99.0,0.6,21.0,563.0,836.82,620.82
2017,3,14,9,45,848.5,95.5,0.6,22.0,604.5,854.42,628.17
2017,3,14,10,0,878.0,92.0,0.6,23.0,646.0,861.23,628.56
2017,3,14,10,15,888.5,93.5,0.6,23.0,678.0,861.95,627.72
2017,3,14,10,30,899.0,95.0,0.6,23.0,710.0,859.15,624.86
2017,3,14,10,45,906.5,96.0,0.6,23.5,734.5,849.78,616.78
2017,3,14,11,0,914.0,97.0,0.6,24.0,759.0,836.9,606.7
2017,3,14,11,15,918.5,97.5,0.6,24.0,776.0,817.67,593.87
2017,3,14,11,30,923.0,98.0,0.6,24.0,793.0,795.12,579.05
2017,3,14,11,45,927.0,98.0,0.6,24.5,802.5,768.47,560.53
2017,3,14,12,0,931.0,98.0,0.6,25.0,812.0,738.69,539.3
2017,3,14,12,15,931.0,98.0,0.6,25.0,812.5,703.28,514.27
2017,3,14,12,30,931.0,98.0,0.6,25.0,813.0,665.26,486.96
2017,3,14,12,45,927.5,98.5,0.65,25.0,805.0,623.24,456.78
2017,3,14,13,0,924.0,99.0,0.7,25.0,797.0,579.2,424.21
2017,3,14,13,15,919.5,98.0,0.75,25.0,781.5,531.58,388.02
2017,3,14,13,30,915.0,97.0,0.8,25.0,766.0,482.5,349.48
2017,3,14,13,45,909.5,95.5,0.85,25.0,742.5,431.36,308.11
2017,3,14,14,0,904.0,94.0,0.9,25.0,719.0,379.27,264.74
2017,3,14,14,15,894.5,92.5,0.9,25.0,688.5,325.34,219.02
2017,3,14,14,30,885.0,91.0,0.9,25.0,658.0,271.3,173.18
2017,3,14,14,45,872.0,89.0,0.9,25.0,620.5,216.43,128.36
2017,3,14,15,0,859.0,87.0,0.9,25.0,583.0,154.43,82.38
2017,3,14,15,15,840.5,84.5,0.95,25.0,540.5,100.15,52.11
2017,3,14,15,30,822.0,82.0,1.0,25.0,498.0,59.04,44.57
2017,3,14,15,45,796.5,78.5,1.05,25.0,450.5,57.75,43.68
2017,3,14,16,0,771.0,75.0,1.1,25.0,403.0,56.44,42.7
2017,3,14,16,15,735.5,71.0,1.05,24.0,352.0,54.65,41.48
2017,3,14,16,30,700.0,67.0,1.0,23.0,301.0,52.85,40.19
2017,3,14,16,45,645.5,61.5,0.95,22.0,249.5,45.36,33.88
2017,3,14,17,0,591.0,56.0,0.9,21.0,198.0,42.43,31.38
2017,3,14,17,15,509.0,47.5,1.0,20.0,148.5,36.83,26.36
2017,3,14,17,30,427.0,39.0,1.1,19.0,99.0,31.09,20.96
2017,3,14,17,45,285.0,27.0,1.25,18.0,59.5,21.85,11.38
2017,3,14,18,0,143.0,15.0,1.4,17.0,20.0,13.64,0.0
2017,3,14,18,15,71.5,7.5,1.45,16.5,10.0,6.82,0.0
2017,3,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,4.5,1.3,10.5,4.5,0.0,0.0
2017,3,15,6,30,0.0,9.0,1.5,11.0,9.0,8.19,0.0
2017,3,15,6,45,57.0,27.5,1.75,12.0,34.5,80.91,49.72
2017,3,15,7,0,114.0,46.0,2.0,13.0,60.0,157.72,126.46
2017,3,15,7,15,148.0,66.5,2.05,13.5,94.5,209.35,172.83
2017,3,15,7,30,182.0,87.0,2.1,14.0,129.0,261.68,218.16
2017,3,15,7,45,204.5,107.5,2.2,14.5,165.5,306.0,255.29
