Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,8,0,227.0,128.0,2.3,15.0,202.0,350.29,291.15
2017,3,15,8,15,245.0,146.5,2.3,15.5,238.0,388.01,320.44
2017,3,15,8,30,263.0,165.0,2.3,16.0,274.0,425.24,348.51
2017,3,15,8,45,162.5,187.0,2.3,16.5,257.0,350.52,285.4
2017,3,15,9,0,62.0,209.0,2.3,17.0,240.0,272.61,219.43
2017,3,15,9,15,194.0,223.5,2.25,17.0,332.5,413.38,333.41
2017,3,15,9,30,326.0,238.0,2.2,17.0,425.0,554.88,442.0
2017,3,15,9,45,342.0,252.5,2.15,17.5,460.0,579.38,457.16
2017,3,15,10,0,358.0,267.0,2.1,18.0,495.0,602.07,471.56
2017,3,15,10,15,611.0,187.0,2.05,18.0,598.5,742.89,577.47
2017,3,15,10,30,864.0,107.0,2.0,18.0,702.0,852.87,652.88
2017,3,15,10,45,519.5,230.5,1.95,18.0,591.5,680.39,525.53
2017,3,15,11,0,175.0,354.0,1.9,18.0,481.0,491.04,379.73
2017,3,15,11,15,213.0,358.5,1.85,18.0,517.0,514.9,398.6
2017,3,15,11,30,251.0,363.0,1.8,18.0,553.0,544.46,419.82
2017,3,15,11,45,321.0,351.0,1.8,18.5,597.0,568.83,437.2
2017,3,15,12,0,391.0,339.0,1.8,19.0,641.0,588.37,450.6
2017,3,15,12,15,433.5,319.0,1.85,19.0,654.0,581.3,445.31
2017,3,15,12,30,476.0,299.0,1.9,19.0,667.0,565.86,433.85
2017,3,15,12,45,435.5,313.5,2.0,19.0,647.5,527.65,404.62
2017,3,15,13,0,395.0,328.0,2.1,19.0,628.0,491.27,376.59
2017,3,15,13,15,271.0,342.5,2.05,19.0,546.5,417.86,320.5
2017,3,15,13,30,147.0,357.0,2.0,19.0,465.0,357.5,274.72
2017,3,15,13,45,329.0,301.5,1.95,19.0,533.5,368.45,280.18
2017,3,15,14,0,511.0,246.0,1.9,19.0,602.0,360.45,267.99
2017,3,15,14,15,473.5,248.5,1.8,18.5,567.0,318.51,233.66
2017,3,15,14,30,436.0,251.0,1.7,18.0,532.0,279.99,202.58
2017,3,15,14,45,400.5,243.5,1.65,18.0,490.0,244.96,175.05
2017,3,15,15,0,365.0,236.0,1.6,18.0,448.0,207.73,148.01
2017,3,15,15,15,225.5,228.5,1.5,17.5,356.5,177.25,133.26
2017,3,15,15,30,86.0,221.0,1.4,17.0,265.0,164.28,136.05
2017,3,15,15,45,43.0,148.0,1.35,17.0,170.0,118.15,97.22
2017,3,15,16,0,0.0,75.0,1.3,17.0,75.0,66.34,52.75
2017,3,15,16,15,0.0,65.0,1.2,16.5,65.0,57.44,45.26
2017,3,15,16,30,0.0,55.0,1.1,16.0,55.0,48.56,37.6
2017,3,15,16,45,0.0,46.0,1.05,15.5,46.0,40.58,30.62
2017,3,15,17,0,0.0,37.0,1.0,15.0,37.0,32.61,23.5
2017,3,15,17,15,0.0,27.5,0.95,14.5,27.5,24.21,15.88
2017,3,15,17,30,0.0,18.0,0.9,14.0,18.0,15.82,8.21
2017,3,15,17,45,0.0,11.0,0.85,13.5,11.0,9.66,2.15
2017,3,15,18,0,0.0,4.0,0.8,13.0,4.0,3.5,0.0
2017,3,15,18,15,0.0,2.0,0.8,12.5,2.0,1.82,0.0
2017,3,15,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,1.1,11.5,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,1.3,12.0,7.0,6.37,0.0
2017,3,16,6,45,4.0,25.5,1.5,13.0,26.5,27.74,14.3
2017,3,16,7,0,8.0,44.0,1.7,14.0,46.0,50.96,36.83
2017,3,16,7,15,24.0,66.0,1.75,14.0,71.5,94.8,75.07
2017,3,16,7,30,40.0,88.0,1.8,14.0,97.0,131.4,107.04
2017,3,16,7,45,50.0,110.0,1.9,14.5,124.5,163.24,134.09
2017,3,16,8,0,60.0,132.0,2.0,15.0,152.0,194.8,160.25
2017,3,16,8,15,68.5,153.0,1.95,15.5,179.5,223.57,183.38
2017,3,16,8,30,77.0,174.0,1.9,16.0,207.0,252.12,205.77
2017,3,16,8,45,83.0,195.5,1.9,16.5,235.0,278.9,226.22
2017,3,16,9,0,89.0,217.0,1.9,17.0,263.0,305.19,245.89
2017,3,16,9,15,114.0,240.0,1.9,17.0,303.0,364.54,291.96
2017,3,16,9,30,139.0,263.0,1.9,17.0,343.0,407.58,324.55
2017,3,16,9,45,164.0,281.0,1.9,17.5,381.5,443.75,350.91
2017,3,16,10,0,189.0,299.0,1.9,18.0,420.0,478.74,375.95
2017,3,16,10,15,226.0,310.0,2.05,18.0,462.0,514.78,403.08
2017,3,16,10,30,263.0,321.0,2.2,18.0,504.0,562.2,438.12
2017,3,16,10,45,405.0,286.0,2.35,18.5,578.0,643.63,499.48
2017,3,16,11,0,547.0,251.0,2.5,19.0,652.0,708.95,547.67
2017,3,16,11,15,486.0,283.5,2.55,19.0,646.0,674.17,519.92
2017,3,16,11,30,425.0,316.0,2.6,19.0,640.0,638.85,492.49
2017,3,16,11,45,432.0,316.5,2.65,19.0,649.0,624.29,481.6
2017,3,16,12,0,439.0,317.0,2.7,19.0,658.0,607.78,469.01
2017,3,16,12,15,625.5,238.5,2.7,19.0,725.0,639.06,493.79
2017,3,16,12,30,812.0,160.0,2.7,19.0,792.0,654.14,505.2
2017,3,16,12,45,828.0,151.0,2.7,19.0,789.5,617.6,476.19
2017,3,16,13,0,844.0,142.0,2.7,19.0,787.0,577.94,444.39
2017,3,16,13,15,840.0,141.0,2.7,19.0,772.0,532.36,407.17
2017,3,16,13,30,836.0,140.0,2.7,19.0,757.0,485.5,368.0
2017,3,16,13,45,691.0,187.0,2.7,19.0,686.5,417.64,313.69
2017,3,16,14,0,546.0,234.0,2.7,19.0,616.0,364.44,271.45
2017,3,16,14,15,669.5,184.0,2.7,18.5,632.5,326.69,235.54
2017,3,16,14,30,793.0,134.0,2.7,18.0,649.0,281.69,191.8
2017,3,16,14,45,678.5,155.5,2.7,18.0,578.5,223.95,147.34
2017,3,16,15,0,564.0,177.0,2.7,18.0,508.0,184.68,121.61
2017,3,16,15,15,458.0,189.5,2.6,17.5,445.5,149.83,104.3
2017,3,16,15,30,352.0,202.0,2.5,17.0,383.0,138.22,114.29
2017,3,16,15,45,357.0,180.5,2.4,17.0,349.0,126.22,104.35
2017,3,16,16,0,362.0,159.0,2.3,17.0,315.0,113.66,93.84
2017,3,16,16,15,329.0,146.5,2.05,16.5,275.0,106.01,87.64
2017,3,16,16,30,296.0,134.0,1.8,16.0,235.0,98.07,81.04
2017,3,16,16,45,277.0,113.5,1.6,15.5,195.5,84.63,69.46
2017,3,16,17,0,258.0,93.0,1.4,15.0,156.0,70.67,57.14
2017,3,16,17,15,214.5,73.5,1.3,14.0,117.5,56.79,44.71
2017,3,16,17,30,171.0,54.0,1.2,13.0,79.0,42.46,31.57
2017,3,16,17,45,85.5,35.5,1.15,12.5,48.0,28.34,17.58
2017,3,16,18,0,0.0,17.0,1.1,12.0,17.0,14.77,0.0
2017,3,16,18,15,0.0,8.5,1.05,11.5,8.5,7.73,0.0
2017,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,6,15,59.0,7.0,0.5,11.5,9.0,0.0,0.0
2017,3,17,6,30,118.0,14.0,0.5,12.0,18.0,84.07,0.0
2017,3,17,6,45,266.5,26.5,0.5,12.5,57.5,245.82,178.04
2017,3,17,7,0,415.0,39.0,0.5,13.0,97.0,369.35,296.95
2017,3,17,7,15,500.5,47.5,0.5,13.0,146.5,453.34,368.2
2017,3,17,7,30,586.0,56.0,0.5,13.0,196.0,541.34,437.77
2017,3,17,7,45,643.0,61.5,0.55,13.5,248.0,606.32,486.32
2017,3,17,8,0,700.0,67.0,0.6,14.0,300.0,667.13,529.67
2017,3,17,8,15,736.0,71.0,0.5,14.5,351.5,714.43,559.38
2017,3,17,8,30,772.0,75.0,0.4,15.0,403.0,760.22,586.67
2017,3,17,8,45,797.5,78.0,0.35,16.0,451.0,793.97,604.36
2017,3,17,9,0,823.0,81.0,0.3,17.0,499.0,825.22,619.92
2017,3,17,9,15,841.5,83.5,0.2,17.5,543.0,847.01,629.16
2017,3,17,9,30,860.0,86.0,0.1,18.0,587.0,857.73,631.44
2017,3,17,9,45,871.5,89.0,0.05,19.0,624.5,867.83,633.32
2017,3,17,10,0,883.0,92.0,0.0,20.0,662.0,874.51,633.33
2017,3,17,10,15,893.0,93.5,0.0,20.5,693.5,874.69,630.94
2017,3,17,10,30,903.0,95.0,0.0,21.0,725.0,871.34,626.58
2017,3,17,10,45,908.0,97.0,0.05,21.5,749.0,860.79,618.22
2017,3,17,11,0,913.0,99.0,0.1,22.0,773.0,846.76,608.17
2017,3,17,11,15,917.0,99.5,0.1,22.0,789.5,826.97,595.22
2017,3,17,11,30,921.0,100.0,0.1,22.0,806.0,803.89,580.32
2017,3,17,11,45,920.5,102.0,0.15,22.5,814.0,775.78,561.8
2017,3,17,12,0,920.0,104.0,0.2,23.0,822.0,744.76,540.97
2017,3,17,12,15,919.5,104.0,0.2,23.0,822.0,709.12,516.16
2017,3,17,12,30,919.0,104.0,0.2,23.0,822.0,670.95,489.14
2017,3,17,12,45,914.5,105.0,0.2,23.0,813.5,628.98,458.84
2017,3,17,13,0,910.0,106.0,0.2,23.0,805.0,585.1,426.41
2017,3,17,13,15,905.0,105.5,0.2,23.0,788.5,538.02,390.79
2017,3,17,13,30,900.0,105.0,0.2,23.0,772.0,489.54,353.05
2017,3,17,13,45,890.5,104.5,0.25,23.0,747.5,438.12,312.39
2017,3,17,14,0,881.0,104.0,0.3,23.0,723.0,386.16,270.06
2017,3,17,14,15,870.0,102.5,0.35,23.0,692.0,332.71,225.62
2017,3,17,14,30,859.0,101.0,0.4,23.0,661.0,272.88,176.05
2017,3,17,14,45,841.0,100.0,0.45,23.0,622.5,218.4,131.73
2017,3,17,15,0,823.0,99.0,0.5,23.0,584.0,165.36,92.17
2017,3,17,15,15,803.5,96.0,0.6,22.5,541.0,112.42,61.13
2017,3,17,15,30,784.0,93.0,0.7,22.0,498.0,66.28,51.23
2017,3,17,15,45,694.0,101.0,0.8,22.0,434.5,66.58,51.74
2017,3,17,16,0,604.0,109.0,0.9,22.0,371.0,74.23,58.44
2017,3,17,16,15,562.0,104.0,0.85,21.0,325.0,73.04,57.81
2017,3,17,16,30,520.0,99.0,0.8,20.0,279.0,71.9,57.19
2017,3,17,16,45,479.5,87.0,0.8,19.5,232.0,63.49,50.04
2017,3,17,17,0,439.0,75.0,0.8,19.0,185.0,55.76,43.31
2017,3,17,17,15,376.0,61.5,0.85,18.0,140.0,46.5,35.1
2017,3,17,17,30,313.0,48.0,0.9,17.0,95.0,36.91,26.32
2017,3,17,17,45,156.5,35.0,1.0,16.5,58.5,27.19,16.56
2017,3,17,18,0,0.0,22.0,1.1,16.0,22.0,18.59,0.0
2017,3,17,18,15,0.0,11.0,1.1,15.5,11.0,10.01,0.0
2017,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,0.85,12.0,4.5,4.09,0.0
2017,3,18,6,30,0.0,9.0,0.8,12.0,9.0,7.91,0.0
2017,3,18,6,45,0.0,27.5,0.75,12.5,27.5,26.68,14.98
2017,3,18,7,0,0.0,46.0,0.7,13.0,46.0,46.69,33.52
2017,3,18,7,15,8.5,67.0,0.75,13.0,69.5,74.85,58.3
2017,3,18,7,30,17.0,88.0,0.8,13.0,93.0,102.49,82.42
2017,3,18,7,45,26.5,109.0,0.85,13.5,117.5,142.05,115.9
2017,3,18,8,0,36.0,130.0,0.9,14.0,142.0,171.59,140.31
2017,3,18,8,15,18.0,127.0,1.05,14.0,133.0,136.69,110.57
2017,3,18,8,30,0.0,124.0,1.2,14.0,124.0,115.83,92.36
2017,3,18,8,45,6.5,153.5,1.4,14.5,157.0,150.7,121.07
2017,3,18,9,0,13.0,183.0,1.6,15.0,190.0,185.43,149.01
2017,3,18,9,15,6.5,168.0,1.55,15.0,171.5,161.88,129.09
2017,3,18,9,30,0.0,153.0,1.5,15.0,153.0,139.93,110.65
2017,3,18,9,45,5.0,184.5,1.45,15.5,188.0,174.34,138.24
2017,3,18,10,0,10.0,216.0,1.4,16.0,223.0,208.5,164.96
2017,3,18,10,15,10.5,223.5,1.3,16.0,231.0,214.75,169.39
2017,3,18,10,30,11.0,231.0,1.2,16.0,239.0,220.98,173.88
2017,3,18,10,45,5.5,193.0,1.15,16.5,197.0,179.16,140.09
2017,3,18,11,0,0.0,155.0,1.1,17.0,155.0,138.93,107.6
2017,3,18,11,15,1.5,168.0,1.0,17.0,169.5,151.69,117.78
2017,3,18,11,30,3.0,181.0,0.9,17.0,184.0,164.23,127.58
2017,3,18,11,45,15.5,246.5,0.85,17.5,259.5,232.01,180.42
2017,3,18,12,0,28.0,312.0,0.8,18.0,335.0,302.8,233.71
2017,3,18,12,15,80.5,349.5,0.75,18.0,413.0,366.52,281.53
2017,3,18,12,30,133.0,387.0,0.7,18.0,491.0,426.58,325.2
2017,3,18,12,45,206.5,376.5,0.65,18.0,537.0,448.43,340.61
2017,3,18,13,0,280.0,366.0,0.6,18.0,583.0,463.4,350.52
2017,3,18,13,15,590.5,235.0,0.5,18.0,680.0,489.96,368.16
2017,3,18,13,30,901.0,104.0,0.4,18.0,777.0,491.43,363.64
2017,3,18,13,45,905.5,98.0,0.3,18.5,756.5,441.01,320.32
2017,3,18,14,0,910.0,92.0,0.2,19.0,736.0,388.78,275.24
2017,3,18,14,15,902.0,90.5,0.45,19.0,705.5,334.83,230.52
2017,3,18,14,30,894.0,89.0,0.7,19.0,675.0,280.63,184.5
2017,3,18,14,45,886.0,85.5,0.95,19.0,639.0,224.91,137.82
2017,3,18,15,0,878.0,82.0,1.2,19.0,603.0,169.44,94.87
2017,3,18,15,15,861.5,80.0,1.15,19.0,560.0,114.91,61.68
2017,3,18,15,30,845.0,78.0,1.1,19.0,517.0,55.88,42.94
2017,3,18,15,45,741.5,89.5,1.1,19.0,448.5,65.01,51.05
2017,3,18,16,0,638.0,101.0,1.1,19.0,380.0,68.31,54.06
2017,3,18,16,15,603.5,96.0,0.95,18.5,334.5,66.88,53.07
2017,3,18,16,30,569.0,91.0,0.8,18.0,289.0,65.46,52.05
2017,3,18,16,45,527.5,81.0,0.7,17.5,241.5,59.84,47.28
2017,3,18,17,0,486.0,71.0,0.6,17.0,194.0,53.95,42.11
2017,3,18,17,15,425.0,59.0,0.7,16.5,148.5,45.95,34.87
2017,3,18,17,30,364.0,47.0,0.8,16.0,103.0,37.58,27.07
2017,3,18,17,45,182.0,36.5,0.9,15.5,64.5,28.38,17.83
2017,3,18,18,0,0.0,26.0,1.0,15.0,26.0,21.53,0.0
2017,3,18,18,15,0.0,13.0,1.0,14.5,13.0,11.82,0.0
2017,3,18,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,3.0,0.15,12.0,3.0,2.73,0.0
2017,3,19,6,30,0.0,6.0,0.2,12.0,6.0,5.26,0.0
2017,3,19,6,45,0.0,17.5,0.3,12.5,17.5,15.4,6.55
2017,3,19,7,0,0.0,29.0,0.4,13.0,29.0,25.55,15.94
2017,3,19,7,15,0.0,43.0,0.5,13.0,43.0,37.95,26.88
2017,3,19,7,30,0.0,57.0,0.6,13.0,57.0,51.16,38.42
2017,3,19,7,45,0.0,71.5,0.7,13.5,71.5,65.08,50.29
2017,3,19,8,0,0.0,86.0,0.8,14.0,86.0,78.86,61.81
2017,3,19,8,15,64.5,135.5,0.85,14.5,163.5,196.16,161.23
2017,3,19,8,30,129.0,185.0,0.9,15.0,241.0,324.38,264.17
2017,3,19,8,45,217.5,198.5,1.0,15.5,306.0,412.48,333.12
2017,3,19,9,0,306.0,212.0,1.1,16.0,371.0,518.41,413.03
2017,3,19,9,15,333.5,226.5,1.15,16.0,413.0,556.16,439.54
2017,3,19,9,30,361.0,241.0,1.2,16.0,455.0,592.57,465.34
2017,3,19,9,45,323.0,267.5,1.25,16.5,468.0,583.56,455.44
2017,3,19,10,0,285.0,294.0,1.3,17.0,481.0,572.48,444.6
2017,3,19,10,15,152.5,278.0,1.2,17.0,379.0,418.59,327.14
2017,3,19,10,30,20.0,262.0,1.1,17.0,277.0,258.63,201.66
2017,3,19,10,45,193.0,295.5,1.0,17.0,440.0,456.89,356.83
2017,3,19,11,0,366.0,329.0,0.9,17.0,603.0,633.54,483.95
2017,3,19,11,15,320.5,349.0,0.8,17.0,592.5,602.15,456.94
2017,3,19,11,30,275.0,369.0,0.7,17.0,582.0,570.93,432.46
2017,3,19,11,45,226.0,380.0,0.65,17.5,556.5,522.58,395.73
2017,3,19,12,0,177.0,391.0,0.6,18.0,531.0,484.38,366.31
2017,3,19,12,15,155.5,390.0,0.6,18.0,513.5,456.21,345.65
2017,3,19,12,30,134.0,389.0,0.6,18.0,496.0,429.21,325.66
2017,3,19,12,45,177.0,384.5,0.65,18.0,523.0,438.35,332.89
2017,3,19,13,0,220.0,380.0,0.7,18.0,550.0,443.49,336.48
2017,3,19,13,15,299.0,353.5,0.65,18.0,580.0,443.01,335.03
2017,3,19,13,30,378.0,327.0,0.6,18.0,610.0,436.03,327.82
2017,3,19,13,45,230.5,328.0,0.55,18.0,499.5,357.11,269.31
2017,3,19,14,0,83.0,329.0,0.5,18.0,389.0,294.6,224.43
2017,3,19,14,15,95.0,318.0,0.45,18.0,383.5,280.68,213.53
2017,3,19,14,30,107.0,307.0,0.4,18.0,378.0,265.37,201.07
2017,3,19,14,45,78.5,279.0,0.4,18.0,329.5,230.44,175.4
2017,3,19,15,0,50.0,251.0,0.4,18.0,281.0,199.36,153.06
2017,3,19,15,15,30.5,217.0,0.4,17.5,235.0,169.03,131.17
2017,3,19,15,30,11.0,183.0,0.4,17.0,189.0,150.17,123.35
2017,3,19,15,45,5.5,108.0,0.45,17.0,111.0,93.74,75.98
2017,3,19,16,0,0.0,33.0,0.5,17.0,33.0,29.09,20.1
2017,3,19,16,15,0.0,29.0,0.55,16.5,29.0,25.55,17.12
2017,3,19,16,30,0.0,25.0,0.6,16.0,25.0,22.01,14.05
2017,3,19,16,45,0.0,20.5,0.65,15.5,20.5,18.03,10.54
2017,3,19,17,0,0.0,16.0,0.7,15.0,16.0,14.06,6.98
2017,3,19,17,15,0.0,12.0,0.7,14.5,12.0,10.54,3.77
2017,3,19,17,30,0.0,8.0,0.7,14.0,8.0,7.02,0.54
2017,3,19,17,45,0.0,5.0,0.75,14.0,5.0,4.38,0.0
2017,3,19,18,0,0.0,2.0,0.8,14.0,2.0,1.75,0.0
2017,3,19,18,15,0.0,1.0,0.8,13.5,1.0,0.91,0.0
2017,3,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.5,2.2,12.0,3.5,3.18,0.0
2017,3,20,6,30,0.0,7.0,2.4,12.0,7.0,6.14,0.0
2017,3,20,6,45,0.0,18.0,2.6,12.5,18.0,15.84,7.03
2017,3,20,7,0,0.0,29.0,2.8,13.0,29.0,25.55,15.9
2017,3,20,7,15,0.0,42.5,2.9,13.0,42.5,37.5,26.45
2017,3,20,7,30,0.0,56.0,3.0,13.0,56.0,49.86,37.27
2017,3,20,7,45,0.0,70.0,3.1,13.5,70.0,63.26,48.73
2017,3,20,8,0,0.0,84.0,3.2,14.0,84.0,76.54,59.88
2017,3,20,8,15,13.0,125.5,3.15,14.0,131.5,130.3,105.57
2017,3,20,8,30,26.0,167.0,3.1,14.0,179.0,184.87,151.0
2017,3,20,8,45,13.0,145.5,3.1,14.5,151.5,147.34,118.71
2017,3,20,9,0,0.0,124.0,3.1,15.0,124.0,112.82,89.11
2017,3,20,9,15,14.5,179.0,3.15,15.0,187.5,179.89,144.62
2017,3,20,9,30,29.0,234.0,3.2,15.0,251.0,262.49,211.25
2017,3,20,9,45,21.0,230.5,3.3,15.5,243.0,234.39,187.42
2017,3,20,10,0,13.0,227.0,3.4,16.0,235.0,221.84,176.41
2017,3,20,10,15,9.5,215.0,3.45,16.0,221.0,205.47,162.88
2017,3,20,10,30,6.0,203.0,3.5,16.0,207.0,189.81,149.98
2017,3,20,10,45,3.0,168.0,3.55,16.5,170.0,153.73,120.43
2017,3,20,11,0,0.0,133.0,3.6,17.0,133.0,118.81,91.82
2017,3,20,11,15,0.0,117.0,3.45,17.0,117.0,104.22,79.93
2017,3,20,11,30,0.0,101.0,3.3,17.0,101.0,89.8,68.16
2017,3,20,11,45,0.0,91.0,3.2,17.0,91.0,80.86,60.86
2017,3,20,12,0,0.0,81.0,3.1,17.0,81.0,71.95,53.57
2017,3,20,12,15,23.0,213.5,3.1,17.0,232.0,207.24,162.94
2017,3,20,12,30,46.0,346.0,3.1,17.0,383.0,334.87,262.41
2017,3,20,12,45,49.0,343.0,3.1,17.5,382.0,328.07,256.16
2017,3,20,13,0,52.0,340.0,3.1,18.0,381.0,320.92,250.12
2017,3,20,13,15,26.0,198.5,3.05,18.0,219.0,185.44,144.34
2017,3,20,13,30,0.0,57.0,3.0,18.0,57.0,50.54,35.93
2017,3,20,13,45,0.0,60.5,2.95,18.0,60.5,53.64,38.6
2017,3,20,14,0,0.0,64.0,2.9,18.0,64.0,56.73,41.19
2017,3,20,14,15,0.0,63.5,2.8,17.5,63.5,56.26,40.97
2017,3,20,14,30,0.0,63.0,2.7,17.0,63.0,55.8,40.76
2017,3,20,14,45,0.0,37.0,2.6,17.0,37.0,32.71,21.68
2017,3,20,15,0,0.0,11.0,2.5,17.0,11.0,9.71,2.49
2017,3,20,15,15,0.0,9.5,2.3,17.0,9.5,8.38,1.4
2017,3,20,15,30,0.0,8.0,2.1,17.0,8.0,7.05,0.56
2017,3,20,15,45,0.0,7.0,1.95,17.0,7.0,6.16,0.0
2017,3,20,16,0,0.0,6.0,1.8,17.0,6.0,5.28,0.0
2017,3,20,16,15,0.0,5.5,1.65,16.5,5.5,4.84,0.0
2017,3,20,16,30,0.0,5.0,1.5,16.0,5.0,4.39,0.0
2017,3,20,16,45,0.0,4.0,1.4,16.0,4.0,3.51,0.0
2017,3,20,17,0,0.0,3.0,1.3,16.0,3.0,2.63,0.0
2017,3,20,17,15,0.0,2.0,1.4,15.5,2.0,1.75,0.0
2017,3,20,17,30,0.0,1.0,1.5,15.0,1.0,0.88,0.0
2017,3,20,17,45,0.0,0.5,1.65,15.0,0.5,0.44,0.0
2017,3,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.5,2.75,14.0,0.5,0.45,0.0
2017,3,21,6,30,0.0,1.0,2.8,14.0,1.0,0.87,0.0
2017,3,21,6,45,0.0,2.5,2.9,14.5,2.5,2.19,0.0
2017,3,21,7,0,0.0,4.0,3.0,15.0,4.0,3.51,0.0
2017,3,21,7,15,0.0,5.5,3.05,15.0,5.5,4.82,0.0
2017,3,21,7,30,0.0,7.0,3.1,15.0,7.0,6.14,0.0
2017,3,21,7,45,0.0,9.0,3.15,15.5,9.0,7.91,1.13
2017,3,21,8,0,0.0,11.0,3.2,16.0,11.0,9.67,2.62
2017,3,21,8,15,0.0,63.5,3.35,16.0,63.5,56.11,42.07
2017,3,21,8,30,0.0,116.0,3.5,16.0,116.0,106.84,84.43
2017,3,21,8,45,382.0,106.5,3.65,16.0,308.0,476.37,395.21
2017,3,21,9,0,764.0,97.0,3.8,16.0,500.0,804.89,644.42
2017,3,21,9,15,550.5,174.5,3.75,16.0,477.5,705.88,565.98
2017,3,21,9,30,337.0,252.0,3.7,16.0,455.0,586.04,469.27
2017,3,21,9,45,573.0,185.5,3.7,16.0,555.5,730.44,582.75
2017,3,21,10,0,809.0,119.0,3.7,16.0,656.0,859.61,675.53
2017,3,21,10,15,821.5,121.0,3.65,16.0,688.0,862.16,674.87
2017,3,21,10,30,834.0,123.0,3.6,16.0,720.0,861.22,672.83
2017,3,21,10,45,840.5,126.0,3.55,16.0,744.5,852.76,665.61
2017,3,21,11,0,847.0,129.0,3.5,16.0,769.0,840.88,656.16
2017,3,21,11,15,853.5,129.5,3.5,16.0,786.5,823.05,642.89
2017,3,21,11,30,860.0,130.0,3.5,16.0,804.0,801.94,627.4
2017,3,21,11,45,872.5,126.0,3.55,16.0,816.0,773.31,606.79
2017,3,21,12,0,885.0,122.0,3.6,16.0,828.0,746.77,586.99
2017,3,21,12,15,886.5,122.0,3.6,16.0,829.5,713.14,560.7
2017,3,21,12,30,888.0,122.0,3.6,16.0,831.0,676.95,532.04
2017,3,21,12,45,654.0,224.0,3.65,16.0,743.5,588.1,461.14
2017,3,21,13,0,420.0,326.0,3.7,16.0,656.0,508.85,397.85
2017,3,21,13,15,414.0,324.0,3.7,16.0,644.0,476.96,372.19
2017,3,21,13,30,408.0,322.0,3.7,16.0,632.0,447.5,347.72
2017,3,21,13,45,357.5,324.5,3.75,16.5,590.0,401.98,310.52
2017,3,21,14,0,307.0,327.0,3.8,17.0,548.0,360.8,276.96
2017,3,21,14,15,593.0,213.0,3.8,16.5,616.5,334.36,247.23
2017,3,21,14,30,879.0,99.0,3.8,16.0,685.0,290.93,199.14
2017,3,21,14,45,871.0,95.5,3.8,16.0,649.0,235.83,150.62
2017,3,21,15,0,863.0,92.0,3.8,16.0,613.0,173.05,99.66
2017,3,21,15,15,680.5,134.0,3.75,16.0,527.0,131.71,80.59
2017,3,21,15,30,498.0,176.0,3.7,16.0,441.0,116.13,95.75
2017,3,21,15,45,640.5,127.5,3.7,16.0,435.5,84.29,68.43
2017,3,21,16,0,783.0,79.0,3.7,16.0,430.0,58.71,46.26
2017,3,21,16,15,749.0,75.0,3.4,15.5,378.5,57.05,45.05
2017,3,21,16,30,715.0,71.0,3.1,15.0,327.0,55.37,43.76
2017,3,21,16,45,664.5,65.5,2.8,14.5,274.5,47.74,37.11
2017,3,21,17,0,614.0,60.0,2.5,14.0,222.0,44.93,34.63
2017,3,21,17,15,537.0,52.5,2.25,13.5,171.0,40.31,30.36
2017,3,21,17,30,460.0,45.0,2.0,13.0,120.0,35.6,25.8
2017,3,21,17,45,328.5,33.5,1.75,12.5,77.0,27.03,17.39
2017,3,21,18,0,197.0,22.0,1.5,12.0,34.0,18.16,1.53
2017,3,21,18,15,98.5,11.0,1.45,12.0,17.0,10.01,0.0
2017,3,21,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,6,15,9.0,11.0,1.45,12.0,11.5,15.28,0.0
2017,3,22,6,30,18.0,22.0,1.5,12.0,23.0,37.47,9.59
2017,3,22,6,45,77.5,41.5,1.6,12.0,53.0,116.05,90.57
2017,3,22,7,0,137.0,61.0,1.7,12.0,83.0,195.28,161.12
2017,3,22,7,15,166.5,82.0,1.8,12.0,119.0,245.33,205.35
2017,3,22,7,30,196.0,103.0,1.9,12.0,155.0,295.98,248.89
2017,3,22,7,45,227.0,120.5,2.0,12.0,193.0,343.36,288.59
2017,3,22,8,0,258.0,138.0,2.1,12.0,231.0,391.49,327.8
2017,3,22,8,15,295.5,155.0,2.2,12.0,276.5,444.68,370.22
2017,3,22,8,30,333.0,172.0,2.3,12.0,322.0,497.98,411.76
2017,3,22,8,45,391.0,180.5,2.4,12.0,375.0,575.36,471.3
2017,3,22,9,0,449.0,189.0,2.5,12.0,428.0,635.98,517.01
2017,3,22,9,15,399.5,220.0,2.6,12.0,446.0,609.44,494.17
2017,3,22,9,30,350.0,251.0,2.7,12.0,464.0,597.28,482.48
2017,3,22,9,45,283.0,282.0,2.8,12.5,461.0,567.0,455.73
2017,3,22,10,0,216.0,313.0,2.9,13.0,458.0,519.82,416.48
2017,3,22,10,15,110.0,252.0,2.95,13.0,326.0,354.81,286.02
2017,3,22,10,30,4.0,191.0,3.0,13.0,194.0,176.66,140.43
2017,3,22,10,45,296.5,220.5,3.1,13.5,446.0,493.55,399.25
2017,3,22,11,0,589.0,250.0,3.2,14.0,698.0,752.12,594.16
2017,3,22,11,15,743.0,184.5,3.2,14.0,761.5,795.32,626.02
2017,3,22,11,30,897.0,119.0,3.2,14.0,825.0,816.91,641.37
2017,3,22,11,45,723.0,203.0,3.25,14.0,776.0,744.79,585.98
2017,3,22,12,0,549.0,287.0,3.3,14.0,727.0,665.82,523.88
2017,3,22,12,15,725.5,203.5,3.35,14.0,785.0,684.82,540.53
2017,3,22,12,30,902.0,120.0,3.4,14.0,843.0,686.29,542.52
2017,3,22,12,45,897.5,121.0,3.5,14.0,834.5,644.4,508.96
2017,3,22,13,0,893.0,122.0,3.6,14.0,826.0,600.69,473.4
2017,3,22,13,15,889.0,121.5,3.65,14.0,810.0,554.37,434.76
2017,3,22,13,30,885.0,121.0,3.7,14.0,794.0,506.63,393.94
2017,3,22,13,45,880.5,118.0,3.75,14.0,771.0,455.5,349.37
2017,3,22,14,0,876.0,115.0,3.8,14.0,748.0,398.8,299.32
2017,3,22,14,15,866.0,113.5,3.85,13.5,716.5,344.73,250.97
2017,3,22,14,30,856.0,112.0,3.9,13.0,685.0,290.8,202.34
2017,3,22,14,45,845.0,108.5,3.95,13.0,648.0,235.52,153.33
2017,3,22,15,0,834.0,105.0,4.0,13.0,611.0,180.98,108.51
2017,3,22,15,15,815.5,102.0,3.95,12.5,568.0,127.22,72.68
2017,3,22,15,30,797.0,99.0,3.9,12.0,525.0,75.47,61.5
2017,3,22,15,45,774.0,94.5,3.9,12.0,477.0,68.45,55.5
2017,3,22,16,0,751.0,90.0,3.9,12.0,429.0,60.62,48.72
2017,3,22,16,15,715.5,85.5,3.7,11.5,378.0,59.15,47.65
2017,3,22,16,30,680.0,81.0,3.5,11.0,327.0,57.64,46.51
2017,3,22,16,45,629.5,75.0,3.35,11.0,275.0,54.85,44.06
2017,3,22,17,0,579.0,69.0,3.2,11.0,223.0,52.02,41.44
2017,3,22,17,15,500.5,60.0,2.95,10.5,172.0,46.45,36.28
2017,3,22,17,30,422.0,51.0,2.7,10.0,121.0,40.74,30.74
2017,3,22,17,45,295.0,38.0,2.45,10.0,78.5,31.0,21.12
2017,3,22,18,0,168.0,25.0,2.2,10.0,36.0,19.71,4.02
2017,3,22,18,15,84.0,12.5,2.25,10.0,18.0,11.37,0.0
2017,3,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,6,15,97.5,12.5,1.2,8.5,19.0,68.91,0.0
2017,3,23,6,30,195.0,25.0,1.4,9.0,38.0,185.75,94.83
2017,3,23,6,45,314.5,38.5,1.6,9.5,81.5,296.95,241.13
2017,3,23,7,0,434.0,52.0,1.8,10.0,125.0,407.87,339.89
2017,3,23,7,15,510.0,61.0,1.85,10.5,176.5,489.02,408.91
2017,3,23,7,30,586.0,70.0,1.9,11.0,228.0,572.9,476.02
2017,3,23,7,45,631.0,77.5,2.0,11.5,280.0,632.4,521.49
2017,3,23,8,0,676.0,85.0,2.1,12.0,332.0,691.77,565.12
2017,3,23,8,15,711.5,90.0,2.05,12.0,383.5,739.37,598.51
2017,3,23,8,30,747.0,95.0,2.0,12.0,435.0,785.52,629.91
2017,3,23,8,45,566.0,150.5,2.0,12.5,424.0,693.67,558.93
2017,3,23,9,0,385.0,206.0,2.0,13.0,413.0,583.8,471.0
2017,3,23,9,15,485.5,192.0,2.05,13.0,474.5,671.88,538.64
2017,3,23,9,30,586.0,178.0,2.1,13.0,536.0,748.97,595.21
2017,3,23,9,45,474.5,231.5,2.15,13.5,533.0,697.25,551.57
2017,3,23,10,0,363.0,285.0,2.2,14.0,530.0,634.19,500.78
2017,3,23,10,15,438.5,271.0,2.3,14.0,580.0,690.09,543.29
2017,3,23,10,30,514.0,257.0,2.4,14.0,630.0,729.42,572.6
2017,3,23,10,45,709.5,186.5,2.5,14.5,719.5,813.93,635.78
2017,3,23,11,0,905.0,116.0,2.6,15.0,809.0,873.57,675.9
2017,3,23,11,15,909.0,117.5,2.6,15.0,825.5,854.28,661.21
2017,3,23,11,30,913.0,119.0,2.6,15.0,842.0,831.69,645.02
2017,3,23,11,45,893.0,132.0,2.6,15.0,845.0,798.7,621.52
2017,3,23,12,0,873.0,145.0,2.6,15.0,848.0,767.9,598.28
2017,3,23,12,15,872.0,145.0,2.65,15.0,847.5,731.49,570.86
2017,3,23,12,30,871.0,145.0,2.7,15.0,847.0,692.73,541.17
2017,3,23,12,45,877.0,139.5,2.8,15.0,840.0,651.11,509.01
2017,3,23,13,0,883.0,134.0,2.9,15.0,833.0,607.05,474.08
2017,3,23,13,15,877.5,133.0,2.95,14.5,816.0,558.75,435.45
2017,3,23,13,30,872.0,132.0,3.0,14.0,799.0,509.26,394.63
2017,3,23,13,45,879.0,122.5,3.05,14.0,777.5,456.9,349.52
2017,3,23,14,0,886.0,113.0,3.1,14.0,756.0,407.51,305.27
2017,3,23,14,15,875.5,111.5,2.95,14.0,724.0,347.99,252.25
2017,3,23,14,30,865.0,110.0,2.8,14.0,692.0,293.42,202.91
2017,3,23,14,45,863.5,102.0,2.7,14.0,656.5,236.02,152.06
2017,3,23,15,0,862.0,94.0,2.6,14.0,621.0,178.42,104.41
2017,3,23,15,15,843.5,91.5,2.5,14.0,576.5,123.5,67.5
2017,3,23,15,30,825.0,89.0,2.4,14.0,532.0,70.55,56.66
2017,3,23,15,45,556.5,135.5,2.3,14.0,422.5,88.94,73.02
2017,3,23,16,0,288.0,182.0,2.2,14.0,313.0,126.91,106.37
2017,3,23,16,15,257.0,163.0,1.95,13.5,269.5,115.64,96.94
2017,3,23,16,30,226.0,144.0,1.7,13.0,226.0,103.91,87.04
2017,3,23,16,45,203.5,124.5,1.45,12.5,190.0,91.43,76.29
2017,3,23,17,0,181.0,105.0,1.2,12.0,154.0,78.46,64.85
2017,3,23,17,15,157.0,83.5,1.15,11.5,119.5,63.63,51.47
2017,3,23,17,30,133.0,62.0,1.1,11.0,85.0,48.24,37.31
2017,3,23,17,45,80.5,42.5,1.05,11.0,55.0,34.71,24.35
2017,3,23,18,0,28.0,23.0,1.0,11.0,25.0,19.33,5.22
2017,3,23,18,15,14.0,11.5,1.0,11.0,12.5,10.46,0.0
2017,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,8.5,2.95,11.0,8.5,7.73,0.0
2017,3,24,6,30,0.0,17.0,3.1,11.0,17.0,14.97,3.61
2017,3,24,6,45,0.0,36.5,3.3,11.0,36.5,35.64,24.0
2017,3,24,7,0,0.0,56.0,3.5,11.0,56.0,56.26,42.38
2017,3,24,7,15,5.5,77.0,3.6,11.0,78.5,81.88,65.07
2017,3,24,7,30,11.0,98.0,3.7,11.0,101.0,107.09,87.15
2017,3,24,7,45,18.5,118.5,3.85,11.5,124.5,133.08,109.44
2017,3,24,8,0,26.0,139.0,4.0,12.0,148.0,171.98,142.15
2017,3,24,8,15,26.5,157.0,3.95,12.0,168.0,189.96,156.75
2017,3,24,8,30,27.0,175.0,3.9,12.0,188.0,207.74,171.01
2017,3,24,8,45,46.5,203.0,3.9,12.0,227.5,254.09,209.31
2017,3,24,9,0,66.0,231.0,3.9,12.0,267.0,300.04,246.62
2017,3,24,9,15,33.0,163.5,4.05,12.0,181.5,190.48,155.49
2017,3,24,9,30,0.0,96.0,4.2,12.0,96.0,85.24,66.45
2017,3,24,9,45,0.0,63.0,4.35,12.5,63.0,55.78,41.54
2017,3,24,10,0,0.0,30.0,4.5,13.0,30.0,26.53,16.77
2017,3,24,10,15,0.0,31.5,4.4,13.0,31.5,27.87,17.86
2017,3,24,10,30,0.0,33.0,4.3,13.0,33.0,29.22,18.96
2017,3,24,10,45,1.0,103.0,4.25,13.5,104.0,92.48,71.58
2017,3,24,11,0,2.0,173.0,4.2,14.0,175.0,157.04,124.17
2017,3,24,11,15,1.0,161.5,4.0,14.0,162.5,145.34,114.39
2017,3,24,11,30,0.0,150.0,3.8,14.0,150.0,133.88,104.94
2017,3,24,11,45,29.5,259.0,3.6,14.0,283.0,259.11,206.38
2017,3,24,12,0,59.0,368.0,3.4,14.0,416.0,375.89,297.67
2017,3,24,12,15,29.5,252.5,3.25,14.0,276.5,246.61,195.44
2017,3,24,12,30,0.0,137.0,3.1,14.0,137.0,121.54,94.61
2017,3,24,12,45,5.5,190.5,3.0,14.0,195.0,171.42,135.33
2017,3,24,13,0,11.0,244.0,2.9,14.0,253.0,219.63,173.92
2017,3,24,13,15,6.0,204.5,2.7,14.0,209.5,182.06,143.72
2017,3,24,13,30,1.0,165.0,2.5,14.0,166.0,145.27,114.16
2017,3,24,13,45,2.5,176.0,2.4,14.0,178.0,154.69,121.96
2017,3,24,14,0,4.0,187.0,2.3,14.0,190.0,163.64,129.29
2017,3,24,14,15,2.0,136.5,2.15,14.0,138.0,120.24,94.15
2017,3,24,14,30,0.0,86.0,2.0,14.0,86.0,76.27,58.19
2017,3,24,14,45,11.0,158.0,1.85,14.0,165.0,138.45,109.16
2017,3,24,15,0,22.0,230.0,1.7,14.0,244.0,192.8,152.88
2017,3,24,15,15,23.0,217.5,1.5,14.0,231.5,179.8,142.63
2017,3,24,15,30,24.0,205.0,1.3,14.0,219.0,166.59,132.85
2017,3,24,15,45,16.5,182.0,1.1,14.0,191.5,148.69,124.28
2017,3,24,16,0,9.0,159.0,0.9,14.0,164.0,131.15,109.56
2017,3,24,16,15,4.5,108.0,0.75,13.5,110.5,92.65,76.62
2017,3,24,16,30,0.0,57.0,0.6,13.0,57.0,50.33,39.58
2017,3,24,16,45,0.0,48.0,0.5,13.0,48.0,42.35,32.57
2017,3,24,17,0,0.0,39.0,0.4,13.0,39.0,34.37,25.41
2017,3,24,17,15,0.0,30.0,0.45,12.5,30.0,26.41,18.18
2017,3,24,17,30,0.0,21.0,0.5,12.0,21.0,18.47,10.86
2017,3,24,17,45,0.0,13.5,0.6,12.0,13.5,11.86,4.64
2017,3,24,18,0,0.0,6.0,0.7,12.0,6.0,5.26,0.0
2017,3,24,18,15,0.0,3.0,0.7,11.5,3.0,2.73,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,93.5,14.0,0.95,10.5,21.5,68.61,0.0
2017,3,25,6,30,187.0,28.0,1.1,11.0,43.0,190.93,125.25
2017,3,25,6,45,296.0,42.0,1.25,11.5,86.0,289.74,235.57
2017,3,25,7,0,405.0,56.0,1.4,12.0,129.0,395.2,327.21
2017,3,25,7,15,478.0,65.5,1.45,12.0,179.0,474.46,394.26
2017,3,25,7,30,551.0,75.0,1.5,12.0,229.0,556.27,459.62
2017,3,25,7,45,600.5,82.0,1.6,12.5,281.0,618.18,506.37
2017,3,25,8,0,650.0,89.0,1.7,13.0,333.0,680.18,551.49
2017,3,25,8,15,684.5,94.0,1.75,13.0,383.0,726.57,584.29
2017,3,25,8,30,719.0,99.0,1.8,13.0,433.0,771.54,615.41
2017,3,25,8,45,752.5,100.0,1.9,13.5,482.0,808.76,639.7
2017,3,25,9,0,786.0,101.0,2.0,14.0,531.0,839.55,659.13
2017,3,25,9,15,805.0,104.0,2.0,14.0,574.5,862.01,672.86
2017,3,25,9,30,824.0,107.0,2.0,14.0,618.0,881.37,684.49
2017,3,25,9,45,828.0,113.5,2.0,14.5,653.5,888.02,686.08
2017,3,25,10,0,832.0,120.0,2.0,15.0,689.0,891.17,685.53
2017,3,25,10,15,842.5,122.0,2.0,15.0,720.0,891.63,684.59
2017,3,25,10,30,853.0,124.0,2.0,15.0,751.0,888.58,681.42
2017,3,25,10,45,863.5,123.5,2.05,15.5,775.5,879.31,673.43
2017,3,25,11,0,874.0,123.0,2.1,16.0,800.0,859.79,658.56
