Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,11,15,878.5,124.0,2.15,16.0,816.0,840.88,645.53
2017,3,25,11,30,883.0,125.0,2.2,16.0,832.0,818.78,630.3
2017,3,25,11,45,890.5,122.5,2.25,16.0,841.5,792.55,612.18
2017,3,25,12,0,898.0,120.0,2.3,16.0,851.0,763.22,591.72
2017,3,25,12,15,898.0,120.0,2.3,16.0,851.0,727.99,565.05
2017,3,25,12,30,898.0,120.0,2.3,16.0,851.0,690.29,536.1
2017,3,25,12,45,888.5,123.5,2.35,16.5,840.5,647.56,502.07
2017,3,25,13,0,879.0,127.0,2.4,17.0,830.0,603.36,466.27
2017,3,25,13,15,874.5,126.0,2.45,16.5,813.5,556.85,429.6
2017,3,25,13,30,870.0,125.0,2.5,16.0,797.0,506.48,388.79
2017,3,25,13,45,672.0,201.0,2.55,16.0,710.5,435.21,331.84
2017,3,25,14,0,474.0,277.0,2.6,16.0,624.0,382.19,290.34
2017,3,25,14,15,526.0,244.5,2.65,16.0,614.5,342.56,255.27
2017,3,25,14,30,578.0,212.0,2.7,16.0,605.0,297.77,214.93
2017,3,25,14,45,692.0,163.0,2.75,16.0,608.0,246.04,166.18
2017,3,25,15,0,806.0,114.0,2.8,16.0,611.0,189.65,114.99
2017,3,25,15,15,586.0,163.5,2.75,15.5,512.0,151.82,98.73
2017,3,25,15,30,366.0,213.0,2.7,15.0,413.0,150.44,115.78
2017,3,25,15,45,549.5,153.5,2.7,15.0,422.5,101.27,83.34
2017,3,25,16,0,733.0,94.0,2.7,15.0,432.0,62.81,50.0
2017,3,25,16,15,698.0,89.0,2.5,14.5,381.5,61.12,48.79
2017,3,25,16,30,663.0,84.0,2.3,14.0,331.0,59.36,47.46
2017,3,25,16,45,618.0,77.0,2.1,14.0,279.5,55.92,44.48
2017,3,25,17,0,573.0,70.0,1.9,14.0,228.0,52.36,41.28
2017,3,25,17,15,499.0,61.5,1.7,13.0,177.5,47.28,36.72
2017,3,25,17,30,425.0,53.0,1.5,12.0,127.0,42.07,31.8
2017,3,25,17,45,310.0,40.0,1.35,11.5,84.0,32.44,22.53
2017,3,25,18,0,195.0,27.0,1.2,11.0,41.0,21.24,8.5
2017,3,25,18,15,97.5,13.5,1.2,10.5,20.5,12.28,0.0
2017,3,25,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,6,15,2.0,13.5,1.05,10.0,13.5,13.48,0.0
2017,3,26,6,30,4.0,27.0,1.2,10.0,27.0,30.37,16.52
2017,3,26,6,45,28.5,47.0,1.4,10.5,52.0,76.93,59.63
2017,3,26,7,0,53.0,67.0,1.6,11.0,77.0,117.37,95.85
2017,3,26,7,15,66.0,89.5,1.6,11.0,106.0,153.61,127.8
2017,3,26,7,30,79.0,112.0,1.6,11.0,135.0,189.46,158.73
2017,3,26,7,45,86.0,134.0,1.65,11.5,163.0,219.58,183.64
2017,3,26,8,0,93.0,156.0,1.7,12.0,191.0,249.35,207.61
2017,3,26,8,15,46.5,152.5,1.6,12.0,170.0,200.37,165.08
2017,3,26,8,30,0.0,149.0,1.5,12.0,149.0,140.79,113.54
2017,3,26,8,45,106.0,196.5,1.4,12.5,255.0,313.96,257.73
2017,3,26,9,0,212.0,244.0,1.3,13.0,361.0,461.51,372.78
2017,3,26,9,15,142.0,260.0,1.3,13.0,341.0,413.03,331.24
2017,3,26,9,30,72.0,276.0,1.3,13.0,321.0,347.25,277.61
2017,3,26,9,45,136.0,300.5,1.3,13.5,392.0,442.61,351.69
2017,3,26,10,0,200.0,325.0,1.3,14.0,463.0,520.21,409.11
2017,3,26,10,15,306.0,316.5,1.35,14.0,538.0,611.35,477.28
2017,3,26,10,30,412.0,308.0,1.4,14.0,613.0,684.38,530.77
2017,3,26,10,45,359.5,335.0,1.5,14.0,607.0,654.38,506.9
2017,3,26,11,0,307.0,362.0,1.6,14.0,601.0,623.72,483.46
2017,3,26,11,15,263.5,378.5,1.65,14.0,587.0,590.05,457.75
2017,3,26,11,30,220.0,395.0,1.7,14.0,573.0,548.65,426.39
2017,3,26,11,45,183.5,401.0,1.75,14.0,550.0,513.48,399.64
2017,3,26,12,0,147.0,407.0,1.8,14.0,527.0,479.77,373.78
2017,3,26,12,15,147.0,407.0,1.85,14.0,527.0,467.54,364.65
2017,3,26,12,30,147.0,407.0,1.9,14.0,527.0,454.85,354.97
2017,3,26,12,45,79.0,327.5,1.95,14.5,392.5,333.66,261.71
2017,3,26,13,0,11.0,248.0,2.0,15.0,258.0,223.14,175.04
2017,3,26,13,15,29.5,293.5,2.05,15.0,317.5,266.19,209.36
2017,3,26,13,30,48.0,339.0,2.1,15.0,377.0,305.81,239.98
2017,3,26,13,45,70.5,342.5,2.15,15.0,396.0,310.78,243.44
2017,3,26,14,0,93.0,346.0,2.2,15.0,415.0,312.76,244.36
2017,3,26,14,15,102.5,333.5,2.25,15.0,406.0,296.49,231.1
2017,3,26,14,30,112.0,321.0,2.3,15.0,397.0,279.18,216.89
2017,3,26,14,45,56.0,212.0,2.4,15.0,250.0,182.71,142.32
2017,3,26,15,0,0.0,103.0,2.5,15.0,103.0,90.87,70.24
2017,3,26,15,15,0.0,107.0,2.45,15.0,107.0,93.95,73.1
2017,3,26,15,30,0.0,111.0,2.4,15.0,111.0,96.79,75.66
2017,3,26,15,45,0.0,94.5,2.4,15.0,94.5,83.12,67.58
2017,3,26,16,0,0.0,78.0,2.4,15.0,78.0,69.01,55.45
2017,3,26,16,15,0.0,45.0,2.2,14.5,45.0,39.71,29.8
2017,3,26,16,30,0.0,12.0,2.0,14.0,12.0,10.55,3.84
2017,3,26,16,45,0.0,10.0,1.85,14.0,10.0,8.79,2.27
2017,3,26,17,0,0.0,8.0,1.7,14.0,8.0,7.02,0.68
2017,3,26,17,15,0.0,6.0,1.75,13.5,6.0,5.26,0.0
2017,3,26,17,30,0.0,4.0,1.8,13.0,4.0,3.51,0.0
2017,3,26,17,45,0.0,2.5,1.85,13.0,2.5,2.19,0.0
2017,3,26,18,0,0.0,1.0,1.9,13.0,1.0,0.87,0.0
2017,3,26,18,15,0.0,0.5,2.05,13.0,0.5,0.45,0.0
2017,3,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,6,15,116.5,15.5,2.05,10.0,25.5,84.6,0.0
2017,3,27,6,30,233.0,31.0,2.3,10.0,51.0,229.81,169.67
2017,3,27,6,45,349.0,42.5,2.55,10.5,96.5,330.44,273.27
2017,3,27,7,0,465.0,54.0,2.8,11.0,142.0,439.87,369.08
2017,3,27,7,15,536.0,62.0,2.9,11.5,194.0,517.77,434.47
2017,3,27,7,30,607.0,70.0,3.0,12.0,246.0,598.12,498.58
2017,3,27,7,45,656.5,75.5,3.1,12.5,299.5,659.62,545.33
2017,3,27,8,0,706.0,81.0,3.2,13.0,353.0,721.17,590.43
2017,3,27,8,15,738.5,85.5,3.2,13.0,404.5,766.41,622.51
2017,3,27,8,30,771.0,90.0,3.2,13.0,456.0,805.49,649.38
2017,3,27,8,45,799.0,91.5,3.2,13.5,505.0,839.92,671.18
2017,3,27,9,0,827.0,93.0,3.2,14.0,554.0,871.79,690.79
2017,3,27,9,15,844.0,96.0,3.25,14.0,597.0,892.74,704.01
2017,3,27,9,30,861.0,99.0,3.3,14.0,640.0,910.46,715.06
2017,3,27,9,45,874.5,100.0,3.35,14.5,678.0,910.83,712.59
2017,3,27,10,0,888.0,101.0,3.4,15.0,716.0,916.53,714.19
2017,3,27,10,15,897.0,102.5,3.5,15.0,747.0,915.27,712.65
2017,3,27,10,30,906.0,104.0,3.6,15.0,778.0,910.47,708.81
2017,3,27,10,45,908.5,107.0,3.7,15.0,800.5,898.08,699.76
2017,3,27,11,0,911.0,110.0,3.8,15.0,823.0,882.25,688.41
2017,3,27,11,15,915.0,110.5,3.8,15.0,839.0,861.78,673.33
2017,3,27,11,30,919.0,111.0,3.8,15.0,855.0,838.05,656.03
2017,3,27,11,45,916.5,114.0,3.85,15.5,861.5,808.59,633.7
2017,3,27,12,0,914.0,117.0,3.9,16.0,868.0,776.35,609.43
2017,3,27,12,15,913.5,116.5,3.85,16.0,867.5,739.73,581.2
2017,3,27,12,30,913.0,116.0,3.8,16.0,867.0,700.68,550.45
2017,3,27,12,45,909.0,116.5,3.75,16.0,857.5,658.07,516.44
2017,3,27,13,0,905.0,117.0,3.7,16.0,848.0,613.63,480.3
2017,3,27,13,15,900.0,116.5,3.65,16.0,831.0,566.19,441.06
2017,3,27,13,30,895.0,116.0,3.6,16.0,814.0,517.43,399.79
2017,3,27,13,45,883.0,116.5,3.6,16.0,788.0,465.41,355.1
2017,3,27,14,0,871.0,117.0,3.6,16.0,762.0,413.16,309.17
2017,3,27,14,15,860.5,115.5,3.6,16.0,730.0,354.37,257.3
2017,3,27,14,30,850.0,114.0,3.6,16.0,698.0,300.48,208.86
2017,3,27,14,45,835.0,112.0,3.6,16.0,659.5,245.77,160.73
2017,3,27,15,0,820.0,110.0,3.6,16.0,621.0,192.25,116.52
2017,3,27,15,15,801.0,107.0,3.5,15.5,577.5,139.07,79.53
2017,3,27,15,30,782.0,104.0,3.4,15.0,534.0,88.0,57.04
2017,3,27,15,45,750.5,101.5,3.35,15.0,485.0,65.63,52.29
2017,3,27,16,0,719.0,99.0,3.3,15.0,436.0,65.88,52.7
2017,3,27,16,15,683.5,94.0,3.0,14.5,385.0,64.35,51.62
2017,3,27,16,30,648.0,89.0,2.7,14.0,334.0,62.76,50.47
2017,3,27,16,45,597.5,82.5,2.4,14.0,282.0,59.87,47.98
2017,3,27,17,0,547.0,76.0,2.1,14.0,230.0,56.9,45.33
2017,3,27,17,15,472.0,66.5,1.95,13.5,179.5,51.18,40.14
2017,3,27,17,30,397.0,57.0,1.8,13.0,129.0,45.28,34.56
2017,3,27,17,45,285.0,43.0,1.7,12.5,86.0,33.27,23.29
2017,3,27,18,0,173.0,29.0,1.6,12.0,43.0,22.73,10.96
2017,3,27,18,15,86.5,14.5,1.65,11.5,21.5,13.19,0.0
2017,3,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,28,6,15,101.0,17.0,1.85,9.5,26.0,103.26,0.0
2017,3,28,6,30,202.0,34.0,2.1,10.0,52.0,214.77,162.9
2017,3,28,6,45,314.5,46.5,2.4,11.0,97.0,310.85,257.3
2017,3,28,7,0,427.0,59.0,2.7,12.0,142.0,419.68,351.41
2017,3,28,7,15,341.0,86.0,2.9,12.5,165.0,398.49,334.99
2017,3,28,7,30,255.0,113.0,3.1,13.0,188.0,357.12,300.46
2017,3,28,7,45,288.5,128.5,3.3,13.5,228.5,406.09,340.73
2017,3,28,8,0,322.0,144.0,3.5,14.0,269.0,455.83,380.09
2017,3,28,8,15,532.0,120.0,3.7,14.5,360.5,633.79,521.83
2017,3,28,8,30,742.0,96.0,3.9,15.0,452.0,794.99,640.99
2017,3,28,8,45,768.0,99.0,4.15,15.5,500.0,823.92,659.22
2017,3,28,9,0,794.0,102.0,4.4,16.0,548.0,855.53,680.47
2017,3,28,9,15,812.0,105.0,4.45,16.0,591.0,877.11,694.47
2017,3,28,9,30,830.0,108.0,4.5,16.0,634.0,895.55,706.31
2017,3,28,9,45,841.0,111.0,4.55,16.5,671.0,904.35,709.95
2017,3,28,10,0,852.0,114.0,4.6,17.0,708.0,909.7,711.31
2017,3,28,10,15,862.0,116.0,4.6,17.0,739.0,909.53,709.91
2017,3,28,10,30,872.0,118.0,4.6,17.0,770.0,897.92,700.56
2017,3,28,10,45,879.0,119.0,4.6,17.5,793.5,887.5,690.95
2017,3,28,11,0,886.0,120.0,4.6,18.0,817.0,873.68,679.1
2017,3,28,11,15,890.0,121.0,4.6,18.0,833.0,854.03,664.56
2017,3,28,11,30,894.0,122.0,4.6,18.0,849.0,831.18,647.85
2017,3,28,11,45,897.0,121.5,4.6,18.0,857.0,803.05,627.4
2017,3,28,12,0,900.0,121.0,4.6,18.0,865.0,772.02,604.88
2017,3,28,12,15,900.0,121.0,4.6,18.0,864.0,736.58,577.57
2017,3,28,12,30,900.0,121.0,4.6,18.0,863.0,698.69,547.8
2017,3,28,12,45,905.0,116.5,4.7,18.5,856.5,657.69,514.61
2017,3,28,13,0,910.0,112.0,4.8,19.0,850.0,614.26,478.82
2017,3,28,13,15,905.0,111.0,4.7,19.0,832.5,566.25,438.96
2017,3,28,13,30,900.0,110.0,4.6,19.0,815.0,516.93,397.16
2017,3,28,13,45,890.0,110.5,4.6,19.0,789.5,465.58,353.04
2017,3,28,14,0,880.0,111.0,4.6,19.0,764.0,413.79,307.53
2017,3,28,14,15,869.5,109.0,4.5,19.0,732.5,359.74,259.36
2017,3,28,14,30,859.0,107.0,4.4,19.0,701.0,299.28,205.94
2017,3,28,14,45,842.0,106.0,4.3,19.0,662.0,244.48,157.99
2017,3,28,15,0,825.0,105.0,4.2,19.0,623.0,191.07,114.07
2017,3,28,15,15,807.0,102.5,3.9,18.5,579.5,138.07,77.16
2017,3,28,15,30,789.0,100.0,3.6,18.0,536.0,87.05,54.33
2017,3,28,15,45,765.0,96.0,3.35,18.0,488.5,68.52,54.15
2017,3,28,16,0,741.0,92.0,3.1,18.0,441.0,61.04,47.84
2017,3,28,16,15,707.5,87.5,2.75,17.5,390.0,59.66,46.89
2017,3,28,16,30,674.0,83.0,2.4,17.0,339.0,58.24,45.88
2017,3,28,16,45,627.0,76.5,2.05,17.0,287.0,55.15,43.25
2017,3,28,17,0,580.0,70.0,1.7,17.0,235.0,51.95,40.43
2017,3,28,17,15,509.0,62.0,1.6,16.0,184.5,47.3,36.33
2017,3,28,17,30,438.0,54.0,1.5,15.0,134.0,42.53,31.9
2017,3,28,17,45,324.5,41.5,1.4,14.5,90.0,33.4,23.27
2017,3,28,18,0,211.0,29.0,1.3,14.0,46.0,22.75,11.41
2017,3,28,18,15,105.5,14.5,1.3,13.5,23.0,13.19,0.0
2017,3,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,6,15,111.0,17.0,1.1,10.5,27.5,110.76,0.0
2017,3,29,6,30,222.0,34.0,1.2,11.0,55.0,227.29,175.22
2017,3,29,6,45,325.0,46.5,1.35,12.0,99.5,318.54,261.94
2017,3,29,7,0,428.0,59.0,1.5,13.0,144.0,422.23,349.79
2017,3,29,7,15,495.5,67.5,1.55,13.5,194.5,497.6,411.41
2017,3,29,7,30,563.0,76.0,1.6,14.0,245.0,575.17,471.37
2017,3,29,7,45,605.5,83.0,1.7,14.5,295.5,632.07,513.39
2017,3,29,8,0,648.0,90.0,1.8,15.0,346.0,688.76,553.85
2017,3,29,8,15,681.5,95.0,1.9,15.5,396.0,734.48,585.07
2017,3,29,8,30,715.0,100.0,2.0,16.0,446.0,778.76,614.6
2017,3,29,8,45,734.5,106.0,2.15,16.5,492.0,809.97,634.7
2017,3,29,9,0,754.0,112.0,2.3,17.0,538.0,838.65,652.9
2017,3,29,9,15,772.5,115.0,2.35,17.5,581.0,855.29,661.74
2017,3,29,9,30,791.0,118.0,2.4,18.0,624.0,874.02,672.16
2017,3,29,9,45,808.5,119.0,2.45,18.5,661.5,886.38,678.19
2017,3,29,10,0,826.0,120.0,2.5,19.0,699.0,895.4,682.07
2017,3,29,10,15,836.0,122.5,2.55,19.0,730.0,895.88,681.55
2017,3,29,10,30,846.0,125.0,2.6,19.0,761.0,892.88,678.87
2017,3,29,10,45,846.0,130.0,2.7,19.0,783.0,880.34,670.2
2017,3,29,11,0,846.0,135.0,2.8,19.0,805.0,864.51,659.41
2017,3,29,11,15,850.5,136.0,2.8,19.0,820.5,845.14,645.55
2017,3,29,11,30,855.0,137.0,2.8,19.0,836.0,822.6,629.59
2017,3,29,11,45,854.5,139.0,2.85,19.0,843.0,794.14,609.83
2017,3,29,12,0,854.0,141.0,2.9,19.0,850.0,762.96,587.5
2017,3,29,12,15,695.0,223.0,2.95,18.5,799.5,693.04,534.42
2017,3,29,12,30,536.0,305.0,3.0,18.0,749.0,625.85,483.09
2017,3,29,12,45,540.0,299.0,3.05,18.0,743.0,593.29,458.46
2017,3,29,13,0,544.0,293.0,3.1,18.0,737.0,559.35,432.05
2017,3,29,13,15,556.0,281.0,3.1,18.0,726.5,523.51,403.55
2017,3,29,13,30,568.0,269.0,3.1,18.0,716.0,485.93,372.96
2017,3,29,13,45,710.5,194.5,3.1,18.0,736.5,451.84,343.2
2017,3,29,14,0,853.0,120.0,3.1,18.0,757.0,408.06,303.15
2017,3,29,14,15,842.5,118.0,3.05,18.0,725.5,354.44,255.85
2017,3,29,14,30,832.0,116.0,3.0,18.0,694.0,301.1,208.41
2017,3,29,14,45,673.5,163.5,3.0,18.0,615.0,248.69,168.29
2017,3,29,15,0,515.0,211.0,3.0,18.0,536.0,218.01,149.18
2017,3,29,15,15,636.5,159.5,2.85,17.5,533.0,158.53,100.1
2017,3,29,15,30,758.0,108.0,2.7,17.0,530.0,93.79,59.49
2017,3,29,15,45,722.5,107.5,2.55,17.0,481.0,69.08,54.83
2017,3,29,16,0,687.0,107.0,2.4,17.0,432.0,70.94,56.65
2017,3,29,16,15,652.0,101.0,2.25,16.5,382.0,68.93,55.19
2017,3,29,16,30,617.0,95.0,2.1,16.0,332.0,66.83,53.62
2017,3,29,16,45,575.0,86.5,2.0,15.5,281.5,62.6,50.1
2017,3,29,17,0,533.0,78.0,1.9,15.0,231.0,58.16,46.27
2017,3,29,17,15,462.0,68.0,1.7,14.5,181.5,52.1,40.83
2017,3,29,17,30,391.0,58.0,1.5,14.0,132.0,45.82,34.96
2017,3,29,17,45,286.5,44.5,1.35,13.5,89.0,34.34,24.25
2017,3,29,18,0,182.0,31.0,1.2,13.0,46.0,24.26,13.09
2017,3,29,18,15,91.0,15.5,1.25,12.5,23.0,14.1,0.0
2017,3,29,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,6,15,145.0,18.0,3.1,11.0,33.0,135.14,0.0
2017,3,30,6,30,290.0,36.0,3.3,11.0,66.0,274.3,216.68
2017,3,30,6,45,411.5,46.0,3.55,11.5,115.5,382.12,318.05
2017,3,30,7,0,533.0,56.0,3.8,12.0,165.0,497.4,417.21
2017,3,30,7,15,598.0,63.0,3.9,12.0,218.5,572.26,479.87
2017,3,30,7,30,663.0,70.0,4.0,12.0,272.0,649.0,541.41
2017,3,30,7,45,708.5,74.5,4.1,12.5,326.5,707.7,585.53
2017,3,30,8,0,754.0,79.0,4.2,13.0,381.0,761.08,624.14
2017,3,30,8,15,784.5,83.0,4.3,13.0,433.5,805.66,656.37
2017,3,30,8,30,815.0,87.0,4.4,13.0,486.0,848.27,686.62
2017,3,30,8,45,837.0,90.0,4.5,13.5,534.5,879.75,706.95
2017,3,30,9,0,859.0,93.0,4.6,14.0,583.0,908.44,725.1
2017,3,30,9,15,875.0,95.5,4.55,14.0,627.0,928.0,736.78
2017,3,30,9,30,891.0,98.0,4.5,14.0,671.0,935.46,739.83
2017,3,30,9,45,905.5,99.0,4.5,14.5,710.0,945.36,743.82
2017,3,30,10,0,920.0,100.0,4.5,15.0,749.0,951.75,745.42
2017,3,30,10,15,928.5,101.5,4.45,15.0,780.0,949.66,742.19
2017,3,30,10,30,937.0,103.0,4.4,15.0,811.0,943.92,736.61
2017,3,30,10,45,942.0,104.5,4.35,15.5,835.0,931.47,725.07
2017,3,30,11,0,947.0,106.0,4.3,16.0,859.0,915.46,711.27
2017,3,30,11,15,950.5,106.5,4.2,16.0,874.5,893.69,694.83
2017,3,30,11,30,954.0,107.0,4.1,16.0,890.0,868.58,676.17
2017,3,30,11,45,956.5,106.5,4.1,16.5,898.0,838.49,653.29
2017,3,30,12,0,959.0,106.0,4.1,17.0,906.0,805.35,628.32
2017,3,30,12,15,958.0,106.0,4.05,17.0,904.5,767.32,600.11
2017,3,30,12,30,957.0,106.0,4.0,17.0,903.0,726.76,568.44
2017,3,30,12,45,949.5,108.0,3.95,17.0,892.0,681.58,532.69
2017,3,30,13,0,942.0,110.0,3.9,17.0,881.0,634.71,494.93
2017,3,30,13,15,936.5,109.5,3.95,17.0,862.5,585.35,454.68
2017,3,30,13,30,931.0,109.0,4.0,17.0,844.0,534.66,412.27
2017,3,30,13,45,919.5,109.5,4.05,17.0,817.5,481.09,366.52
2017,3,30,14,0,908.0,110.0,4.1,17.0,791.0,427.19,319.35
2017,3,30,14,15,897.5,108.0,4.15,16.5,758.0,371.64,270.45
2017,3,30,14,30,887.0,106.0,4.2,16.0,725.0,316.19,221.01
2017,3,30,14,45,865.0,107.0,4.3,16.0,684.0,253.67,166.52
2017,3,30,15,0,843.0,108.0,4.4,16.0,643.0,199.66,121.55
2017,3,30,15,15,824.5,105.5,4.35,15.5,598.5,145.55,82.76
2017,3,30,15,30,806.0,103.0,4.3,15.0,554.0,93.47,57.83
2017,3,30,15,45,771.5,102.0,4.25,15.0,503.0,72.77,58.51
2017,3,30,16,0,737.0,101.0,4.2,15.0,452.0,66.94,53.6
2017,3,30,16,15,702.0,96.0,4.05,14.5,400.5,65.46,52.58
2017,3,30,16,30,667.0,91.0,3.9,14.0,349.0,63.93,51.48
2017,3,30,16,45,611.0,85.5,3.75,14.0,295.5,61.85,49.73
2017,3,30,17,0,555.0,80.0,3.6,14.0,242.0,59.78,47.9
2017,3,30,17,15,482.0,70.5,3.4,13.5,190.5,54.19,42.86
2017,3,30,17,30,409.0,61.0,3.2,13.0,139.0,48.44,37.44
2017,3,30,17,45,293.0,47.5,3.0,12.5,94.5,36.64,26.39
2017,3,30,18,0,177.0,34.0,2.8,12.0,50.0,26.59,15.37
2017,3,30,18,15,88.5,17.0,2.8,11.5,25.0,15.46,0.0
2017,3,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,6,15,181.0,17.0,3.7,8.5,36.5,161.6,30.76
2017,3,31,6,30,362.0,34.0,3.9,9.0,73.0,321.75,259.64
2017,3,31,6,45,464.0,43.5,4.15,9.5,122.5,417.59,351.25
2017,3,31,7,0,566.0,53.0,4.4,10.0,172.0,519.89,440.16
2017,3,31,7,15,628.0,60.0,4.65,10.5,226.0,593.43,501.95
2017,3,31,7,30,690.0,67.0,4.9,11.0,280.0,668.77,562.57
2017,3,31,7,45,730.0,72.0,5.15,11.5,334.0,719.18,601.39
2017,3,31,8,0,770.0,77.0,5.4,12.0,388.0,774.78,643.1
2017,3,31,8,15,798.0,80.5,5.45,12.5,440.5,816.87,672.42
2017,3,31,8,30,826.0,84.0,5.5,13.0,493.0,856.88,699.56
2017,3,31,8,45,845.5,87.5,5.6,13.5,541.0,886.89,719.02
2017,3,31,9,0,865.0,91.0,5.7,14.0,589.0,914.02,736.22
2017,3,31,9,15,880.0,93.5,5.7,14.0,632.0,923.82,741.37
2017,3,31,9,30,895.0,96.0,5.7,14.0,675.0,939.32,750.94
2017,3,31,9,45,903.5,99.0,5.75,14.5,712.0,946.03,753.01
2017,3,31,10,0,912.0,102.0,5.8,15.0,749.0,949.19,752.68
2017,3,31,10,15,919.5,103.5,5.8,15.0,779.5,946.2,749.2
2017,3,31,10,30,927.0,105.0,5.8,15.0,810.0,939.61,743.32
2017,3,31,10,45,931.5,106.5,5.8,15.5,833.0,926.81,731.69
2017,3,31,11,0,936.0,108.0,5.8,16.0,856.0,910.49,717.73
2017,3,31,11,15,939.0,108.5,5.8,16.0,871.0,888.49,701.17
2017,3,31,11,30,942.0,109.0,5.8,16.0,886.0,863.2,682.32
2017,3,31,11,45,942.0,110.0,5.8,16.5,892.5,832.9,658.59
2017,3,31,12,0,942.0,111.0,5.8,17.0,899.0,799.7,632.82
2017,3,31,12,15,941.0,111.0,5.7,17.0,898.0,762.15,603.89
2017,3,31,12,30,940.0,111.0,5.6,17.0,897.0,722.12,571.67
2017,3,31,12,45,940.0,109.0,5.6,17.5,888.5,678.66,535.68
2017,3,31,13,0,940.0,107.0,5.6,18.0,880.0,633.05,497.42
2017,3,31,13,15,935.5,106.5,5.5,18.0,862.5,584.35,456.65
2017,3,31,13,30,931.0,106.0,5.4,18.0,845.0,534.22,413.82
2017,3,31,13,45,926.0,104.0,5.35,18.0,820.0,481.46,368.03
2017,3,31,14,0,921.0,102.0,5.3,18.0,795.0,427.8,320.41
2017,3,31,14,15,911.5,100.5,5.15,18.0,763.0,372.37,270.51
2017,3,31,14,30,902.0,99.0,5.0,18.0,731.0,316.91,220.26
2017,3,31,14,45,890.0,96.5,4.9,18.0,692.0,260.39,170.04
2017,3,31,15,0,878.0,94.0,4.8,18.0,653.0,204.59,123.15
2017,3,31,15,15,861.5,91.5,4.55,18.0,609.0,140.68,76.16
2017,3,31,15,30,845.0,89.0,4.3,18.0,565.0,86.64,49.69
2017,3,31,15,45,824.5,85.5,4.1,18.0,516.5,60.94,47.55
2017,3,31,16,0,804.0,82.0,3.9,18.0,468.0,59.9,46.82
2017,3,31,16,15,773.0,78.0,3.6,17.5,415.5,58.36,45.72
2017,3,31,16,30,742.0,74.0,3.3,17.0,363.0,56.77,44.56
2017,3,31,16,45,696.5,69.0,3.0,16.5,309.5,49.47,38.3
2017,3,31,17,0,651.0,64.0,2.7,16.0,256.0,47.14,36.34
2017,3,31,17,15,584.0,57.0,2.45,15.0,203.5,43.06,32.76
2017,3,31,17,30,517.0,50.0,2.2,14.0,151.0,38.88,28.88
2017,3,31,17,45,403.0,40.0,2.0,13.5,104.0,31.82,22.16
2017,3,31,18,0,289.0,30.0,1.8,13.0,57.0,24.57,14.05
2017,3,31,18,15,144.5,15.0,1.75,12.5,28.5,12.21,0.0
2017,3,31,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,6,15,137.5,20.0,1.05,10.5,35.0,137.65,50.55
2017,4,1,6,30,275.0,40.0,1.1,11.0,70.0,272.22,217.64
2017,4,1,6,45,368.0,52.5,1.15,12.0,117.0,361.52,297.75
2017,4,1,7,0,461.0,65.0,1.2,13.0,164.0,458.29,378.14
2017,4,1,7,15,525.5,74.0,1.15,13.5,216.0,533.87,437.57
2017,4,1,7,30,590.0,83.0,1.1,14.0,268.0,611.25,494.91
2017,4,1,7,45,632.5,90.0,1.1,14.5,320.5,669.29,535.57
2017,4,1,8,0,675.0,97.0,1.1,15.0,373.0,726.91,574.42
2017,4,1,8,15,706.0,102.0,1.05,15.5,423.5,771.19,601.81
2017,4,1,8,30,737.0,107.0,1.0,16.0,474.0,813.78,627.24
2017,4,1,8,45,766.0,108.5,0.95,16.5,522.5,848.17,646.35
2017,4,1,9,0,795.0,110.0,0.9,17.0,571.0,875.44,660.32
2017,4,1,9,15,811.5,112.5,0.95,17.5,613.0,894.97,670.79
2017,4,1,9,30,828.0,115.0,1.0,18.0,655.0,911.34,679.3
2017,4,1,9,45,852.5,111.0,1.05,18.5,694.5,924.3,685.67
2017,4,1,10,0,877.0,107.0,1.1,19.0,734.0,925.29,684.37
2017,4,1,10,15,885.0,108.5,1.15,19.5,763.5,922.93,681.19
2017,4,1,10,30,893.0,110.0,1.2,20.0,793.0,917.09,675.93
2017,4,1,10,45,898.0,111.5,1.3,20.5,815.5,905.13,667.58
2017,4,1,11,0,903.0,113.0,1.4,21.0,838.0,889.76,657.09
2017,4,1,11,15,906.0,113.5,1.5,21.0,852.5,868.38,643.89
2017,4,1,11,30,909.0,114.0,1.6,21.0,867.0,843.84,628.53
2017,4,1,11,45,907.5,115.5,1.7,21.0,873.0,813.71,609.28
2017,4,1,12,0,906.0,117.0,1.8,21.0,879.0,780.86,588.01
2017,4,1,12,15,905.5,117.0,1.85,21.0,877.5,744.81,562.98
2017,4,1,12,30,905.0,117.0,1.9,21.0,876.0,706.35,534.96
2017,4,1,12,45,903.5,115.5,1.95,21.5,867.0,663.75,502.38
2017,4,1,13,0,902.0,114.0,2.0,22.0,858.0,619.2,467.65
2017,4,1,13,15,897.0,113.5,2.0,22.0,841.0,571.86,430.62
2017,4,1,13,30,892.0,113.0,2.0,22.0,824.0,523.22,391.58
2017,4,1,13,45,884.5,112.0,2.05,22.0,799.5,472.04,349.67
2017,4,1,14,0,877.0,111.0,2.1,22.0,775.0,420.24,306.06
2017,4,1,14,15,867.5,109.0,2.05,22.0,743.0,366.64,259.9
2017,4,1,14,30,858.0,107.0,2.0,22.0,711.0,313.08,213.26
2017,4,1,14,45,845.0,105.0,1.95,22.0,673.0,251.75,161.19
2017,4,1,15,0,832.0,103.0,1.9,22.0,635.0,197.99,117.21
2017,4,1,15,15,814.5,100.5,1.75,21.5,592.0,144.61,79.42
2017,4,1,15,30,797.0,98.0,1.6,21.0,549.0,93.15,54.21
2017,4,1,15,45,772.0,95.0,1.5,21.0,500.5,67.22,52.29
2017,4,1,16,0,747.0,92.0,1.4,21.0,452.0,66.84,52.17
2017,4,1,16,15,715.0,87.5,1.25,20.5,401.5,59.17,45.84
2017,4,1,16,30,683.0,83.0,1.1,20.0,351.0,57.75,44.86
2017,4,1,16,45,628.0,79.0,1.0,19.5,298.0,56.54,44.0
2017,4,1,17,0,573.0,75.0,0.9,19.0,245.0,55.41,43.13
2017,4,1,17,15,505.5,66.5,0.9,18.0,194.5,50.51,38.9
2017,4,1,17,30,438.0,58.0,0.9,17.0,144.0,45.48,34.32
2017,4,1,17,45,321.5,46.0,0.95,16.5,98.5,35.45,25.06
2017,4,1,18,0,205.0,34.0,1.0,16.0,53.0,26.55,15.72
2017,4,1,18,15,102.5,17.0,0.95,15.5,26.5,13.42,0.0
2017,4,1,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,6,15,122.0,21.5,1.3,11.5,35.5,132.57,65.09
2017,4,2,6,30,244.0,43.0,1.4,12.0,71.0,256.51,206.0
2017,4,2,6,45,342.0,55.5,1.5,12.5,118.0,346.86,286.77
2017,4,2,7,0,440.0,68.0,1.6,13.0,165.0,447.65,371.55
2017,4,2,7,15,504.0,77.0,1.4,13.0,216.5,522.51,431.28
2017,4,2,7,30,568.0,86.0,1.2,13.0,268.0,599.11,488.5
2017,4,2,7,45,294.0,119.0,1.05,13.5,214.0,400.29,329.43
2017,4,2,8,0,20.0,152.0,0.9,14.0,160.0,165.8,133.49
2017,4,2,8,15,65.0,185.5,0.7,14.5,217.0,255.59,207.57
2017,4,2,8,30,110.0,219.0,0.5,15.0,274.0,349.1,279.51
2017,4,2,8,45,236.0,227.0,0.3,16.0,360.0,485.46,381.01
2017,4,2,9,0,362.0,235.0,0.1,17.0,446.0,606.8,464.46
2017,4,2,9,15,592.5,175.5,0.25,17.5,551.0,772.89,581.03
2017,4,2,9,30,823.0,116.0,0.4,18.0,656.0,910.16,668.6
2017,4,2,9,45,843.0,114.5,0.55,18.5,694.5,921.86,674.3
2017,4,2,10,0,863.0,113.0,0.7,19.0,733.0,930.13,679.94
2017,4,2,10,15,871.5,114.5,0.85,19.5,763.0,919.39,673.42
2017,4,2,10,30,880.0,116.0,1.0,20.0,793.0,914.0,670.52
2017,4,2,10,45,885.0,118.0,1.15,20.5,815.5,902.58,663.55
2017,4,2,11,0,890.0,120.0,1.3,21.0,838.0,887.79,654.3
2017,4,2,11,15,893.5,120.5,1.45,21.0,853.0,866.94,642.19
2017,4,2,11,30,897.0,121.0,1.6,21.0,868.0,842.95,627.81
2017,4,2,11,45,899.5,121.0,1.75,21.5,875.5,814.66,609.14
2017,4,2,12,0,902.0,121.0,1.9,22.0,883.0,783.5,588.29
2017,4,2,12,15,901.5,120.5,1.95,22.0,882.0,747.04,562.99
2017,4,2,12,30,901.0,120.0,2.0,22.0,881.0,708.21,534.81
2017,4,2,12,45,900.5,118.5,2.1,22.0,872.0,666.32,504.06
2017,4,2,13,0,900.0,117.0,2.2,22.0,863.0,622.42,470.93
2017,4,2,13,15,895.0,116.5,2.25,22.0,845.5,575.1,434.04
2017,4,2,13,30,890.0,116.0,2.3,22.0,828.0,526.5,395.09
2017,4,2,13,45,881.0,115.5,2.4,22.0,803.0,475.11,353.03
2017,4,2,14,0,872.0,115.0,2.5,22.0,778.0,423.25,309.35
2017,4,2,14,15,862.0,113.5,2.55,22.0,746.0,370.06,263.55
2017,4,2,14,30,852.0,112.0,2.6,22.0,714.0,310.52,212.31
2017,4,2,14,45,837.5,110.0,2.65,22.0,675.5,255.75,165.17
2017,4,2,15,0,823.0,108.0,2.7,22.0,637.0,202.12,121.12
2017,4,2,15,15,805.5,105.0,2.55,21.5,593.5,148.85,82.96
2017,4,2,15,30,788.0,102.0,2.4,21.0,550.0,97.51,57.04
2017,4,2,15,45,765.5,98.0,2.25,21.0,502.5,69.22,54.0
2017,4,2,16,0,743.0,94.0,2.1,21.0,455.0,68.2,53.33
2017,4,2,16,15,712.0,89.5,1.9,20.5,404.5,60.42,46.91
2017,4,2,16,30,681.0,85.0,1.7,20.0,354.0,59.08,46.0
2017,4,2,16,45,640.0,78.5,1.5,19.5,302.5,56.09,43.6
2017,4,2,17,0,599.0,72.0,1.3,19.0,251.0,52.97,41.0
2017,4,2,17,15,534.5,64.0,1.2,18.0,200.5,48.39,37.05
2017,4,2,17,30,470.0,56.0,1.1,17.0,150.0,43.66,32.76
2017,4,2,17,45,368.5,44.5,1.05,16.5,104.0,35.53,25.17
2017,4,2,18,0,267.0,33.0,1.0,16.0,58.0,27.09,16.4
2017,4,2,18,15,133.5,16.5,1.0,15.5,29.0,13.02,0.0
2017,4,2,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,5,45,29.0,5.5,1.25,8.5,6.0,0.0,0.0
2017,4,3,6,0,58.0,11.0,1.3,9.0,12.0,44.26,0.0
2017,4,3,6,15,220.0,25.0,1.5,9.5,49.0,204.53,121.85
2017,4,3,6,30,382.0,39.0,1.7,10.0,86.0,344.59,280.62
2017,4,3,6,45,490.0,47.5,1.9,11.0,138.0,445.9,370.26
2017,4,3,7,0,598.0,56.0,2.1,12.0,190.0,553.46,458.32
2017,4,3,7,15,658.0,62.0,2.15,12.5,245.5,625.71,515.02
2017,4,3,7,30,718.0,68.0,2.2,13.0,301.0,693.78,565.88
2017,4,3,7,45,764.5,71.0,2.3,13.5,357.5,754.09,609.07
2017,4,3,8,0,811.0,74.0,2.4,14.0,414.0,813.69,650.27
2017,4,3,8,15,838.0,77.5,2.4,14.0,467.0,855.72,678.11
2017,4,3,8,30,865.0,81.0,2.4,14.0,520.0,895.55,703.96
2017,4,3,8,45,884.5,83.5,2.4,14.5,569.5,915.84,714.4
2017,4,3,9,0,904.0,86.0,2.4,15.0,619.0,942.13,729.11
2017,4,3,9,15,917.5,88.5,2.4,15.5,662.5,959.77,737.7
2017,4,3,9,30,931.0,91.0,2.4,16.0,706.0,974.01,744.1
2017,4,3,9,45,937.0,94.5,2.45,16.5,742.5,978.93,744.81
2017,4,3,10,0,943.0,98.0,2.5,17.0,779.0,980.16,743.28
2017,4,3,10,15,950.0,99.5,2.5,17.0,809.5,976.39,739.49
2017,4,3,10,30,957.0,101.0,2.5,17.0,840.0,968.93,733.43
2017,4,3,10,45,960.5,102.5,2.55,17.5,862.5,954.7,722.1
2017,4,3,11,0,964.0,104.0,2.6,18.0,885.0,936.91,708.56
2017,4,3,11,15,966.5,104.5,2.6,18.0,900.0,913.79,692.43
2017,4,3,11,30,969.0,105.0,2.6,18.0,915.0,887.33,674.12
2017,4,3,11,45,969.0,105.5,2.65,18.5,921.5,855.7,651.43
2017,4,3,12,0,969.0,106.0,2.7,19.0,928.0,821.13,626.71
2017,4,3,12,15,968.5,105.5,2.65,19.0,926.5,782.5,599.46
2017,4,3,12,30,968.0,105.0,2.6,19.0,925.0,741.31,568.36
2017,4,3,12,45,967.0,103.5,2.6,19.5,915.5,696.56,533.35
2017,4,3,13,0,966.0,102.0,2.6,20.0,906.0,649.66,496.08
2017,4,3,13,15,961.5,101.5,2.6,20.0,888.0,599.8,456.62
2017,4,3,13,30,957.0,101.0,2.6,20.0,870.0,548.47,414.94
2017,4,3,13,45,949.5,100.0,2.65,20.0,844.0,494.2,369.98
2017,4,3,14,0,942.0,99.0,2.7,20.0,818.0,439.21,323.14
2017,4,3,14,15,933.0,97.5,2.7,19.5,785.5,382.87,274.58
2017,4,3,14,30,924.0,96.0,2.7,19.0,753.0,326.44,225.1
2017,4,3,14,45,913.0,94.0,2.7,19.0,713.5,269.34,175.0
2017,4,3,15,0,902.0,92.0,2.7,19.0,674.0,212.82,127.66
2017,4,3,15,15,886.0,89.5,2.6,18.5,629.5,156.25,86.4
2017,4,3,15,30,870.0,87.0,2.5,18.0,585.0,92.15,50.52
2017,4,3,15,45,850.5,83.5,2.4,18.0,536.0,59.41,46.17
2017,4,3,16,0,831.0,80.0,2.3,18.0,487.0,58.32,45.41
2017,4,3,16,15,802.0,76.5,2.1,17.5,434.0,57.1,44.6
2017,4,3,16,30,773.0,73.0,1.9,17.0,381.0,55.85,43.74
2017,4,3,16,45,729.5,68.5,1.7,16.5,326.5,53.67,42.02
2017,4,3,17,0,686.0,64.0,1.5,16.0,272.0,47.01,36.24
2017,4,3,17,15,622.5,57.5,1.4,15.0,218.5,43.31,33.03
2017,4,3,17,30,559.0,51.0,1.3,14.0,165.0,39.53,29.55
2017,4,3,17,45,445.5,42.0,1.25,13.5,115.5,33.35,23.65
2017,4,3,18,0,332.0,33.0,1.2,13.0,66.0,27.07,16.83
2017,4,3,18,15,166.0,16.5,1.15,12.5,33.0,13.35,0.0
2017,4,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,1.3,9.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,1.4,10.0,12.0,10.91,0.0
2017,4,4,6,15,162.5,27.0,1.55,10.5,47.5,172.79,112.5
2017,4,4,6,30,325.0,42.0,1.7,11.0,83.0,310.41,253.4
2017,4,4,6,45,416.0,52.5,1.85,11.5,131.0,400.54,333.35
2017,4,4,7,0,507.0,63.0,2.0,12.0,179.0,495.86,413.29
2017,4,4,7,15,566.0,70.5,1.95,12.5,231.0,566.88,469.15
2017,4,4,7,30,625.0,78.0,1.9,13.0,283.0,639.41,523.37
2017,4,4,7,45,664.0,83.5,1.9,13.5,335.0,693.57,561.67
2017,4,4,8,0,703.0,89.0,1.9,14.0,387.0,747.17,598.22
2017,4,4,8,15,679.5,103.0,1.9,14.0,420.0,755.5,601.99
2017,4,4,8,30,656.0,117.0,1.9,14.0,453.0,759.92,603.26
2017,4,4,8,45,603.5,149.0,1.9,14.5,480.5,754.82,596.62
2017,4,4,9,0,551.0,181.0,1.9,15.0,508.0,737.56,580.98
2017,4,4,9,15,693.5,144.5,1.85,15.5,586.5,835.1,647.8
2017,4,4,9,30,836.0,108.0,1.8,16.0,665.0,917.36,700.1
2017,4,4,9,45,723.5,164.0,1.8,16.5,665.0,876.48,668.53
2017,4,4,10,0,611.0,220.0,1.8,17.0,665.0,823.4,629.0
2017,4,4,10,15,744.5,167.5,1.8,17.0,731.0,879.05,667.7
2017,4,4,10,30,878.0,115.0,1.8,17.0,797.0,915.33,690.66
2017,4,4,10,45,881.0,117.5,1.8,17.5,818.5,902.65,679.6
2017,4,4,11,0,884.0,120.0,1.8,18.0,840.0,886.65,667.02
2017,4,4,11,15,887.5,121.0,1.8,18.0,855.0,866.36,652.96
2017,4,4,11,30,891.0,122.0,1.8,18.0,870.0,842.94,636.87
2017,4,4,11,45,883.0,128.0,1.85,18.5,874.5,812.15,615.11
2017,4,4,12,0,875.0,134.0,1.9,19.0,879.0,778.92,591.68
2017,4,4,12,15,874.0,134.0,1.9,19.0,877.5,743.22,565.96
2017,4,4,12,30,873.0,134.0,1.9,19.0,876.0,705.27,537.82
2017,4,4,12,45,677.5,229.5,1.95,19.0,801.5,626.78,477.84
2017,4,4,13,0,482.0,325.0,2.0,19.0,727.0,555.83,423.36
2017,4,4,13,15,494.0,312.5,2.0,18.5,718.0,522.14,398.41
2017,4,4,13,30,506.0,300.0,2.0,18.0,709.0,486.89,371.22
2017,4,4,13,45,400.0,327.5,2.05,18.0,644.5,433.51,329.82
