Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,14,0,294.0,355.0,2.1,18.0,580.0,385.66,293.23
2017,4,4,14,15,216.0,347.0,2.15,17.5,509.0,338.97,258.42
2017,4,4,14,30,138.0,339.0,2.2,17.0,438.0,293.96,225.55
2017,4,4,14,45,286.5,294.0,2.25,17.0,484.5,273.87,203.85
2017,4,4,15,0,435.0,249.0,2.3,17.0,531.0,237.97,168.55
2017,4,4,15,15,432.5,230.5,2.25,16.5,495.5,195.24,136.6
2017,4,4,15,30,430.0,212.0,2.2,16.0,460.0,153.25,110.69
2017,4,4,15,45,506.5,171.5,2.15,16.0,439.0,110.62,90.82
2017,4,4,16,0,583.0,131.0,2.1,16.0,418.0,86.28,70.1
2017,4,4,16,15,332.5,147.5,1.9,15.5,308.0,105.89,87.58
2017,4,4,16,30,82.0,164.0,1.7,15.0,198.0,126.17,105.58
2017,4,4,16,45,71.5,142.5,1.5,15.0,169.0,110.87,92.44
2017,4,4,17,0,61.0,121.0,1.3,15.0,140.0,95.24,78.86
2017,4,4,17,15,49.5,98.5,1.15,14.5,112.0,78.65,64.31
2017,4,4,17,30,38.0,76.0,1.0,14.0,84.0,61.72,49.13
2017,4,4,17,45,19.5,54.5,0.9,13.5,59.0,45.1,33.95
2017,4,4,18,0,1.0,33.0,0.8,13.0,34.0,28.4,18.14
2017,4,4,18,15,0.5,16.5,0.8,13.0,17.0,14.52,0.0
2017,4,4,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.85,11.5,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.9,12.0,11.0,10.01,0.0
2017,4,5,6,15,72.5,29.5,0.85,12.0,39.5,107.3,72.07
2017,4,5,6,30,145.0,48.0,0.8,12.0,68.0,182.58,147.78
2017,4,5,6,45,193.5,68.0,0.75,12.5,106.0,246.01,203.49
2017,4,5,7,0,242.0,88.0,0.7,13.0,144.0,311.69,258.76
2017,4,5,7,15,269.5,107.5,0.8,13.5,185.0,362.2,299.92
2017,4,5,7,30,297.0,127.0,0.9,14.0,226.0,413.24,340.03
2017,4,5,7,45,330.5,140.5,1.0,14.5,268.0,461.48,376.94
2017,4,5,8,0,364.0,154.0,1.1,15.0,310.0,510.39,413.31
2017,4,5,8,15,453.5,153.5,1.05,15.5,371.5,610.53,486.51
2017,4,5,8,30,543.0,153.0,1.0,16.0,433.0,694.28,544.49
2017,4,5,8,45,534.5,172.0,1.0,17.0,469.5,712.36,552.19
2017,4,5,9,0,526.0,191.0,1.0,18.0,506.0,727.51,558.32
2017,4,5,9,15,526.5,206.5,1.1,18.5,541.0,744.18,567.99
2017,4,5,9,30,527.0,222.0,1.2,19.0,576.0,758.24,575.8
2017,4,5,9,45,528.5,236.5,1.35,19.5,607.0,769.46,582.29
2017,4,5,10,0,530.0,251.0,1.5,20.0,638.0,778.01,586.95
2017,4,5,10,15,513.5,270.0,1.6,20.0,657.5,772.11,581.98
2017,4,5,10,30,497.0,289.0,1.7,20.0,677.0,763.72,575.49
2017,4,5,10,45,439.5,325.5,1.8,20.5,676.5,734.04,552.18
2017,4,5,11,0,382.0,362.0,1.9,21.0,676.0,694.14,522.12
2017,4,5,11,15,395.0,362.0,1.95,21.0,691.0,688.64,518.49
2017,4,5,11,30,408.0,362.0,2.0,21.0,706.0,681.09,513.1
2017,4,5,11,45,409.5,364.0,2.1,21.5,712.0,669.73,504.0
2017,4,5,12,0,411.0,366.0,2.2,22.0,718.0,650.07,489.13
2017,4,5,12,15,465.5,345.5,2.2,22.0,743.5,647.22,487.48
2017,4,5,12,30,520.0,325.0,2.2,22.0,769.0,639.57,481.94
2017,4,5,12,45,488.5,330.5,2.25,22.0,744.0,594.59,448.68
2017,4,5,13,0,457.0,336.0,2.3,22.0,719.0,551.02,416.22
2017,4,5,13,15,411.0,349.0,2.2,22.0,688.5,507.32,382.65
2017,4,5,13,30,365.0,362.0,2.1,22.0,658.0,470.42,353.89
2017,4,5,13,45,291.5,366.5,2.05,22.0,598.5,416.13,312.79
2017,4,5,14,0,218.0,371.0,2.0,22.0,539.0,375.08,281.86
2017,4,5,14,15,339.5,321.5,1.9,21.5,570.5,354.95,263.52
2017,4,5,14,30,461.0,272.0,1.8,21.0,602.0,322.13,233.3
2017,4,5,14,45,379.0,279.0,1.75,21.0,541.0,284.84,205.12
2017,4,5,15,0,297.0,286.0,1.7,21.0,480.0,248.65,179.62
2017,4,5,15,15,284.0,267.5,1.65,20.5,443.0,212.55,153.61
2017,4,5,15,30,271.0,249.0,1.6,20.0,406.0,178.29,132.19
2017,4,5,15,45,248.0,229.5,1.55,19.5,363.5,152.6,124.77
2017,4,5,16,0,225.0,210.0,1.5,19.0,321.0,150.54,123.73
2017,4,5,16,15,208.5,191.5,1.4,18.0,286.0,138.91,114.71
2017,4,5,16,30,192.0,173.0,1.3,17.0,251.0,126.88,105.2
2017,4,5,16,45,180.5,149.5,1.2,16.5,214.5,111.54,92.42
2017,4,5,17,0,169.0,126.0,1.1,16.0,178.0,95.68,78.91
2017,4,5,17,15,147.5,103.5,1.1,15.5,142.5,79.89,65.16
2017,4,5,17,30,126.0,81.0,1.1,15.0,107.0,63.66,50.66
2017,4,5,17,45,92.5,59.5,1.1,14.5,75.5,47.61,36.03
2017,4,5,18,0,59.0,38.0,1.1,14.0,44.0,31.18,20.52
2017,4,5,18,15,29.5,19.0,1.0,13.5,22.0,16.12,0.0
2017,4,5,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,1.05,12.0,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2017,4,6,6,15,0.0,9.0,1.2,12.5,9.0,7.9,0.25
2017,4,6,6,30,0.0,16.0,1.3,13.0,16.0,14.06,6.14
2017,4,6,6,45,0.0,25.5,1.45,13.5,25.5,22.44,13.51
2017,4,6,7,0,0.0,35.0,1.6,14.0,35.0,30.84,20.84
2017,4,6,7,15,0.0,44.5,1.75,14.5,44.5,39.25,28.07
2017,4,6,7,30,0.0,54.0,1.9,15.0,54.0,47.67,35.18
2017,4,6,7,45,1.5,99.0,2.1,15.5,99.5,92.54,72.95
2017,4,6,8,0,3.0,144.0,2.3,16.0,145.0,140.64,112.54
2017,4,6,8,15,1.5,150.0,2.4,16.0,150.5,143.04,114.01
2017,4,6,8,30,0.0,156.0,2.5,16.0,156.0,145.88,115.91
2017,4,6,8,45,1.5,167.5,2.7,16.5,168.5,157.4,124.79
2017,4,6,9,0,3.0,179.0,2.9,17.0,181.0,168.97,133.63
2017,4,6,9,15,9.5,208.0,3.05,17.0,214.5,202.86,160.78
2017,4,6,9,30,16.0,237.0,3.2,17.0,248.0,236.51,187.39
2017,4,6,9,45,29.0,273.0,3.35,17.5,294.0,298.19,235.53
2017,4,6,10,0,42.0,309.0,3.5,18.0,340.0,344.79,271.03
2017,4,6,10,15,80.5,344.5,3.6,18.0,407.0,412.83,323.84
2017,4,6,10,30,119.0,380.0,3.7,18.0,474.0,492.17,384.0
2017,4,6,10,45,108.5,388.5,3.85,18.0,476.0,470.83,367.02
2017,4,6,11,0,98.0,397.0,4.0,18.0,478.0,462.92,360.5
2017,4,6,11,15,54.5,321.0,4.05,18.0,366.5,345.71,270.19
2017,4,6,11,30,11.0,245.0,4.1,18.0,255.0,228.77,178.26
2017,4,6,11,45,11.5,246.5,4.15,18.0,257.0,229.32,178.86
2017,4,6,12,0,12.0,248.0,4.2,18.0,259.0,229.78,179.18
2017,4,6,12,15,6.0,195.5,4.2,17.5,201.0,177.81,138.29
2017,4,6,12,30,0.0,143.0,4.2,17.0,143.0,126.89,97.74
2017,4,6,12,45,9.0,218.5,4.2,17.0,226.0,198.22,155.0
2017,4,6,13,0,18.0,294.0,4.2,17.0,309.0,266.79,209.01
2017,4,6,13,15,24.5,311.5,4.05,16.5,331.5,282.46,221.51
2017,4,6,13,30,31.0,329.0,3.9,16.0,354.0,291.34,228.78
2017,4,6,13,45,31.5,319.0,3.8,15.5,344.0,278.41,219.04
2017,4,6,14,0,32.0,309.0,3.7,15.0,334.0,265.58,209.36
2017,4,6,14,15,16.0,210.5,3.65,15.0,223.0,186.33,146.71
2017,4,6,14,30,0.0,112.0,3.6,15.0,112.0,98.85,76.35
2017,4,6,14,45,4.0,158.5,3.6,15.0,161.5,138.11,108.62
2017,4,6,15,0,8.0,205.0,3.6,15.0,211.0,174.08,137.91
2017,4,6,15,15,5.5,190.0,3.7,15.0,193.5,160.29,127.12
2017,4,6,15,30,3.0,175.0,3.8,15.0,176.0,146.88,116.68
2017,4,6,15,45,1.5,112.5,3.95,15.0,113.0,97.88,80.24
2017,4,6,16,0,0.0,50.0,4.1,15.0,50.0,44.16,33.45
2017,4,6,16,15,0.0,34.5,3.95,14.5,34.5,30.42,21.47
2017,4,6,16,30,0.0,19.0,3.8,14.0,19.0,16.73,9.35
2017,4,6,16,45,0.0,16.0,3.7,14.0,16.0,14.07,7.0
2017,4,6,17,0,0.0,13.0,3.6,14.0,13.0,11.43,4.63
2017,4,6,17,15,0.0,10.5,3.7,13.5,10.5,9.22,2.65
2017,4,6,17,30,0.0,8.0,3.8,13.0,8.0,7.02,0.64
2017,4,6,17,45,0.0,5.5,3.95,12.5,5.5,4.82,0.0
2017,4,6,18,0,0.0,3.0,4.1,12.0,3.0,2.63,0.0
2017,4,6,18,15,0.0,1.5,4.3,12.0,1.5,1.31,0.0
2017,4,6,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.5,1.6,13.0,2.5,2.27,0.0
2017,4,7,6,0,0.0,5.0,1.6,13.0,5.0,4.55,0.0
2017,4,7,6,15,0.0,17.5,1.7,13.0,17.5,15.4,6.17
2017,4,7,6,30,0.0,30.0,1.8,13.0,30.0,26.44,16.55
2017,4,7,6,45,0.0,46.5,1.9,13.0,46.5,41.92,30.15
2017,4,7,7,0,0.0,63.0,2.0,13.0,63.0,58.25,44.4
2017,4,7,7,15,0.0,80.5,2.05,13.0,80.5,75.4,59.18
2017,4,7,7,30,0.0,98.0,2.1,13.0,98.0,92.3,73.5
2017,4,7,7,45,7.5,127.5,2.2,13.5,131.0,128.9,104.29
2017,4,7,8,0,15.0,157.0,2.3,14.0,164.0,165.49,134.42
2017,4,7,8,15,19.0,177.0,2.4,14.0,186.5,188.07,152.65
2017,4,7,8,30,23.0,197.0,2.5,14.0,209.0,210.57,170.64
2017,4,7,8,45,28.5,218.5,2.6,14.5,235.0,251.9,203.29
2017,4,7,9,0,34.0,240.0,2.7,15.0,261.0,277.74,223.02
2017,4,7,9,15,24.0,236.0,2.75,15.0,251.0,244.98,195.93
2017,4,7,9,30,14.0,232.0,2.8,15.0,241.0,229.47,182.78
2017,4,7,9,45,23.5,265.5,2.9,15.0,282.5,270.09,215.06
2017,4,7,10,0,33.0,299.0,3.0,15.0,324.0,325.66,258.46
2017,4,7,10,15,26.0,291.0,3.05,15.0,311.0,306.96,243.01
2017,4,7,10,30,19.0,283.0,3.1,15.0,298.0,277.07,219.08
2017,4,7,10,45,21.5,299.0,3.2,15.5,316.5,292.64,230.78
2017,4,7,11,0,24.0,315.0,3.3,16.0,335.0,307.8,241.95
2017,4,7,11,15,22.5,314.5,3.35,16.0,334.0,303.79,238.53
2017,4,7,11,30,21.0,314.0,3.4,16.0,333.0,299.87,235.3
2017,4,7,11,45,46.0,360.0,3.45,16.0,400.0,365.33,286.38
2017,4,7,12,0,71.0,406.0,3.5,16.0,467.0,419.97,328.18
2017,4,7,12,15,100.0,417.5,3.5,16.0,504.0,443.1,345.89
2017,4,7,12,30,129.0,429.0,3.5,16.0,541.0,464.44,362.1
2017,4,7,12,45,148.0,426.0,3.5,16.0,552.5,461.21,359.55
2017,4,7,13,0,167.0,423.0,3.5,16.0,564.0,456.07,355.46
2017,4,7,13,15,214.5,408.0,3.5,16.0,585.5,454.96,354.42
2017,4,7,13,30,262.0,393.0,3.5,16.0,607.0,444.93,346.0
2017,4,7,13,45,315.5,366.5,3.5,16.0,616.5,427.79,331.41
2017,4,7,14,0,369.0,340.0,3.5,16.0,626.0,405.69,312.0
2017,4,7,14,15,392.5,317.5,3.45,15.5,610.5,371.24,283.03
2017,4,7,14,30,416.0,295.0,3.4,15.0,595.0,327.72,246.22
2017,4,7,14,45,344.5,294.5,3.4,15.0,534.5,289.2,216.05
2017,4,7,15,0,273.0,294.0,3.4,15.0,474.0,251.25,187.92
2017,4,7,15,15,141.0,244.0,3.4,15.0,336.5,194.18,148.64
2017,4,7,15,30,9.0,194.0,3.4,15.0,199.0,161.16,128.06
2017,4,7,15,45,19.5,193.0,3.4,15.0,203.0,157.83,131.83
2017,4,7,16,0,30.0,192.0,3.4,15.0,207.0,146.63,122.64
2017,4,7,16,15,22.5,169.5,3.35,14.5,180.0,138.43,116.18
2017,4,7,16,30,15.0,147.0,3.3,14.0,153.0,121.06,101.61
2017,4,7,16,45,8.5,127.5,3.25,14.0,131.0,105.6,88.31
2017,4,7,17,0,2.0,108.0,3.2,14.0,109.0,90.0,74.67
2017,4,7,17,15,1.0,86.5,3.05,13.5,87.0,72.85,59.53
2017,4,7,17,30,0.0,65.0,2.9,13.0,65.0,55.49,43.91
2017,4,7,17,45,0.0,46.0,2.8,13.0,46.0,39.8,29.49
2017,4,7,18,0,0.0,27.0,2.7,13.0,27.0,23.81,14.62
2017,4,7,18,15,0.0,13.5,2.7,12.5,13.5,11.88,0.0
2017,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,11.0,1.55,8.5,11.0,10.01,0.0
2017,4,8,6,0,0.0,22.0,1.6,9.0,22.0,26.05,0.0
2017,4,8,6,15,175.5,35.0,1.85,9.0,61.0,198.28,153.17
2017,4,8,6,30,351.0,48.0,2.1,9.0,100.0,339.67,283.25
2017,4,8,6,45,434.0,58.5,2.4,9.5,149.0,426.38,359.82
2017,4,8,7,0,517.0,69.0,2.7,10.0,198.0,517.44,436.53
2017,4,8,7,15,310.5,104.0,2.85,10.0,187.0,407.45,345.42
2017,4,8,7,30,104.0,139.0,3.0,10.0,176.0,255.84,215.59
2017,4,8,7,45,52.0,137.5,3.15,10.5,156.0,190.28,158.87
2017,4,8,8,0,0.0,136.0,3.3,11.0,136.0,128.61,104.33
2017,4,8,8,15,62.0,184.5,3.35,11.0,217.5,249.66,207.47
2017,4,8,8,30,124.0,233.0,3.4,11.0,299.0,378.22,312.75
2017,4,8,8,45,90.5,246.5,3.45,11.0,297.0,342.1,281.23
2017,4,8,9,0,57.0,260.0,3.5,11.0,295.0,322.14,263.18
2017,4,8,9,15,329.5,230.5,3.55,11.0,453.0,572.56,468.89
2017,4,8,9,30,602.0,201.0,3.6,11.0,611.0,815.39,655.18
2017,4,8,9,45,334.0,267.5,3.65,11.0,497.5,608.38,490.97
2017,4,8,10,0,66.0,334.0,3.7,11.0,384.0,393.59,316.38
2017,4,8,10,15,148.5,358.5,3.7,11.0,475.0,504.53,405.43
2017,4,8,10,30,231.0,383.0,3.7,11.0,566.0,596.54,476.54
2017,4,8,10,45,257.0,389.5,3.7,11.0,598.5,628.2,499.58
2017,4,8,11,0,283.0,396.0,3.7,11.0,631.0,644.1,511.18
2017,4,8,11,15,227.5,411.5,3.7,11.0,603.0,588.19,467.03
2017,4,8,11,30,172.0,427.0,3.7,11.0,575.0,544.6,432.21
2017,4,8,11,45,529.5,284.5,3.75,11.5,742.5,694.12,552.77
2017,4,8,12,0,887.0,142.0,3.8,12.0,910.0,801.77,636.06
2017,4,8,12,15,887.0,142.0,3.75,12.0,909.0,766.1,607.86
2017,4,8,12,30,887.0,142.0,3.7,12.0,908.0,728.1,577.95
2017,4,8,12,45,874.5,148.0,3.7,12.0,896.0,686.62,544.86
2017,4,8,13,0,862.0,154.0,3.7,12.0,884.0,641.52,508.45
2017,4,8,13,15,725.5,215.5,3.65,12.0,822.0,572.01,451.87
2017,4,8,13,30,589.0,277.0,3.6,12.0,760.0,513.61,403.91
2017,4,8,13,45,721.5,208.0,3.6,12.0,781.5,481.21,375.47
2017,4,8,14,0,854.0,139.0,3.6,12.0,803.0,440.95,338.06
2017,4,8,14,15,844.0,137.0,3.55,12.0,771.0,387.18,289.91
2017,4,8,14,30,834.0,135.0,3.5,12.0,739.0,333.71,241.42
2017,4,8,14,45,824.0,130.5,3.5,12.0,701.0,278.84,192.06
2017,4,8,15,0,814.0,126.0,3.5,12.0,663.0,224.74,145.06
2017,4,8,15,15,796.0,122.5,3.4,12.0,619.0,171.45,103.67
2017,4,8,15,30,778.0,119.0,3.3,12.0,575.0,112.51,66.88
2017,4,8,15,45,754.0,115.0,3.2,12.0,526.5,72.66,58.96
2017,4,8,16,0,730.0,111.0,3.1,12.0,478.0,72.35,58.92
2017,4,8,16,15,697.5,105.5,2.95,11.5,426.5,70.86,57.91
2017,4,8,16,30,665.0,100.0,2.8,11.0,375.0,69.28,56.8
2017,4,8,16,45,616.0,94.0,2.65,11.0,321.5,67.13,55.02
2017,4,8,17,0,567.0,88.0,2.5,11.0,268.0,64.94,53.13
2017,4,8,17,15,501.0,79.0,2.15,10.5,216.0,60.07,48.79
2017,4,8,17,30,435.0,70.0,1.8,10.0,164.0,52.77,42.04
2017,4,8,17,45,335.5,56.5,1.45,9.5,117.0,43.22,33.04
2017,4,8,18,0,236.0,43.0,1.1,9.0,70.0,33.4,23.33
2017,4,8,18,15,118.0,21.5,1.05,8.5,35.0,16.85,2.9
2017,4,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,0.85,7.5,8.5,7.73,0.0
2017,4,9,6,0,0.0,17.0,0.8,8.0,17.0,15.82,0.0
2017,4,9,6,15,84.5,40.5,0.9,8.0,53.5,122.53,94.74
2017,4,9,6,30,169.0,64.0,1.0,8.0,90.0,225.6,187.67
2017,4,9,6,45,253.5,82.5,1.1,8.5,138.0,312.52,263.54
2017,4,9,7,0,338.0,101.0,1.2,9.0,186.0,418.92,352.23
2017,4,9,7,15,394.0,115.0,1.15,9.5,236.5,489.01,407.83
2017,4,9,7,30,450.0,129.0,1.1,10.0,287.0,561.21,462.71
2017,4,9,7,45,512.5,134.0,1.1,10.5,341.5,629.3,512.87
2017,4,9,8,0,575.0,139.0,1.1,11.0,396.0,698.61,561.38
2017,4,9,8,15,607.5,146.5,0.95,11.5,446.0,751.15,593.91
2017,4,9,8,30,640.0,154.0,0.8,12.0,496.0,796.93,620.35
2017,4,9,8,45,671.5,157.0,0.65,12.5,544.0,834.87,640.27
2017,4,9,9,0,703.0,160.0,0.5,13.0,592.0,870.42,657.8
2017,4,9,9,15,721.5,164.5,0.4,13.5,634.0,892.79,667.09
2017,4,9,9,30,740.0,169.0,0.3,14.0,676.0,912.16,674.5
2017,4,9,9,45,757.0,171.0,0.25,14.5,713.5,924.21,678.26
2017,4,9,10,0,774.0,173.0,0.2,15.0,751.0,932.96,680.17
2017,4,9,10,15,784.5,175.5,0.3,15.0,780.5,932.84,680.85
2017,4,9,10,30,795.0,178.0,0.4,15.0,810.0,929.31,679.8
2017,4,9,10,45,808.0,176.5,0.55,15.5,834.5,915.07,671.88
2017,4,9,11,0,821.0,175.0,0.7,16.0,859.0,903.48,665.77
2017,4,9,11,15,825.5,176.0,0.85,16.0,873.5,883.61,655.26
2017,4,9,11,30,830.0,177.0,1.0,16.0,888.0,860.65,642.52
2017,4,9,11,45,841.0,172.0,1.15,16.0,897.5,834.28,627.17
2017,4,9,12,0,852.0,167.0,1.3,16.0,907.0,804.79,608.85
2017,4,9,12,15,851.5,167.0,1.4,16.0,905.5,768.49,583.98
2017,4,9,12,30,851.0,167.0,1.5,16.0,904.0,729.98,556.89
2017,4,9,12,45,842.0,169.5,1.6,16.5,892.5,686.18,524.17
2017,4,9,13,0,833.0,172.0,1.7,17.0,881.0,641.19,489.77
2017,4,9,13,15,827.5,171.0,1.75,16.5,863.5,594.28,454.51
2017,4,9,13,30,822.0,170.0,1.8,16.0,846.0,546.43,417.32
2017,4,9,13,45,818.0,166.0,1.9,16.0,821.5,496.11,376.44
2017,4,9,14,0,814.0,162.0,2.0,16.0,797.0,445.17,333.74
2017,4,9,14,15,803.0,159.0,2.05,16.0,764.5,392.22,288.3
2017,4,9,14,30,792.0,156.0,2.1,16.0,732.0,333.55,237.71
2017,4,9,14,45,781.5,151.0,2.2,16.0,694.5,279.68,190.76
2017,4,9,15,0,771.0,146.0,2.3,16.0,657.0,226.71,145.89
2017,4,9,15,15,751.5,141.5,2.35,15.5,613.0,174.16,105.93
2017,4,9,15,30,732.0,137.0,2.4,15.0,569.0,123.9,76.06
2017,4,9,15,45,713.5,130.0,2.5,15.0,521.5,82.26,66.58
2017,4,9,16,0,695.0,123.0,2.6,15.0,474.0,80.33,65.17
2017,4,9,16,15,662.0,116.5,2.5,14.5,423.0,78.48,63.9
2017,4,9,16,30,629.0,110.0,2.4,14.0,372.0,76.51,62.49
2017,4,9,16,45,584.0,102.0,2.3,13.5,319.0,73.15,59.8
2017,4,9,17,0,539.0,94.0,2.2,13.0,266.0,69.63,56.88
2017,4,9,17,15,475.5,83.5,2.0,12.0,214.5,61.67,49.93
2017,4,9,17,30,412.0,73.0,1.8,11.0,163.0,54.86,43.77
2017,4,9,17,45,319.0,58.0,1.6,10.5,116.5,44.27,33.87
2017,4,9,18,0,226.0,43.0,1.4,10.0,70.0,33.33,23.26
2017,4,9,18,15,113.0,21.5,1.35,9.5,35.0,16.82,3.98
2017,4,9,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,5,45,42.5,10.5,0.75,8.5,12.5,33.91,0.0
2017,4,10,6,0,85.0,21.0,0.7,9.0,25.0,93.4,7.7
2017,4,10,6,15,198.0,37.5,0.9,9.5,64.0,216.36,171.21
2017,4,10,6,30,311.0,54.0,1.1,10.0,103.0,321.13,266.14
2017,4,10,6,45,393.0,66.0,1.3,11.0,151.5,405.03,338.13
2017,4,10,7,0,475.0,78.0,1.5,12.0,200.0,498.48,414.5
2017,4,10,7,15,530.5,86.0,1.55,12.0,251.5,567.76,468.86
2017,4,10,7,30,586.0,94.0,1.6,12.0,303.0,638.09,521.95
2017,4,10,7,45,625.5,100.5,1.7,12.5,355.0,693.57,561.47
2017,4,10,8,0,665.0,107.0,1.8,13.0,407.0,748.44,599.49
2017,4,10,8,15,488.5,163.0,1.7,13.5,397.0,659.17,528.53
2017,4,10,8,30,312.0,219.0,1.6,14.0,387.0,550.39,440.71
2017,4,10,8,45,345.0,233.0,1.55,14.5,434.0,596.4,474.0
2017,4,10,9,0,378.0,247.0,1.5,15.0,481.0,641.55,504.56
2017,4,10,9,15,475.5,230.5,1.4,15.0,545.0,729.24,566.89
2017,4,10,9,30,573.0,214.0,1.3,15.0,609.0,798.7,614.29
2017,4,10,9,45,677.5,185.5,1.25,15.5,676.5,867.04,658.11
2017,4,10,10,0,782.0,157.0,1.2,16.0,744.0,918.61,688.54
2017,4,10,10,15,792.0,159.0,1.15,16.0,773.0,918.11,685.62
2017,4,10,10,30,802.0,161.0,1.1,16.0,802.0,914.23,681.31
2017,4,10,10,45,811.0,161.0,1.1,16.5,825.0,904.06,672.61
2017,4,10,11,0,820.0,161.0,1.1,17.0,848.0,890.55,661.96
2017,4,10,11,15,824.5,162.0,1.15,17.0,862.0,870.9,649.4
2017,4,10,11,30,829.0,163.0,1.2,17.0,876.0,848.19,634.86
2017,4,10,11,45,837.5,159.0,1.25,17.5,884.5,820.99,616.12
2017,4,10,12,0,846.0,155.0,1.3,18.0,893.0,790.83,595.29
2017,4,10,12,15,845.5,155.0,1.4,18.0,891.5,754.97,570.79
2017,4,10,12,30,845.0,155.0,1.5,18.0,890.0,716.91,544.09
2017,4,10,12,45,861.0,143.5,1.6,18.0,885.5,677.33,515.81
2017,4,10,13,0,877.0,132.0,1.7,18.0,881.0,635.0,484.52
2017,4,10,13,15,872.5,131.0,1.8,18.0,863.5,588.36,448.72
2017,4,10,13,30,868.0,130.0,1.9,18.0,846.0,540.5,410.8
2017,4,10,13,45,860.0,129.0,2.0,18.0,821.0,490.06,369.69
2017,4,10,14,0,852.0,128.0,2.1,18.0,796.0,434.76,323.65
2017,4,10,14,15,842.5,126.0,2.1,17.5,764.0,381.44,278.17
2017,4,10,14,30,833.0,124.0,2.1,17.0,732.0,328.34,231.92
2017,4,10,14,45,818.5,122.5,2.1,17.0,694.0,274.91,185.08
2017,4,10,15,0,804.0,121.0,2.1,17.0,656.0,222.69,140.73
2017,4,10,15,15,786.5,117.5,2.15,16.5,612.5,170.07,100.53
2017,4,10,15,30,769.0,114.0,2.2,16.0,569.0,119.44,70.34
2017,4,10,15,45,748.0,109.5,2.3,16.0,522.0,68.64,54.49
2017,4,10,16,0,727.0,105.0,2.4,16.0,475.0,67.87,54.05
2017,4,10,16,15,697.0,100.0,2.3,15.5,424.5,66.59,53.23
2017,4,10,16,30,667.0,95.0,2.2,15.0,374.0,65.23,52.31
2017,4,10,16,45,629.0,87.5,2.15,14.5,322.5,61.83,49.55
2017,4,10,17,0,591.0,80.0,2.1,14.0,271.0,58.23,46.53
2017,4,10,17,15,531.0,72.0,1.9,13.5,220.0,53.93,42.75
2017,4,10,17,30,471.0,64.0,1.7,13.0,169.0,49.49,38.67
2017,4,10,17,45,385.5,52.0,1.5,13.0,122.5,41.21,30.86
2017,4,10,18,0,300.0,40.0,1.3,13.0,76.0,32.58,22.41
2017,4,10,18,15,150.0,25.0,1.2,12.5,43.0,19.62,6.5
2017,4,10,18,30,0.0,10.0,1.1,12.0,10.0,9.1,0.0
2017,4,10,18,45,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,1.35,10.5,3.5,3.18,0.0
2017,4,11,6,0,0.0,7.0,1.5,11.0,7.0,6.14,0.0
2017,4,11,6,15,0.0,17.0,1.75,11.5,17.0,14.95,6.59
2017,4,11,6,30,0.0,27.0,2.0,12.0,27.0,23.77,14.56
2017,4,11,6,45,0.0,39.5,2.3,12.5,39.5,34.83,24.29
2017,4,11,7,0,0.0,52.0,2.6,13.0,52.0,45.91,33.91
2017,4,11,7,15,0.0,65.0,2.65,13.5,65.0,57.71,43.99
2017,4,11,7,30,0.0,78.0,2.7,14.0,78.0,70.01,54.31
2017,4,11,7,45,0.0,99.5,2.8,14.5,99.5,91.04,71.8
2017,4,11,8,0,0.0,121.0,2.9,15.0,121.0,111.97,88.91
2017,4,11,8,15,0.0,123.0,3.05,15.5,123.0,112.65,88.99
2017,4,11,8,30,0.0,125.0,3.2,16.0,125.0,113.7,89.4
2017,4,11,8,45,0.0,146.0,3.35,16.5,146.0,133.7,105.35
2017,4,11,9,0,0.0,167.0,3.5,17.0,167.0,153.6,120.99
2017,4,11,9,15,6.5,200.5,3.6,17.0,205.5,191.95,151.85
2017,4,11,9,30,13.0,234.0,3.7,17.0,244.0,230.13,182.16
2017,4,11,9,45,19.0,261.0,3.8,17.5,276.0,260.98,205.95
2017,4,11,10,0,25.0,288.0,3.9,18.0,308.0,291.38,229.1
2017,4,11,10,15,23.5,293.5,3.95,18.0,312.5,293.19,229.98
2017,4,11,10,30,22.0,299.0,4.0,18.0,317.0,295.02,231.01
2017,4,11,10,45,23.0,309.0,4.05,18.5,328.5,303.38,236.78
2017,4,11,11,0,24.0,319.0,4.1,19.0,340.0,311.5,242.34
2017,4,11,11,15,20.0,305.5,4.1,19.0,323.5,293.32,227.97
2017,4,11,11,30,16.0,292.0,4.1,19.0,307.0,275.7,214.12
2017,4,11,11,45,9.0,224.0,4.2,19.0,232.5,207.19,160.56
2017,4,11,12,0,2.0,156.0,4.3,19.0,158.0,140.37,107.66
2017,4,11,12,15,3.0,163.0,4.35,19.0,166.0,146.97,113.02
2017,4,11,12,30,4.0,170.0,4.4,19.0,174.0,153.4,118.16
2017,4,11,12,45,2.5,161.0,4.45,19.0,164.0,144.07,110.73
2017,4,11,13,0,1.0,152.0,4.5,19.0,154.0,134.95,103.5
2017,4,11,13,15,2.5,162.5,4.5,18.5,165.5,144.55,111.47
2017,4,11,13,30,4.0,173.0,4.5,18.0,177.0,153.83,119.2
2017,4,11,13,45,2.0,162.5,4.5,18.0,164.5,143.4,110.95
2017,4,11,14,0,0.0,152.0,4.5,18.0,152.0,133.26,102.97
2017,4,11,14,15,16.0,222.5,4.45,18.0,234.0,196.4,153.34
2017,4,11,14,30,32.0,293.0,4.4,18.0,316.0,243.43,190.1
2017,4,11,14,45,16.0,197.0,4.35,18.0,208.5,171.98,133.95
2017,4,11,15,0,0.0,101.0,4.3,18.0,101.0,89.33,68.0
2017,4,11,15,15,0.0,84.5,4.2,17.5,84.5,74.89,56.51
2017,4,11,15,30,0.0,68.0,4.1,17.0,68.0,60.19,44.61
2017,4,11,15,45,0.0,90.5,4.0,16.5,90.5,80.12,64.4
2017,4,11,16,0,0.0,113.0,3.9,16.0,113.0,97.96,80.23
2017,4,11,16,15,0.0,74.5,3.75,15.5,74.5,65.9,52.6
2017,4,11,16,30,0.0,36.0,3.6,15.0,36.0,31.74,22.65
2017,4,11,16,45,0.0,31.0,3.45,15.0,31.0,27.31,18.78
2017,4,11,17,0,0.0,26.0,3.3,15.0,26.0,22.89,14.86
2017,4,11,17,15,0.0,21.0,3.25,14.5,21.0,18.47,10.93
2017,4,11,17,30,0.0,16.0,3.2,14.0,16.0,14.06,6.94
2017,4,11,17,45,0.0,11.5,3.15,14.0,11.5,10.09,3.29
2017,4,11,18,0,0.0,7.0,3.1,14.0,7.0,6.14,0.0
2017,4,11,18,15,0.0,3.5,3.1,13.5,3.5,3.07,0.0
2017,4,11,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.0,2.05,13.5,4.0,3.64,0.0
2017,4,12,6,0,0.0,8.0,2.1,14.0,8.0,7.02,0.0
2017,4,12,6,15,0.0,19.0,2.2,14.0,19.0,16.71,8.0
2017,4,12,6,30,0.0,30.0,2.3,14.0,30.0,26.43,16.69
2017,4,12,6,45,0.0,43.0,2.45,14.0,43.0,37.94,26.79
2017,4,12,7,0,0.0,56.0,2.6,14.0,56.0,49.46,36.82
2017,4,12,7,15,0.0,70.5,2.65,14.0,70.5,63.36,48.72
2017,4,12,7,30,0.0,85.0,2.7,14.0,85.0,77.18,60.38
2017,4,12,7,45,0.0,113.5,2.75,14.5,113.5,105.72,84.11
2017,4,12,8,0,0.0,142.0,2.8,15.0,142.0,134.21,107.34
2017,4,12,8,15,0.0,124.0,2.85,15.0,124.0,113.56,89.85
2017,4,12,8,30,0.0,106.0,2.9,15.0,106.0,95.06,74.23
2017,4,12,8,45,2.0,147.0,3.0,15.0,148.5,136.48,108.3
2017,4,12,9,0,4.0,188.0,3.1,15.0,191.0,178.32,142.13
2017,4,12,9,15,13.5,224.5,3.2,15.0,234.0,222.68,177.86
2017,4,12,9,30,23.0,261.0,3.3,15.0,277.0,266.79,212.87
2017,4,12,9,45,14.0,228.5,3.4,15.5,238.5,224.01,177.67
2017,4,12,10,0,5.0,196.0,3.5,16.0,200.0,183.12,144.13
2017,4,12,10,15,5.5,196.0,3.55,16.0,200.5,182.91,143.83
2017,4,12,10,30,6.0,196.0,3.6,16.0,201.0,182.74,143.51
2017,4,12,10,45,95.5,308.0,3.7,16.0,388.5,390.9,309.63
2017,4,12,11,0,185.0,420.0,3.8,16.0,576.0,572.87,447.69
2017,4,12,11,15,272.0,408.5,3.85,16.0,642.0,633.68,493.55
2017,4,12,11,30,359.0,397.0,3.9,16.0,708.0,678.67,527.78
2017,4,12,11,45,233.0,415.5,3.95,16.0,618.0,570.84,444.84
2017,4,12,12,0,107.0,434.0,4.0,16.0,528.0,472.74,368.46
2017,4,12,12,15,281.0,395.0,4.05,16.0,641.0,560.14,438.15
2017,4,12,12,30,455.0,356.0,4.1,16.0,754.0,627.57,490.15
2017,4,12,12,45,659.0,247.5,4.2,16.0,817.5,639.62,501.25
2017,4,12,13,0,863.0,139.0,4.3,16.0,881.0,635.43,499.03
2017,4,12,13,15,859.0,138.0,4.35,16.0,864.0,589.61,461.68
2017,4,12,13,30,855.0,137.0,4.4,16.0,847.0,540.51,421.05
2017,4,12,13,45,852.0,133.5,4.5,16.0,823.5,489.86,378.22
2017,4,12,14,0,849.0,130.0,4.6,16.0,800.0,438.4,333.5
2017,4,12,14,15,839.5,128.0,4.65,16.0,768.5,385.25,286.38
2017,4,12,14,30,830.0,126.0,4.7,16.0,737.0,332.33,238.75
2017,4,12,14,45,818.5,123.0,4.8,16.0,699.5,278.65,190.68
2017,4,12,15,0,807.0,120.0,4.9,16.0,662.0,225.87,144.8
2017,4,12,15,15,789.5,117.0,4.85,16.0,618.5,173.48,103.5
2017,4,12,15,30,772.0,114.0,4.8,16.0,575.0,123.08,72.13
2017,4,12,15,45,751.0,109.5,4.8,16.0,527.5,68.35,54.25
2017,4,12,16,0,730.0,105.0,4.8,16.0,480.0,67.59,53.8
2017,4,12,16,15,698.5,100.0,4.65,15.5,429.0,66.31,52.96
2017,4,12,16,30,667.0,95.0,4.5,15.0,378.0,64.94,52.04
2017,4,12,16,45,627.5,88.0,4.4,15.0,326.0,61.91,49.51
2017,4,12,17,0,588.0,81.0,4.3,15.0,274.0,58.72,46.77
2017,4,12,17,15,526.5,73.0,4.1,14.5,222.5,54.45,43.04
2017,4,12,17,30,465.0,65.0,3.9,14.0,171.0,50.03,39.0
2017,4,12,17,45,375.0,53.5,3.7,13.5,124.5,42.23,31.73
2017,4,12,18,0,285.0,42.0,3.5,13.0,78.0,32.54,22.5
2017,4,12,18,15,160.0,26.5,3.5,12.5,44.5,20.76,8.82
2017,4,12,18,30,35.0,11.0,3.5,12.0,11.0,10.01,0.0
2017,4,12,18,45,17.5,5.5,3.5,12.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,5,45,25.5,12.0,1.55,10.5,13.5,25.75,0.0
2017,4,13,6,0,51.0,24.0,1.7,11.0,27.0,69.49,34.7
2017,4,13,6,15,105.5,42.5,1.95,11.5,57.5,147.21,117.47
2017,4,13,6,30,160.0,61.0,2.2,12.0,88.0,211.0,175.24
2017,4,13,6,45,190.0,81.5,2.45,12.5,125.0,262.97,220.92
2017,4,13,7,0,220.0,102.0,2.7,13.0,162.0,315.85,265.94
2017,4,13,7,15,242.0,121.0,2.95,13.0,200.0,360.93,303.62
2017,4,13,7,30,264.0,140.0,3.2,13.0,238.0,406.3,340.55
2017,4,13,7,45,157.5,163.0,3.45,13.5,224.0,328.75,273.67
2017,4,13,8,0,51.0,186.0,3.7,14.0,210.0,244.84,200.73
2017,4,13,8,15,203.0,201.5,3.8,14.0,311.0,414.02,341.83
2017,4,13,8,30,355.0,217.0,3.9,14.0,412.0,589.05,480.57
2017,4,13,8,45,588.0,162.5,4.05,14.0,518.5,769.58,620.22
2017,4,13,9,0,821.0,108.0,4.2,14.0,625.0,922.37,729.87
2017,4,13,9,15,836.0,110.5,4.25,14.0,667.5,940.35,740.04
2017,4,13,9,30,851.0,113.0,4.3,14.0,710.0,955.11,749.2
2017,4,13,9,45,848.0,123.0,4.35,14.0,743.0,957.95,750.05
2017,4,13,10,0,845.0,133.0,4.4,14.0,776.0,957.12,748.54
2017,4,13,10,15,854.5,135.0,4.4,14.0,806.5,955.73,746.4
2017,4,13,10,30,864.0,137.0,4.4,14.0,837.0,950.82,741.94
2017,4,13,10,45,442.0,222.0,4.45,14.0,581.0,639.41,510.24
2017,4,13,11,0,20.0,307.0,4.5,14.0,325.0,296.71,234.66
2017,4,13,11,15,81.0,371.5,4.5,13.5,442.5,416.83,331.47
2017,4,13,11,30,142.0,436.0,4.5,13.0,560.0,529.33,418.94
2017,4,13,11,45,143.5,437.5,4.55,13.0,564.0,520.29,411.38
2017,4,13,12,0,145.0,439.0,4.6,13.0,568.0,510.62,403.83
2017,4,13,12,15,83.0,380.5,4.6,13.0,454.5,399.1,316.72
2017,4,13,12,30,21.0,322.0,4.6,13.0,341.0,297.86,236.36
2017,4,13,12,45,17.0,292.5,4.65,13.5,307.5,267.44,212.09
2017,4,13,13,0,13.0,263.0,4.7,14.0,274.0,237.82,188.25
2017,4,13,13,15,33.5,317.5,4.7,14.0,345.5,289.17,229.26
2017,4,13,13,30,54.0,372.0,4.7,14.0,417.0,337.03,266.77
2017,4,13,13,45,178.5,369.0,4.7,14.0,511.5,377.68,297.88
2017,4,13,14,0,303.0,366.0,4.7,14.0,606.0,402.48,314.6
2017,4,13,14,15,574.0,247.5,4.7,13.5,679.5,381.94,291.89
2017,4,13,14,30,845.0,129.0,4.7,13.0,753.0,340.63,247.83
2017,4,13,14,45,701.5,170.0,4.7,13.0,670.0,281.07,199.18
2017,4,13,15,0,558.0,211.0,4.7,13.0,587.0,243.0,171.03
2017,4,13,15,15,674.0,163.0,4.65,12.5,588.0,186.45,120.4
2017,4,13,15,30,790.0,115.0,4.6,12.0,589.0,126.75,75.09
2017,4,13,15,45,601.5,150.5,4.6,12.0,494.0,94.64,78.26
2017,4,13,16,0,413.0,186.0,4.6,12.0,399.0,120.28,101.08
2017,4,13,16,15,206.5,123.5,4.45,11.5,230.0,88.85,73.8
2017,4,13,16,30,0.0,61.0,4.3,11.0,61.0,53.89,42.96
2017,4,13,16,45,0.0,52.5,4.15,11.0,52.5,46.34,36.3
2017,4,13,17,0,0.0,44.0,4.0,11.0,44.0,38.8,29.56
2017,4,13,17,15,234.0,57.0,3.65,10.5,111.5,41.08,31.68
2017,4,13,17,30,468.0,70.0,3.3,10.0,179.0,54.28,43.5
2017,4,13,17,45,374.5,58.5,2.95,10.0,131.0,44.6,34.36
2017,4,13,18,0,281.0,47.0,2.6,10.0,83.0,36.39,26.25
2017,4,13,18,15,156.0,29.5,2.35,9.5,48.0,23.11,11.32
2017,4,13,18,30,31.0,12.0,2.1,9.0,13.0,10.91,0.0
2017,4,13,18,45,15.5,6.0,1.9,9.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,5,45,80.0,14.0,1.5,7.5,19.5,59.53,0.0
2017,4,14,6,0,160.0,28.0,1.6,8.0,39.0,170.54,105.8
2017,4,14,6,15,277.5,42.0,1.95,8.5,82.0,276.02,226.87
2017,4,14,6,30,395.0,56.0,2.3,9.0,125.0,387.03,325.77
2017,4,14,6,45,462.0,67.5,2.65,9.5,175.0,465.98,394.5
2017,4,14,7,0,529.0,79.0,3.0,10.0,225.0,548.05,462.49
2017,4,14,7,15,582.0,86.5,3.1,10.5,278.5,616.58,516.11
2017,4,14,7,30,635.0,94.0,3.2,11.0,332.0,685.97,568.33
2017,4,14,7,45,659.5,103.5,3.35,11.5,382.5,733.45,602.32
2017,4,14,8,0,684.0,113.0,3.5,12.0,433.0,779.54,634.52
2017,4,14,8,15,712.0,118.0,3.5,12.0,483.5,821.65,663.55
2017,4,14,8,30,740.0,123.0,3.5,12.0,534.0,861.86,690.75
2017,4,14,8,45,759.0,128.0,3.55,12.5,580.0,891.42,708.9
2017,4,14,9,0,778.0,133.0,3.6,13.0,626.0,918.27,725.04
2017,4,14,9,15,794.0,136.0,3.55,13.0,668.0,931.08,731.83
2017,4,14,9,30,810.0,139.0,3.5,13.0,710.0,947.07,741.08
2017,4,14,9,45,832.0,136.5,3.5,13.5,748.5,959.44,746.8
2017,4,14,10,0,854.0,134.0,3.5,14.0,787.0,968.34,750.21
2017,4,14,10,15,862.5,135.5,3.45,14.0,816.5,965.35,746.53
2017,4,14,10,30,871.0,137.0,3.4,14.0,846.0,958.86,740.69
2017,4,14,10,45,876.0,139.0,3.4,14.5,868.0,937.31,723.54
2017,4,14,11,0,881.0,141.0,3.4,15.0,890.0,921.83,710.92
2017,4,14,11,15,884.5,141.5,3.35,15.0,904.0,900.4,695.21
2017,4,14,11,30,888.0,142.0,3.3,15.0,918.0,875.9,677.48
2017,4,14,11,45,885.0,145.0,3.3,15.5,923.0,845.49,654.72
2017,4,14,12,0,882.0,148.0,3.3,16.0,928.0,812.54,630.24
2017,4,14,12,15,881.5,148.0,3.3,16.0,926.0,776.54,604.03
2017,4,14,12,30,881.0,148.0,3.3,16.0,924.0,738.29,574.98
2017,4,14,12,45,875.5,149.0,3.3,16.0,913.5,697.4,543.34
2017,4,14,13,0,870.0,150.0,3.3,16.0,903.0,652.09,507.82
2017,4,14,13,15,865.0,149.0,3.3,16.0,885.0,604.1,469.52
2017,4,14,13,30,860.0,148.0,3.3,16.0,867.0,555.05,429.41
2017,4,14,13,45,845.5,150.0,3.3,16.0,839.5,503.24,386.16
2017,4,14,14,0,831.0,152.0,3.3,16.0,812.0,451.69,342.06
2017,4,14,14,15,820.5,150.0,3.3,16.0,779.5,398.96,296.04
2017,4,14,14,30,810.0,148.0,3.3,16.0,747.0,346.64,249.64
2017,4,14,14,45,794.0,145.5,3.3,16.0,708.0,293.27,202.59
2017,4,14,15,0,778.0,143.0,3.3,16.0,669.0,234.06,152.18
2017,4,14,15,15,759.0,139.0,3.25,15.5,625.0,181.61,111.03
2017,4,14,15,30,740.0,135.0,3.2,15.0,581.0,131.38,78.97
2017,4,14,15,45,722.5,127.5,3.15,15.0,534.0,81.19,65.59
2017,4,14,16,0,705.0,120.0,3.1,15.0,487.0,77.35,62.51
2017,4,14,16,15,672.5,114.5,2.9,14.5,435.5,76.16,61.81
2017,4,14,16,30,640.0,109.0,2.7,14.0,384.0,74.89,61.02
2017,4,14,16,45,598.5,101.0,2.55,14.0,331.5,71.52,58.21
2017,4,14,17,0,557.0,93.0,2.4,14.0,279.0,67.96,55.16
2017,4,14,17,15,494.5,84.0,2.15,13.0,227.5,63.28,51.2
2017,4,14,17,30,432.0,75.0,1.9,12.0,176.0,56.1,44.79
2017,4,14,17,45,339.5,62.0,1.7,11.5,129.0,47.1,36.41
