Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,18,0,247.0,49.0,1.5,11.0,82.0,37.82,27.47
2017,4,14,18,15,136.0,30.5,1.45,10.5,47.5,23.83,12.38
2017,4,14,18,30,25.0,12.0,1.4,10.0,13.0,10.91,0.0
2017,4,14,18,45,12.5,6.0,1.4,10.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,15,5,45,68.5,15.0,0.6,8.5,20.0,53.91,0.0
2017,4,15,6,0,137.0,30.0,0.6,9.0,40.0,161.62,107.31
2017,4,15,6,15,248.0,45.5,0.7,9.5,83.0,261.94,213.58
2017,4,15,6,30,359.0,61.0,0.8,10.0,126.0,367.82,305.31
2017,4,15,6,45,293.5,85.5,0.9,10.5,150.0,361.48,301.47
2017,4,15,7,0,228.0,110.0,1.0,11.0,174.0,333.89,279.27
2017,4,15,7,15,269.0,124.0,1.2,11.5,214.5,387.46,323.71
2017,4,15,7,30,310.0,138.0,1.4,12.0,255.0,443.01,367.82
2017,4,15,7,45,316.5,159.5,1.65,13.0,294.5,479.6,394.51
2017,4,15,8,0,323.0,181.0,1.9,14.0,334.0,514.87,419.59
2017,4,15,8,15,489.0,156.0,1.95,14.0,415.5,656.63,529.15
2017,4,15,8,30,655.0,131.0,2.0,14.0,497.0,794.28,627.83
2017,4,15,8,45,533.0,189.5,2.05,14.5,503.5,743.85,586.79
2017,4,15,9,0,411.0,248.0,2.1,15.0,510.0,694.5,545.44
2017,4,15,9,15,517.5,226.0,2.05,15.5,578.0,769.12,599.37
2017,4,15,9,30,624.0,204.0,2.0,16.0,646.0,848.94,653.94
2017,4,15,9,45,758.0,159.5,2.0,16.5,723.0,921.88,700.57
2017,4,15,10,0,892.0,115.0,2.0,17.0,800.0,975.52,733.22
2017,4,15,10,15,899.5,116.5,1.95,17.0,829.5,971.92,728.48
2017,4,15,10,30,907.0,118.0,1.9,17.0,859.0,964.82,722.24
2017,4,15,10,45,913.0,118.5,1.9,17.5,881.0,951.84,711.55
2017,4,15,11,0,919.0,119.0,1.9,18.0,903.0,935.46,698.83
2017,4,15,11,15,921.5,120.0,1.85,18.0,917.0,913.18,683.08
2017,4,15,11,30,924.0,121.0,1.8,18.0,931.0,887.76,665.37
2017,4,15,11,45,699.0,238.0,1.8,18.0,853.5,794.24,599.54
2017,4,15,12,0,474.0,355.0,1.8,18.0,776.0,695.32,525.76
2017,4,15,12,15,502.0,347.0,1.75,18.0,791.5,682.74,517.14
2017,4,15,12,30,530.0,339.0,1.7,18.0,807.0,666.98,505.24
2017,4,15,12,45,514.0,338.0,1.65,18.5,788.0,625.35,473.39
2017,4,15,13,0,498.0,337.0,1.6,19.0,769.0,584.06,441.7
2017,4,15,13,15,432.0,358.0,1.55,19.0,727.5,532.77,402.85
2017,4,15,13,30,366.0,379.0,1.5,19.0,686.0,490.5,370.44
2017,4,15,13,45,447.0,332.0,1.45,19.0,696.0,461.69,347.66
2017,4,15,14,0,528.0,285.0,1.4,19.0,706.0,429.51,320.65
2017,4,15,14,15,491.5,285.0,1.35,19.0,664.5,382.44,282.9
2017,4,15,14,30,455.0,285.0,1.3,19.0,623.0,338.89,247.83
2017,4,15,14,45,437.0,276.5,1.3,19.0,587.5,297.66,214.32
2017,4,15,15,0,419.0,268.0,1.3,19.0,552.0,258.49,183.08
2017,4,15,15,15,386.5,256.5,1.25,18.5,505.5,226.41,160.07
2017,4,15,15,30,354.0,245.0,1.2,18.0,459.0,189.62,136.63
2017,4,15,15,45,350.5,224.0,1.2,18.0,421.5,151.52,124.16
2017,4,15,16,0,347.0,203.0,1.2,18.0,384.0,138.54,113.73
2017,4,15,16,15,369.0,176.5,1.15,17.5,351.5,123.79,101.8
2017,4,15,16,30,391.0,150.0,1.1,17.0,319.0,101.56,83.24
2017,4,15,16,45,364.5,136.0,1.05,17.0,277.5,94.2,77.16
2017,4,15,17,0,338.0,122.0,1.0,17.0,236.0,90.53,74.13
2017,4,15,17,15,308.5,103.5,0.95,16.0,193.5,78.13,63.58
2017,4,15,17,30,279.0,85.0,0.9,15.0,151.0,62.84,50.19
2017,4,15,17,45,232.0,66.5,0.9,14.5,112.0,51.87,40.19
2017,4,15,18,0,185.0,48.0,0.9,14.0,73.0,38.08,27.41
2017,4,15,18,15,92.5,30.5,0.9,13.5,43.0,24.55,13.21
2017,4,15,18,30,0.0,13.0,0.9,13.0,13.0,11.82,0.0
2017,4,15,18,45,0.0,6.5,0.9,13.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.5,1.55,11.5,6.5,5.91,0.0
2017,4,16,6,0,0.0,13.0,1.7,12.0,13.0,11.43,2.62
2017,4,16,6,15,0.0,25.5,1.9,12.5,25.5,22.46,13.13
2017,4,16,6,30,0.0,38.0,2.1,13.0,38.0,33.52,22.93
2017,4,16,6,45,0.0,53.0,2.35,13.5,53.0,47.3,34.93
2017,4,16,7,0,0.0,68.0,2.6,14.0,68.0,61.81,47.38
2017,4,16,7,15,0.0,83.5,2.7,14.0,83.5,76.7,60.04
2017,4,16,7,30,0.0,99.0,2.8,14.0,99.0,91.46,72.4
2017,4,16,7,45,0.0,105.5,2.95,14.5,105.5,96.66,76.4
2017,4,16,8,0,0.0,112.0,3.1,15.0,112.0,102.1,80.55
2017,4,16,8,15,0.0,116.0,3.15,15.0,116.0,105.21,82.86
2017,4,16,8,30,0.0,120.0,3.2,15.0,120.0,108.49,85.3
2017,4,16,8,45,0.0,118.5,3.3,15.5,118.5,106.6,83.31
2017,4,16,9,0,0.0,117.0,3.4,16.0,117.0,104.9,81.52
2017,4,16,9,15,2.0,151.5,3.35,16.0,153.0,139.35,109.53
2017,4,16,9,30,4.0,186.0,3.3,16.0,189.0,173.92,137.24
2017,4,16,9,45,23.0,255.5,3.25,16.0,273.0,258.93,205.37
2017,4,16,10,0,42.0,325.0,3.2,16.0,357.0,360.47,284.42
2017,4,16,10,15,24.0,262.0,3.15,15.5,281.0,274.74,216.91
2017,4,16,10,30,6.0,199.0,3.1,15.0,205.0,185.5,145.87
2017,4,16,10,45,3.0,164.5,3.05,14.5,167.5,150.44,117.85
2017,4,16,11,0,0.0,130.0,3.0,14.0,130.0,116.16,90.1
2017,4,16,11,15,0.0,136.0,2.95,13.5,136.0,121.48,94.58
2017,4,16,11,30,0.0,142.0,2.9,13.0,142.0,126.74,98.98
2017,4,16,11,45,0.0,114.0,2.9,13.0,114.0,101.55,78.39
2017,4,16,12,0,0.0,86.0,2.9,13.0,86.0,76.55,57.89
2017,4,16,12,15,2.5,130.5,2.9,13.0,133.0,117.85,91.82
2017,4,16,12,30,5.0,175.0,2.9,13.0,180.0,158.54,124.84
2017,4,16,12,45,7.0,195.5,2.9,13.0,202.0,177.15,139.82
2017,4,16,13,0,9.0,216.0,2.9,13.0,224.0,195.24,154.36
2017,4,16,13,15,8.5,213.0,2.95,13.0,220.5,191.3,151.24
2017,4,16,13,30,8.0,210.0,3.0,13.0,217.0,187.41,148.22
2017,4,16,13,45,7.5,210.0,3.1,13.0,216.5,186.07,147.28
2017,4,16,14,0,7.0,210.0,3.2,13.0,216.0,184.7,146.34
2017,4,16,14,15,4.0,185.0,3.15,13.0,188.0,161.89,128.09
2017,4,16,14,30,1.0,160.0,3.1,13.0,160.0,139.55,110.19
2017,4,16,14,45,0.5,162.0,3.1,13.0,162.0,140.48,111.22
2017,4,16,15,0,0.0,164.0,3.1,13.0,164.0,141.29,112.16
2017,4,16,15,15,0.5,167.0,2.95,13.0,167.5,142.82,113.66
2017,4,16,15,30,1.0,170.0,2.8,13.0,171.0,143.9,114.83
2017,4,16,15,45,0.5,137.5,2.7,13.0,138.0,117.78,97.94
2017,4,16,16,0,0.0,105.0,2.6,13.0,105.0,91.73,75.55
2017,4,16,16,15,0.0,61.0,2.5,13.0,61.0,53.91,42.45
2017,4,16,16,30,0.0,17.0,2.4,13.0,17.0,14.97,7.81
2017,4,16,16,45,0.0,14.5,2.3,13.0,14.5,12.76,5.86
2017,4,16,17,0,0.0,12.0,2.2,13.0,12.0,10.55,3.88
2017,4,16,17,15,0.0,10.0,2.1,12.5,10.0,8.78,2.3
2017,4,16,17,30,0.0,8.0,2.0,12.0,8.0,7.02,0.7
2017,4,16,17,45,0.0,5.5,1.95,12.0,5.5,4.82,0.0
2017,4,16,18,0,0.0,3.0,1.9,12.0,3.0,2.63,0.0
2017,4,16,18,15,0.0,1.5,1.85,12.0,1.5,1.31,0.0
2017,4,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,6.5,0.8,13.0,6.5,5.91,0.0
2017,4,17,6,0,0.0,13.0,0.8,13.0,13.0,11.42,2.91
2017,4,17,6,15,0.0,26.0,0.85,13.0,26.0,22.9,13.56
2017,4,17,6,30,0.0,39.0,0.9,13.0,39.0,34.4,23.75
2017,4,17,6,45,0.0,54.0,0.95,13.0,54.0,48.24,35.86
2017,4,17,7,0,0.0,69.0,1.0,13.0,69.0,62.73,48.38
2017,4,17,7,15,0.0,85.5,1.05,13.0,85.5,78.7,61.95
2017,4,17,7,30,0.0,102.0,1.1,13.0,102.0,94.52,75.17
2017,4,17,7,45,0.0,108.0,1.2,13.5,108.0,99.14,78.65
2017,4,17,8,0,0.0,114.0,1.3,14.0,114.0,104.04,82.33
2017,4,17,8,15,3.5,148.5,1.3,14.0,150.5,141.35,113.04
2017,4,17,8,30,7.0,183.0,1.3,14.0,187.0,178.8,143.25
2017,4,17,8,45,40.5,233.5,1.35,14.5,259.5,278.01,222.95
2017,4,17,9,0,74.0,284.0,1.4,15.0,332.0,364.04,289.35
2017,4,17,9,15,44.5,264.0,1.5,15.0,293.5,308.78,244.71
2017,4,17,9,30,15.0,244.0,1.6,15.0,255.0,241.51,190.84
2017,4,17,9,45,46.5,301.0,1.75,15.5,337.0,343.3,270.72
2017,4,17,10,0,78.0,358.0,1.9,16.0,419.0,429.64,335.78
2017,4,17,10,15,68.0,364.0,1.95,16.0,419.0,420.96,327.93
2017,4,17,10,30,58.0,370.0,2.0,16.0,419.0,412.35,320.76
2017,4,17,10,45,57.0,379.0,2.15,16.5,427.5,415.0,322.03
2017,4,17,11,0,56.0,388.0,2.3,17.0,436.0,417.29,323.0
2017,4,17,11,15,82.5,412.0,2.3,17.0,484.0,457.24,353.17
2017,4,17,11,30,109.0,436.0,2.3,17.0,532.0,494.63,380.85
2017,4,17,11,45,72.5,406.0,2.3,17.0,470.5,428.97,330.91
2017,4,17,12,0,36.0,376.0,2.3,17.0,409.0,366.78,283.52
2017,4,17,12,15,27.5,344.0,2.25,17.0,369.0,326.9,253.27
2017,4,17,12,30,19.0,312.0,2.2,17.0,329.0,287.96,223.43
2017,4,17,12,45,54.0,367.0,2.2,17.0,414.5,353.98,274.51
2017,4,17,13,0,89.0,422.0,2.2,17.0,500.0,413.37,319.08
2017,4,17,13,15,81.0,408.5,2.15,17.0,478.5,388.68,299.95
2017,4,17,13,30,73.0,395.0,2.1,17.0,457.0,365.0,281.96
2017,4,17,13,45,44.5,333.5,2.05,17.0,371.0,296.7,230.02
2017,4,17,14,0,16.0,272.0,2.0,17.0,285.0,238.93,185.86
2017,4,17,14,15,15.5,264.0,1.95,16.5,276.5,229.87,179.45
2017,4,17,14,30,15.0,256.0,1.9,16.0,268.0,220.85,172.88
2017,4,17,14,45,8.0,212.0,1.85,16.0,218.5,182.37,142.85
2017,4,17,15,0,1.0,168.0,1.8,16.0,169.0,144.71,113.28
2017,4,17,15,15,0.5,121.0,1.65,16.0,121.5,105.95,82.13
2017,4,17,15,30,0.0,74.0,1.5,16.0,74.0,65.53,49.14
2017,4,17,15,45,0.0,42.0,1.4,16.0,42.0,37.11,26.98
2017,4,17,16,0,0.0,10.0,1.3,16.0,10.0,8.81,2.15
2017,4,17,16,15,0.0,29.0,1.2,15.5,29.0,25.57,17.09
2017,4,17,16,30,0.0,48.0,1.1,15.0,48.0,42.37,32.11
2017,4,17,16,45,0.0,41.5,1.05,15.0,41.5,36.6,27.08
2017,4,17,17,0,0.0,35.0,1.0,15.0,35.0,30.84,22.01
2017,4,17,17,15,0.0,28.5,0.95,14.5,28.5,25.09,16.92
2017,4,17,17,30,0.0,22.0,0.9,14.0,22.0,19.35,11.75
2017,4,17,17,45,0.0,16.5,0.85,13.5,16.5,14.5,7.31
2017,4,17,18,0,0.0,11.0,0.8,13.0,11.0,9.65,2.83
2017,4,17,18,15,0.0,6.5,0.75,13.0,6.5,5.7,0.0
2017,4,17,18,30,0.0,2.0,0.7,13.0,2.0,1.75,0.0
2017,4,17,18,45,0.0,1.0,0.7,13.0,1.0,0.91,0.0
2017,4,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,18,5,45,36.5,16.0,0.4,12.0,19.5,45.12,0.0
2017,4,18,6,0,73.0,32.0,0.4,12.0,39.0,110.71,80.36
2017,4,18,6,15,130.0,52.0,0.5,12.0,73.5,177.28,143.79
2017,4,18,6,30,187.0,72.0,0.6,12.0,108.0,246.63,204.44
2017,4,18,6,45,217.5,92.5,0.7,12.5,146.5,299.82,249.42
2017,4,18,7,0,248.0,113.0,0.8,13.0,185.0,354.05,293.67
2017,4,18,7,15,287.0,127.0,0.8,13.0,227.0,407.08,335.91
2017,4,18,7,30,326.0,141.0,0.8,13.0,269.0,461.8,378.05
2017,4,18,7,45,269.0,172.0,0.85,13.5,287.5,455.31,369.32
2017,4,18,8,0,212.0,203.0,0.9,14.0,306.0,426.52,344.2
2017,4,18,8,15,143.0,224.0,0.9,14.0,297.0,387.28,311.0
2017,4,18,8,30,74.0,245.0,0.9,14.0,288.0,327.35,261.66
2017,4,18,8,45,141.0,270.5,0.95,14.5,360.0,434.05,344.54
2017,4,18,9,0,208.0,296.0,1.0,15.0,432.0,523.33,410.39
2017,4,18,9,15,145.5,312.0,0.95,15.0,410.0,476.94,371.99
2017,4,18,9,30,83.0,328.0,0.9,15.0,388.0,412.41,321.28
2017,4,18,9,45,111.0,352.0,0.85,15.5,436.5,460.24,356.42
2017,4,18,10,0,139.0,376.0,0.8,16.0,485.0,522.47,399.95
2017,4,18,10,15,113.5,384.5,0.75,16.0,475.5,499.9,381.19
2017,4,18,10,30,88.0,393.0,0.7,16.0,466.0,463.64,353.57
2017,4,18,10,45,236.0,386.5,0.65,16.5,588.5,609.44,459.96
2017,4,18,11,0,384.0,380.0,0.6,17.0,711.0,721.6,536.24
2017,4,18,11,15,390.5,382.5,0.65,17.0,724.0,712.78,528.93
2017,4,18,11,30,397.0,385.0,0.7,17.0,737.0,702.12,521.96
2017,4,18,11,45,446.0,370.0,0.75,17.5,768.0,712.98,529.46
2017,4,18,12,0,495.0,355.0,0.8,18.0,799.0,713.57,529.64
2017,4,18,12,15,658.5,266.0,0.9,18.0,854.5,728.92,544.02
2017,4,18,12,30,822.0,177.0,1.0,18.0,910.0,731.43,548.6
2017,4,18,12,45,816.5,178.0,1.1,18.0,900.0,689.58,519.05
2017,4,18,13,0,811.0,179.0,1.2,18.0,890.0,646.43,488.09
2017,4,18,13,15,806.5,177.5,1.35,18.0,872.5,600.7,454.6
2017,4,18,13,30,802.0,176.0,1.5,18.0,855.0,554.05,419.09
2017,4,18,13,45,793.0,174.5,1.7,18.5,829.5,504.6,379.65
2017,4,18,14,0,784.0,173.0,1.9,19.0,804.0,455.09,338.79
2017,4,18,14,15,773.5,170.5,2.05,18.5,772.5,398.86,292.79
2017,4,18,14,30,763.0,168.0,2.2,18.0,741.0,347.79,249.45
2017,4,18,14,45,752.0,162.5,2.35,18.0,703.5,295.14,203.97
2017,4,18,15,0,741.0,157.0,2.5,18.0,666.0,243.52,160.05
2017,4,18,15,15,722.5,153.0,2.55,17.5,623.0,193.17,120.43
2017,4,18,15,30,704.0,149.0,2.6,17.0,580.0,145.02,88.65
2017,4,18,15,45,683.5,142.0,2.7,17.0,533.0,97.13,68.7
2017,4,18,16,0,663.0,135.0,2.8,17.0,486.0,86.8,70.12
2017,4,18,16,15,631.5,128.5,2.65,16.5,436.0,85.38,69.27
2017,4,18,16,30,600.0,122.0,2.5,16.0,386.0,83.84,68.29
2017,4,18,16,45,568.0,111.5,2.45,16.0,336.0,78.95,64.22
2017,4,18,17,0,536.0,101.0,2.4,16.0,286.0,73.74,59.78
2017,4,18,17,15,477.5,91.0,2.1,15.0,235.0,66.45,53.6
2017,4,18,17,30,419.0,81.0,1.8,14.0,184.0,60.23,48.15
2017,4,18,17,45,344.0,66.5,1.55,13.5,137.5,50.29,39.05
2017,4,18,18,0,269.0,52.0,1.3,13.0,91.0,39.99,29.37
2017,4,18,18,15,159.5,34.0,1.25,12.5,54.5,26.49,15.84
2017,4,18,18,30,50.0,16.0,1.2,12.0,18.0,13.17,0.0
2017,4,18,18,45,25.0,8.0,1.2,11.5,9.0,7.28,0.0
2017,4,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,5,45,107.5,17.0,0.75,10.5,27.5,106.39,0.0
2017,4,19,6,0,215.0,34.0,0.8,11.0,55.0,220.19,167.98
2017,4,19,6,15,319.5,47.5,0.9,11.5,100.0,314.1,257.33
2017,4,19,6,30,424.0,61.0,1.0,12.0,145.0,419.83,346.94
2017,4,19,6,45,492.0,71.0,1.15,12.5,196.0,499.65,412.43
2017,4,19,7,0,560.0,81.0,1.3,13.0,247.0,582.42,476.74
2017,4,19,7,15,607.5,88.0,1.35,13.5,300.0,647.04,523.93
2017,4,19,7,30,655.0,95.0,1.4,14.0,353.0,712.15,569.7
2017,4,19,7,45,679.5,103.5,1.5,14.5,404.0,758.93,601.17
2017,4,19,8,0,704.0,112.0,1.6,15.0,455.0,804.26,631.02
2017,4,19,8,15,729.5,117.0,1.6,15.5,505.0,844.45,655.55
2017,4,19,8,30,755.0,122.0,1.6,16.0,555.0,882.63,678.23
2017,4,19,8,45,768.0,129.0,1.65,16.5,600.0,909.05,693.19
2017,4,19,9,0,781.0,136.0,1.7,17.0,645.0,932.58,706.26
2017,4,19,9,15,503.0,236.5,1.75,17.0,572.5,770.62,591.18
2017,4,19,9,30,225.0,337.0,1.8,17.0,500.0,575.82,445.19
2017,4,19,9,45,529.5,242.0,1.9,17.5,649.0,791.2,607.22
2017,4,19,10,0,834.0,147.0,2.0,18.0,798.0,971.11,728.44
2017,4,19,10,15,842.5,149.0,2.0,18.0,827.0,968.55,723.62
2017,4,19,10,30,851.0,151.0,2.0,18.0,856.0,962.53,718.73
2017,4,19,10,45,851.0,155.5,2.0,18.0,876.0,947.84,708.27
2017,4,19,11,0,851.0,160.0,2.0,18.0,896.0,929.92,695.86
2017,4,19,11,15,854.5,161.0,2.0,18.0,910.0,908.49,681.23
2017,4,19,11,30,858.0,162.0,2.0,18.0,924.0,884.01,664.61
2017,4,19,11,45,853.5,165.5,2.0,18.5,928.0,852.46,642.03
2017,4,19,12,0,849.0,169.0,2.0,19.0,932.0,818.51,617.9
2017,4,19,12,15,848.0,169.0,2.05,19.0,929.5,781.87,592.23
2017,4,19,12,30,847.0,169.0,2.1,19.0,927.0,743.12,564.45
2017,4,19,12,45,850.5,164.0,2.2,19.0,918.0,701.13,534.17
2017,4,19,13,0,854.0,159.0,2.3,19.0,909.0,657.16,501.56
2017,4,19,13,15,848.5,158.0,2.4,19.0,891.0,609.59,465.24
2017,4,19,13,30,843.0,157.0,2.5,19.0,873.0,561.08,427.1
2017,4,19,13,45,597.5,258.0,2.6,19.0,758.5,476.94,361.98
2017,4,19,14,0,352.0,359.0,2.7,19.0,644.0,421.11,319.45
2017,4,19,14,15,578.5,254.0,2.7,18.5,700.0,394.9,294.54
2017,4,19,14,30,805.0,149.0,2.7,18.0,756.0,353.76,253.79
2017,4,19,14,45,789.0,147.0,2.75,18.0,716.5,301.14,207.87
2017,4,19,15,0,773.0,145.0,2.8,18.0,677.0,242.75,158.36
2017,4,19,15,15,754.0,141.0,2.75,17.5,633.0,190.65,117.03
2017,4,19,15,30,735.0,137.0,2.7,17.0,589.0,140.78,83.66
2017,4,19,15,45,715.5,130.5,2.7,17.0,541.5,91.6,62.65
2017,4,19,16,0,696.0,124.0,2.7,17.0,494.0,79.15,63.5
2017,4,19,16,15,664.5,118.0,2.55,16.5,443.0,77.75,62.63
2017,4,19,16,30,633.0,112.0,2.4,16.0,392.0,76.23,61.64
2017,4,19,16,45,599.0,103.0,2.3,16.0,341.0,72.23,58.32
2017,4,19,17,0,565.0,94.0,2.2,16.0,290.0,67.97,54.7
2017,4,19,17,15,507.0,85.0,1.95,15.5,238.5,63.31,50.73
2017,4,19,17,30,449.0,76.0,1.7,15.0,187.0,56.59,44.76
2017,4,19,17,45,372.5,63.0,1.5,14.5,140.5,47.68,36.62
2017,4,19,18,0,296.0,50.0,1.3,14.0,94.0,38.46,27.96
2017,4,19,18,15,184.0,33.5,1.25,13.5,57.5,26.1,15.7
2017,4,19,18,30,72.0,17.0,1.2,13.0,21.0,13.98,0.0
2017,4,19,18,45,36.0,8.5,1.2,12.5,10.5,7.73,0.0
2017,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,5,45,122.5,17.5,1.0,11.5,29.5,117.5,0.0
2017,4,20,6,0,245.0,35.0,1.0,12.0,59.0,240.91,186.3
2017,4,20,6,15,350.0,46.5,1.2,12.5,104.5,336.44,275.65
2017,4,20,6,30,455.0,58.0,1.4,13.0,150.0,440.51,364.14
2017,4,20,6,45,527.5,66.0,1.65,13.5,202.0,522.27,431.04
2017,4,20,7,0,600.0,74.0,1.9,14.0,254.0,607.27,497.42
2017,4,20,7,15,646.0,79.5,2.0,14.0,307.5,669.72,544.31
2017,4,20,7,30,692.0,85.0,2.1,14.0,361.0,732.62,590.12
2017,4,20,7,45,727.0,89.0,2.25,14.5,414.0,783.81,625.33
2017,4,20,8,0,762.0,93.0,2.4,15.0,467.0,829.09,655.56
2017,4,20,8,15,786.0,97.0,2.45,15.0,517.5,868.15,681.3
2017,4,20,8,30,810.0,101.0,2.5,15.0,568.0,904.97,705.21
2017,4,20,8,45,828.5,103.5,2.55,15.5,614.5,932.24,720.95
2017,4,20,9,0,847.0,106.0,2.6,16.0,661.0,956.66,734.72
2017,4,20,9,15,860.5,108.5,2.65,16.0,703.0,973.18,744.49
2017,4,20,9,30,874.0,111.0,2.7,16.0,745.0,976.54,745.48
2017,4,20,9,45,876.5,116.5,2.75,16.5,778.5,979.25,744.92
2017,4,20,10,0,879.0,122.0,2.8,17.0,812.0,978.45,742.14
2017,4,20,10,15,886.5,123.5,2.8,17.0,841.0,974.72,738.52
2017,4,20,10,30,894.0,125.0,2.8,17.0,870.0,967.55,732.76
2017,4,20,10,45,899.0,126.5,2.85,17.5,891.5,954.64,722.35
2017,4,20,11,0,904.0,128.0,2.9,18.0,913.0,938.39,709.84
2017,4,20,11,15,907.0,129.0,2.85,18.0,927.0,916.63,694.27
2017,4,20,11,30,910.0,130.0,2.8,18.0,941.0,891.77,676.7
2017,4,20,11,45,912.0,129.5,2.75,18.0,947.0,861.76,655.66
2017,4,20,12,0,914.0,129.0,2.7,18.0,953.0,829.0,632.75
2017,4,20,12,15,913.5,129.0,2.7,18.0,950.5,792.23,607.32
2017,4,20,12,30,913.0,129.0,2.7,18.0,948.0,753.16,578.78
2017,4,20,12,45,912.0,127.5,2.75,18.5,938.0,710.39,545.83
2017,4,20,13,0,911.0,126.0,2.8,19.0,928.0,665.75,510.84
2017,4,20,13,15,906.0,125.0,2.85,19.0,909.5,617.55,473.34
2017,4,20,13,30,901.0,124.0,2.9,19.0,891.0,568.17,433.89
2017,4,20,13,45,894.5,122.5,2.95,19.0,865.5,516.72,391.74
2017,4,20,14,0,888.0,121.0,3.0,19.0,840.0,464.66,347.87
2017,4,20,14,15,878.5,119.5,3.0,18.5,807.0,411.09,302.23
2017,4,20,14,30,869.0,118.0,3.0,18.0,774.0,357.61,255.63
2017,4,20,14,45,857.5,115.0,3.05,18.0,735.5,295.71,201.74
2017,4,20,15,0,846.0,112.0,3.1,18.0,697.0,241.1,154.35
2017,4,20,15,15,829.5,109.0,3.0,18.0,652.5,186.88,110.53
2017,4,20,15,30,813.0,106.0,2.9,18.0,608.0,134.52,75.01
2017,4,20,15,45,793.0,102.5,2.85,18.0,560.0,83.75,53.82
2017,4,20,16,0,773.0,99.0,2.8,18.0,512.0,69.72,55.09
2017,4,20,16,15,744.5,94.5,2.65,17.5,460.5,68.37,54.24
2017,4,20,16,30,716.0,90.0,2.5,17.0,409.0,60.67,47.8
2017,4,20,16,45,677.5,84.5,2.35,17.0,356.0,58.59,46.14
2017,4,20,17,0,639.0,79.0,2.2,17.0,303.0,56.41,44.34
2017,4,20,17,15,584.0,72.5,2.0,16.0,250.5,53.26,41.76
2017,4,20,17,30,529.0,66.0,1.8,15.0,198.0,50.02,38.96
2017,4,20,17,45,445.0,56.5,1.6,14.5,149.5,43.98,33.39
2017,4,20,18,0,361.0,47.0,1.4,14.0,101.0,37.75,27.39
2017,4,20,18,15,235.5,33.0,1.4,13.5,62.5,25.76,15.62
2017,4,20,18,30,110.0,19.0,1.4,13.0,24.0,14.98,0.0
2017,4,20,18,45,55.0,9.5,1.45,12.5,12.0,8.64,0.0
2017,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,5,45,121.0,18.0,1.2,10.5,30.5,118.7,6.44
2017,4,21,6,0,242.0,36.0,1.2,11.0,61.0,240.4,189.0
2017,4,21,6,15,343.0,48.5,1.45,11.5,106.5,332.38,274.51
2017,4,21,6,30,444.0,61.0,1.7,12.0,152.0,437.01,363.93
2017,4,21,6,45,509.5,70.0,1.95,13.0,203.0,514.55,427.22
2017,4,21,7,0,575.0,79.0,2.2,14.0,254.0,594.83,489.42
2017,4,21,7,15,621.5,85.5,2.25,14.0,307.5,658.42,537.27
2017,4,21,7,30,668.0,92.0,2.3,14.0,361.0,722.48,583.91
2017,4,21,7,45,703.0,97.0,2.4,14.5,414.0,774.47,619.53
2017,4,21,8,0,738.0,102.0,2.5,15.0,467.0,825.48,653.64
2017,4,21,8,15,762.5,106.0,2.55,15.5,517.0,858.61,673.93
2017,4,21,8,30,787.0,110.0,2.6,16.0,567.0,895.54,696.75
2017,4,21,8,45,808.0,112.0,2.65,16.5,614.0,924.34,713.59
2017,4,21,9,0,829.0,114.0,2.7,17.0,661.0,950.35,728.45
2017,4,21,9,15,842.5,116.5,2.7,17.5,702.0,966.69,736.25
2017,4,21,9,30,856.0,119.0,2.7,18.0,743.0,979.78,741.99
2017,4,21,9,45,879.5,114.5,2.75,18.5,782.0,981.4,740.59
2017,4,21,10,0,903.0,110.0,2.8,19.0,821.0,989.95,744.11
2017,4,21,10,15,910.0,111.0,2.75,19.0,849.5,985.22,739.31
2017,4,21,10,30,917.0,112.0,2.7,19.0,878.0,977.0,732.47
2017,4,21,10,45,922.5,113.0,2.7,19.5,900.0,963.93,721.63
2017,4,21,11,0,928.0,114.0,2.7,20.0,922.0,947.44,708.71
2017,4,21,11,15,930.5,114.5,2.6,20.0,935.5,924.5,692.11
2017,4,21,11,30,933.0,115.0,2.5,20.0,949.0,898.43,673.55
2017,4,21,11,45,934.0,115.0,2.45,20.5,954.5,867.67,651.07
2017,4,21,12,0,935.0,115.0,2.4,21.0,960.0,834.15,626.81
2017,4,21,12,15,934.0,115.0,2.35,21.0,957.5,796.53,600.96
2017,4,21,12,30,933.0,115.0,2.3,21.0,955.0,756.6,572.57
2017,4,21,12,45,930.5,114.5,2.3,21.5,944.5,713.11,539.46
2017,4,21,13,0,928.0,114.0,2.3,22.0,934.0,667.8,504.43
2017,4,21,13,15,923.5,113.5,2.25,22.0,915.5,619.72,467.32
2017,4,21,13,30,919.0,113.0,2.2,22.0,897.0,570.36,428.32
2017,4,21,13,45,911.0,112.5,2.2,22.0,871.0,518.29,386.44
2017,4,21,14,0,903.0,112.0,2.2,22.0,845.0,465.7,342.96
2017,4,21,14,15,894.5,110.5,2.15,22.0,813.0,411.87,297.29
2017,4,21,14,30,886.0,109.0,2.1,22.0,781.0,358.01,250.71
2017,4,21,14,45,868.0,110.0,2.1,22.0,740.5,303.72,203.84
2017,4,21,15,0,850.0,111.0,2.1,22.0,700.0,242.92,152.85
2017,4,21,15,15,834.5,108.5,2.05,21.5,656.5,189.02,110.18
2017,4,21,15,30,819.0,106.0,2.0,21.0,613.0,136.86,75.21
2017,4,21,15,45,791.5,105.0,1.95,21.0,563.5,87.37,54.77
2017,4,21,16,0,764.0,104.0,1.9,21.0,514.0,73.21,57.37
2017,4,21,16,15,576.0,130.5,1.8,20.5,422.0,85.76,68.44
2017,4,21,16,30,388.0,157.0,1.7,20.0,330.0,105.39,85.6
2017,4,21,16,45,511.5,119.5,1.6,20.0,318.0,83.15,66.72
2017,4,21,17,0,635.0,82.0,1.5,20.0,306.0,58.58,45.64
2017,4,21,17,15,582.0,74.5,1.35,19.0,253.5,54.73,42.53
2017,4,21,17,30,529.0,67.0,1.2,18.0,201.0,50.73,39.11
2017,4,21,17,45,452.5,57.0,1.1,17.0,152.5,44.31,33.35
2017,4,21,18,0,376.0,47.0,1.0,16.0,104.0,37.64,27.12
2017,4,21,18,15,253.5,33.0,1.0,15.5,64.5,25.76,15.65
2017,4,21,18,30,131.0,19.0,1.0,15.0,25.0,14.98,0.0
2017,4,21,18,45,65.5,9.5,1.05,14.5,12.5,8.64,0.0
2017,4,21,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,22,5,45,110.0,19.5,0.95,11.5,31.5,116.14,28.28
2017,4,22,6,0,220.0,39.0,0.9,12.0,63.0,230.98,182.06
2017,4,22,6,15,316.0,51.5,1.0,12.5,107.0,318.71,261.77
2017,4,22,6,30,412.0,64.0,1.1,13.0,151.0,414.63,342.9
2017,4,22,6,45,206.0,83.0,1.25,13.5,126.5,276.32,230.38
2017,4,22,7,0,0.0,102.0,1.4,14.0,102.0,99.7,79.07
2017,4,22,7,15,5.0,121.5,1.45,14.0,123.5,122.62,98.76
2017,4,22,7,30,10.0,141.0,1.5,14.0,145.0,145.6,117.81
2017,4,22,7,45,206.5,159.5,1.6,14.5,262.0,384.54,316.79
2017,4,22,8,0,403.0,178.0,1.7,15.0,379.0,605.57,487.2
2017,4,22,8,15,349.0,211.5,1.75,15.0,398.5,580.87,464.19
2017,4,22,8,30,295.0,245.0,1.8,15.0,418.0,570.73,453.73
2017,4,22,8,45,356.0,251.5,1.85,15.5,476.0,634.81,500.6
2017,4,22,9,0,417.0,258.0,1.9,16.0,534.0,716.27,557.78
2017,4,22,9,15,460.0,257.5,1.9,16.5,579.5,754.55,582.72
2017,4,22,9,30,503.0,257.0,1.9,17.0,625.0,790.99,606.37
2017,4,22,9,45,496.5,274.5,1.95,17.5,652.5,796.66,607.49
2017,4,22,10,0,490.0,292.0,2.0,18.0,680.0,799.72,607.2
2017,4,22,10,15,337.5,353.0,2.1,18.0,624.5,693.35,528.51
2017,4,22,10,30,185.0,414.0,2.2,18.0,569.0,589.05,450.03
2017,4,22,10,45,208.5,422.5,2.3,18.5,601.5,609.16,464.74
2017,4,22,11,0,232.0,431.0,2.4,19.0,634.0,627.3,477.06
2017,4,22,11,15,221.5,440.0,2.55,19.0,636.0,614.2,467.29
2017,4,22,11,30,211.0,449.0,2.7,19.0,638.0,600.49,457.26
2017,4,22,11,45,248.0,444.5,2.9,19.0,668.0,617.98,471.01
2017,4,22,12,0,285.0,440.0,3.1,19.0,698.0,625.17,477.1
2017,4,22,12,15,259.0,444.5,3.2,19.0,679.0,590.38,451.18
2017,4,22,12,30,233.0,449.0,3.3,19.0,660.0,556.42,425.92
2017,4,22,12,45,202.5,447.0,3.4,19.0,628.5,517.51,396.82
2017,4,22,13,0,172.0,445.0,3.5,19.0,597.0,480.82,369.19
2017,4,22,13,15,178.0,435.0,3.5,19.0,590.0,461.09,354.28
2017,4,22,13,30,184.0,425.0,3.5,19.0,583.0,440.82,338.67
2017,4,22,13,45,243.5,401.5,3.5,19.0,603.5,428.62,328.8
2017,4,22,14,0,303.0,378.0,3.5,19.0,624.0,416.38,317.85
2017,4,22,14,15,296.5,363.0,3.45,18.5,596.5,380.38,289.39
2017,4,22,14,30,290.0,348.0,3.4,18.0,569.0,345.28,261.34
2017,4,22,14,45,267.5,333.5,3.4,18.0,529.0,307.37,231.07
2017,4,22,15,0,245.0,319.0,3.4,18.0,489.0,282.16,211.19
2017,4,22,15,15,176.5,299.5,3.3,17.5,418.5,240.39,181.58
2017,4,22,15,30,108.0,280.0,3.2,17.0,348.0,217.14,167.64
2017,4,22,15,45,243.0,242.0,3.15,16.5,378.0,165.74,127.32
2017,4,22,16,0,378.0,204.0,3.1,16.0,408.0,138.94,115.18
2017,4,22,16,15,217.5,192.5,2.9,15.5,307.5,131.78,109.64
2017,4,22,16,30,57.0,181.0,2.7,15.0,207.0,138.29,115.83
2017,4,22,16,45,50.5,160.0,2.55,14.5,181.0,123.61,103.61
2017,4,22,17,0,44.0,139.0,2.4,14.0,155.0,108.59,90.9
2017,4,22,17,15,36.5,117.0,2.15,13.5,128.5,92.62,77.08
2017,4,22,17,30,29.0,95.0,1.9,13.0,102.0,76.32,62.66
2017,4,22,17,45,185.5,74.5,1.7,13.0,104.5,57.44,45.56
2017,4,22,18,0,342.0,54.0,1.5,13.0,107.0,41.53,30.9
2017,4,22,18,15,222.5,38.0,1.45,12.5,67.5,29.6,19.25
2017,4,22,18,30,103.0,22.0,1.4,12.0,28.0,17.33,0.0
2017,4,22,18,45,51.5,11.0,1.4,12.0,14.0,10.01,0.0
2017,4,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,5,45,143.5,19.0,3.0,11.5,35.0,136.66,53.23
2017,4,23,6,0,287.0,38.0,3.1,12.0,70.0,272.78,218.87
2017,4,23,6,15,386.0,49.0,3.25,12.0,116.5,367.21,305.94
2017,4,23,6,30,485.0,60.0,3.4,12.0,163.0,468.44,393.9
2017,4,23,6,45,549.0,67.5,3.55,12.5,215.0,544.48,456.5
2017,4,23,7,0,613.0,75.0,3.7,13.0,267.0,623.07,518.44
2017,4,23,7,15,657.5,80.5,3.7,13.5,320.5,684.81,564.37
2017,4,23,7,30,702.0,86.0,3.7,14.0,374.0,746.89,608.87
2017,4,23,7,45,732.5,91.0,3.75,14.5,426.5,795.72,642.28
2017,4,23,8,0,763.0,96.0,3.8,15.0,479.0,838.24,670.28
2017,4,23,8,15,786.5,99.5,3.8,15.0,529.0,876.23,695.51
2017,4,23,8,30,810.0,103.0,3.8,15.0,579.0,911.96,718.83
2017,4,23,8,45,822.0,108.5,3.8,15.5,624.0,936.53,732.66
2017,4,23,9,0,834.0,114.0,3.8,16.0,669.0,958.06,744.36
2017,4,23,9,15,847.0,116.5,3.8,16.0,710.0,973.9,753.51
2017,4,23,9,30,860.0,119.0,3.8,16.0,751.0,986.48,760.52
2017,4,23,9,45,852.0,130.5,3.8,16.5,781.5,985.46,756.85
2017,4,23,10,0,844.0,142.0,3.8,17.0,812.0,980.73,750.92
2017,4,23,10,15,852.0,143.5,3.8,17.0,840.0,977.07,747.34
2017,4,23,10,30,860.0,145.0,3.8,17.0,868.0,969.97,741.54
2017,4,23,10,45,859.5,150.0,3.8,17.0,887.5,955.22,730.62
2017,4,23,11,0,859.0,155.0,3.8,17.0,907.0,937.21,717.64
2017,4,23,11,15,862.0,156.0,3.8,17.0,920.5,915.22,702.0
2017,4,23,11,30,865.0,157.0,3.8,17.0,934.0,890.2,684.32
2017,4,23,11,45,867.5,156.0,3.85,17.0,939.5,859.98,663.28
2017,4,23,12,0,870.0,155.0,3.9,17.0,945.0,827.09,640.31
2017,4,23,12,15,869.0,154.5,3.9,17.0,942.5,789.54,613.25
2017,4,23,12,30,868.0,154.0,3.9,17.0,940.0,749.86,583.33
2017,4,23,12,45,884.5,141.5,3.9,17.0,935.0,707.91,551.58
2017,4,23,13,0,901.0,129.0,3.9,17.0,930.0,666.35,519.22
2017,4,23,13,15,896.5,128.0,3.85,17.0,911.5,618.95,481.25
2017,4,23,13,30,892.0,127.0,3.8,17.0,893.0,570.36,441.47
2017,4,23,13,45,888.5,124.0,3.8,17.0,868.0,519.72,399.21
2017,4,23,14,0,885.0,121.0,3.8,17.0,843.0,468.21,355.1
2017,4,23,14,15,876.0,119.0,3.75,16.5,811.0,414.75,308.95
2017,4,23,14,30,867.0,117.0,3.7,16.0,779.0,361.35,261.84
2017,4,23,14,45,849.0,118.0,3.7,16.0,739.0,300.96,208.7
2017,4,23,15,0,831.0,119.0,3.7,16.0,699.0,248.56,162.71
2017,4,23,15,15,814.5,116.0,3.8,15.5,655.0,195.24,119.01
2017,4,23,15,30,798.0,113.0,3.9,15.0,611.0,143.78,82.86
2017,4,23,15,45,768.5,112.5,4.0,15.0,561.5,95.79,61.32
2017,4,23,16,0,739.0,112.0,4.1,15.0,512.0,70.76,56.65
2017,4,23,16,15,626.0,122.0,3.95,14.5,438.0,79.59,64.72
2017,4,23,16,30,513.0,132.0,3.8,14.0,364.0,89.41,73.7
2017,4,23,16,45,545.5,114.0,3.7,14.0,333.0,79.81,65.46
2017,4,23,17,0,578.0,96.0,3.6,14.0,302.0,69.0,56.04
2017,4,23,17,15,521.0,87.5,3.35,13.5,250.5,64.82,52.49
2017,4,23,17,30,464.0,79.0,3.1,13.0,199.0,58.61,46.96
2017,4,23,17,45,383.5,67.5,2.85,13.0,151.5,50.88,39.78
2017,4,23,18,0,303.0,56.0,2.6,13.0,104.0,42.91,32.14
2017,4,23,18,15,192.0,39.5,2.45,12.5,65.5,30.68,20.29
2017,4,23,18,30,81.0,23.0,2.3,12.0,27.0,18.65,0.0
2017,4,23,18,45,40.5,11.5,2.15,12.0,13.5,10.46,0.0
2017,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,18.0,1.8,11.5,18.0,15.86,2.64
2017,4,24,6,0,0.0,36.0,2.0,12.0,36.0,35.93,23.93
2017,4,24,6,15,13.5,57.0,2.2,12.0,60.0,68.35,52.72
2017,4,24,6,30,27.0,78.0,2.4,12.0,84.0,109.71,89.03
2017,4,24,6,45,37.0,99.5,2.6,12.5,110.5,141.48,116.55
2017,4,24,7,0,47.0,121.0,2.8,13.0,137.0,173.16,143.42
2017,4,24,7,15,55.5,143.0,2.85,13.0,164.5,204.33,169.46
2017,4,24,7,30,64.0,165.0,2.9,13.0,192.0,235.43,194.95
2017,4,24,7,45,75.0,189.5,2.95,13.5,225.0,271.91,224.05
2017,4,24,8,0,86.0,214.0,3.0,14.0,258.0,308.19,252.39
2017,4,24,8,15,45.0,196.5,3.0,14.0,220.0,244.82,199.01
2017,4,24,8,30,4.0,179.0,3.0,14.0,182.0,170.89,136.75
2017,4,24,8,45,4.5,186.5,3.05,14.0,190.0,177.51,141.91
2017,4,24,9,0,5.0,194.0,3.1,14.0,198.0,184.24,147.01
2017,4,24,9,15,58.0,270.5,3.1,14.0,313.5,328.08,263.61
2017,4,24,9,30,111.0,347.0,3.1,14.0,429.0,459.92,366.15
2017,4,24,9,45,89.5,355.0,3.15,14.5,423.0,442.32,349.93
2017,4,24,10,0,68.0,363.0,3.2,15.0,417.0,424.75,334.55
2017,4,24,10,15,110.5,390.0,3.25,15.0,481.5,487.92,383.42
2017,4,24,10,30,153.0,417.0,3.3,15.0,546.0,562.47,439.41
2017,4,24,10,45,100.5,402.0,3.35,15.5,488.0,477.57,373.0
2017,4,24,11,0,48.0,387.0,3.4,16.0,430.0,408.96,318.86
2017,4,24,11,15,57.5,404.0,3.5,16.0,456.0,427.98,333.63
2017,4,24,11,30,67.0,421.0,3.6,16.0,482.0,445.68,347.01
2017,4,24,11,45,107.5,440.0,3.7,16.0,538.5,488.93,380.43
2017,4,24,12,0,148.0,459.0,3.8,16.0,595.0,532.39,413.43
2017,4,24,12,15,178.0,457.0,3.85,16.0,619.5,539.82,419.22
2017,4,24,12,30,208.0,455.0,3.9,16.0,644.0,544.56,423.0
2017,4,24,12,45,136.5,434.5,4.0,16.0,558.0,464.42,361.63
2017,4,24,13,0,65.0,414.0,4.1,16.0,472.0,393.28,306.76
2017,4,24,13,15,55.5,394.5,4.1,16.0,443.5,364.31,284.65
2017,4,24,13,30,46.0,375.0,4.1,16.0,415.0,336.77,263.44
2017,4,24,13,45,43.0,359.5,4.1,16.0,396.0,316.76,248.03
2017,4,24,14,0,40.0,344.0,4.1,16.0,377.0,297.38,233.03
2017,4,24,14,15,76.5,353.5,4.05,16.0,413.0,310.98,243.08
2017,4,24,14,30,113.0,363.0,4.0,16.0,449.0,319.54,248.5
2017,4,24,14,45,185.5,341.0,3.95,16.0,474.5,302.09,231.92
2017,4,24,15,0,258.0,319.0,3.9,16.0,500.0,276.1,207.78
2017,4,24,15,15,160.5,294.0,3.8,15.5,404.0,235.97,180.29
2017,4,24,15,30,63.0,269.0,3.7,15.0,308.0,207.6,163.0
2017,4,24,15,45,160.0,249.0,3.6,15.0,339.0,179.41,140.14
2017,4,24,16,0,257.0,229.0,3.5,15.0,370.0,152.18,126.97
2017,4,24,16,15,312.5,196.5,3.5,14.5,350.5,134.91,112.77
2017,4,24,16,30,368.0,164.0,3.5,14.0,331.0,116.47,97.33
2017,4,24,16,45,209.0,151.5,3.5,14.0,244.0,108.1,90.31
2017,4,24,17,0,50.0,139.0,3.5,14.0,157.0,108.86,91.22
2017,4,24,17,15,40.0,117.5,3.3,13.5,130.5,93.19,77.64
2017,4,24,17,30,30.0,96.0,3.1,13.0,104.0,77.2,63.5
2017,4,24,17,45,17.0,75.0,2.95,13.0,79.0,62.74,50.31
