Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,18,0,4.0,54.0,2.8,13.0,54.0,45.74,34.66
2017,4,24,18,15,2.0,34.5,2.75,12.5,34.5,29.73,19.62
2017,4,24,18,30,0.0,15.0,2.7,12.0,15.0,13.21,0.0
2017,4,24,18,45,0.0,7.5,2.7,12.0,7.5,6.82,0.0
2017,4,24,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,1.2,9.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,1.3,10.0,10.0,9.1,0.0
2017,4,25,5,45,130.5,25.5,1.45,10.5,41.0,144.13,81.47
2017,4,25,6,0,261.0,41.0,1.6,11.0,72.0,260.55,210.93
2017,4,25,6,15,351.5,52.5,1.8,11.5,116.5,345.85,287.87
2017,4,25,6,30,442.0,64.0,2.0,12.0,161.0,443.48,371.0
2017,4,25,6,45,509.5,70.5,2.2,12.5,211.5,519.88,433.52
2017,4,25,7,0,577.0,77.0,2.4,13.0,262.0,598.97,495.26
2017,4,25,7,15,619.0,83.0,2.45,13.0,313.0,658.25,539.83
2017,4,25,7,30,661.0,89.0,2.5,13.0,364.0,717.84,583.31
2017,4,25,7,45,700.5,90.0,2.55,13.5,416.0,768.47,617.86
2017,4,25,8,0,740.0,91.0,2.6,14.0,468.0,813.98,647.87
2017,4,25,8,15,390.0,164.5,2.75,14.5,365.0,583.25,471.47
2017,4,25,8,30,40.0,238.0,2.9,15.0,262.0,285.07,228.43
2017,4,25,8,45,95.0,275.0,3.05,15.5,337.5,376.83,302.58
2017,4,25,9,0,150.0,312.0,3.2,16.0,413.0,486.32,386.67
2017,4,25,9,15,266.5,311.0,3.3,16.0,503.5,611.06,482.6
2017,4,25,9,30,383.0,310.0,3.4,16.0,594.0,717.47,562.38
2017,4,25,9,45,617.0,213.0,3.5,16.5,695.0,856.1,666.08
2017,4,25,10,0,851.0,116.0,3.6,17.0,796.0,951.91,730.5
2017,4,25,10,15,858.0,117.5,3.6,17.0,823.0,948.06,726.0
2017,4,25,10,30,865.0,119.0,3.6,17.0,850.0,940.92,720.19
2017,4,25,10,45,606.0,264.0,3.6,17.5,782.5,843.78,648.15
2017,4,25,11,0,347.0,409.0,3.6,18.0,715.0,720.2,551.45
2017,4,25,11,15,418.5,384.5,3.65,18.0,759.0,750.09,574.95
2017,4,25,11,30,490.0,360.0,3.7,18.0,803.0,767.89,588.75
2017,4,25,11,45,475.0,366.5,3.8,18.0,798.0,737.69,566.44
2017,4,25,12,0,460.0,373.0,3.9,18.0,793.0,706.68,543.66
2017,4,25,12,15,445.5,376.5,3.95,18.0,782.5,672.97,518.61
2017,4,25,12,30,431.0,380.0,4.0,18.0,772.0,639.1,493.19
2017,4,25,12,45,444.0,370.0,4.1,18.0,770.0,612.66,473.56
2017,4,25,13,0,457.0,360.0,4.2,18.0,768.0,584.61,452.26
2017,4,25,13,15,463.5,349.0,4.25,18.0,756.0,550.5,425.85
2017,4,25,13,30,470.0,338.0,4.3,18.0,744.0,515.48,398.21
2017,4,25,13,45,490.0,319.5,4.35,18.0,732.0,480.39,369.84
2017,4,25,14,0,510.0,301.0,4.4,18.0,720.0,443.3,339.03
2017,4,25,14,15,477.5,299.5,4.35,17.5,679.5,397.07,301.51
2017,4,25,14,30,445.0,298.0,4.3,17.0,639.0,354.01,266.24
2017,4,25,14,45,308.5,314.0,4.3,17.0,545.0,307.14,231.14
2017,4,25,15,0,172.0,330.0,4.3,17.0,451.0,276.13,210.71
2017,4,25,15,15,261.5,293.5,4.2,16.5,464.5,240.68,179.05
2017,4,25,15,30,351.0,257.0,4.1,16.0,478.0,206.2,149.97
2017,4,25,15,45,523.5,186.5,4.1,16.0,487.0,134.16,95.39
2017,4,25,16,0,696.0,116.0,4.1,16.0,496.0,72.71,58.07
2017,4,25,16,15,626.5,119.5,3.95,15.5,436.5,77.45,62.57
2017,4,25,16,30,557.0,123.0,3.8,15.0,377.0,82.86,67.66
2017,4,25,16,45,540.0,109.0,3.7,15.0,331.0,75.45,61.35
2017,4,25,17,0,523.0,95.0,3.6,15.0,285.0,67.51,54.5
2017,4,25,17,15,466.5,88.0,3.25,14.5,237.0,63.72,51.31
2017,4,25,17,30,410.0,81.0,2.9,14.0,189.0,59.69,47.75
2017,4,25,17,45,371.5,66.5,2.6,14.0,147.5,49.96,38.85
2017,4,25,18,0,333.0,52.0,2.3,14.0,106.0,39.81,29.38
2017,4,25,18,15,223.0,37.5,2.1,13.5,68.0,29.08,19.1
2017,4,25,18,30,113.0,23.0,1.9,13.0,30.0,18.05,2.99
2017,4,25,18,45,56.5,11.5,1.7,12.5,15.0,10.46,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.25,12.5,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,1.5,13.0,3.0,2.73,0.0
2017,4,26,5,45,0.0,12.0,1.75,13.5,12.0,10.55,1.15
2017,4,26,6,0,0.0,21.0,2.0,14.0,21.0,18.48,9.61
2017,4,26,6,15,0.0,34.0,2.15,14.0,34.0,29.97,19.75
2017,4,26,6,30,0.0,47.0,2.3,14.0,47.0,41.49,29.86
2017,4,26,6,45,0.0,61.5,2.5,14.5,61.5,55.09,41.55
2017,4,26,7,0,0.0,76.0,2.7,15.0,76.0,68.98,53.28
2017,4,26,7,15,0.0,90.5,2.75,15.0,90.5,82.76,64.83
2017,4,26,7,30,0.0,105.0,2.8,15.0,105.0,96.45,76.14
2017,4,26,7,45,2.5,136.0,2.9,15.5,137.5,129.7,103.49
2017,4,26,8,0,5.0,167.0,3.0,16.0,170.0,162.99,130.34
2017,4,26,8,15,5.0,175.0,3.0,16.0,178.0,169.26,134.95
2017,4,26,8,30,5.0,183.0,3.0,16.0,186.0,175.74,139.78
2017,4,26,8,45,18.5,224.0,3.05,16.5,236.5,229.28,182.65
2017,4,26,9,0,32.0,265.0,3.1,17.0,287.0,300.16,238.09
2017,4,26,9,15,21.0,247.0,3.15,17.0,261.5,251.38,198.65
2017,4,26,9,30,10.0,229.0,3.2,17.0,236.0,221.2,174.07
2017,4,26,9,45,33.0,292.5,3.3,17.0,318.5,320.31,252.32
2017,4,26,10,0,56.0,356.0,3.4,17.0,401.0,405.58,317.74
2017,4,26,10,15,45.0,351.5,3.45,17.0,388.5,385.49,301.28
2017,4,26,10,30,34.0,347.0,3.5,17.0,376.0,366.02,285.72
2017,4,26,10,45,25.5,323.5,3.55,17.5,345.5,330.7,257.69
2017,4,26,11,0,17.0,300.0,3.6,18.0,315.0,287.4,223.52
2017,4,26,11,15,36.5,356.5,3.6,18.0,389.5,364.25,282.93
2017,4,26,11,30,56.0,413.0,3.6,18.0,464.0,428.92,331.71
2017,4,26,11,45,40.0,379.0,3.65,18.0,415.5,378.2,292.73
2017,4,26,12,0,24.0,345.0,3.7,18.0,367.0,325.83,252.57
2017,4,26,12,15,53.0,392.0,3.75,18.0,440.5,388.2,300.83
2017,4,26,12,30,82.0,439.0,3.8,18.0,514.0,442.31,341.77
2017,4,26,12,45,52.0,385.0,3.9,18.0,433.0,368.51,285.46
2017,4,26,13,0,22.0,331.0,4.0,18.0,352.0,301.6,234.1
2017,4,26,13,15,17.0,292.5,4.0,17.5,308.5,263.76,205.42
2017,4,26,13,30,12.0,254.0,4.0,17.0,265.0,226.85,177.05
2017,4,26,13,45,39.5,315.0,4.05,17.0,348.5,281.23,219.81
2017,4,26,14,0,67.0,376.0,4.1,17.0,432.0,332.61,259.26
2017,4,26,14,15,38.0,300.5,4.1,17.0,332.0,258.86,202.09
2017,4,26,14,30,9.0,225.0,4.1,17.0,232.0,195.27,152.74
2017,4,26,14,45,91.5,278.0,4.15,17.0,343.0,237.01,183.48
2017,4,26,15,0,174.0,331.0,4.2,17.0,454.0,277.72,211.98
2017,4,26,15,15,232.5,301.5,4.15,16.5,454.5,252.45,189.63
2017,4,26,15,30,291.0,272.0,4.1,16.0,455.0,210.49,155.6
2017,4,26,15,45,159.5,240.0,4.05,16.0,339.5,175.56,136.12
2017,4,26,16,0,28.0,208.0,4.0,16.0,224.0,157.79,131.3
2017,4,26,16,15,147.5,195.5,3.95,15.5,265.0,141.73,118.21
2017,4,26,16,30,267.0,183.0,3.9,15.0,306.0,127.26,106.31
2017,4,26,16,45,133.5,141.5,3.85,15.0,203.0,107.57,89.48
2017,4,26,17,0,0.0,100.0,3.8,15.0,100.0,85.54,70.37
2017,4,26,17,15,0.0,83.5,3.6,14.5,83.5,71.94,58.58
2017,4,26,17,30,0.0,67.0,3.4,14.0,67.0,58.21,46.44
2017,4,26,17,45,179.0,60.5,3.25,14.0,90.0,47.52,36.7
2017,4,26,18,0,358.0,54.0,3.1,14.0,113.0,41.37,30.78
2017,4,26,18,15,244.5,39.5,2.9,13.5,73.5,30.65,20.53
2017,4,26,18,30,131.0,25.0,2.7,13.0,34.0,19.63,5.08
2017,4,26,18,45,65.5,12.5,2.5,13.0,17.0,11.37,0.0
2017,4,26,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,27,5,15,18.0,5.5,1.1,11.0,6.0,0.0,0.0
2017,4,27,5,30,36.0,11.0,1.3,11.0,12.0,30.76,0.0
2017,4,27,5,45,155.5,27.5,1.55,11.5,45.5,166.21,110.12
2017,4,27,6,0,275.0,44.0,1.8,12.0,79.0,274.61,223.31
2017,4,27,6,15,363.0,55.5,1.85,12.5,124.5,359.24,298.45
2017,4,27,6,30,451.0,67.0,1.9,13.0,170.0,455.59,379.39
2017,4,27,6,45,451.0,84.0,1.95,13.5,209.5,487.35,405.23
2017,4,27,7,0,451.0,101.0,2.0,14.0,249.0,522.0,431.81
2017,4,27,7,15,496.5,107.5,2.15,14.5,296.5,579.7,475.78
2017,4,27,7,30,542.0,114.0,2.3,15.0,344.0,646.93,525.14
2017,4,27,7,45,553.5,127.5,2.45,15.5,388.0,685.02,551.34
2017,4,27,8,0,565.0,141.0,2.6,16.0,432.0,721.32,575.93
2017,4,27,8,15,484.5,184.5,2.7,16.0,451.5,696.86,554.92
2017,4,27,8,30,404.0,228.0,2.8,16.0,471.0,673.78,534.26
2017,4,27,8,45,377.0,256.0,2.95,16.5,496.0,662.28,523.34
2017,4,27,9,0,350.0,284.0,3.1,17.0,521.0,666.25,523.38
2017,4,27,9,15,410.0,280.0,3.15,17.0,574.0,733.34,572.3
2017,4,27,9,30,470.0,276.0,3.2,17.0,627.0,782.77,607.71
2017,4,27,9,45,673.0,196.5,3.25,17.5,724.0,894.82,688.74
2017,4,27,10,0,876.0,117.0,3.3,18.0,821.0,979.41,743.98
2017,4,27,10,15,882.5,118.5,3.35,18.0,849.0,974.78,739.39
2017,4,27,10,30,889.0,120.0,3.4,18.0,877.0,966.78,733.44
2017,4,27,10,45,895.5,119.5,3.45,18.5,898.0,953.41,722.59
2017,4,27,11,0,902.0,119.0,3.5,19.0,919.0,936.77,709.68
2017,4,27,11,15,904.5,119.5,3.55,19.0,932.0,914.34,694.26
2017,4,27,11,30,907.0,120.0,3.6,19.0,945.0,888.9,676.81
2017,4,27,11,45,908.5,120.0,3.65,19.5,950.0,859.29,655.21
2017,4,27,12,0,910.0,120.0,3.7,20.0,955.0,827.01,631.77
2017,4,27,12,15,909.0,120.0,3.7,20.0,952.5,790.31,606.15
2017,4,27,12,30,908.0,120.0,3.7,20.0,950.0,751.42,578.24
2017,4,27,12,45,903.0,121.5,3.75,20.0,939.0,709.08,546.3
2017,4,27,13,0,898.0,123.0,3.8,20.0,928.0,665.15,512.5
2017,4,27,13,15,893.5,122.0,3.8,20.0,910.0,618.15,475.52
2017,4,27,13,30,889.0,121.0,3.8,20.0,892.0,569.98,436.73
2017,4,27,13,45,878.0,122.5,3.8,20.0,865.5,519.63,395.27
2017,4,27,14,0,867.0,124.0,3.8,20.0,839.0,469.07,352.59
2017,4,27,14,15,858.0,122.0,3.8,19.5,807.0,416.71,308.11
2017,4,27,14,30,849.0,120.0,3.8,19.0,775.0,364.45,262.66
2017,4,27,14,45,835.0,119.0,3.85,19.0,737.0,304.82,210.7
2017,4,27,15,0,821.0,118.0,3.9,19.0,699.0,252.67,165.13
2017,4,27,15,15,806.0,115.5,3.9,18.5,656.0,200.64,122.28
2017,4,27,15,30,791.0,113.0,3.9,18.0,613.0,150.31,86.04
2017,4,27,15,45,602.5,156.5,3.9,18.0,520.5,118.49,78.87
2017,4,27,16,0,414.0,200.0,3.9,18.0,428.0,126.68,103.9
2017,4,27,16,15,553.0,149.0,3.9,17.5,423.0,98.21,79.96
2017,4,27,16,30,692.0,98.0,3.9,17.0,418.0,65.27,51.75
2017,4,27,16,45,609.0,97.0,3.9,16.5,354.0,66.47,53.1
2017,4,27,17,0,526.0,96.0,3.9,16.0,290.0,68.01,54.71
2017,4,27,17,15,469.0,90.5,3.8,15.0,242.5,65.38,52.67
2017,4,27,17,30,412.0,85.0,3.7,14.0,195.0,62.49,50.25
2017,4,27,17,45,398.0,68.5,3.6,13.5,156.0,51.45,40.28
2017,4,27,18,0,384.0,52.0,3.5,13.0,117.0,41.36,30.93
2017,4,27,18,15,273.5,38.5,3.3,12.5,77.0,29.89,20.06
2017,4,27,18,30,163.0,25.0,3.1,12.0,37.0,19.64,6.21
2017,4,27,18,45,81.5,12.5,2.95,12.0,18.5,11.37,0.0
2017,4,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,5,15,27.0,6.5,1.75,8.5,7.5,0.0,0.0
2017,4,28,5,30,54.0,13.0,2.0,9.0,15.0,43.07,0.0
2017,4,28,5,45,192.5,28.5,2.25,10.0,51.0,192.64,135.25
2017,4,28,6,0,331.0,44.0,2.5,11.0,87.0,312.2,256.33
2017,4,28,6,15,423.5,54.5,2.75,11.5,135.5,404.59,338.53
2017,4,28,6,30,516.0,65.0,3.0,12.0,184.0,502.96,421.87
2017,4,28,6,45,585.0,71.0,3.25,12.5,238.5,582.77,486.35
2017,4,28,7,0,654.0,77.0,3.5,13.0,293.0,665.21,550.31
2017,4,28,7,15,695.5,82.5,3.7,13.5,347.5,725.88,595.13
2017,4,28,7,30,737.0,88.0,3.9,14.0,402.0,786.6,638.68
2017,4,28,7,45,770.0,91.0,4.1,14.5,456.5,830.86,668.91
2017,4,28,8,0,803.0,94.0,4.3,15.0,511.0,879.54,702.0
2017,4,28,8,15,825.0,97.5,4.35,15.0,561.5,916.76,726.84
2017,4,28,8,30,847.0,101.0,4.4,15.0,612.0,951.58,749.82
2017,4,28,8,45,863.5,103.5,4.5,15.5,658.5,977.21,765.14
2017,4,28,9,0,880.0,106.0,4.6,16.0,705.0,989.65,771.2
2017,4,28,9,15,891.5,108.5,4.6,16.5,746.0,1004.26,778.1
2017,4,28,9,30,903.0,111.0,4.6,17.0,787.0,1015.57,782.75
2017,4,28,9,45,900.5,118.5,4.65,17.5,819.0,1015.25,779.94
2017,4,28,10,0,898.0,126.0,4.7,18.0,851.0,1011.29,774.87
2017,4,28,10,15,905.0,127.5,4.75,18.0,879.5,1006.69,771.06
2017,4,28,10,30,912.0,129.0,4.8,18.0,908.0,998.63,765.0
2017,4,28,10,45,919.0,128.5,4.85,18.5,929.5,985.13,753.83
2017,4,28,11,0,926.0,128.0,4.9,19.0,951.0,968.26,740.5
2017,4,28,11,15,928.5,128.5,4.9,19.0,964.0,945.04,723.93
2017,4,28,11,30,931.0,129.0,4.9,19.0,977.0,918.74,705.3
2017,4,28,11,45,935.0,127.5,4.95,19.0,983.0,888.91,684.54
2017,4,28,12,0,939.0,126.0,5.0,19.0,989.0,856.24,661.71
2017,4,28,12,15,938.0,125.5,5.05,19.0,986.5,817.96,634.75
2017,4,28,12,30,937.0,125.0,5.1,19.0,984.0,777.43,605.42
2017,4,28,12,45,942.5,120.0,5.15,19.0,975.5,735.44,573.33
2017,4,28,13,0,948.0,115.0,5.2,19.0,967.0,691.08,538.73
2017,4,28,13,15,944.0,114.0,5.2,19.0,948.5,642.23,499.61
2017,4,28,13,30,940.0,113.0,5.2,19.0,930.0,592.06,458.54
2017,4,28,13,45,936.0,111.0,5.25,19.0,904.5,540.0,415.06
2017,4,28,14,0,932.0,109.0,5.3,19.0,879.0,487.04,369.67
2017,4,28,14,15,923.5,107.5,5.2,19.0,846.0,432.07,321.41
2017,4,28,14,30,915.0,106.0,5.1,19.0,813.0,377.06,272.29
2017,4,28,14,45,904.5,104.0,5.1,19.0,774.0,321.34,222.39
2017,4,28,15,0,894.0,102.0,5.1,19.0,735.0,266.23,173.62
2017,4,28,15,15,879.0,99.5,4.95,18.5,690.5,210.89,127.59
2017,4,28,15,30,864.0,97.0,4.8,18.0,646.0,147.93,80.96
2017,4,28,15,45,847.0,93.5,4.65,18.0,597.5,94.74,53.08
2017,4,28,16,0,830.0,90.0,4.5,18.0,549.0,62.89,49.11
2017,4,28,16,15,804.5,86.5,4.2,17.5,497.0,62.02,48.65
2017,4,28,16,30,779.0,83.0,3.9,17.0,445.0,61.1,48.11
2017,4,28,16,45,748.5,77.5,3.6,17.0,391.5,58.5,46.0
2017,4,28,17,0,718.0,72.0,3.3,17.0,338.0,55.77,43.73
2017,4,28,17,15,670.0,66.5,3.0,16.5,284.5,48.18,37.19
2017,4,28,17,30,622.0,61.0,2.7,16.0,231.0,45.44,34.8
2017,4,28,17,45,552.0,53.5,2.4,15.5,180.0,40.87,30.64
2017,4,28,18,0,482.0,46.0,2.1,15.0,129.0,36.17,26.17
2017,4,28,18,15,363.5,35.5,2.0,14.5,85.5,28.52,18.8
2017,4,28,18,30,245.0,25.0,1.9,14.0,42.0,20.6,7.63
2017,4,28,18,45,122.5,12.5,1.8,13.5,21.0,11.37,0.0
2017,4,28,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,15,54.5,7.5,1.65,9.5,9.0,6.82,0.0
2017,4,29,5,30,109.0,15.0,1.8,10.0,18.0,76.95,0.0
2017,4,29,5,45,248.5,28.0,1.95,10.5,55.5,230.2,167.32
2017,4,29,6,0,388.0,41.0,2.1,11.0,93.0,348.47,286.14
2017,4,29,6,15,475.5,50.0,2.05,11.5,142.5,437.36,364.25
2017,4,29,6,30,563.0,59.0,2.0,12.0,192.0,531.94,441.81
2017,4,29,6,45,619.5,65.5,2.0,13.0,245.0,603.86,496.91
2017,4,29,7,0,676.0,72.0,2.0,14.0,298.0,677.78,550.63
2017,4,29,7,15,715.0,77.0,2.0,14.5,352.0,736.27,591.4
2017,4,29,7,30,754.0,82.0,2.0,15.0,406.0,789.82,627.11
2017,4,29,7,45,783.5,85.0,2.05,15.5,459.0,837.0,657.64
2017,4,29,8,0,813.0,88.0,2.1,16.0,512.0,882.67,686.4
2017,4,29,8,15,834.0,91.0,2.15,16.5,562.5,918.5,707.82
2017,4,29,8,30,855.0,94.0,2.2,17.0,613.0,951.91,727.38
2017,4,29,8,45,872.0,96.0,2.25,17.5,659.5,967.62,734.83
2017,4,29,9,0,889.0,98.0,2.3,18.0,706.0,990.34,747.22
2017,4,29,9,15,900.5,100.0,2.4,18.5,747.0,1004.58,754.43
2017,4,29,9,30,912.0,102.0,2.5,19.0,788.0,1015.52,759.62
2017,4,29,9,45,921.5,103.0,2.65,19.5,823.0,1019.96,761.16
2017,4,29,10,0,931.0,104.0,2.8,20.0,858.0,1020.92,760.54
2017,4,29,10,15,937.0,105.0,2.8,20.0,886.0,1014.98,755.53
2017,4,29,10,30,943.0,106.0,2.8,20.0,914.0,1005.52,748.42
2017,4,29,10,45,948.0,106.0,2.8,20.5,935.0,990.61,736.45
2017,4,29,11,0,953.0,106.0,2.8,21.0,956.0,972.3,722.42
2017,4,29,11,15,955.0,106.5,2.8,21.0,968.5,948.48,706.25
2017,4,29,11,30,957.0,107.0,2.8,21.0,981.0,921.54,688.07
2017,4,29,11,45,957.5,107.5,2.8,21.5,986.0,890.35,665.76
2017,4,29,12,0,958.0,108.0,2.8,22.0,991.0,856.38,641.62
2017,4,29,12,15,957.0,107.5,2.75,22.0,988.0,817.78,615.2
2017,4,29,12,30,956.0,107.0,2.7,22.0,985.0,776.88,587.08
2017,4,29,12,45,953.5,107.0,2.7,22.0,974.0,733.27,555.06
2017,4,29,13,0,951.0,107.0,2.7,22.0,963.0,687.79,520.95
2017,4,29,13,15,946.5,106.0,2.65,22.0,944.5,638.68,483.17
2017,4,29,13,30,942.0,105.0,2.6,22.0,926.0,588.3,443.5
2017,4,29,13,45,934.5,105.0,2.6,22.0,899.5,536.19,401.62
2017,4,29,14,0,927.0,105.0,2.6,22.0,873.0,483.48,358.07
2017,4,29,14,15,918.5,103.5,2.55,22.0,840.5,428.88,311.86
2017,4,29,14,30,910.0,102.0,2.5,22.0,808.0,374.25,264.64
2017,4,29,14,45,898.5,100.5,2.5,22.0,768.5,319.01,216.56
2017,4,29,15,0,887.0,99.0,2.5,22.0,729.0,264.47,169.48
2017,4,29,15,15,872.5,96.5,2.45,21.5,685.0,209.69,124.79
2017,4,29,15,30,858.0,94.0,2.4,21.0,641.0,156.38,86.43
2017,4,29,15,45,839.0,91.5,2.35,21.0,592.5,94.96,51.78
2017,4,29,16,0,820.0,89.0,2.3,21.0,544.0,61.99,47.71
2017,4,29,16,15,795.5,85.5,2.15,20.5,493.0,61.11,47.26
2017,4,29,16,30,771.0,82.0,2.0,20.0,442.0,60.17,46.71
2017,4,29,16,45,736.5,78.0,1.9,20.0,388.5,58.71,45.61
2017,4,29,17,0,702.0,74.0,1.8,20.0,335.0,52.11,40.0
2017,4,29,17,15,654.5,68.0,1.65,19.0,282.0,49.15,37.65
2017,4,29,17,30,607.0,62.0,1.5,18.0,229.0,46.07,35.08
2017,4,29,17,45,534.5,54.5,1.35,17.0,178.5,41.53,31.06
2017,4,29,18,0,462.0,47.0,1.2,16.0,128.0,36.87,26.72
2017,4,29,18,15,347.5,36.0,1.15,15.0,85.5,28.82,19.1
2017,4,29,18,30,233.0,25.0,1.1,14.0,43.0,20.47,8.31
2017,4,29,18,45,116.5,12.5,1.1,13.5,21.5,11.37,0.0
2017,4,29,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,15,46.0,8.0,1.2,9.5,9.5,7.28,0.0
2017,4,30,5,30,92.0,16.0,1.3,10.0,19.0,68.19,0.0
2017,4,30,5,45,225.0,29.5,1.45,11.0,55.5,215.52,159.95
2017,4,30,6,0,358.0,43.0,1.6,12.0,92.0,331.28,271.09
2017,4,30,6,15,443.5,52.5,1.5,12.5,140.0,418.48,346.5
2017,4,30,6,30,529.0,62.0,1.4,13.0,188.0,511.22,421.66
2017,4,30,6,45,587.0,68.0,1.35,13.5,240.0,582.63,476.17
2017,4,30,7,0,645.0,74.0,1.3,14.0,292.0,656.14,529.44
2017,4,30,7,15,684.0,79.0,1.15,14.5,344.5,713.73,567.4
2017,4,30,7,30,723.0,84.0,1.0,15.0,397.0,771.31,603.36
2017,4,30,7,45,752.5,87.5,0.9,15.5,449.0,813.31,627.4
2017,4,30,8,0,782.0,91.0,0.8,16.0,501.0,858.96,653.08
2017,4,30,8,15,802.5,94.5,0.75,16.5,550.0,894.37,671.87
2017,4,30,8,30,823.0,98.0,0.7,17.0,599.0,927.43,688.79
2017,4,30,8,45,840.5,99.5,0.65,18.0,644.5,952.55,698.95
2017,4,30,9,0,858.0,101.0,0.6,19.0,690.0,964.8,700.87
2017,4,30,9,15,869.5,103.0,0.7,19.5,730.0,978.86,708.79
2017,4,30,9,30,881.0,105.0,0.8,20.0,770.0,989.72,714.75
2017,4,30,9,45,895.5,103.5,0.95,21.0,805.5,996.33,717.79
2017,4,30,10,0,910.0,102.0,1.1,22.0,841.0,999.6,718.73
2017,4,30,10,15,916.0,103.0,1.25,22.0,868.5,993.93,716.78
2017,4,30,10,30,922.0,104.0,1.4,22.0,896.0,984.82,712.69
2017,4,30,10,45,925.0,105.5,1.6,22.5,915.5,970.0,704.22
2017,4,30,11,0,928.0,107.0,1.8,23.0,935.0,951.88,693.42
2017,4,30,11,15,930.0,107.5,1.95,23.0,948.0,928.66,679.84
2017,4,30,11,30,932.0,108.0,2.1,23.0,961.0,902.4,664.08
2017,4,30,11,45,931.0,109.0,2.25,23.5,965.0,871.21,643.57
2017,4,30,12,0,930.0,110.0,2.4,24.0,969.0,837.4,621.1
2017,4,30,12,15,929.5,109.5,2.45,24.0,966.5,800.19,596.59
2017,4,30,12,30,929.0,109.0,2.5,24.0,964.0,760.73,570.29
2017,4,30,12,45,925.5,109.0,2.6,24.0,953.0,717.57,539.38
2017,4,30,13,0,922.0,109.0,2.7,24.0,942.0,672.72,506.43
2017,4,30,13,15,918.5,108.5,2.7,24.0,924.0,625.94,470.76
2017,4,30,13,30,915.0,108.0,2.7,24.0,906.0,577.85,433.17
2017,4,30,13,45,908.0,107.5,2.75,24.0,880.5,526.94,392.6
2017,4,30,14,0,901.0,107.0,2.8,24.0,855.0,475.43,350.37
2017,4,30,14,15,893.5,105.5,2.8,23.5,824.0,422.6,306.5
2017,4,30,14,30,886.0,104.0,2.8,23.0,793.0,369.67,261.39
2017,4,30,14,45,875.5,102.5,2.8,23.0,755.5,316.03,214.69
2017,4,30,15,0,865.0,101.0,2.8,23.0,718.0,263.0,168.88
2017,4,30,15,15,851.5,99.0,2.8,22.5,675.5,209.96,125.54
2017,4,30,15,30,838.0,97.0,2.8,22.0,633.0,149.12,80.86
2017,4,30,15,45,820.5,94.0,2.8,22.0,586.0,97.77,53.43
2017,4,30,16,0,803.0,91.0,2.8,22.0,539.0,63.12,48.47
2017,4,30,16,15,779.0,87.5,2.65,21.5,488.5,62.32,48.08
2017,4,30,16,30,755.0,84.0,2.5,21.0,438.0,61.46,47.61
2017,4,30,16,45,722.5,79.5,2.4,20.5,386.0,59.69,46.35
2017,4,30,17,0,690.0,75.0,2.3,20.0,334.0,52.67,40.48
2017,4,30,17,15,642.5,69.5,2.1,19.0,281.5,50.13,38.5
2017,4,30,17,30,595.0,64.0,1.9,18.0,229.0,47.51,36.34
2017,4,30,17,45,524.5,56.5,1.7,17.5,179.0,43.06,32.34
2017,4,30,18,0,454.0,49.0,1.5,17.0,129.0,38.49,28.03
2017,4,30,18,15,340.0,37.5,1.4,16.0,86.5,30.05,20.12
2017,4,30,18,30,226.0,26.0,1.3,15.0,44.0,21.29,9.44
2017,4,30,18,45,113.0,13.0,1.25,14.5,22.0,11.82,0.0
2017,4,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,5,15,87.0,8.0,1.5,11.5,11.5,54.45,0.0
2017,5,1,5,30,174.0,16.0,1.6,12.0,23.0,143.59,0.0
2017,5,1,5,45,308.5,27.0,1.7,13.0,62.0,267.61,201.44
2017,5,1,6,0,443.0,38.0,1.8,14.0,101.0,383.51,311.84
2017,5,1,6,15,522.5,45.5,2.0,14.5,150.0,466.74,383.95
2017,5,1,6,30,602.0,53.0,2.2,15.0,199.0,555.18,455.87
2017,5,1,6,45,650.5,59.0,2.45,15.5,251.0,621.41,507.77
2017,5,1,7,0,699.0,65.0,2.7,16.0,303.0,684.59,555.29
2017,5,1,7,15,734.0,69.0,2.8,16.5,356.0,739.6,594.25
2017,5,1,7,30,769.0,73.0,2.9,17.0,409.0,794.14,631.63
2017,5,1,7,45,794.0,76.5,3.05,17.5,460.5,838.15,660.72
2017,5,1,8,0,819.0,80.0,3.2,18.0,512.0,880.49,688.14
2017,5,1,8,15,837.5,82.5,3.25,18.5,560.5,903.91,701.18
2017,5,1,8,30,856.0,85.0,3.3,19.0,609.0,934.37,719.17
2017,5,1,8,45,872.5,86.5,3.35,19.5,654.5,959.06,732.97
2017,5,1,9,0,889.0,88.0,3.4,20.0,700.0,980.91,744.82
2017,5,1,9,15,899.5,89.5,3.45,20.5,740.0,993.8,750.63
2017,5,1,9,30,910.0,91.0,3.5,21.0,780.0,1003.41,754.41
2017,5,1,9,45,924.0,89.5,3.55,21.5,815.5,1009.68,756.09
2017,5,1,10,0,938.0,88.0,3.6,22.0,851.0,1012.53,755.64
2017,5,1,10,15,944.0,89.0,3.6,22.5,879.0,1006.87,749.33
2017,5,1,10,30,950.0,90.0,3.6,23.0,907.0,997.7,740.93
2017,5,1,10,45,952.5,91.5,3.6,23.5,927.5,982.27,728.55
2017,5,1,11,0,955.0,93.0,3.6,24.0,948.0,963.46,714.11
2017,5,1,11,15,957.5,93.0,3.6,24.0,961.0,939.87,698.0
2017,5,1,11,30,960.0,93.0,3.6,24.0,974.0,913.15,679.86
2017,5,1,11,45,960.5,93.5,3.65,24.5,979.5,882.23,657.88
2017,5,1,12,0,961.0,94.0,3.7,25.0,985.0,848.52,634.02
2017,5,1,12,15,960.5,94.5,3.75,25.0,982.0,811.42,609.0
2017,5,1,12,30,960.0,95.0,3.8,25.0,979.0,771.94,582.16
2017,5,1,12,45,945.0,102.0,3.9,25.0,965.0,726.04,548.93
2017,5,1,13,0,930.0,109.0,4.0,25.0,951.0,679.07,513.67
2017,5,1,13,15,925.5,108.0,4.0,25.0,932.0,630.99,476.65
2017,5,1,13,30,921.0,107.0,4.0,25.0,913.0,581.7,437.78
2017,5,1,13,45,914.5,106.0,4.05,25.0,887.5,530.41,396.49
2017,5,1,14,0,908.0,105.0,4.1,25.0,862.0,478.48,353.56
2017,5,1,14,15,899.5,103.5,4.0,25.0,829.0,424.99,308.19
2017,5,1,14,30,891.0,102.0,3.9,25.0,796.0,371.5,261.93
2017,5,1,14,45,880.0,100.0,3.85,25.0,758.0,317.17,214.69
2017,5,1,15,0,869.0,98.0,3.8,25.0,720.0,263.52,168.42
2017,5,1,15,15,854.5,96.0,3.6,24.5,676.0,210.2,124.86
2017,5,1,15,30,840.0,94.0,3.4,24.0,632.0,158.32,87.25
2017,5,1,15,45,822.5,90.5,3.2,24.0,585.0,97.37,51.78
2017,5,1,16,0,805.0,87.0,3.0,24.0,538.0,60.26,45.64
2017,5,1,16,15,780.5,83.5,2.8,23.5,487.5,59.34,45.14
2017,5,1,16,30,756.0,80.0,2.6,23.0,437.0,58.35,44.56
2017,5,1,16,45,725.0,75.5,2.45,22.5,385.0,56.47,43.19
2017,5,1,17,0,694.0,71.0,2.3,22.0,333.0,54.51,41.72
2017,5,1,17,15,648.0,66.0,2.1,21.0,281.0,47.41,35.81
2017,5,1,17,30,602.0,61.0,1.9,20.0,229.0,45.05,33.89
2017,5,1,17,45,534.0,54.0,1.75,19.0,180.0,40.91,30.27
2017,5,1,18,0,466.0,47.0,1.6,18.0,131.0,36.67,26.35
2017,5,1,18,15,355.0,36.5,1.55,17.5,88.5,29.07,19.19
2017,5,1,18,30,244.0,26.0,1.5,17.0,46.0,21.2,9.78
2017,5,1,18,45,122.0,13.0,1.45,16.5,23.0,11.82,0.0
2017,5,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.0,1.35,14.5,11.0,10.01,0.0
2017,5,2,5,30,0.0,22.0,1.4,15.0,22.0,25.3,0.0
2017,5,2,5,45,188.5,31.5,1.45,15.5,59.0,195.27,147.21
2017,5,2,6,0,377.0,41.0,1.5,16.0,96.0,343.42,277.96
2017,5,2,6,15,457.5,49.5,1.7,16.5,143.0,426.4,349.03
2017,5,2,6,30,538.0,58.0,1.9,17.0,190.0,514.68,420.53
2017,5,2,6,45,593.0,64.0,2.1,17.5,241.5,583.92,474.26
2017,5,2,7,0,648.0,70.0,2.3,18.0,293.0,655.2,527.41
2017,5,2,7,15,685.0,74.5,2.4,18.5,345.0,710.5,566.31
2017,5,2,7,30,722.0,79.0,2.5,19.0,397.0,761.47,600.92
2017,5,2,7,45,751.0,82.5,2.6,19.5,448.0,807.98,631.46
2017,5,2,8,0,780.0,86.0,2.7,20.0,499.0,853.12,660.41
2017,5,2,8,15,800.5,88.5,2.75,20.5,547.5,887.24,680.83
2017,5,2,8,30,821.0,91.0,2.8,21.0,596.0,919.07,699.51
2017,5,2,8,45,837.5,93.0,2.85,21.5,641.0,934.03,706.56
2017,5,2,9,0,854.0,95.0,2.9,22.0,686.0,956.07,718.6
2017,5,2,9,15,865.5,97.0,2.9,22.0,725.5,970.23,726.29
2017,5,2,9,30,877.0,99.0,2.9,22.0,765.0,981.21,732.02
2017,5,2,9,45,890.5,98.0,2.9,22.5,800.0,987.53,733.39
2017,5,2,10,0,904.0,97.0,2.9,23.0,835.0,990.53,732.72
2017,5,2,10,15,910.0,98.0,2.9,23.5,862.5,985.03,726.64
2017,5,2,10,30,916.0,99.0,2.9,24.0,890.0,976.13,718.56
2017,5,2,10,45,919.5,100.0,2.95,24.5,910.0,961.51,707.31
2017,5,2,11,0,923.0,101.0,3.0,25.0,930.0,943.61,694.05
2017,5,2,11,15,925.5,101.5,3.0,25.0,942.5,921.12,678.85
2017,5,2,11,30,928.0,102.0,3.0,25.0,955.0,895.58,661.69
2017,5,2,11,45,928.5,102.5,3.05,25.5,960.0,865.46,640.55
2017,5,2,12,0,929.0,103.0,3.1,26.0,965.0,832.66,617.61
2017,5,2,12,15,928.0,103.0,3.15,26.0,962.0,795.76,593.02
2017,5,2,12,30,927.0,103.0,3.2,26.0,959.0,756.63,566.71
2017,5,2,12,45,914.0,109.0,3.25,26.5,945.5,712.42,533.61
2017,5,2,13,0,901.0,115.0,3.3,27.0,932.0,667.1,498.92
2017,5,2,13,15,897.0,114.0,3.3,27.0,914.0,620.61,463.63
2017,5,2,13,30,893.0,113.0,3.3,27.0,896.0,572.92,426.55
2017,5,2,13,45,887.0,112.0,3.3,27.0,871.0,523.23,387.01
2017,5,2,14,0,881.0,111.0,3.3,27.0,846.0,472.9,345.9
2017,5,2,14,15,872.5,109.5,3.25,26.5,814.5,420.8,302.98
2017,5,2,14,30,864.0,108.0,3.2,26.0,783.0,368.73,259.0
2017,5,2,14,45,853.0,106.0,3.15,26.0,745.5,315.83,213.41
2017,5,2,15,0,842.0,104.0,3.1,26.0,708.0,263.64,168.72
2017,5,2,15,15,828.0,101.5,3.0,25.5,665.5,202.85,119.64
2017,5,2,15,30,814.0,99.0,2.9,25.0,623.0,151.69,82.39
2017,5,2,15,45,795.5,96.5,2.8,25.0,576.5,102.02,55.19
2017,5,2,16,0,777.0,94.0,2.7,25.0,530.0,64.76,49.22
2017,5,2,16,15,752.0,90.0,2.5,24.5,480.5,63.69,48.62
2017,5,2,16,30,727.0,86.0,2.3,24.0,431.0,62.54,47.92
2017,5,2,16,45,694.0,81.5,2.15,23.5,379.5,55.28,41.98
2017,5,2,17,0,661.0,77.0,2.0,23.0,328.0,53.75,40.88
2017,5,2,17,15,614.0,71.5,1.8,22.0,277.0,51.3,39.02
2017,5,2,17,30,567.0,66.0,1.6,21.0,226.0,48.77,36.98
2017,5,2,17,45,499.0,58.0,1.45,20.5,177.5,43.99,32.76
2017,5,2,18,0,431.0,50.0,1.3,20.0,129.0,39.06,28.2
2017,5,2,18,15,322.5,39.0,1.25,19.0,87.5,31.14,20.87
2017,5,2,18,30,214.0,28.0,1.2,18.0,46.0,21.95,10.71
2017,5,2,18,45,107.0,14.0,1.15,17.5,23.0,12.73,0.0
2017,5,2,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,5,15,68.0,9.0,0.95,16.5,12.0,45.29,0.0
2017,5,3,5,30,136.0,18.0,0.9,17.0,24.0,124.33,0.0
2017,5,3,5,45,262.5,30.0,0.85,17.5,62.0,242.85,183.64
2017,5,3,6,0,389.0,42.0,0.8,18.0,100.0,353.4,282.08
2017,5,3,6,15,468.5,50.0,0.8,18.5,147.0,435.7,350.29
2017,5,3,6,30,548.0,58.0,0.8,19.0,194.0,523.1,417.86
2017,5,3,6,45,601.5,64.0,0.85,19.5,245.5,591.56,468.28
2017,5,3,7,0,655.0,70.0,0.9,20.0,297.0,661.94,517.83
2017,5,3,7,15,691.5,74.5,0.95,20.5,349.0,712.41,551.28
2017,5,3,7,30,728.0,79.0,1.0,21.0,401.0,767.84,587.2
2017,5,3,7,45,755.0,82.5,1.1,21.5,451.5,812.68,615.49
2017,5,3,8,0,782.0,86.0,1.2,22.0,502.0,856.04,642.32
2017,5,3,8,15,801.5,89.0,1.2,22.5,550.5,889.87,660.98
2017,5,3,8,30,821.0,92.0,1.2,23.0,599.0,921.37,677.92
2017,5,3,8,45,836.0,94.5,1.3,23.5,643.0,935.4,684.98
2017,5,3,9,0,851.0,97.0,1.4,24.0,687.0,956.5,696.85
2017,5,3,9,15,862.5,98.5,1.45,24.5,726.5,970.03,703.05
2017,5,3,9,30,874.0,100.0,1.5,25.0,766.0,980.42,707.43
2017,5,3,9,45,889.0,98.5,1.55,25.5,801.5,987.65,709.95
2017,5,3,10,0,904.0,97.0,1.6,26.0,837.0,991.57,710.54
2017,5,3,10,15,910.0,98.0,1.65,26.0,864.0,986.07,706.75
2017,5,3,10,30,916.0,99.0,1.7,26.0,891.0,977.18,701.03
2017,5,3,10,45,919.5,100.0,1.75,26.5,911.0,962.56,690.45
2017,5,3,11,0,923.0,101.0,1.8,27.0,931.0,944.67,677.94
2017,5,3,11,15,925.5,101.5,1.85,27.0,944.0,922.2,663.91
2017,5,3,11,30,928.0,102.0,1.9,27.0,957.0,896.68,647.94
2017,5,3,11,45,927.5,103.0,2.0,27.5,961.5,866.22,627.94
2017,5,3,12,0,927.0,104.0,2.1,28.0,966.0,833.13,606.11
2017,5,3,12,15,926.5,103.5,2.15,28.0,963.5,796.25,582.39
2017,5,3,12,30,926.0,103.0,2.2,28.0,961.0,757.14,556.97
2017,5,3,12,45,920.0,105.0,2.25,28.0,949.5,714.35,527.03
2017,5,3,13,0,914.0,107.0,2.3,28.0,938.0,670.02,494.97
2017,5,3,13,15,910.5,106.5,2.3,28.0,920.5,623.8,460.56
2017,5,3,13,30,907.0,106.0,2.3,28.0,903.0,576.29,424.28
2017,5,3,13,45,901.0,105.0,2.35,28.0,878.0,526.06,385.18
2017,5,3,14,0,895.0,104.0,2.4,28.0,853.0,475.17,344.39
2017,5,3,14,15,887.5,102.5,2.4,27.5,821.5,422.87,301.91
2017,5,3,14,30,880.0,101.0,2.4,27.0,790.0,370.48,258.18
2017,5,3,14,45,869.5,99.0,2.4,27.0,752.5,317.0,212.52
2017,5,3,15,0,859.0,97.0,2.4,27.0,715.0,264.17,167.6
2017,5,3,15,15,845.5,95.0,2.4,26.5,672.5,211.67,125.1
2017,5,3,15,30,832.0,93.0,2.4,26.0,630.0,160.52,87.96
2017,5,3,15,45,814.0,90.5,2.4,26.0,583.5,100.73,52.66
2017,5,3,16,0,796.0,88.0,2.4,26.0,537.0,60.68,45.58
2017,5,3,16,15,772.5,84.5,2.3,25.5,487.0,59.81,45.13
2017,5,3,16,30,749.0,81.0,2.2,25.0,437.0,58.86,44.59
2017,5,3,16,45,718.0,76.5,2.1,24.5,386.0,57.02,43.27
2017,5,3,17,0,687.0,72.0,2.0,24.0,335.0,55.08,41.84
2017,5,3,17,15,642.0,67.0,1.8,23.0,283.5,47.95,35.96
2017,5,3,17,30,597.0,62.0,1.6,22.0,232.0,45.63,34.11
2017,5,3,17,45,531.0,54.5,1.45,21.5,182.5,41.12,30.14
2017,5,3,18,0,465.0,47.0,1.3,21.0,133.0,36.45,25.86
2017,5,3,18,15,360.0,37.0,1.2,20.0,91.0,29.32,19.28
2017,5,3,18,30,255.0,27.0,1.1,19.0,49.0,21.93,11.01
2017,5,3,18,45,127.5,13.5,1.05,18.5,24.5,12.28,0.0
2017,5,3,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,5,15,59.5,9.5,1.25,13.5,12.5,41.21,0.0
2017,5,4,5,30,119.0,19.0,1.5,14.0,25.0,117.12,6.5
2017,5,4,5,45,237.5,32.0,1.8,14.5,62.5,226.41,175.62
2017,5,4,6,0,356.0,45.0,2.1,15.0,100.0,335.09,273.92
2017,5,4,6,15,434.5,54.5,2.1,15.5,146.5,417.62,344.69
2017,5,4,6,30,513.0,64.0,2.1,16.0,193.0,505.18,415.74
2017,5,4,6,45,567.5,70.0,2.1,16.5,243.5,573.48,468.16
2017,5,4,7,0,622.0,76.0,2.1,17.0,294.0,643.69,519.68
2017,5,4,7,15,659.0,81.0,2.1,17.5,345.0,698.98,558.04
2017,5,4,7,30,696.0,86.0,2.1,18.0,396.0,754.2,595.09
2017,5,4,7,45,723.0,90.5,2.1,19.0,446.0,794.51,619.2
2017,5,4,8,0,750.0,95.0,2.1,20.0,496.0,838.44,645.25
2017,5,4,8,15,770.5,98.0,2.2,20.0,543.5,872.63,667.36
2017,5,4,8,30,791.0,101.0,2.3,20.0,591.0,904.58,687.87
2017,5,4,8,45,804.0,105.0,2.4,20.5,634.5,927.95,701.17
2017,5,4,9,0,817.0,109.0,2.5,21.0,678.0,948.46,712.6
2017,5,4,9,15,829.0,111.0,2.6,21.5,716.5,962.6,719.81
2017,5,4,9,30,841.0,113.0,2.7,22.0,755.0,963.41,718.29
2017,5,4,9,45,857.5,111.0,2.8,22.5,790.5,971.48,721.84
2017,5,4,10,0,874.0,109.0,2.9,23.0,826.0,976.34,723.3
2017,5,4,10,15,880.5,110.0,2.95,23.0,853.0,971.38,719.39
2017,5,4,10,30,887.0,111.0,3.0,23.0,880.0,963.11,713.5
2017,5,4,10,45,891.5,112.0,3.1,23.0,900.0,949.67,704.69
2017,5,4,11,0,896.0,113.0,3.2,23.0,920.0,933.0,693.8
2017,5,4,11,15,899.0,113.5,3.2,23.0,933.5,911.37,678.96
2017,5,4,11,30,902.0,114.0,3.2,23.0,947.0,886.76,662.18
2017,5,4,11,45,903.5,114.5,3.25,23.0,952.5,858.04,642.94
2017,5,4,12,0,905.0,115.0,3.3,23.0,958.0,826.67,621.83
2017,5,4,12,15,905.0,115.0,3.3,23.0,956.5,791.23,597.55
2017,5,4,12,30,905.0,115.0,3.3,23.0,955.0,753.57,571.6
2017,5,4,12,45,868.5,136.0,3.3,23.0,935.0,706.39,536.16
2017,5,4,13,0,832.0,157.0,3.3,23.0,915.0,660.78,501.31
2017,5,4,13,15,828.0,156.0,3.25,23.0,898.0,615.7,466.6
2017,5,4,13,30,824.0,155.0,3.2,23.0,881.0,569.64,430.33
2017,5,4,13,45,810.0,158.0,3.2,23.0,854.5,521.05,391.41
2017,5,4,14,0,796.0,161.0,3.2,23.0,828.0,472.77,351.78
2017,5,4,14,15,787.0,158.5,3.15,22.5,797.5,422.75,310.45
2017,5,4,14,30,778.0,156.0,3.1,22.0,767.0,373.06,268.39
2017,5,4,14,45,764.0,154.0,3.1,22.0,730.0,322.92,225.12
2017,5,4,15,0,750.0,152.0,3.1,22.0,693.0,266.91,177.62
2017,5,4,15,15,733.5,148.5,3.05,21.5,651.0,217.21,136.91
2017,5,4,15,30,717.0,145.0,3.0,21.0,609.0,169.44,101.44
2017,5,4,15,45,588.5,170.0,2.95,21.0,532.5,137.32,89.03
2017,5,4,16,0,460.0,195.0,2.9,21.0,456.0,122.78,99.17
2017,5,4,16,15,432.5,180.5,2.85,20.0,408.0,116.46,94.55
2017,5,4,16,30,405.0,166.0,2.8,19.0,360.0,109.69,89.47
2017,5,4,16,45,498.5,127.0,2.8,18.5,338.0,86.85,70.24
2017,5,4,17,0,592.0,88.0,2.8,18.0,316.0,61.27,48.31
2017,5,4,17,15,523.5,88.5,2.8,17.0,268.0,63.93,50.97
2017,5,4,17,30,455.0,89.0,2.8,16.0,220.0,65.12,52.21
