Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,17,45,389.5,77.0,2.8,15.5,172.5,57.33,45.25
2017,5,4,18,0,324.0,65.0,2.8,15.0,125.0,49.24,37.8
2017,5,4,18,15,228.0,49.0,2.8,14.5,85.0,37.67,27.02
2017,5,4,18,30,132.0,33.0,2.8,14.0,45.0,26.51,15.2
2017,5,4,18,45,66.0,16.5,2.8,13.5,22.5,15.01,0.0
2017,5,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,8.5,3.0,11.0,8.5,7.73,0.0
2017,5,5,5,30,0.0,17.0,3.1,11.0,17.0,14.99,0.0
2017,5,5,5,45,26.0,36.0,3.25,11.5,40.0,60.34,43.78
2017,5,5,6,0,52.0,55.0,3.4,12.0,63.0,112.3,90.25
2017,5,5,6,15,70.0,76.5,3.5,12.0,92.0,152.61,126.23
2017,5,5,6,30,88.0,98.0,3.6,12.0,121.0,192.97,161.7
2017,5,5,6,45,102.0,119.0,3.7,12.5,151.0,229.8,192.98
2017,5,5,7,0,116.0,140.0,3.8,13.0,181.0,266.86,223.63
2017,5,5,7,15,63.0,146.5,3.85,13.5,169.5,211.4,175.16
2017,5,5,7,30,10.0,153.0,3.9,14.0,158.0,156.15,126.51
2017,5,5,7,45,82.5,194.0,4.0,14.5,238.5,281.36,231.46
2017,5,5,8,0,155.0,235.0,4.1,15.0,319.0,413.61,337.72
2017,5,5,8,15,206.5,253.5,4.1,15.5,375.5,482.18,390.63
2017,5,5,8,30,258.0,272.0,4.1,16.0,432.0,570.04,456.83
2017,5,5,8,45,278.5,289.5,4.15,16.5,474.0,607.96,483.34
2017,5,5,9,0,299.0,307.0,4.2,17.0,516.0,644.79,508.9
2017,5,5,9,15,569.5,214.5,4.25,17.0,641.0,829.2,650.48
2017,5,5,9,30,840.0,122.0,4.3,17.0,766.0,983.88,758.61
2017,5,5,9,45,859.5,118.5,4.35,17.0,802.5,982.46,755.42
2017,5,5,10,0,879.0,115.0,4.4,17.0,839.0,988.53,758.91
2017,5,5,10,15,885.5,116.5,4.4,17.0,866.5,983.91,754.63
2017,5,5,10,30,892.0,118.0,4.4,17.0,894.0,975.94,748.26
2017,5,5,10,45,895.5,120.0,4.4,17.5,914.0,962.31,736.69
2017,5,5,11,0,899.0,122.0,4.4,18.0,934.0,945.44,723.07
2017,5,5,11,15,902.0,122.5,4.4,18.0,947.0,923.55,707.5
2017,5,5,11,30,905.0,123.0,4.4,18.0,960.0,898.68,689.93
2017,5,5,11,45,903.5,125.0,4.4,18.0,965.0,868.56,668.7
2017,5,5,12,0,902.0,127.0,4.4,18.0,970.0,835.92,645.69
2017,5,5,12,15,902.0,127.0,4.4,18.0,968.0,800.39,620.54
2017,5,5,12,30,902.0,127.0,4.4,18.0,966.0,762.66,593.39
2017,5,5,12,45,896.0,129.5,4.45,18.0,954.5,720.87,561.59
2017,5,5,13,0,890.0,132.0,4.5,18.0,943.0,677.61,528.02
2017,5,5,13,15,886.5,131.0,4.5,17.5,926.5,631.82,492.6
2017,5,5,13,30,883.0,130.0,4.5,17.0,910.0,584.83,455.23
2017,5,5,13,45,874.0,131.0,4.5,17.0,884.5,535.6,414.22
2017,5,5,14,0,865.0,132.0,4.5,17.0,859.0,486.0,371.88
2017,5,5,14,15,858.0,130.5,4.45,17.0,828.5,435.21,327.51
2017,5,5,14,30,851.0,129.0,4.4,17.0,798.0,378.38,277.62
2017,5,5,14,45,831.5,131.5,4.4,17.0,759.5,326.33,231.26
2017,5,5,15,0,812.0,134.0,4.4,17.0,721.0,276.01,186.7
2017,5,5,15,15,798.0,131.0,4.4,16.5,679.0,224.53,143.12
2017,5,5,15,30,784.0,128.0,4.4,16.0,637.0,174.66,104.9
2017,5,5,15,45,745.5,132.0,4.4,16.0,587.5,121.7,72.83
2017,5,5,16,0,707.0,136.0,4.4,16.0,538.0,84.74,68.42
2017,5,5,16,15,679.5,130.5,4.35,15.5,488.0,84.1,68.26
2017,5,5,16,30,652.0,125.0,4.3,15.0,438.0,83.36,67.98
2017,5,5,16,45,596.0,123.5,4.25,14.5,384.5,85.45,70.18
2017,5,5,17,0,540.0,122.0,4.2,14.0,331.0,85.62,70.67
2017,5,5,17,15,487.0,112.0,4.1,13.5,279.5,80.13,66.08
2017,5,5,17,30,434.0,102.0,4.0,13.0,228.0,74.39,61.11
2017,5,5,17,45,344.0,90.5,3.95,12.5,178.0,67.14,54.56
2017,5,5,18,0,254.0,79.0,3.9,12.0,128.0,60.64,48.39
2017,5,5,18,15,167.0,59.0,3.8,11.5,87.0,45.89,34.6
2017,5,5,18,30,80.0,39.0,3.7,11.0,46.0,31.39,19.66
2017,5,5,18,45,40.0,19.5,3.65,11.0,23.0,16.22,0.0
2017,5,5,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,6,5,15,18.5,11.5,3.5,9.0,13.0,20.65,0.0
2017,5,6,5,30,37.0,23.0,3.5,9.0,26.0,57.74,16.48
2017,5,6,5,45,128.0,44.0,3.55,9.5,63.0,163.93,130.37
2017,5,6,6,0,219.0,65.0,3.6,10.0,100.0,256.26,214.4
2017,5,6,6,15,299.0,80.0,3.5,10.0,146.5,350.85,297.47
2017,5,6,6,30,379.0,95.0,3.4,10.0,193.0,439.68,373.66
2017,5,6,6,45,301.5,115.5,3.35,10.5,204.5,398.97,338.9
2017,5,6,7,0,224.0,136.0,3.3,11.0,216.0,366.91,310.05
2017,5,6,7,15,278.5,151.5,3.15,11.5,266.5,435.98,366.07
2017,5,6,7,30,333.0,167.0,3.0,12.0,317.0,507.29,421.58
2017,5,6,7,45,378.5,179.5,2.9,12.5,369.5,586.89,481.2
2017,5,6,8,0,424.0,192.0,2.8,13.0,422.0,649.07,526.0
2017,5,6,8,15,385.5,223.0,2.65,13.0,447.0,634.04,510.95
2017,5,6,8,30,347.0,254.0,2.5,13.0,472.0,634.69,507.83
2017,5,6,8,45,537.5,212.5,2.45,13.5,577.0,791.31,624.64
2017,5,6,9,0,728.0,171.0,2.4,14.0,682.0,940.25,726.25
2017,5,6,9,15,743.0,175.0,2.35,14.0,721.5,958.42,735.05
2017,5,6,9,30,758.0,179.0,2.3,14.0,761.0,973.58,743.19
2017,5,6,9,45,632.5,241.5,2.25,14.5,741.5,908.77,694.93
2017,5,6,10,0,507.0,304.0,2.2,15.0,722.0,836.87,639.47
2017,5,6,10,15,646.0,250.0,2.15,15.0,800.5,908.39,691.65
2017,5,6,10,30,785.0,196.0,2.1,15.0,879.0,963.59,727.74
2017,5,6,10,45,785.0,201.0,2.1,15.0,898.0,949.49,716.95
2017,5,6,11,0,785.0,206.0,2.1,15.0,917.0,939.04,709.49
2017,5,6,11,15,558.5,323.5,2.15,15.0,833.0,822.86,625.51
2017,5,6,11,30,332.0,441.0,2.2,15.0,749.0,706.91,538.86
2017,5,6,11,45,410.0,412.5,2.3,15.0,795.0,726.66,555.91
2017,5,6,12,0,488.0,384.0,2.4,15.0,841.0,744.5,570.09
2017,5,6,12,15,447.5,392.5,2.45,14.5,810.5,693.96,533.88
2017,5,6,12,30,407.0,401.0,2.5,14.0,780.0,645.05,498.78
2017,5,6,12,45,270.0,429.5,2.55,14.0,679.5,551.2,427.6
2017,5,6,13,0,133.0,458.0,2.6,14.0,579.0,470.28,365.36
2017,5,6,13,15,133.5,448.0,2.65,14.0,568.0,449.36,349.94
2017,5,6,13,30,134.0,438.0,2.7,14.0,557.0,428.54,334.1
2017,5,6,13,45,441.5,321.5,2.8,14.0,696.0,467.15,363.82
2017,5,6,14,0,749.0,205.0,2.9,14.0,835.0,484.15,372.6
2017,5,6,14,15,737.5,202.0,2.9,14.0,803.5,433.95,329.55
2017,5,6,14,30,726.0,199.0,2.9,14.0,772.0,384.5,286.59
2017,5,6,14,45,712.5,194.5,2.95,14.0,734.5,334.34,242.69
2017,5,6,15,0,699.0,190.0,3.0,14.0,697.0,285.54,200.03
2017,5,6,15,15,680.0,185.5,3.0,14.0,654.5,237.35,159.45
2017,5,6,15,30,661.0,181.0,3.0,14.0,612.0,191.48,124.2
2017,5,6,15,45,629.5,178.0,3.0,14.0,564.0,148.45,98.31
2017,5,6,16,0,598.0,175.0,3.0,14.0,516.0,111.39,92.03
2017,5,6,16,15,567.0,167.0,2.95,14.0,467.0,108.78,90.11
2017,5,6,16,30,536.0,159.0,2.9,14.0,418.0,105.94,87.95
2017,5,6,16,45,504.0,147.0,2.85,14.0,368.5,100.18,83.19
2017,5,6,17,0,472.0,135.0,2.8,14.0,319.0,94.06,78.05
2017,5,6,17,15,420.0,123.0,2.6,13.5,269.0,87.46,72.53
2017,5,6,17,30,368.0,111.0,2.4,13.0,219.0,80.54,66.55
2017,5,6,17,45,313.0,94.0,2.2,12.5,172.5,69.54,56.71
2017,5,6,18,0,258.0,77.0,2.0,12.0,126.0,59.32,47.26
2017,5,6,18,15,174.5,57.5,1.85,11.5,86.0,44.9,33.82
2017,5,6,18,30,91.0,38.0,1.7,11.0,46.0,30.15,19.0
2017,5,6,18,45,45.5,19.0,1.6,10.5,23.0,15.48,0.0
2017,5,6,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,5,15,46.0,11.5,1.45,9.5,14.5,35.88,0.0
2017,5,7,5,30,92.0,23.0,1.7,10.0,29.0,99.52,41.49
2017,5,7,5,45,186.0,40.0,1.95,10.5,66.0,206.6,165.33
2017,5,7,6,0,280.0,57.0,2.2,11.0,103.0,298.25,248.27
2017,5,7,6,15,355.5,69.5,2.15,11.5,148.5,377.51,317.12
2017,5,7,6,30,431.0,82.0,2.1,12.0,194.0,462.27,387.61
2017,5,7,6,45,364.5,105.5,2.1,12.5,215.0,452.54,378.09
2017,5,7,7,0,298.0,129.0,2.1,13.0,236.0,418.95,349.3
2017,5,7,7,15,457.5,122.0,2.0,13.5,315.5,571.21,470.05
2017,5,7,7,30,617.0,115.0,1.9,14.0,395.0,723.11,580.63
2017,5,7,7,45,643.5,122.0,1.85,14.5,444.0,768.95,609.15
2017,5,7,8,0,670.0,129.0,1.8,15.0,493.0,813.49,636.92
2017,5,7,8,15,693.0,134.0,1.7,15.5,540.5,850.69,658.33
2017,5,7,8,30,716.0,139.0,1.6,16.0,588.0,885.9,677.84
2017,5,7,8,45,731.0,144.0,1.5,16.5,630.5,911.01,690.05
2017,5,7,9,0,746.0,149.0,1.4,17.0,673.0,933.46,700.33
2017,5,7,9,15,759.5,152.0,1.3,17.5,712.0,942.58,701.68
2017,5,7,9,30,773.0,155.0,1.2,18.0,751.0,955.74,705.81
2017,5,7,9,45,796.0,150.5,1.2,18.5,787.0,967.16,710.44
2017,5,7,10,0,819.0,146.0,1.2,19.0,823.0,975.26,713.04
2017,5,7,10,15,827.0,147.5,1.15,19.0,850.5,971.79,708.88
2017,5,7,10,30,835.0,149.0,1.1,19.0,878.0,965.02,702.89
2017,5,7,10,45,841.5,149.5,1.1,19.5,898.5,952.53,693.0
2017,5,7,11,0,848.0,150.0,1.1,20.0,919.0,927.28,675.15
2017,5,7,11,15,852.0,150.5,1.05,20.0,932.5,906.94,661.15
2017,5,7,11,30,856.0,151.0,1.0,20.0,946.0,883.74,645.31
2017,5,7,11,45,858.5,151.0,1.0,20.5,951.5,856.1,626.27
2017,5,7,12,0,861.0,151.0,1.0,21.0,957.0,825.95,605.65
2017,5,7,12,15,861.0,150.5,1.0,21.0,955.0,791.1,583.06
2017,5,7,12,30,861.0,150.0,1.0,21.0,953.0,754.22,558.08
2017,5,7,12,45,857.5,150.0,1.0,21.0,942.5,713.47,529.39
2017,5,7,13,0,854.0,150.0,1.0,21.0,932.0,671.25,499.04
2017,5,7,13,15,850.0,149.0,1.1,21.0,914.5,626.67,467.18
2017,5,7,13,30,846.0,148.0,1.2,21.0,897.0,579.73,432.49
2017,5,7,13,45,836.5,148.0,1.3,21.5,871.5,530.12,393.84
2017,5,7,14,0,827.0,148.0,1.4,22.0,846.0,480.39,353.9
2017,5,7,14,15,817.5,146.0,1.5,21.5,814.5,429.21,312.97
2017,5,7,14,30,808.0,144.0,1.6,21.0,783.0,378.37,270.94
2017,5,7,14,45,789.5,144.5,1.75,21.0,744.0,327.4,227.72
2017,5,7,15,0,771.0,145.0,1.9,21.0,705.0,278.13,185.81
2017,5,7,15,15,754.0,141.5,1.95,20.5,662.5,220.7,139.01
2017,5,7,15,30,737.0,138.0,2.0,20.0,620.0,171.9,102.25
2017,5,7,15,45,706.0,137.0,2.15,20.0,571.5,126.02,75.01
2017,5,7,16,0,675.0,136.0,2.3,20.0,523.0,84.08,66.68
2017,5,7,16,15,646.0,130.5,2.3,19.5,473.5,83.45,66.55
2017,5,7,16,30,617.0,125.0,2.3,19.0,424.0,82.72,66.29
2017,5,7,16,45,347.0,140.5,2.35,18.5,305.0,94.43,76.77
2017,5,7,17,0,77.0,156.0,2.4,18.0,186.0,120.85,99.96
2017,5,7,17,15,63.5,134.5,2.3,17.5,157.0,105.4,86.94
2017,5,7,17,30,50.0,113.0,2.2,17.0,128.0,89.64,73.43
2017,5,7,17,45,36.0,91.0,2.15,16.5,101.0,73.27,59.07
2017,5,7,18,0,22.0,69.0,2.1,16.0,74.0,56.58,44.14
2017,5,7,18,15,11.0,48.5,2.0,15.0,51.0,41.24,30.21
2017,5,7,18,30,0.0,28.0,1.9,14.0,28.0,24.41,14.3
2017,5,7,18,45,0.0,14.0,1.8,13.5,14.0,12.33,0.0
2017,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,8,5,15,33.5,12.5,1.8,10.5,15.0,29.93,0.0
2017,5,8,5,30,67.0,25.0,2.0,11.0,30.0,89.06,42.52
2017,5,8,5,45,163.5,43.0,2.2,11.5,67.0,182.97,146.44
2017,5,8,6,0,260.0,61.0,2.4,12.0,104.0,290.42,241.18
2017,5,8,6,15,336.5,74.5,2.3,12.0,150.0,370.98,311.3
2017,5,8,6,30,413.0,88.0,2.2,12.0,196.0,457.08,383.41
2017,5,8,6,45,471.5,97.0,2.1,12.5,246.5,527.42,439.29
2017,5,8,7,0,530.0,106.0,2.0,13.0,297.0,600.59,494.11
2017,5,8,7,15,571.0,113.0,1.9,13.5,348.0,665.89,540.38
2017,5,8,7,30,612.0,120.0,1.8,14.0,399.0,725.25,580.4
2017,5,8,7,45,642.0,126.5,1.75,14.5,449.5,773.63,611.51
2017,5,8,8,0,672.0,133.0,1.7,15.0,500.0,820.84,640.95
2017,5,8,8,15,695.5,137.5,1.6,15.5,547.5,857.97,662.05
2017,5,8,8,30,719.0,142.0,1.5,16.0,595.0,893.1,681.28
2017,5,8,8,45,737.0,146.0,1.45,16.5,639.0,919.97,695.19
2017,5,8,9,0,755.0,150.0,1.4,17.0,683.0,944.23,707.26
2017,5,8,9,15,769.0,153.5,1.3,17.5,722.0,954.33,709.15
2017,5,8,9,30,783.0,157.0,1.2,18.0,761.0,968.5,713.84
2017,5,8,9,45,794.0,159.0,1.15,19.0,795.0,974.96,712.99
2017,5,8,10,0,805.0,161.0,1.1,20.0,829.0,978.16,710.25
2017,5,8,10,15,813.0,163.0,1.15,20.0,856.0,975.15,708.23
2017,5,8,10,30,821.0,165.0,1.2,20.0,883.0,968.85,704.3
2017,5,8,10,45,825.0,167.0,1.3,20.5,902.5,955.51,695.47
2017,5,8,11,0,829.0,169.0,1.4,21.0,922.0,939.03,684.69
2017,5,8,11,15,832.0,170.0,1.5,21.0,935.0,917.65,672.02
2017,5,8,11,30,835.0,171.0,1.6,21.0,948.0,893.38,657.37
2017,5,8,11,45,837.5,170.5,1.75,21.5,953.5,864.58,638.91
2017,5,8,12,0,840.0,170.0,1.9,22.0,959.0,833.25,618.51
2017,5,8,12,15,839.5,169.5,2.05,22.0,956.0,797.29,595.64
2017,5,8,12,30,839.0,169.0,2.2,22.0,953.0,759.35,569.84
2017,5,8,12,45,853.5,157.5,2.35,22.0,947.5,720.56,542.99
2017,5,8,13,0,868.0,146.0,2.5,22.0,942.0,678.21,512.72
2017,5,8,13,15,864.0,145.0,2.6,22.0,924.5,633.11,478.91
2017,5,8,13,30,860.0,144.0,2.7,22.0,907.0,586.9,443.29
2017,5,8,13,45,856.0,141.0,2.8,22.0,882.5,538.28,404.82
2017,5,8,14,0,852.0,138.0,2.9,22.0,858.0,488.93,364.6
2017,5,8,14,15,843.5,136.0,2.95,21.5,827.0,433.18,319.04
2017,5,8,14,30,835.0,134.0,3.0,21.0,796.0,381.44,275.23
2017,5,8,14,45,818.0,134.5,3.05,21.0,757.0,329.54,230.22
2017,5,8,15,0,801.0,135.0,3.1,21.0,718.0,279.14,186.55
2017,5,8,15,15,785.5,132.0,3.05,20.5,676.0,228.12,144.07
2017,5,8,15,30,770.0,129.0,3.0,20.0,634.0,178.88,106.51
2017,5,8,15,45,742.0,128.0,3.0,20.0,585.5,124.04,71.79
2017,5,8,16,0,714.0,127.0,3.0,20.0,537.0,80.03,63.24
2017,5,8,16,15,687.0,122.0,2.9,19.5,487.5,77.73,61.66
2017,5,8,16,30,660.0,117.0,2.8,19.0,438.0,77.08,61.44
2017,5,8,16,45,624.0,110.5,2.75,18.5,387.0,75.14,60.09
2017,5,8,17,0,588.0,104.0,2.7,18.0,336.0,73.06,58.58
2017,5,8,17,15,539.5,96.0,2.5,17.0,285.0,69.55,55.87
2017,5,8,17,30,491.0,88.0,2.3,16.0,234.0,64.32,51.51
2017,5,8,17,45,434.0,76.0,2.1,15.5,186.5,56.53,44.61
2017,5,8,18,0,377.0,64.0,1.9,15.0,139.0,48.44,37.21
2017,5,8,18,15,280.5,50.0,1.7,14.5,97.0,38.39,27.86
2017,5,8,18,30,184.0,36.0,1.5,14.0,55.0,28.03,17.47
2017,5,8,18,45,92.0,18.0,1.3,13.5,27.5,14.15,0.0
2017,5,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,5,15,46.0,13.0,1.8,11.0,16.0,37.38,0.0
2017,5,9,5,30,92.0,26.0,2.0,11.0,32.0,106.42,57.82
2017,5,9,5,45,186.5,42.5,2.2,11.5,69.0,210.42,169.28
2017,5,9,6,0,281.0,59.0,2.4,12.0,106.0,301.98,251.15
2017,5,9,6,15,346.5,72.5,2.3,12.5,151.0,375.68,314.87
2017,5,9,6,30,412.0,86.0,2.2,13.0,196.0,453.95,379.64
2017,5,9,6,45,459.5,97.5,2.15,13.5,244.5,518.89,431.05
2017,5,9,7,0,507.0,109.0,2.1,14.0,293.0,585.82,481.44
2017,5,9,7,15,571.5,104.5,2.05,14.5,342.0,657.12,532.77
2017,5,9,7,30,636.0,100.0,2.0,15.0,391.0,723.04,578.13
2017,5,9,7,45,686.0,106.0,1.95,16.0,453.5,789.61,621.21
2017,5,9,8,0,736.0,112.0,1.9,17.0,516.0,855.9,662.42
2017,5,9,8,15,757.5,116.0,1.9,17.5,564.0,885.87,679.13
2017,5,9,8,30,779.0,120.0,1.9,18.0,612.0,919.73,698.63
2017,5,9,8,45,797.0,122.5,1.95,18.5,656.5,945.94,713.29
2017,5,9,9,0,815.0,125.0,2.0,19.0,701.0,969.37,726.12
2017,5,9,9,15,827.0,127.5,2.05,19.5,740.5,983.89,733.08
2017,5,9,9,30,839.0,130.0,2.1,20.0,780.0,995.25,738.13
2017,5,9,9,45,850.0,131.0,2.15,20.5,814.0,1000.69,739.45
2017,5,9,10,0,861.0,132.0,2.2,21.0,848.0,992.13,731.83
2017,5,9,10,15,868.0,133.5,2.2,21.5,874.5,987.84,726.74
2017,5,9,10,30,875.0,135.0,2.2,22.0,901.0,980.26,719.62
2017,5,9,10,45,880.0,135.5,2.25,22.5,921.5,966.54,709.21
2017,5,9,11,0,885.0,136.0,2.3,23.0,942.0,949.65,696.9
2017,5,9,11,15,888.0,136.5,2.3,23.0,954.5,927.88,682.34
2017,5,9,11,30,891.0,137.0,2.3,23.0,967.0,903.18,665.93
2017,5,9,11,45,891.5,137.5,2.3,23.5,971.5,873.61,645.06
2017,5,9,12,0,892.0,138.0,2.3,24.0,976.0,841.53,622.58
2017,5,9,12,15,891.5,138.0,2.35,24.0,973.5,805.93,599.27
2017,5,9,12,30,891.0,138.0,2.4,24.0,971.0,768.23,573.94
2017,5,9,12,45,881.5,142.0,2.5,24.0,959.0,725.66,543.69
2017,5,9,13,0,872.0,146.0,2.6,24.0,947.0,681.92,511.86
2017,5,9,13,15,868.0,145.0,2.65,24.0,929.5,636.69,478.0
2017,5,9,13,30,864.0,144.0,2.7,24.0,912.0,590.36,442.4
2017,5,9,13,45,856.5,143.0,2.8,24.0,886.5,541.34,403.97
2017,5,9,14,0,849.0,142.0,2.9,24.0,861.0,488.28,361.48
2017,5,9,14,15,840.5,140.5,2.95,23.5,830.0,436.91,319.53
2017,5,9,14,30,832.0,139.0,3.0,23.0,799.0,385.73,276.53
2017,5,9,14,45,820.0,136.5,3.1,23.0,761.5,333.18,231.37
2017,5,9,15,0,808.0,134.0,3.2,23.0,724.0,281.63,186.98
2017,5,9,15,15,793.0,131.0,3.2,22.5,681.5,230.36,144.5
2017,5,9,15,30,778.0,128.0,3.2,22.0,639.0,180.81,106.76
2017,5,9,15,45,758.5,124.0,3.2,21.5,592.5,124.25,70.46
2017,5,9,16,0,739.0,120.0,3.2,21.0,546.0,77.52,60.85
2017,5,9,16,15,713.5,115.5,3.1,20.0,496.5,73.39,57.81
2017,5,9,16,30,688.0,111.0,3.0,19.0,447.0,72.88,57.81
2017,5,9,16,45,654.0,105.0,2.9,18.5,395.5,71.13,56.61
2017,5,9,17,0,620.0,99.0,2.8,18.0,344.0,69.24,55.25
2017,5,9,17,15,572.5,92.0,2.65,17.0,293.0,66.35,53.06
2017,5,9,17,30,525.0,85.0,2.5,16.0,242.0,63.33,50.65
2017,5,9,17,45,455.5,75.5,2.4,15.5,192.5,56.2,44.33
2017,5,9,18,0,386.0,66.0,2.3,15.0,143.0,49.93,38.55
2017,5,9,18,15,289.5,52.0,2.25,14.5,100.5,39.91,29.22
2017,5,9,18,30,193.0,38.0,2.2,14.0,58.0,29.58,18.92
2017,5,9,18,45,96.5,19.0,2.2,13.5,29.0,14.93,0.0
2017,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,5,15,56.5,14.0,3.1,11.0,18.0,44.21,0.0
2017,5,10,5,30,113.0,28.0,3.2,11.0,36.0,123.68,73.49
2017,5,10,5,45,220.0,43.0,3.3,11.5,75.0,232.62,188.62
2017,5,10,6,0,327.0,58.0,3.4,12.0,114.0,332.27,277.59
2017,5,10,6,15,401.5,69.0,3.4,12.0,161.0,411.07,346.75
2017,5,10,6,30,476.0,80.0,3.4,12.0,208.0,499.86,421.45
2017,5,10,6,45,527.0,88.5,3.45,12.5,258.5,568.14,475.58
2017,5,10,7,0,578.0,97.0,3.5,13.0,309.0,637.93,528.64
2017,5,10,7,15,520.5,121.0,3.5,13.5,333.5,625.83,516.56
2017,5,10,7,30,463.0,145.0,3.5,14.0,358.0,615.85,505.66
2017,5,10,7,45,446.5,169.5,3.5,14.5,394.5,638.76,519.9
2017,5,10,8,0,430.0,194.0,3.5,15.0,431.0,658.53,531.27
2017,5,10,8,15,524.0,180.5,3.5,15.5,495.0,736.87,589.32
2017,5,10,8,30,618.0,167.0,3.5,16.0,559.0,825.23,651.05
2017,5,10,8,45,598.0,191.5,3.5,16.5,592.0,836.19,655.32
2017,5,10,9,0,578.0,216.0,3.5,17.0,625.0,837.09,652.54
2017,5,10,9,15,704.0,174.0,3.5,17.0,700.5,921.48,711.22
2017,5,10,9,30,830.0,132.0,3.5,17.0,776.0,989.33,756.09
2017,5,10,9,45,681.0,215.5,3.55,17.5,758.5,932.43,713.93
2017,5,10,10,0,532.0,299.0,3.6,18.0,741.0,858.02,656.63
2017,5,10,10,15,523.0,316.0,3.65,18.0,763.0,854.82,653.66
2017,5,10,10,30,514.0,333.0,3.7,18.0,785.0,849.08,648.48
2017,5,10,10,45,698.5,233.5,3.75,18.0,862.5,911.05,696.57
2017,5,10,11,0,883.0,134.0,3.8,18.0,940.0,946.77,720.54
2017,5,10,11,15,717.0,245.0,3.85,18.0,905.0,893.72,682.84
2017,5,10,11,30,551.0,356.0,3.9,18.0,870.0,825.31,629.76
2017,5,10,11,45,721.5,246.0,3.95,18.0,923.0,842.72,646.98
2017,5,10,12,0,892.0,136.0,4.0,18.0,976.0,840.78,647.1
2017,5,10,12,15,891.5,136.0,4.0,18.0,973.5,805.27,621.91
2017,5,10,12,30,891.0,136.0,4.0,18.0,971.0,767.66,595.04
2017,5,10,12,45,882.0,139.5,4.05,18.0,958.5,725.11,562.86
2017,5,10,13,0,873.0,143.0,4.1,18.0,946.0,681.38,529.18
2017,5,10,13,15,869.0,142.0,4.05,18.0,928.5,636.21,493.51
2017,5,10,13,30,865.0,141.0,4.0,18.0,911.0,589.93,456.19
2017,5,10,13,45,857.0,140.5,4.0,18.0,886.0,541.08,416.11
2017,5,10,14,0,849.0,140.0,4.0,18.0,861.0,488.14,371.97
2017,5,10,14,15,722.5,196.5,3.95,17.5,794.0,429.14,323.98
2017,5,10,14,30,596.0,253.0,3.9,17.0,727.0,385.53,288.51
2017,5,10,14,45,699.5,193.5,3.85,17.0,724.5,335.42,242.62
2017,5,10,15,0,803.0,134.0,3.8,17.0,722.0,282.08,192.37
2017,5,10,15,15,788.0,131.0,3.75,17.0,680.0,231.12,148.69
2017,5,10,15,30,773.0,128.0,3.7,17.0,638.0,181.88,109.91
2017,5,10,15,45,751.5,125.0,3.65,17.0,591.0,126.18,73.04
2017,5,10,16,0,730.0,122.0,3.6,17.0,544.0,80.46,64.38
2017,5,10,16,15,690.0,114.0,3.55,16.5,484.5,72.02,57.43
2017,5,10,16,30,650.0,106.0,3.5,16.0,425.0,68.9,55.03
2017,5,10,16,45,595.0,104.5,3.45,16.0,371.5,70.15,56.32
2017,5,10,17,0,540.0,103.0,3.4,16.0,318.0,71.63,57.8
2017,5,10,17,15,478.0,100.5,3.1,15.5,270.5,71.55,57.98
2017,5,10,17,30,416.0,98.0,2.8,15.0,223.0,70.98,57.63
2017,5,10,17,45,397.5,82.0,2.55,14.5,183.0,60.68,48.48
2017,5,10,18,0,379.0,66.0,2.3,14.0,143.0,49.85,38.66
2017,5,10,18,15,285.0,52.0,2.0,13.5,100.5,39.85,29.34
2017,5,10,18,30,191.0,38.0,1.7,13.0,58.0,29.54,19.14
2017,5,10,18,45,95.5,19.0,1.4,12.5,29.0,14.9,0.0
2017,5,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,5,15,60.5,14.0,0.8,11.5,18.5,46.53,0.0
2017,5,11,5,30,121.0,28.0,1.0,12.0,37.0,141.75,89.04
2017,5,11,5,45,225.0,43.0,1.25,12.5,76.0,235.65,189.77
2017,5,11,6,0,329.0,58.0,1.5,13.0,115.0,333.75,275.74
2017,5,11,6,15,164.5,50.0,1.6,13.0,78.5,192.27,161.04
2017,5,11,6,30,0.0,42.0,1.7,13.0,42.0,37.03,26.23
2017,5,11,6,45,0.0,52.0,1.85,13.5,52.0,45.9,33.9
2017,5,11,7,0,0.0,62.0,2.0,14.0,62.0,54.77,41.34
2017,5,11,7,15,0.0,89.0,2.0,14.0,89.0,80.06,62.65
2017,5,11,7,30,0.0,116.0,2.0,14.0,116.0,106.57,84.65
2017,5,11,7,45,0.0,127.5,2.05,14.5,127.5,117.11,92.91
2017,5,11,8,0,0.0,139.0,2.1,15.0,139.0,127.65,101.08
2017,5,11,8,15,15.0,192.0,2.1,15.0,201.5,194.97,156.23
2017,5,11,8,30,30.0,245.0,2.1,15.0,264.0,280.53,224.35
2017,5,11,8,45,25.0,251.0,2.1,15.5,267.5,262.24,208.4
2017,5,11,9,0,20.0,257.0,2.1,16.0,271.0,261.38,206.64
2017,5,11,9,15,27.0,284.5,2.15,16.0,305.0,311.23,245.27
2017,5,11,9,30,34.0,312.0,2.2,16.0,339.0,344.35,270.33
2017,5,11,9,45,112.5,359.0,2.25,16.5,452.5,484.96,378.0
2017,5,11,10,0,191.0,406.0,2.3,17.0,566.0,605.58,466.25
2017,5,11,10,15,131.5,408.0,2.35,17.0,519.5,541.79,416.73
2017,5,11,10,30,72.0,410.0,2.4,17.0,473.0,465.26,358.51
2017,5,11,10,45,75.0,417.0,2.45,17.5,484.5,469.04,360.83
2017,5,11,11,0,78.0,424.0,2.5,18.0,496.0,472.29,362.35
2017,5,11,11,15,198.5,433.0,2.55,18.0,618.5,590.99,452.19
2017,5,11,11,30,319.0,442.0,2.6,18.0,741.0,698.21,530.32
2017,5,11,11,45,335.5,430.0,2.7,18.5,745.5,682.57,518.03
2017,5,11,12,0,352.0,418.0,2.8,19.0,750.0,665.34,505.41
2017,5,11,12,15,633.0,267.0,2.9,19.0,862.0,729.53,557.75
2017,5,11,12,30,914.0,116.0,3.0,19.0,974.0,768.76,589.87
2017,5,11,12,45,902.5,121.5,3.15,19.0,961.0,725.67,558.15
2017,5,11,13,0,891.0,127.0,3.3,19.0,948.0,681.46,525.0
2017,5,11,13,15,886.5,126.0,3.45,19.0,930.0,635.46,489.78
2017,5,11,13,30,882.0,125.0,3.6,19.0,912.0,588.36,452.68
2017,5,11,13,45,881.5,120.5,3.75,19.0,888.5,539.68,413.29
2017,5,11,14,0,881.0,116.0,3.9,19.0,865.0,489.91,371.82
2017,5,11,14,15,873.0,114.0,3.95,18.5,833.5,438.1,328.1
2017,5,11,14,30,865.0,112.0,4.0,18.0,802.0,386.28,283.2
2017,5,11,14,45,855.0,110.0,4.1,18.0,765.0,334.07,236.77
2017,5,11,15,0,845.0,108.0,4.2,18.0,728.0,282.46,190.83
2017,5,11,15,15,831.0,105.5,4.15,17.5,685.5,222.05,139.58
2017,5,11,15,30,817.0,103.0,4.1,17.0,643.0,171.1,99.25
2017,5,11,15,45,797.5,100.5,4.1,16.5,596.5,121.46,67.28
2017,5,11,16,0,778.0,98.0,4.1,16.0,550.0,74.31,50.38
2017,5,11,16,15,754.5,94.5,4.05,15.5,500.5,66.1,52.49
2017,5,11,16,30,731.0,91.0,4.0,15.0,451.0,65.46,52.23
2017,5,11,16,45,696.5,87.5,3.95,15.0,399.5,58.65,46.41
2017,5,11,17,0,662.0,84.0,3.9,15.0,348.0,58.01,46.0
2017,5,11,17,15,618.0,78.0,3.75,14.5,297.0,55.39,43.88
2017,5,11,17,30,574.0,72.0,3.6,14.0,246.0,52.65,41.56
2017,5,11,17,45,509.5,64.5,3.5,14.0,197.0,48.47,37.75
2017,5,11,18,0,445.0,57.0,3.4,14.0,148.0,44.16,33.64
2017,5,11,18,15,351.0,46.0,3.15,13.5,105.5,36.47,26.41
2017,5,11,18,30,257.0,35.0,2.9,13.0,63.0,27.27,17.35
2017,5,11,18,45,128.5,17.5,2.65,13.0,31.5,13.73,0.0
2017,5,11,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,88.0,14.5,1.8,9.5,21.0,62.46,0.0
2017,5,12,5,30,176.0,29.0,2.2,10.0,42.0,177.85,119.05
2017,5,12,5,45,290.5,41.0,2.65,11.0,83.0,274.71,224.63
2017,5,12,6,0,405.0,53.0,3.1,12.0,124.0,382.36,319.49
2017,5,12,6,15,479.5,62.0,3.35,12.0,173.0,464.5,391.15
2017,5,12,6,30,554.0,71.0,3.6,12.0,222.0,550.93,462.92
2017,5,12,6,45,610.0,76.0,3.85,12.5,275.0,621.15,518.23
2017,5,12,7,0,666.0,81.0,4.1,13.0,328.0,693.12,572.95
2017,5,12,7,15,702.0,86.0,4.15,13.0,381.0,749.03,614.08
2017,5,12,7,30,738.0,91.0,4.2,13.0,434.0,804.66,654.16
2017,5,12,7,45,765.5,94.5,4.3,13.5,486.0,845.0,681.14
2017,5,12,8,0,793.0,98.0,4.4,14.0,538.0,889.07,710.5
2017,5,12,8,15,813.0,101.5,4.4,14.0,587.0,924.09,733.45
2017,5,12,8,30,833.0,105.0,4.4,14.0,636.0,956.72,754.54
2017,5,12,8,45,848.5,107.5,4.4,14.5,681.0,981.09,768.18
2017,5,12,9,0,864.0,110.0,4.4,15.0,726.0,991.98,772.35
2017,5,12,9,15,876.0,112.0,4.35,15.0,766.5,1006.34,780.17
2017,5,12,9,30,888.0,114.0,4.3,15.0,807.0,1017.52,785.83
2017,5,12,9,45,904.5,112.0,4.3,15.5,843.0,1025.52,788.4
2017,5,12,10,0,921.0,110.0,4.3,16.0,879.0,1030.17,788.93
2017,5,12,10,15,927.0,111.0,4.3,16.0,907.0,1024.29,783.79
2017,5,12,10,30,933.0,112.0,4.3,16.0,935.0,1014.97,776.54
2017,5,12,10,45,936.5,113.5,4.3,16.5,955.0,1000.38,764.36
2017,5,12,11,0,940.0,115.0,4.3,17.0,975.0,982.47,750.09
2017,5,12,11,15,942.0,115.5,4.3,17.0,987.5,959.03,733.54
2017,5,12,11,30,944.0,116.0,4.3,17.0,1000.0,932.56,714.97
2017,5,12,11,45,942.0,118.0,4.35,17.0,1004.5,901.2,693.34
2017,5,12,12,0,940.0,120.0,4.4,17.0,1009.0,867.28,669.92
2017,5,12,12,15,939.5,120.0,4.5,17.0,1006.0,830.44,644.6
2017,5,12,12,30,939.0,120.0,4.6,17.0,1003.0,791.38,617.42
2017,5,12,12,45,934.5,121.0,4.7,17.0,991.5,748.33,585.44
2017,5,12,13,0,930.0,122.0,4.8,17.0,980.0,703.68,551.06
2017,5,12,13,15,925.5,121.0,4.85,17.0,961.5,656.04,513.41
2017,5,12,13,30,921.0,120.0,4.9,17.0,943.0,607.23,473.9
2017,5,12,13,45,914.0,119.5,5.0,17.0,917.5,556.55,432.03
2017,5,12,14,0,907.0,119.0,5.1,17.0,892.0,505.3,388.53
2017,5,12,14,15,898.5,117.5,5.1,16.5,860.0,452.34,343.07
2017,5,12,14,30,890.0,116.0,5.1,16.0,828.0,399.39,296.46
2017,5,12,14,45,878.0,115.0,5.2,16.0,789.5,345.97,248.37
2017,5,12,15,0,866.0,114.0,5.3,16.0,751.0,293.32,200.94
2017,5,12,15,15,852.0,111.5,5.3,15.5,708.0,231.95,148.2
2017,5,12,15,30,838.0,109.0,5.3,15.0,665.0,179.86,106.34
2017,5,12,15,45,818.0,106.5,5.3,15.0,617.0,129.05,72.77
2017,5,12,16,0,798.0,104.0,5.3,15.0,569.0,80.81,54.53
2017,5,12,16,15,774.0,100.5,5.2,14.5,518.5,70.57,56.62
2017,5,12,16,30,750.0,97.0,5.1,14.0,468.0,63.37,50.59
2017,5,12,16,45,716.0,92.5,5.05,14.0,415.5,62.22,49.76
2017,5,12,17,0,682.0,88.0,5.0,14.0,363.0,61.0,48.83
2017,5,12,17,15,637.0,82.5,4.8,13.5,310.5,58.87,47.15
2017,5,12,17,30,592.0,77.0,4.6,13.0,258.0,56.67,45.32
2017,5,12,17,45,525.5,69.0,4.4,12.5,207.5,52.21,41.33
2017,5,12,18,0,459.0,61.0,4.2,12.0,157.0,47.61,37.01
2017,5,12,18,15,359.5,50.0,3.95,11.5,112.5,40.02,29.8
2017,5,12,18,30,260.0,39.0,3.7,11.0,68.0,30.38,20.27
2017,5,12,18,45,130.0,19.5,3.45,11.0,34.0,15.3,0.9
2017,5,12,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,13,5,15,98.0,15.0,2.45,8.5,22.5,68.65,0.0
2017,5,13,5,30,196.0,30.0,2.6,9.0,45.0,192.84,134.33
2017,5,13,5,45,315.5,41.0,2.8,9.5,87.5,292.99,241.53
2017,5,13,6,0,435.0,52.0,3.0,10.0,130.0,402.67,338.79
2017,5,13,6,15,507.5,60.0,3.1,10.5,179.5,483.23,408.24
2017,5,13,6,30,580.0,68.0,3.2,11.0,229.0,567.87,477.07
2017,5,13,6,45,634.0,73.0,3.3,11.5,282.0,637.23,530.97
2017,5,13,7,0,688.0,78.0,3.4,12.0,335.0,708.26,584.06
2017,5,13,7,15,722.5,82.5,3.35,12.0,388.0,762.83,623.33
2017,5,13,7,30,757.0,87.0,3.3,12.0,441.0,812.3,657.75
2017,5,13,7,45,782.5,91.0,3.3,12.5,492.5,857.1,686.98
2017,5,13,8,0,808.0,95.0,3.3,13.0,544.0,900.23,714.39
2017,5,13,8,15,827.0,97.5,3.25,13.5,592.5,933.32,733.79
2017,5,13,8,30,846.0,100.0,3.2,14.0,641.0,963.98,751.26
2017,5,13,8,45,860.5,103.0,3.2,14.5,686.0,977.8,757.25
2017,5,13,9,0,875.0,106.0,3.2,15.0,731.0,998.99,768.53
2017,5,13,9,15,886.0,108.0,3.15,15.0,770.5,1012.49,775.51
2017,5,13,9,30,897.0,110.0,3.1,15.0,810.0,1022.77,780.45
2017,5,13,9,45,907.0,110.5,3.1,15.5,844.5,1027.1,780.48
2017,5,13,10,0,917.0,111.0,3.1,16.0,879.0,1028.06,778.45
2017,5,13,10,15,922.5,112.0,3.15,16.0,906.0,1021.73,773.57
2017,5,13,10,30,928.0,113.0,3.2,16.0,933.0,1012.0,766.61
2017,5,13,10,45,932.0,114.0,3.25,16.5,953.0,997.47,755.11
2017,5,13,11,0,936.0,115.0,3.3,17.0,973.0,979.65,741.53
2017,5,13,11,15,938.0,115.5,3.35,17.0,985.5,956.33,725.71
2017,5,13,11,30,940.0,116.0,3.4,17.0,998.0,930.01,707.87
2017,5,13,11,45,938.5,117.5,3.5,17.0,1002.0,898.78,686.91
2017,5,13,12,0,937.0,119.0,3.6,17.0,1006.0,864.99,664.07
2017,5,13,12,15,936.5,119.0,3.7,17.0,1003.0,828.33,639.0
2017,5,13,12,30,936.0,119.0,3.8,17.0,1000.0,789.45,612.15
2017,5,13,12,45,928.5,122.0,3.9,17.0,988.0,746.18,580.27
2017,5,13,13,0,921.0,125.0,4.0,17.0,976.0,701.5,546.12
2017,5,13,13,15,917.0,124.0,4.05,17.0,958.0,654.59,509.41
2017,5,13,13,30,913.0,123.0,4.1,17.0,940.0,606.48,470.85
2017,5,13,13,45,907.0,121.5,4.15,17.0,914.5,555.96,429.42
2017,5,13,14,0,901.0,120.0,4.2,17.0,889.0,504.8,386.37
2017,5,13,14,15,893.0,118.5,4.25,16.5,857.5,452.4,341.92
2017,5,13,14,30,885.0,117.0,4.3,16.0,826.0,399.96,296.19
2017,5,13,14,45,874.0,115.5,4.35,16.0,788.0,346.79,248.59
2017,5,13,15,0,863.0,114.0,4.4,16.0,750.0,294.3,201.49
2017,5,13,15,15,849.0,111.5,4.4,15.5,707.0,233.15,149.1
2017,5,13,15,30,835.0,109.0,4.4,15.0,664.0,181.27,107.37
2017,5,13,15,45,816.0,106.0,4.4,15.0,616.5,130.37,73.36
2017,5,13,16,0,797.0,103.0,4.4,15.0,569.0,81.93,54.14
2017,5,13,16,15,773.0,99.5,4.35,14.5,519.0,69.72,55.86
2017,5,13,16,30,749.0,96.0,4.3,14.0,469.0,69.22,55.74
2017,5,13,16,45,716.0,92.0,4.25,14.0,416.5,61.77,49.34
2017,5,13,17,0,683.0,88.0,4.2,14.0,364.0,60.9,48.74
2017,5,13,17,15,638.5,82.0,4.0,13.5,311.5,58.38,46.71
2017,5,13,17,30,594.0,76.0,3.8,13.0,259.0,55.76,44.51
2017,5,13,17,45,527.5,68.5,3.6,12.5,208.5,51.68,40.87
2017,5,13,18,0,461.0,61.0,3.4,12.0,158.0,47.49,36.93
2017,5,13,18,15,364.0,50.0,3.05,11.5,113.5,39.9,29.73
2017,5,13,18,30,267.0,39.0,2.7,11.0,69.0,30.36,20.37
2017,5,13,18,45,133.5,19.5,2.35,10.5,34.5,15.28,2.01
2017,5,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,5,15,84.5,16.0,2.2,9.0,23.0,62.09,0.0
2017,5,14,5,30,169.0,32.0,2.3,9.0,46.0,181.07,128.97
2017,5,14,5,45,285.0,44.0,2.4,9.5,87.5,275.86,227.49
2017,5,14,6,0,401.0,56.0,2.5,10.0,129.0,383.78,322.58
2017,5,14,6,15,227.0,81.0,2.45,10.5,125.0,284.92,241.14
2017,5,14,6,30,53.0,106.0,2.4,11.0,121.0,160.81,133.75
2017,5,14,6,45,65.0,127.0,2.4,11.5,149.0,194.03,162.19
2017,5,14,7,0,77.0,148.0,2.4,12.0,177.0,227.5,189.8
2017,5,14,7,15,119.5,172.5,2.35,12.0,225.0,308.54,256.88
2017,5,14,7,30,162.0,197.0,2.3,12.0,273.0,375.74,310.98
2017,5,14,7,45,471.5,149.5,2.3,12.5,405.5,638.77,521.76
2017,5,14,8,0,781.0,102.0,2.3,13.0,538.0,883.92,697.1
2017,5,14,8,15,800.5,105.5,2.25,13.5,586.0,918.24,714.76
2017,5,14,8,30,820.0,109.0,2.2,14.0,634.0,950.19,732.61
2017,5,14,8,45,835.0,111.5,2.15,14.5,678.5,973.91,744.61
2017,5,14,9,0,850.0,114.0,2.1,15.0,723.0,994.75,754.65
2017,5,14,9,15,861.5,116.0,2.05,15.0,762.0,997.74,754.17
2017,5,14,9,30,873.0,118.0,2.0,15.0,801.0,1008.37,759.12
2017,5,14,9,45,874.0,124.0,2.0,15.5,832.5,1009.6,757.1
2017,5,14,10,0,875.0,130.0,2.0,16.0,864.0,1007.41,753.08
2017,5,14,10,15,881.5,131.0,2.0,16.0,890.5,1002.11,748.62
2017,5,14,10,30,888.0,132.0,2.0,16.0,917.0,993.52,742.17
2017,5,14,10,45,890.5,134.0,2.05,16.5,936.5,978.85,731.09
2017,5,14,11,0,893.0,136.0,2.1,17.0,956.0,961.03,718.09
2017,5,14,11,15,895.5,136.5,2.2,17.0,968.5,938.76,704.06
2017,5,14,11,30,898.0,137.0,2.3,17.0,981.0,913.59,688.03
2017,5,14,11,45,897.0,139.0,2.4,17.0,985.5,884.04,668.92
2017,5,14,12,0,896.0,141.0,2.5,17.0,990.0,852.02,647.96
2017,5,14,12,15,895.0,140.5,2.55,17.0,987.0,815.65,623.41
2017,5,14,12,30,894.0,140.0,2.6,17.0,984.0,777.27,597.09
2017,5,14,12,45,882.0,145.5,2.7,17.0,970.5,734.21,565.6
2017,5,14,13,0,870.0,151.0,2.8,17.0,957.0,690.17,532.65
2017,5,14,13,15,865.5,150.0,2.9,17.0,939.0,644.97,498.13
2017,5,14,13,30,861.0,149.0,3.0,17.0,921.0,598.72,461.84
2017,5,14,13,45,854.5,147.5,3.1,17.0,896.0,547.96,421.16
2017,5,14,14,0,848.0,146.0,3.2,17.0,871.0,497.9,379.78
2017,5,14,14,15,839.0,144.0,3.3,17.0,839.5,446.23,336.02
2017,5,14,14,30,830.0,142.0,3.4,17.0,808.0,394.83,291.38
2017,5,14,14,45,817.0,140.0,3.5,17.0,770.0,342.69,245.53
2017,5,14,15,0,804.0,138.0,3.6,17.0,732.0,291.65,200.46
2017,5,14,15,15,788.5,135.0,3.65,16.5,689.5,240.69,156.92
2017,5,14,15,30,773.0,132.0,3.7,16.0,647.0,191.5,117.71
2017,5,14,15,45,754.0,127.5,3.75,16.0,600.5,134.91,78.5
2017,5,14,16,0,735.0,123.0,3.8,16.0,554.0,88.2,58.57
2017,5,14,16,15,709.0,118.5,3.8,15.5,504.5,74.73,59.99
2017,5,14,16,30,683.0,114.0,3.8,15.0,455.0,74.31,59.96
2017,5,14,16,45,651.5,107.5,3.8,14.5,404.0,72.29,58.51
2017,5,14,17,0,620.0,101.0,3.8,14.0,353.0,70.11,56.88
2017,5,14,17,15,574.0,94.0,3.65,13.5,302.0,67.27,54.62
