Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,17,30,528.0,87.0,3.5,13.0,251.0,64.3,52.13
2017,5,14,17,45,465.5,77.5,3.4,12.5,202.5,58.96,47.39
2017,5,14,18,0,403.0,68.0,3.3,12.0,154.0,51.24,40.29
2017,5,14,18,15,310.5,55.0,2.95,11.5,110.5,42.05,31.66
2017,5,14,18,30,218.0,42.0,2.6,11.0,67.0,32.58,22.37
2017,5,14,18,45,115.0,25.0,2.3,11.0,38.0,19.61,5.33
2017,5,14,19,0,12.0,8.0,2.0,11.0,9.0,7.28,0.0
2017,5,14,19,15,6.0,4.0,1.95,10.5,4.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,15,5,15,61.5,17.0,2.45,10.0,22.5,50.13,0.0
2017,5,15,5,30,123.0,34.0,2.5,10.0,45.0,143.88,103.39
2017,5,15,5,45,228.5,49.0,2.6,10.5,85.0,246.73,202.8
2017,5,15,6,0,334.0,64.0,2.7,11.0,125.0,346.35,290.59
2017,5,15,6,15,407.0,75.0,2.65,11.0,173.0,424.8,358.58
2017,5,15,6,30,480.0,86.0,2.6,11.0,221.0,508.33,428.14
2017,5,15,6,45,529.0,95.0,2.6,11.5,271.5,580.0,483.96
2017,5,15,7,0,578.0,104.0,2.6,12.0,322.0,649.0,535.37
2017,5,15,7,15,616.0,110.5,2.6,12.0,373.5,706.43,577.2
2017,5,15,7,30,654.0,117.0,2.6,12.0,425.0,763.68,617.81
2017,5,15,7,45,685.5,121.0,2.65,12.5,476.0,811.38,649.6
2017,5,15,8,0,717.0,125.0,2.7,13.0,527.0,857.89,679.92
2017,5,15,8,15,738.5,129.0,2.7,13.5,574.5,893.26,701.39
2017,5,15,8,30,760.0,133.0,2.7,14.0,622.0,926.5,721.15
2017,5,15,8,45,781.5,134.0,2.7,14.5,667.0,947.67,732.33
2017,5,15,9,0,803.0,135.0,2.7,15.0,712.0,972.79,746.3
2017,5,15,9,15,815.5,137.5,2.7,15.0,751.0,987.72,754.64
2017,5,15,9,30,828.0,140.0,2.7,15.0,790.0,999.52,761.06
2017,5,15,9,45,837.0,142.5,2.7,15.5,823.0,1004.61,761.66
2017,5,15,10,0,846.0,145.0,2.7,16.0,856.0,1006.4,760.23
2017,5,15,10,15,852.5,146.5,2.75,16.0,882.5,1001.33,756.29
2017,5,15,10,30,859.0,148.0,2.8,16.0,909.0,992.95,750.32
2017,5,15,10,45,867.5,146.5,2.9,16.5,930.0,969.91,733.61
2017,5,15,11,0,876.0,145.0,3.0,17.0,951.0,954.58,722.3
2017,5,15,11,15,879.0,145.5,3.1,17.0,963.5,933.0,708.05
2017,5,15,11,30,882.0,146.0,3.2,17.0,976.0,908.55,691.83
2017,5,15,11,45,886.5,144.0,3.3,17.5,981.5,880.46,671.77
2017,5,15,12,0,891.0,142.0,3.4,18.0,987.0,849.76,649.86
2017,5,15,12,15,890.0,142.0,3.5,18.0,984.5,814.01,625.53
2017,5,15,12,30,889.0,142.0,3.6,18.0,982.0,776.25,599.37
2017,5,15,12,45,892.5,138.0,3.7,18.0,973.5,736.55,570.0
2017,5,15,13,0,896.0,134.0,3.8,18.0,965.0,694.85,538.45
2017,5,15,13,15,892.0,133.0,3.9,18.0,947.0,649.07,502.99
2017,5,15,13,30,888.0,132.0,4.0,18.0,929.0,602.15,465.73
2017,5,15,13,45,884.5,129.0,4.1,18.0,905.0,553.0,425.76
2017,5,15,14,0,881.0,126.0,4.2,18.0,881.0,503.04,383.99
2017,5,15,14,15,873.0,124.5,4.25,17.5,849.5,451.72,340.71
2017,5,15,14,30,865.0,123.0,4.3,17.0,818.0,400.38,296.19
2017,5,15,14,45,856.0,120.0,4.4,17.0,781.5,347.86,249.45
2017,5,15,15,0,847.0,117.0,4.5,17.0,745.0,288.24,196.98
2017,5,15,15,15,833.5,114.5,4.5,16.5,702.5,235.85,151.61
2017,5,15,15,30,820.0,112.0,4.5,16.0,660.0,184.94,110.44
2017,5,15,15,45,804.5,108.0,4.55,16.0,614.0,134.47,75.94
2017,5,15,16,0,789.0,104.0,4.6,16.0,568.0,86.08,54.91
2017,5,15,16,15,765.5,100.5,4.5,15.5,518.5,70.17,56.02
2017,5,15,16,30,742.0,97.0,4.4,15.0,469.0,63.0,50.04
2017,5,15,16,45,712.5,92.0,4.35,14.5,417.5,61.54,49.03
2017,5,15,17,0,683.0,87.0,4.3,14.0,366.0,59.96,47.89
2017,5,15,17,15,640.0,81.5,4.15,13.5,314.5,57.8,46.19
2017,5,15,17,30,597.0,76.0,4.0,13.0,263.0,55.55,44.32
2017,5,15,17,45,534.5,68.5,3.85,12.5,213.0,51.48,40.7
2017,5,15,18,0,472.0,61.0,3.7,12.0,163.0,47.27,36.77
2017,5,15,18,15,378.0,50.5,3.5,11.5,118.5,40.14,30.0
2017,5,15,18,30,284.0,40.0,3.3,11.0,74.0,31.11,21.2
2017,5,15,18,45,154.5,25.0,3.1,11.0,42.5,19.63,6.29
2017,5,15,19,0,25.0,10.0,2.9,11.0,11.0,9.1,0.0
2017,5,15,19,15,12.5,5.0,2.9,10.5,5.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,5,15,82.5,16.5,3.55,11.0,23.5,85.31,0.0
2017,5,16,5,30,165.0,33.0,3.6,11.0,47.0,180.36,132.52
2017,5,16,5,45,272.0,45.0,3.7,11.5,87.5,268.77,221.47
2017,5,16,6,0,379.0,57.0,3.8,12.0,128.0,367.49,308.83
2017,5,16,6,15,447.0,66.0,3.85,12.0,174.5,447.22,378.1
2017,5,16,6,30,515.0,75.0,3.9,12.0,221.0,527.71,445.17
2017,5,16,6,45,333.0,113.5,3.95,12.0,215.0,439.57,371.01
2017,5,16,7,0,151.0,152.0,4.0,12.0,209.0,310.26,260.66
2017,5,16,7,15,199.5,171.0,4.0,12.0,258.5,376.08,315.61
2017,5,16,7,30,248.0,190.0,4.0,12.0,308.0,461.5,384.13
2017,5,16,7,45,229.5,216.0,4.0,12.5,334.5,478.1,394.12
2017,5,16,8,0,211.0,242.0,4.0,13.0,361.0,473.99,388.26
2017,5,16,8,15,186.5,267.5,4.0,13.0,379.0,479.57,390.37
2017,5,16,8,30,162.0,293.0,4.0,13.0,397.0,483.16,390.9
2017,5,16,8,45,162.0,315.0,4.05,13.5,425.0,505.05,405.87
2017,5,16,9,0,162.0,337.0,4.1,14.0,453.0,525.88,419.8
2017,5,16,9,15,154.0,356.5,4.1,14.0,472.0,534.81,425.09
2017,5,16,9,30,146.0,376.0,4.1,14.0,491.0,542.68,429.67
2017,5,16,9,45,171.0,393.0,4.2,14.0,533.0,579.55,457.57
2017,5,16,10,0,196.0,410.0,4.3,14.0,575.0,615.03,484.13
2017,5,16,10,15,121.0,397.5,4.3,14.0,500.5,520.85,410.27
2017,5,16,10,30,46.0,385.0,4.3,14.0,426.0,414.99,326.85
2017,5,16,10,45,76.5,418.5,4.35,14.5,489.0,472.02,370.81
2017,5,16,11,0,107.0,452.0,4.4,15.0,552.0,526.52,411.53
2017,5,16,11,15,69.5,417.0,4.35,15.0,482.0,451.52,353.26
2017,5,16,11,30,32.0,382.0,4.3,15.0,412.0,379.76,297.29
2017,5,16,11,45,27.5,367.5,4.25,15.0,394.0,357.8,280.3
2017,5,16,12,0,23.0,353.0,4.2,15.0,376.0,332.83,260.84
2017,5,16,12,15,65.5,410.5,4.2,15.0,473.5,415.37,325.32
2017,5,16,12,30,108.0,468.0,4.2,15.0,571.0,488.46,380.99
2017,5,16,12,45,184.0,461.0,4.2,15.0,633.5,523.31,408.22
2017,5,16,13,0,260.0,454.0,4.2,15.0,696.0,547.88,427.24
2017,5,16,13,15,175.0,443.0,4.2,15.0,604.5,473.1,369.31
2017,5,16,13,30,90.0,432.0,4.2,15.0,513.0,408.31,319.13
2017,5,16,13,45,148.5,425.5,4.25,15.0,555.0,416.23,325.51
2017,5,16,14,0,207.0,419.0,4.3,15.0,597.0,424.15,330.84
2017,5,16,14,15,201.5,403.0,4.3,14.5,571.0,393.52,306.91
2017,5,16,14,30,196.0,387.0,4.3,14.0,545.0,363.68,283.41
2017,5,16,14,45,190.5,368.0,4.35,14.0,516.0,332.7,258.35
2017,5,16,15,0,185.0,349.0,4.4,14.0,487.0,302.62,233.96
2017,5,16,15,15,236.5,320.0,4.35,13.5,485.5,278.33,212.35
2017,5,16,15,30,288.0,291.0,4.3,13.0,484.0,237.97,178.11
2017,5,16,15,45,169.5,266.5,4.25,13.0,378.0,203.38,156.96
2017,5,16,16,0,51.0,242.0,4.2,13.0,272.0,181.67,145.34
2017,5,16,16,15,31.0,207.0,4.15,13.0,224.5,157.17,132.31
2017,5,16,16,30,11.0,172.0,4.1,13.0,177.0,141.79,119.43
2017,5,16,16,45,24.0,163.5,4.05,13.0,174.0,134.37,113.37
2017,5,16,17,0,37.0,155.0,4.0,13.0,171.0,120.8,101.82
2017,5,16,17,15,30.5,134.5,3.85,12.5,146.5,106.07,89.26
2017,5,16,17,30,24.0,114.0,3.7,12.0,122.0,91.04,76.19
2017,5,16,17,45,16.5,94.0,3.55,12.0,99.0,78.36,64.81
2017,5,16,18,0,9.0,74.0,3.4,12.0,76.0,62.23,50.11
2017,5,16,18,15,4.5,54.0,3.3,12.0,55.0,45.99,35.14
2017,5,16,18,30,0.0,34.0,3.2,12.0,34.0,29.57,19.85
2017,5,16,18,45,0.0,19.5,3.1,12.0,19.5,17.19,5.45
2017,5,16,19,0,0.0,5.0,3.0,12.0,5.0,4.55,0.0
2017,5,16,19,15,0.0,2.5,3.0,12.0,2.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,68.5,18.0,2.25,10.0,24.0,72.08,0.0
2017,5,17,5,30,137.0,36.0,2.2,10.0,48.0,155.15,115.31
2017,5,17,5,45,250.0,49.5,2.2,10.5,89.5,261.32,215.38
2017,5,17,6,0,363.0,63.0,2.2,11.0,131.0,365.31,306.1
2017,5,17,6,15,434.5,73.0,2.15,11.5,179.5,442.68,371.79
2017,5,17,6,30,506.0,83.0,2.1,12.0,228.0,530.31,442.47
2017,5,17,6,45,369.5,114.5,2.1,12.5,231.5,470.63,391.93
2017,5,17,7,0,233.0,146.0,2.1,13.0,235.0,387.56,322.0
2017,5,17,7,15,233.5,169.5,2.05,13.0,269.5,420.78,347.68
2017,5,17,7,30,234.0,193.0,2.0,13.0,304.0,452.71,371.09
2017,5,17,7,45,207.0,219.5,2.0,13.5,326.0,443.58,361.12
2017,5,17,8,0,180.0,246.0,2.0,14.0,348.0,449.57,362.84
2017,5,17,8,15,489.5,182.5,2.05,14.5,491.5,708.52,563.85
2017,5,17,8,30,799.0,119.0,2.1,15.0,635.0,943.15,726.09
2017,5,17,8,45,814.5,122.0,2.2,15.5,679.0,967.7,738.05
2017,5,17,9,0,830.0,125.0,2.3,16.0,723.0,989.41,750.41
2017,5,17,9,15,842.0,127.0,2.4,16.5,762.0,1003.47,757.68
2017,5,17,9,30,854.0,129.0,2.5,17.0,801.0,1014.37,763.01
2017,5,17,9,45,874.0,124.5,2.65,17.5,837.5,1012.0,760.12
2017,5,17,10,0,894.0,120.0,2.8,18.0,874.0,1017.64,762.79
2017,5,17,10,15,900.5,121.5,2.9,18.0,901.0,1012.94,759.54
2017,5,17,10,30,907.0,123.0,3.0,18.0,928.0,1004.88,754.24
2017,5,17,10,45,918.0,119.5,3.1,18.5,950.5,992.79,744.92
2017,5,17,11,0,929.0,116.0,3.2,19.0,973.0,977.38,733.49
2017,5,17,11,15,932.0,116.5,3.3,19.0,986.0,955.25,718.97
2017,5,17,11,30,935.0,117.0,3.4,19.0,999.0,930.09,702.41
2017,5,17,11,45,935.0,118.0,3.5,19.0,1004.0,899.95,682.37
2017,5,17,12,0,935.0,119.0,3.6,19.0,1009.0,867.23,660.44
2017,5,17,12,15,935.0,119.0,3.65,19.0,1007.0,831.23,635.8
2017,5,17,12,30,935.0,119.0,3.7,19.0,1005.0,793.0,609.44
2017,5,17,12,45,927.0,123.0,3.75,19.5,993.0,750.45,577.35
2017,5,17,13,0,919.0,127.0,3.8,20.0,981.0,706.51,542.99
2017,5,17,13,15,915.0,126.0,3.8,20.0,963.5,659.92,507.0
2017,5,17,13,30,911.0,125.0,3.8,20.0,946.0,612.14,469.24
2017,5,17,13,45,910.5,121.0,3.8,20.0,922.5,562.85,429.38
2017,5,17,14,0,910.0,117.0,3.8,20.0,899.0,512.43,387.55
2017,5,17,14,15,902.5,115.5,3.75,19.5,867.5,460.05,343.7
2017,5,17,14,30,895.0,114.0,3.7,19.0,836.0,407.58,298.59
2017,5,17,14,45,887.5,110.5,3.7,19.0,799.0,353.78,251.1
2017,5,17,15,0,880.0,107.0,3.7,19.0,762.0,300.31,203.68
2017,5,17,15,15,866.5,105.0,3.7,19.0,719.0,247.25,157.77
2017,5,17,15,30,853.0,103.0,3.7,19.0,676.0,186.6,108.78
2017,5,17,15,45,835.5,100.0,3.7,19.0,628.5,135.0,73.42
2017,5,17,16,0,818.0,97.0,3.7,19.0,581.0,85.68,51.28
2017,5,17,16,15,795.0,94.0,3.65,18.5,530.5,65.57,51.35
2017,5,17,16,30,772.0,91.0,3.6,18.0,480.0,65.26,51.38
2017,5,17,16,45,745.5,85.5,3.6,17.5,428.5,62.95,49.65
2017,5,17,17,0,719.0,80.0,3.6,17.0,377.0,60.48,47.75
2017,5,17,17,15,677.5,75.0,3.45,16.0,324.5,52.96,41.43
2017,5,17,17,30,636.0,70.0,3.3,15.0,272.0,50.84,39.78
2017,5,17,17,45,575.0,63.5,3.2,14.5,221.0,47.35,36.71
2017,5,17,18,0,514.0,57.0,3.1,14.0,170.0,43.76,33.39
2017,5,17,18,15,423.0,47.5,2.85,13.0,124.5,37.35,27.42
2017,5,17,18,30,332.0,38.0,2.6,12.0,79.0,30.72,20.92
2017,5,17,18,45,198.5,25.0,2.4,11.5,46.0,19.64,7.72
2017,5,17,19,0,65.0,12.0,2.2,11.0,13.0,10.91,0.0
2017,5,17,19,15,32.5,6.0,2.0,10.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,18,5,15,125.5,15.5,0.95,9.5,27.0,108.73,0.0
2017,5,18,5,30,251.0,31.0,1.1,10.0,54.0,229.84,174.05
2017,5,18,5,45,351.5,41.5,1.3,11.0,96.0,319.07,261.7
2017,5,18,6,0,452.0,52.0,1.5,12.0,138.0,416.83,345.76
2017,5,18,6,15,519.0,59.5,1.45,12.5,186.5,493.41,408.75
2017,5,18,6,30,586.0,67.0,1.4,13.0,235.0,573.71,470.71
2017,5,18,6,45,630.5,73.0,1.35,13.5,286.5,636.94,516.6
2017,5,18,7,0,675.0,79.0,1.3,14.0,338.0,701.27,561.21
2017,5,18,7,15,708.5,84.0,1.45,14.5,390.0,755.3,598.6
2017,5,18,7,30,742.0,89.0,1.6,15.0,442.0,804.17,631.46
2017,5,18,7,45,764.0,93.5,1.8,16.0,492.0,845.98,658.04
2017,5,18,8,0,786.0,98.0,2.0,17.0,542.0,886.04,682.92
2017,5,18,8,15,805.5,101.0,2.15,17.5,590.0,919.85,703.92
2017,5,18,8,30,825.0,104.0,2.3,18.0,638.0,951.31,723.2
2017,5,18,8,45,838.5,107.5,2.5,18.5,682.0,974.87,737.54
2017,5,18,9,0,852.0,111.0,2.7,19.0,726.0,984.85,742.8
2017,5,18,9,15,863.5,113.0,2.8,19.5,765.5,998.73,749.93
2017,5,18,9,30,875.0,115.0,2.9,20.0,805.0,1009.49,755.01
2017,5,18,9,45,888.0,114.5,3.05,20.5,840.0,1015.81,757.71
2017,5,18,10,0,901.0,114.0,3.2,21.0,875.0,1018.85,758.35
2017,5,18,10,15,907.5,115.0,3.3,21.0,902.0,1013.72,754.73
2017,5,18,10,30,914.0,116.0,3.4,21.0,929.0,1005.23,749.06
2017,5,18,10,45,920.5,116.0,3.5,21.5,950.0,992.41,739.17
2017,5,18,11,0,927.0,116.0,3.6,22.0,971.0,976.29,727.2
2017,5,18,11,15,929.5,116.5,3.65,22.0,983.5,953.8,712.09
2017,5,18,11,30,932.0,117.0,3.7,22.0,996.0,928.31,695.02
2017,5,18,11,45,934.5,115.5,3.75,22.5,1001.5,898.17,673.47
2017,5,18,12,0,937.0,114.0,3.8,23.0,1007.0,865.39,650.14
2017,5,18,12,15,936.5,114.0,3.8,23.0,1004.5,829.08,625.33
2017,5,18,12,30,936.0,114.0,3.8,23.0,1002.0,790.58,598.89
2017,5,18,12,45,927.5,117.5,3.85,23.0,989.5,747.39,568.06
2017,5,18,13,0,919.0,121.0,3.9,23.0,977.0,702.87,534.73
2017,5,18,13,15,915.0,120.5,3.9,23.0,959.5,656.82,499.46
2017,5,18,13,30,911.0,120.0,3.9,23.0,942.0,609.57,462.45
2017,5,18,13,45,905.5,119.0,3.9,23.0,917.0,560.13,422.88
2017,5,18,14,0,900.0,118.0,3.9,23.0,892.0,510.01,381.73
2017,5,18,14,15,892.0,116.5,3.85,23.0,860.5,457.99,338.04
2017,5,18,14,30,884.0,115.0,3.8,23.0,829.0,405.94,293.33
2017,5,18,14,45,875.5,112.0,3.8,23.0,792.0,352.82,247.15
2017,5,18,15,0,867.0,109.0,3.8,23.0,755.0,300.14,201.12
2017,5,18,15,15,854.0,106.5,3.7,22.5,713.0,247.55,156.51
2017,5,18,15,30,841.0,104.0,3.6,22.0,671.0,187.37,108.58
2017,5,18,15,45,826.5,100.5,3.55,22.0,624.5,136.37,73.57
2017,5,18,16,0,812.0,97.0,3.5,22.0,578.0,87.3,51.04
2017,5,18,16,15,789.5,93.5,3.35,21.5,528.5,65.08,50.28
2017,5,18,16,30,767.0,90.0,3.2,21.0,479.0,64.38,49.98
2017,5,18,16,45,737.5,86.0,3.1,20.5,427.0,63.18,49.23
2017,5,18,17,0,708.0,82.0,3.0,20.0,375.0,56.25,43.49
2017,5,18,17,15,667.0,76.5,2.75,19.0,323.0,53.92,41.76
2017,5,18,17,30,626.0,71.0,2.5,18.0,271.0,51.47,39.84
2017,5,18,17,45,569.5,64.0,2.3,17.5,221.0,47.63,36.51
2017,5,18,18,0,513.0,57.0,2.1,17.0,171.0,43.65,32.9
2017,5,18,18,15,424.5,48.0,1.9,16.0,126.0,37.69,27.4
2017,5,18,18,30,336.0,39.0,1.7,15.0,81.0,31.54,21.41
2017,5,18,18,45,205.5,25.5,1.55,14.5,48.0,20.83,8.95
2017,5,18,19,0,75.0,12.0,1.4,14.0,15.0,10.91,0.0
2017,5,18,19,15,37.5,6.0,1.35,13.5,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,5,15,127.0,15.5,1.3,11.5,27.5,110.0,0.0
2017,5,19,5,30,254.0,31.0,1.5,12.0,55.0,231.95,176.35
2017,5,19,5,45,356.5,41.5,1.7,13.0,97.5,322.67,263.71
2017,5,19,6,0,459.0,52.0,1.9,14.0,140.0,422.1,348.74
2017,5,19,6,15,525.0,59.5,1.8,14.5,188.5,498.22,411.02
2017,5,19,6,30,591.0,67.0,1.7,15.0,237.0,578.0,472.25
2017,5,19,6,45,638.5,72.0,1.6,15.5,289.0,642.5,518.75
2017,5,19,7,0,686.0,77.0,1.5,16.0,341.0,708.3,563.92
2017,5,19,7,15,718.0,81.5,1.35,16.5,393.0,755.95,593.45
2017,5,19,7,30,750.0,86.0,1.2,17.0,445.0,808.18,624.86
2017,5,19,7,45,775.5,89.0,1.05,18.0,495.5,851.55,647.43
2017,5,19,8,0,801.0,92.0,0.9,19.0,546.0,893.32,667.8
2017,5,19,8,15,819.0,95.0,0.85,19.5,593.5,925.96,684.36
2017,5,19,8,30,837.0,98.0,0.8,20.0,641.0,956.21,699.15
2017,5,19,8,45,850.5,100.5,0.8,21.0,684.5,968.48,702.03
2017,5,19,9,0,864.0,103.0,0.8,22.0,728.0,988.16,709.85
2017,5,19,9,15,875.0,104.5,0.85,22.5,767.0,1001.2,715.84
2017,5,19,9,30,886.0,106.0,0.9,23.0,806.0,1011.1,720.07
2017,5,19,9,45,896.5,106.5,1.0,23.5,839.5,1016.18,722.47
2017,5,19,10,0,907.0,107.0,1.1,24.0,873.0,1017.94,722.94
2017,5,19,10,15,912.5,108.0,1.2,24.5,900.0,1011.96,718.71
2017,5,19,10,30,918.0,109.0,1.3,25.0,927.0,1002.63,712.54
2017,5,19,10,45,921.5,110.5,1.4,25.5,946.5,988.59,703.47
2017,5,19,11,0,925.0,112.0,1.5,26.0,966.0,971.3,692.41
2017,5,19,11,15,927.5,112.5,1.55,26.0,979.0,948.99,678.83
2017,5,19,11,30,930.0,113.0,1.6,26.0,992.0,923.7,663.38
2017,5,19,11,45,930.0,113.5,1.7,26.5,996.5,893.45,643.99
2017,5,19,12,0,930.0,114.0,1.8,27.0,1001.0,860.65,622.82
2017,5,19,12,15,929.5,114.0,1.85,27.0,998.5,824.64,600.09
2017,5,19,12,30,929.0,114.0,1.9,27.0,996.0,786.48,575.71
2017,5,19,12,45,925.5,114.5,1.95,27.0,985.0,744.62,547.65
2017,5,19,13,0,922.0,115.0,2.0,27.0,974.0,701.15,516.86
2017,5,19,13,15,918.0,114.0,2.05,27.0,956.5,654.71,483.22
2017,5,19,13,30,914.0,113.0,2.1,27.0,939.0,607.08,447.75
2017,5,19,13,45,907.5,113.0,2.15,27.0,914.0,557.91,410.09
2017,5,19,14,0,901.0,113.0,2.2,27.0,889.0,508.12,370.81
2017,5,19,14,15,893.5,111.5,2.25,27.0,858.0,456.37,328.96
2017,5,19,14,30,886.0,110.0,2.3,27.0,827.0,404.54,285.89
2017,5,19,14,45,875.0,108.5,2.35,27.0,789.5,351.74,241.31
2017,5,19,15,0,864.0,107.0,2.4,27.0,752.0,299.62,196.94
2017,5,19,15,15,851.0,104.5,2.4,26.5,710.0,247.26,153.52
2017,5,19,15,30,838.0,102.0,2.4,26.0,668.0,187.26,106.59
2017,5,19,15,45,821.5,99.5,2.45,25.5,622.0,136.98,72.73
2017,5,19,16,0,805.0,97.0,2.5,25.0,576.0,88.85,50.77
2017,5,19,16,15,783.5,93.5,2.4,24.5,526.5,64.93,49.51
2017,5,19,16,30,762.0,90.0,2.3,24.0,477.0,64.25,49.23
2017,5,19,16,45,734.5,85.5,2.25,23.5,426.5,62.68,48.18
2017,5,19,17,0,707.0,81.0,2.2,23.0,376.0,55.45,42.24
2017,5,19,17,15,667.5,76.0,2.0,22.0,324.5,53.47,40.84
2017,5,19,17,30,628.0,71.0,1.8,21.0,273.0,51.39,39.28
2017,5,19,17,45,574.5,63.5,1.65,20.5,223.0,47.16,35.65
2017,5,19,18,0,521.0,56.0,1.5,20.0,173.0,42.74,31.7
2017,5,19,18,15,436.0,47.0,1.4,19.0,128.0,36.74,26.26
2017,5,19,18,30,351.0,38.0,1.3,18.0,83.0,30.54,20.34
2017,5,19,18,45,222.5,25.5,1.2,17.0,49.5,20.75,9.24
2017,5,19,19,0,94.0,13.0,1.1,16.0,16.0,11.82,0.0
2017,5,19,19,15,47.0,6.5,1.05,15.5,8.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,5,15,139.5,15.5,1.15,12.5,29.0,121.56,0.0
2017,5,20,5,30,279.0,31.0,1.3,13.0,58.0,247.55,188.93
2017,5,20,5,45,374.5,41.5,1.5,14.0,100.5,334.81,272.39
2017,5,20,6,0,470.0,52.0,1.7,15.0,143.0,430.14,353.44
2017,5,20,6,15,534.5,59.0,1.65,15.5,192.0,504.96,414.15
2017,5,20,6,30,599.0,66.0,1.6,16.0,241.0,583.27,473.91
2017,5,20,6,45,640.5,72.5,1.55,16.5,291.5,645.18,518.39
2017,5,20,7,0,682.0,79.0,1.5,17.0,342.0,708.01,561.53
2017,5,20,7,15,714.0,83.5,1.4,17.5,394.0,760.27,594.78
2017,5,20,7,30,746.0,88.0,1.3,18.0,446.0,807.47,623.16
2017,5,20,7,45,768.5,92.0,1.2,19.0,495.5,849.22,645.53
2017,5,20,8,0,791.0,96.0,1.1,20.0,545.0,889.24,665.85
2017,5,20,8,15,809.0,99.0,1.05,20.5,592.0,921.71,682.57
2017,5,20,8,30,827.0,102.0,1.0,21.0,639.0,951.78,697.49
2017,5,20,8,45,841.0,104.5,0.95,22.0,682.5,974.7,706.25
2017,5,20,9,0,855.0,107.0,0.9,23.0,726.0,984.27,706.59
2017,5,20,9,15,865.5,108.5,0.85,23.5,764.5,996.71,710.32
2017,5,20,9,30,876.0,110.0,0.8,24.0,803.0,1006.06,712.12
2017,5,20,9,45,883.0,112.0,0.8,25.0,835.5,1009.26,709.97
2017,5,20,10,0,890.0,114.0,0.8,26.0,868.0,1009.16,706.05
2017,5,20,10,15,896.0,115.5,0.9,26.0,894.5,1004.24,704.2
2017,5,20,10,30,902.0,117.0,1.0,26.0,921.0,996.0,700.41
2017,5,20,10,45,905.0,118.0,1.1,26.5,940.0,981.11,691.19
2017,5,20,11,0,908.0,119.0,1.2,27.0,959.0,963.08,680.06
2017,5,20,11,15,910.0,119.5,1.25,27.0,971.0,940.61,666.68
2017,5,20,11,30,912.0,120.0,1.3,27.0,983.0,915.24,651.47
2017,5,20,11,45,912.0,120.5,1.4,27.5,987.0,885.41,632.78
2017,5,20,12,0,912.0,121.0,1.5,28.0,991.0,853.1,612.32
2017,5,20,12,15,910.5,121.0,1.6,28.0,988.0,816.88,590.29
2017,5,20,12,30,909.0,121.0,1.7,28.0,985.0,778.64,566.58
2017,5,20,12,45,897.5,126.5,1.85,28.0,972.0,736.04,538.7
2017,5,20,13,0,886.0,132.0,2.0,28.0,959.0,692.36,508.51
2017,5,20,13,15,881.5,131.0,2.05,28.0,941.0,647.07,475.82
2017,5,20,13,30,877.0,130.0,2.1,28.0,923.0,600.71,441.44
2017,5,20,13,45,870.5,129.0,2.15,28.0,898.5,552.4,404.67
2017,5,20,14,0,864.0,128.0,2.2,28.0,874.0,503.56,366.4
2017,5,20,14,15,856.0,126.0,2.25,27.5,843.0,453.02,326.43
2017,5,20,14,30,848.0,124.0,2.3,27.0,812.0,402.49,285.23
2017,5,20,14,45,837.0,122.0,2.35,27.0,775.5,344.47,237.09
2017,5,20,15,0,826.0,120.0,2.4,27.0,739.0,293.24,193.6
2017,5,20,15,15,812.5,117.5,2.4,26.5,697.5,242.16,151.26
2017,5,20,15,30,799.0,115.0,2.4,26.0,656.0,192.57,112.32
2017,5,20,15,45,783.0,111.0,2.45,26.0,610.5,143.33,78.68
2017,5,20,16,0,767.0,107.0,2.5,26.0,565.0,96.21,56.25
2017,5,20,16,15,744.5,103.0,2.45,25.0,516.5,71.29,54.73
2017,5,20,16,30,722.0,99.0,2.4,24.0,468.0,63.68,48.74
2017,5,20,16,45,698.0,93.0,2.35,23.5,418.5,61.65,47.29
2017,5,20,17,0,674.0,87.0,2.3,23.0,369.0,59.42,45.64
2017,5,20,17,15,634.0,81.0,2.05,22.0,318.5,56.89,43.79
2017,5,20,17,30,594.0,75.0,1.8,21.0,268.0,54.23,41.73
2017,5,20,17,45,543.5,67.0,1.6,20.5,219.5,49.76,37.91
2017,5,20,18,0,493.0,59.0,1.4,20.0,171.0,45.07,33.74
2017,5,20,18,15,409.5,49.5,1.3,19.0,126.5,38.76,28.02
2017,5,20,18,30,326.0,40.0,1.2,18.0,82.0,32.22,21.81
2017,5,20,18,45,206.0,26.5,1.1,17.5,49.0,20.77,9.63
2017,5,20,19,0,86.0,13.0,1.0,17.0,16.0,11.82,0.0
2017,5,20,19,15,43.0,6.5,1.0,16.5,8.0,5.91,0.0
2017,5,20,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,5,15,152.0,15.5,1.1,14.5,30.0,129.41,0.0
2017,5,21,5,30,304.0,31.0,1.1,15.0,60.0,263.15,200.47
2017,5,21,5,45,404.0,40.0,1.15,15.5,104.0,352.72,284.59
2017,5,21,6,0,504.0,49.0,1.2,16.0,148.0,450.54,366.63
2017,5,21,6,15,567.5,56.0,1.2,16.5,197.5,525.77,426.21
2017,5,21,6,30,631.0,63.0,1.2,17.0,247.0,604.51,485.21
2017,5,21,6,45,675.5,68.0,1.3,17.5,299.5,667.9,530.93
2017,5,21,7,0,720.0,73.0,1.4,18.0,352.0,727.84,572.51
2017,5,21,7,15,751.0,76.5,1.3,18.5,404.5,779.5,604.71
2017,5,21,7,30,782.0,80.0,1.2,19.0,457.0,830.42,635.04
2017,5,21,7,45,806.0,83.0,1.15,19.5,508.0,873.12,659.36
2017,5,21,8,0,830.0,86.0,1.1,20.0,559.0,914.12,681.91
2017,5,21,8,15,847.0,89.0,1.05,21.0,607.0,936.46,690.46
2017,5,21,8,30,864.0,92.0,1.0,22.0,655.0,966.11,703.71
2017,5,21,8,45,877.0,94.0,1.0,23.0,698.5,987.96,712.59
2017,5,21,9,0,890.0,96.0,1.0,24.0,742.0,1006.92,719.69
2017,5,21,9,15,900.0,98.0,0.9,24.5,781.0,1019.8,722.43
2017,5,21,9,30,910.0,100.0,0.8,25.0,820.0,1029.45,723.22
2017,5,21,9,45,893.5,115.0,0.7,26.0,846.5,1023.46,713.22
2017,5,21,10,0,877.0,130.0,0.6,27.0,873.0,1013.56,701.28
2017,5,21,10,15,883.5,131.0,0.6,27.0,900.0,1008.43,697.45
2017,5,21,10,30,890.0,132.0,0.6,27.0,927.0,1000.03,691.73
2017,5,21,10,45,895.0,132.5,0.6,27.5,947.0,986.46,681.74
2017,5,21,11,0,900.0,133.0,0.6,28.0,967.0,969.72,670.04
2017,5,21,11,15,902.5,134.0,0.6,28.0,979.5,948.07,656.84
2017,5,21,11,30,905.0,135.0,0.6,28.0,992.0,923.5,641.96
2017,5,21,11,45,907.0,134.5,0.65,28.5,997.5,894.41,624.05
2017,5,21,12,0,909.0,134.0,0.7,29.0,1003.0,862.78,604.52
2017,5,21,12,15,908.5,134.0,0.8,29.0,1000.0,827.24,584.37
2017,5,21,12,30,908.0,134.0,0.9,29.0,997.0,789.63,562.49
2017,5,21,12,45,911.0,130.0,1.05,29.0,988.5,749.31,537.75
2017,5,21,13,0,914.0,126.0,1.2,29.0,980.0,707.01,510.22
2017,5,21,13,15,910.0,125.0,1.3,29.0,962.0,660.91,478.47
2017,5,21,13,30,906.0,124.0,1.4,29.0,944.0,613.64,444.77
2017,5,21,13,45,900.0,123.0,1.55,29.0,919.5,564.33,408.68
2017,5,21,14,0,894.0,122.0,1.7,29.0,895.0,514.39,370.71
2017,5,21,14,15,886.0,120.5,1.75,28.5,863.5,462.81,330.52
2017,5,21,14,30,878.0,119.0,1.8,28.0,832.0,411.2,288.96
2017,5,21,14,45,867.0,117.0,1.9,28.0,794.5,358.46,245.16
2017,5,21,15,0,856.0,115.0,2.0,28.0,757.0,306.41,201.41
2017,5,21,15,15,842.5,113.0,2.0,27.5,715.0,246.55,152.67
2017,5,21,15,30,829.0,111.0,2.0,27.0,673.0,195.76,112.91
2017,5,21,15,45,810.5,108.5,2.0,27.0,626.5,145.79,78.85
2017,5,21,16,0,792.0,106.0,2.0,27.0,580.0,98.2,56.19
2017,5,21,16,15,769.5,102.0,1.95,26.5,530.5,70.71,53.88
2017,5,21,16,30,747.0,98.0,1.9,26.0,481.0,69.91,53.54
2017,5,21,16,45,715.0,94.0,1.9,25.5,429.5,62.39,47.5
2017,5,21,17,0,683.0,90.0,1.9,25.0,378.0,61.57,47.07
2017,5,21,17,15,641.5,84.5,1.75,24.0,326.5,59.5,45.63
2017,5,21,17,30,600.0,79.0,1.6,23.0,275.0,57.33,44.04
2017,5,21,17,45,540.0,71.5,1.5,22.0,224.5,53.34,40.76
2017,5,21,18,0,480.0,64.0,1.4,21.0,174.0,49.21,37.17
2017,5,21,18,15,393.0,54.0,1.3,20.0,129.0,42.61,31.23
2017,5,21,18,30,306.0,44.0,1.2,19.0,84.0,34.07,23.33
2017,5,21,18,45,153.0,30.5,1.15,18.5,50.5,23.83,12.19
2017,5,21,19,0,0.0,17.0,1.1,18.0,17.0,15.46,0.0
2017,5,21,19,15,0.0,8.5,1.1,17.5,8.5,7.73,0.0
2017,5,21,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,22,5,15,123.5,17.0,1.1,12.5,29.0,112.19,3.01
2017,5,22,5,30,247.0,34.0,1.3,13.0,58.0,230.3,177.84
2017,5,22,5,45,346.5,44.5,1.5,13.5,100.5,320.16,261.59
2017,5,22,6,0,446.0,55.0,1.7,14.0,143.0,417.44,344.84
2017,5,22,6,15,511.0,63.0,1.6,14.5,191.5,493.19,406.55
2017,5,22,6,30,576.0,71.0,1.5,15.0,240.0,572.49,467.0
2017,5,22,6,45,294.5,103.5,1.45,15.5,190.5,395.78,325.42
2017,5,22,7,0,13.0,136.0,1.4,16.0,141.0,143.47,114.63
2017,5,22,7,15,25.5,161.0,1.3,16.5,173.0,179.66,144.75
2017,5,22,7,30,38.0,186.0,1.2,17.0,205.0,231.77,186.08
2017,5,22,7,45,50.0,211.5,1.2,18.0,239.0,270.07,215.08
2017,5,22,8,0,62.0,237.0,1.2,19.0,273.0,308.28,243.32
2017,5,22,8,15,116.5,267.0,1.15,19.5,340.5,411.01,321.19
2017,5,22,8,30,171.0,297.0,1.1,20.0,408.0,496.35,382.91
2017,5,22,8,45,510.0,203.0,1.05,21.0,567.5,758.98,573.27
2017,5,22,9,0,849.0,109.0,1.0,22.0,727.0,981.45,712.47
2017,5,22,9,15,860.0,111.0,1.0,22.5,765.5,994.94,714.9
2017,5,22,9,30,871.0,113.0,1.0,23.0,804.0,1005.34,718.45
2017,5,22,9,45,870.0,120.0,1.0,24.0,834.0,1005.91,714.68
2017,5,22,10,0,869.0,127.0,1.0,25.0,864.0,1003.07,709.1
2017,5,22,10,15,875.0,128.0,0.95,25.5,890.5,997.63,702.54
2017,5,22,10,30,881.0,129.0,0.9,26.0,917.0,988.98,694.2
2017,5,22,10,45,884.5,130.5,0.85,26.5,936.0,975.21,682.94
2017,5,22,11,0,888.0,132.0,0.8,27.0,955.0,958.33,670.0
2017,5,22,11,15,890.5,132.5,0.8,27.0,967.5,936.57,656.51
2017,5,22,11,30,893.0,133.0,0.8,27.0,980.0,911.96,641.35
2017,5,22,11,45,894.0,133.0,0.85,27.5,984.5,882.92,623.07
2017,5,22,12,0,895.0,133.0,0.9,28.0,989.0,851.41,603.21
2017,5,22,12,15,894.0,133.0,0.95,28.0,986.5,816.06,581.92
2017,5,22,12,30,893.0,133.0,1.0,28.0,984.0,778.7,559.11
2017,5,22,12,45,882.5,137.5,1.05,28.0,971.0,736.47,531.36
2017,5,22,13,0,872.0,142.0,1.1,28.0,958.0,693.18,501.81
2017,5,22,13,15,868.0,141.0,1.2,28.0,940.5,648.81,471.23
2017,5,22,13,30,864.0,140.0,1.3,28.0,923.0,603.35,438.79
2017,5,22,13,45,856.5,139.0,1.4,28.0,898.5,555.16,403.26
2017,5,22,14,0,849.0,138.0,1.5,28.0,874.0,506.54,366.18
2017,5,22,14,15,840.5,136.5,1.55,27.5,843.0,452.32,324.37
2017,5,22,14,30,832.0,135.0,1.6,27.0,812.0,401.89,283.9
2017,5,22,14,45,819.5,133.0,1.7,27.0,775.0,350.21,241.12
2017,5,22,15,0,807.0,131.0,1.8,27.0,738.0,299.53,198.64
2017,5,22,15,15,792.5,128.5,1.85,26.5,696.0,249.28,157.32
2017,5,22,15,30,778.0,126.0,1.9,26.0,654.0,200.65,119.22
2017,5,22,15,45,758.5,122.5,1.95,26.0,608.5,152.59,86.18
2017,5,22,16,0,739.0,119.0,2.0,26.0,563.0,99.16,57.51
2017,5,22,16,15,715.0,115.0,2.0,25.5,514.5,71.5,54.77
2017,5,22,16,30,691.0,111.0,2.0,25.0,466.0,71.33,54.96
2017,5,22,16,45,660.0,105.5,2.05,24.5,415.5,69.95,54.1
2017,5,22,17,0,629.0,100.0,2.1,24.0,365.0,68.43,53.11
2017,5,22,17,15,586.0,93.0,2.05,23.0,315.0,65.56,51.02
2017,5,22,17,30,543.0,86.0,2.0,22.0,265.0,62.51,48.7
2017,5,22,17,45,486.0,77.5,1.95,21.0,216.5,57.98,44.96
2017,5,22,18,0,429.0,69.0,1.9,20.0,168.0,51.7,39.5
2017,5,22,18,15,345.0,57.5,1.75,19.0,124.5,43.71,32.34
2017,5,22,18,30,261.0,46.0,1.6,18.0,81.0,35.49,24.68
2017,5,22,18,45,155.5,30.0,1.45,17.5,48.5,23.41,12.26
2017,5,22,19,0,50.0,14.0,1.3,17.0,16.0,12.73,0.0
2017,5,22,19,15,25.0,7.0,1.35,16.5,8.0,6.37,0.0
2017,5,22,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,104.0,17.5,1.6,12.5,28.0,102.39,11.77
2017,5,23,5,30,208.0,35.0,1.7,13.0,56.0,207.72,161.14
2017,5,23,5,45,304.5,47.0,1.8,13.5,97.5,292.76,240.04
2017,5,23,6,0,401.0,59.0,1.9,14.0,139.0,390.49,323.65
2017,5,23,6,15,466.5,68.0,1.85,14.5,186.5,466.37,386.37
2017,5,23,6,30,532.0,77.0,1.8,15.0,234.0,545.83,448.34
2017,5,23,6,45,266.0,96.0,1.75,15.5,174.5,362.55,299.82
2017,5,23,7,0,0.0,115.0,1.7,16.0,115.0,108.43,85.4
2017,5,23,7,15,4.5,139.0,1.65,16.5,141.5,136.19,108.55
2017,5,23,7,30,9.0,163.0,1.6,17.0,168.0,163.96,130.73
2017,5,23,7,45,54.5,205.5,1.6,18.0,236.5,266.75,213.5
2017,5,23,8,0,100.0,248.0,1.6,19.0,305.0,357.67,283.45
2017,5,23,8,15,58.5,238.5,1.6,19.5,272.5,302.82,238.1
2017,5,23,8,30,17.0,229.0,1.6,20.0,240.0,232.82,181.45
2017,5,23,8,45,38.0,272.5,1.6,20.5,299.5,314.81,244.61
2017,5,23,9,0,59.0,316.0,1.6,21.0,359.0,380.79,293.33
2017,5,23,9,15,449.5,220.5,1.6,21.5,575.5,716.15,545.13
2017,5,23,9,30,840.0,125.0,1.6,22.0,792.0,987.8,723.62
2017,5,23,9,45,832.0,136.5,1.65,22.5,820.0,997.34,724.5
2017,5,23,10,0,824.0,148.0,1.7,23.0,848.0,992.3,719.4
2017,5,23,10,15,830.5,149.5,1.75,23.5,874.5,987.66,714.86
2017,5,23,10,30,837.0,151.0,1.8,24.0,901.0,979.8,708.38
2017,5,23,10,45,841.5,152.5,1.85,24.5,920.0,966.84,698.78
2017,5,23,11,0,846.0,154.0,1.9,25.0,939.0,950.76,687.33
2017,5,23,11,15,849.0,154.5,1.95,25.0,951.5,919.78,667.66
2017,5,23,11,30,852.0,155.0,2.0,25.0,964.0,896.28,652.92
2017,5,23,11,45,851.5,156.0,2.05,25.5,968.0,867.62,633.42
2017,5,23,12,0,851.0,157.0,2.1,26.0,972.0,836.7,612.43
2017,5,23,12,15,850.0,157.0,2.15,26.0,969.5,802.5,590.36
2017,5,23,12,30,849.0,157.0,2.2,26.0,967.0,766.45,566.48
2017,5,23,12,45,853.0,152.0,2.3,26.0,958.5,728.29,540.14
2017,5,23,13,0,857.0,147.0,2.4,26.0,950.0,688.25,511.76
2017,5,23,13,15,853.0,146.0,2.45,25.5,932.5,644.54,480.61
2017,5,23,13,30,849.0,145.0,2.5,25.0,915.0,599.78,447.72
2017,5,23,13,45,840.0,145.0,2.6,25.0,890.0,552.26,411.11
2017,5,23,14,0,831.0,145.0,2.7,25.0,865.0,501.23,370.92
2017,5,23,14,15,822.5,143.0,2.75,24.5,834.5,451.14,330.79
2017,5,23,14,30,814.0,141.0,2.8,24.0,804.0,401.25,289.61
2017,5,23,14,45,801.5,139.5,2.85,24.0,767.5,350.89,246.72
2017,5,23,15,0,789.0,138.0,2.9,24.0,731.0,301.55,204.32
2017,5,23,15,15,774.5,135.0,2.85,23.5,690.0,251.9,162.64
2017,5,23,15,30,760.0,132.0,2.8,23.0,649.0,203.88,124.26
2017,5,23,15,45,741.0,128.0,2.8,23.0,604.0,148.8,84.78
2017,5,23,16,0,722.0,124.0,2.8,23.0,559.0,103.27,61.24
2017,5,23,16,15,698.0,119.5,2.75,22.5,511.0,74.19,57.75
2017,5,23,16,30,674.0,115.0,2.7,22.0,463.0,73.82,57.78
2017,5,23,16,45,644.5,109.0,2.65,21.5,413.5,72.22,56.73
2017,5,23,17,0,615.0,103.0,2.6,21.0,364.0,70.46,55.53
2017,5,23,17,15,572.5,96.0,2.5,20.0,314.0,67.69,53.51
2017,5,23,17,30,530.0,89.0,2.4,19.0,264.0,64.76,51.27
2017,5,23,17,45,475.0,80.0,2.35,18.5,216.5,59.92,47.13
2017,5,23,18,0,420.0,71.0,2.3,18.0,169.0,53.1,41.07
2017,5,23,18,15,338.0,59.0,2.15,17.0,125.5,44.79,33.57
2017,5,23,18,30,256.0,47.0,2.0,16.0,82.0,36.21,25.57
2017,5,23,18,45,154.0,31.0,1.9,15.5,49.5,24.17,13.26
2017,5,23,19,0,52.0,15.0,1.8,15.0,17.0,12.39,0.0
2017,5,23,19,15,26.0,7.5,1.8,14.5,8.5,6.82,0.0
2017,5,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,15.5,2.55,11.0,15.5,13.65,0.0
2017,5,24,5,30,0.0,31.0,2.5,11.0,31.0,30.0,18.61
2017,5,24,5,45,10.0,50.5,2.5,11.5,52.5,58.12,43.75
2017,5,24,6,0,20.0,70.0,2.5,12.0,74.0,93.92,75.14
2017,5,24,6,15,30.0,90.5,2.45,12.0,98.5,124.39,101.89
2017,5,24,6,30,40.0,111.0,2.4,12.0,123.0,154.84,128.19
2017,5,24,6,45,49.0,132.0,2.4,12.5,149.5,185.32,153.69
2017,5,24,7,0,58.0,153.0,2.4,13.0,176.0,215.88,178.66
2017,5,24,7,15,36.0,161.0,2.4,13.5,176.0,202.59,165.98
2017,5,24,7,30,14.0,169.0,2.4,14.0,176.0,175.04,141.64
2017,5,24,7,45,19.5,191.0,2.4,14.5,202.0,201.56,162.83
2017,5,24,8,0,25.0,213.0,2.4,15.0,228.0,228.07,183.52
2017,5,24,8,15,106.5,255.0,2.45,15.5,324.5,386.76,310.72
2017,5,24,8,30,188.0,297.0,2.5,16.0,421.0,512.93,407.19
2017,5,24,8,45,287.0,297.5,2.6,16.5,500.0,627.1,492.4
2017,5,24,9,0,386.0,298.0,2.7,17.0,579.0,723.44,562.3
2017,5,24,9,15,474.0,281.0,2.75,17.5,645.0,807.17,620.93
2017,5,24,9,30,562.0,264.0,2.8,18.0,711.0,872.31,665.69
2017,5,24,9,45,502.5,299.5,2.85,18.5,712.0,843.54,641.18
2017,5,24,10,0,443.0,335.0,2.9,19.0,713.0,811.8,615.53
2017,5,24,10,15,482.0,338.0,2.95,19.0,760.5,842.07,636.9
2017,5,24,10,30,521.0,341.0,3.0,19.0,808.0,869.27,655.54
2017,5,24,10,45,519.5,353.0,3.05,19.5,827.5,863.33,649.27
2017,5,24,11,0,518.0,365.0,3.1,20.0,847.0,854.93,641.66
2017,5,24,11,15,720.0,244.0,3.1,20.0,923.0,904.41,680.93
2017,5,24,11,30,922.0,123.0,3.1,20.0,999.0,929.81,697.67
2017,5,24,11,45,925.5,122.0,3.1,20.5,1005.5,901.44,676.69
2017,5,24,12,0,929.0,121.0,3.1,21.0,1012.0,870.4,654.41
2017,5,24,12,15,929.0,121.0,3.1,21.0,1010.0,834.96,630.33
2017,5,24,12,30,929.0,121.0,3.1,21.0,1008.0,797.35,604.65
2017,5,24,12,45,754.5,231.0,3.1,21.5,946.5,730.13,552.47
2017,5,24,13,0,580.0,341.0,3.1,22.0,885.0,668.82,503.79
2017,5,24,13,15,531.0,351.5,3.15,21.5,842.5,613.61,463.99
2017,5,24,13,30,482.0,362.0,3.2,21.0,800.0,561.76,425.89
2017,5,24,13,45,521.5,335.0,3.25,21.0,797.5,531.8,402.82
2017,5,24,14,0,561.0,308.0,3.3,21.0,795.0,498.2,375.95
