Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,14,15,704.5,223.5,3.35,20.5,812.5,459.03,343.76
2017,5,24,14,30,848.0,139.0,3.4,20.0,830.0,413.57,303.75
2017,5,24,14,45,837.5,136.0,3.45,20.0,793.5,360.99,258.1
2017,5,24,15,0,827.0,133.0,3.5,20.0,757.0,309.2,212.74
2017,5,24,15,15,813.0,130.5,3.5,19.5,715.0,258.04,168.89
2017,5,24,15,30,799.0,128.0,3.5,19.0,673.0,208.43,128.34
2017,5,24,15,45,782.5,123.5,3.5,19.0,627.0,158.85,92.43
2017,5,24,16,0,766.0,119.0,3.5,19.0,581.0,111.46,67.19
2017,5,24,16,15,701.5,118.0,3.45,18.5,513.5,73.12,57.78
2017,5,24,16,30,637.0,117.0,3.4,18.0,446.0,74.74,59.53
2017,5,24,16,45,518.0,129.5,3.35,17.5,379.0,86.9,70.41
2017,5,24,17,0,399.0,142.0,3.3,17.0,312.0,96.47,79.1
2017,5,24,17,15,359.5,132.0,3.25,16.5,270.0,91.64,75.24
2017,5,24,17,30,320.0,122.0,3.2,16.0,228.0,90.44,74.47
2017,5,24,17,45,290.0,103.5,3.2,15.5,187.5,78.03,63.68
2017,5,24,18,0,260.0,85.0,3.2,15.0,147.0,65.17,52.24
2017,5,24,18,15,211.0,67.5,3.05,14.5,110.0,52.51,40.73
2017,5,24,18,30,162.0,50.0,2.9,14.0,73.0,39.49,28.66
2017,5,24,18,45,81.0,33.0,2.8,13.5,44.5,26.45,15.44
2017,5,24,19,0,0.0,16.0,2.7,13.0,16.0,13.98,0.0
2017,5,24,19,15,0.0,8.0,2.75,12.5,8.0,7.28,0.0
2017,5,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,25,5,15,71.5,21.5,2.95,12.0,29.0,81.46,19.8
2017,5,25,5,30,143.0,43.0,3.0,12.0,58.0,168.42,131.62
2017,5,25,5,45,236.5,58.5,3.15,12.5,99.0,264.92,218.69
2017,5,25,6,0,330.0,74.0,3.3,13.0,140.0,357.96,299.66
2017,5,25,6,15,398.0,85.0,3.3,13.0,187.5,433.12,364.13
2017,5,25,6,30,466.0,96.0,3.3,13.0,235.0,512.82,430.06
2017,5,25,6,45,252.0,122.5,3.35,13.0,199.5,368.44,309.59
2017,5,25,7,0,38.0,149.0,3.4,13.0,164.0,193.39,159.21
2017,5,25,7,15,22.5,154.5,3.35,13.0,164.0,169.25,138.45
2017,5,25,7,30,7.0,160.0,3.3,13.0,164.0,158.7,128.6
2017,5,25,7,45,57.5,205.0,3.3,13.5,238.5,268.7,220.06
2017,5,25,8,0,108.0,250.0,3.3,14.0,313.0,367.51,299.25
2017,5,25,8,15,88.5,267.0,3.3,14.5,321.0,365.39,294.92
2017,5,25,8,30,69.0,284.0,3.3,15.0,329.0,362.34,290.28
2017,5,25,8,45,74.5,306.5,3.3,15.5,358.0,389.6,310.24
2017,5,25,9,0,80.0,329.0,3.3,16.0,387.0,416.32,329.43
2017,5,25,9,15,112.0,355.5,3.25,16.0,442.0,491.49,386.48
2017,5,25,9,30,144.0,382.0,3.2,16.0,497.0,547.24,427.81
2017,5,25,9,45,100.5,381.0,3.2,16.5,463.0,479.67,374.25
2017,5,25,10,0,57.0,380.0,3.2,17.0,429.0,430.25,334.52
2017,5,25,10,15,58.0,391.0,3.2,17.5,442.5,437.71,339.22
2017,5,25,10,30,59.0,402.0,3.2,18.0,456.0,444.73,343.35
2017,5,25,10,45,146.5,431.0,3.25,18.5,567.0,563.72,432.83
2017,5,25,11,0,234.0,460.0,3.3,19.0,678.0,663.77,505.36
2017,5,25,11,15,570.0,297.5,3.3,19.0,837.0,818.57,623.5
2017,5,25,11,30,906.0,135.0,3.3,19.0,996.0,927.36,700.74
2017,5,25,11,45,911.5,132.0,3.35,19.0,1002.5,899.21,680.69
2017,5,25,12,0,917.0,129.0,3.4,19.0,1009.0,868.4,659.87
2017,5,25,12,15,917.0,129.0,3.45,19.0,1007.0,833.28,635.95
2017,5,25,12,30,917.0,129.0,3.5,19.0,1005.0,796.05,610.4
2017,5,25,12,45,890.0,144.5,3.55,19.5,987.5,750.26,575.93
2017,5,25,13,0,863.0,160.0,3.6,20.0,970.0,706.39,541.58
2017,5,25,13,15,859.0,159.0,3.65,19.5,952.5,661.06,508.06
2017,5,25,13,30,855.0,158.0,3.7,19.0,935.0,614.74,472.8
2017,5,25,13,45,848.0,156.5,3.75,19.0,910.5,565.64,433.57
2017,5,25,14,0,841.0,155.0,3.8,19.0,886.0,516.2,393.03
2017,5,25,14,15,832.0,153.0,3.85,19.0,855.0,465.39,350.42
2017,5,25,14,30,823.0,151.0,3.9,19.0,824.0,414.84,307.0
2017,5,25,14,45,809.0,150.0,3.95,19.0,787.0,363.93,262.62
2017,5,25,15,0,795.0,149.0,4.0,19.0,750.0,314.2,218.91
2017,5,25,15,15,780.0,146.0,4.0,18.5,708.0,264.15,175.95
2017,5,25,15,30,765.0,143.0,4.0,18.0,666.0,208.04,130.09
2017,5,25,15,45,743.0,140.0,4.05,18.0,619.5,160.13,95.22
2017,5,25,16,0,721.0,137.0,4.1,18.0,573.0,114.98,70.77
2017,5,25,16,15,695.0,132.5,4.1,17.5,524.0,82.67,66.26
2017,5,25,16,30,669.0,128.0,4.1,17.0,475.0,82.67,66.64
2017,5,25,16,45,632.5,122.5,4.1,16.5,424.0,81.78,66.23
2017,5,25,17,0,596.0,117.0,4.1,16.0,373.0,80.8,65.72
2017,5,25,17,15,551.0,109.5,4.0,15.5,322.0,78.08,63.64
2017,5,25,17,30,506.0,102.0,3.9,15.0,271.0,73.31,59.67
2017,5,25,17,45,442.5,92.5,3.85,14.5,222.0,67.64,54.76
2017,5,25,18,0,379.0,83.0,3.8,14.0,173.0,61.76,49.46
2017,5,25,18,15,295.5,69.0,3.55,13.5,129.0,52.17,40.63
2017,5,25,18,30,212.0,55.0,3.3,13.0,85.0,42.26,31.24
2017,5,25,18,45,120.5,36.5,3.1,13.0,52.0,29.1,17.84
2017,5,25,19,0,29.0,18.0,2.9,13.0,19.0,15.2,0.0
2017,5,25,19,15,14.5,9.0,2.8,12.5,9.5,8.19,0.0
2017,5,25,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.5,1.4,12.0,9.5,8.34,0.0
2017,5,26,5,30,0.0,19.0,1.6,12.0,19.0,16.72,7.93
2017,5,26,5,45,0.0,32.5,1.8,12.5,32.5,28.65,18.6
2017,5,26,6,0,0.0,46.0,2.0,13.0,46.0,40.79,29.27
2017,5,26,6,15,0.0,61.5,2.0,13.0,61.5,56.02,42.54
2017,5,26,6,30,0.0,77.0,2.0,13.0,77.0,71.02,55.45
2017,5,26,6,45,0.0,93.0,2.05,13.5,93.0,86.4,68.35
2017,5,26,7,0,0.0,109.0,2.1,14.0,109.0,101.65,80.89
2017,5,26,7,15,2.5,133.5,2.1,14.0,134.5,128.18,102.9
2017,5,26,7,30,5.0,158.0,2.1,14.0,160.0,154.64,124.51
2017,5,26,7,45,8.5,175.5,2.1,14.5,180.0,174.36,140.1
2017,5,26,8,0,12.0,193.0,2.1,15.0,200.0,194.12,155.5
2017,5,26,8,15,7.5,187.0,2.1,15.0,191.5,181.76,144.79
2017,5,26,8,30,3.0,181.0,2.1,15.0,183.0,170.06,134.75
2017,5,26,8,45,2.5,173.5,2.15,15.5,175.0,161.3,127.1
2017,5,26,9,0,2.0,166.0,2.2,16.0,167.0,152.98,119.87
2017,5,26,9,15,3.0,170.5,2.2,16.0,173.0,157.85,123.59
2017,5,26,9,30,4.0,175.0,2.2,16.0,179.0,162.74,127.29
2017,5,26,9,45,21.0,264.5,2.25,16.5,283.0,264.72,207.88
2017,5,26,10,0,38.0,354.0,2.3,17.0,387.0,384.27,298.75
2017,5,26,10,15,31.0,345.5,2.3,17.5,373.5,364.7,282.22
2017,5,26,10,30,24.0,337.0,2.3,18.0,360.0,332.52,256.89
2017,5,26,10,45,19.0,307.0,2.3,18.5,325.0,297.58,229.63
2017,5,26,11,0,14.0,277.0,2.3,19.0,290.0,263.58,203.04
2017,5,26,11,15,18.0,312.5,2.3,19.0,329.5,298.47,229.71
2017,5,26,11,30,22.0,348.0,2.3,19.0,369.0,332.56,255.27
2017,5,26,11,45,68.5,413.5,2.3,19.5,479.5,435.11,332.05
2017,5,26,12,0,115.0,479.0,2.3,20.0,590.0,528.56,399.41
2017,5,26,12,15,147.0,481.0,2.3,20.0,622.0,543.44,410.09
2017,5,26,12,30,179.0,483.0,2.3,20.0,654.0,555.53,419.08
2017,5,26,12,45,171.0,477.5,2.3,20.5,640.0,530.46,399.84
2017,5,26,13,0,163.0,472.0,2.3,21.0,626.0,505.96,381.22
2017,5,26,13,15,205.5,458.0,2.35,21.0,648.5,506.67,382.28
2017,5,26,13,30,248.0,444.0,2.4,21.0,671.0,497.23,375.48
2017,5,26,13,45,184.0,433.5,2.45,21.0,599.5,443.93,335.76
2017,5,26,14,0,120.0,423.0,2.5,21.0,528.0,390.44,296.11
2017,5,26,14,15,122.0,406.0,2.6,20.5,509.5,366.81,279.02
2017,5,26,14,30,124.0,389.0,2.7,20.0,491.0,343.32,261.58
2017,5,26,14,45,216.0,362.0,2.8,20.0,529.5,341.94,258.03
2017,5,26,15,0,308.0,335.0,2.9,20.0,568.0,320.71,237.83
2017,5,26,15,15,305.0,316.5,2.95,19.5,536.5,285.98,210.2
2017,5,26,15,30,302.0,298.0,3.0,19.0,505.0,251.98,183.76
2017,5,26,15,45,521.5,210.0,3.15,19.0,538.0,188.2,125.92
2017,5,26,16,0,741.0,122.0,3.3,19.0,571.0,107.55,63.21
2017,5,26,16,15,717.0,117.5,3.35,18.5,522.5,72.74,57.44
2017,5,26,16,30,693.0,113.0,3.4,18.0,474.0,72.29,57.39
2017,5,26,16,45,658.0,109.0,3.45,17.5,423.5,72.0,57.46
2017,5,26,17,0,623.0,105.0,3.5,17.0,373.0,71.68,57.49
2017,5,26,17,15,580.5,98.5,3.45,16.5,323.0,69.35,55.73
2017,5,26,17,30,538.0,92.0,3.4,16.0,273.0,66.9,53.79
2017,5,26,17,45,479.0,83.5,3.35,15.5,224.0,62.55,50.05
2017,5,26,18,0,420.0,75.0,3.3,15.0,175.0,55.93,44.12
2017,5,26,18,15,339.5,63.0,3.1,14.5,131.5,47.7,36.55
2017,5,26,18,30,259.0,51.0,2.9,14.0,88.0,39.21,28.52
2017,5,26,18,45,156.0,34.5,2.7,14.0,54.5,26.85,16.16
2017,5,26,19,0,53.0,18.0,2.5,14.0,21.0,14.75,0.0
2017,5,26,19,15,26.5,9.0,2.3,13.5,10.5,8.19,0.0
2017,5,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,5,15,105.0,19.5,1.35,11.5,31.0,108.2,38.98
2017,5,27,5,30,210.0,39.0,1.5,12.0,62.0,214.8,169.45
2017,5,27,5,45,302.5,51.5,1.65,12.5,103.5,298.15,245.6
2017,5,27,6,0,395.0,64.0,1.8,13.0,145.0,389.71,324.28
2017,5,27,6,15,197.5,81.5,1.75,13.0,122.0,262.19,219.6
2017,5,27,6,30,0.0,99.0,1.7,13.0,99.0,96.57,76.83
2017,5,27,6,45,5.5,117.5,1.7,13.5,120.0,118.81,95.85
2017,5,27,7,0,11.0,136.0,1.7,14.0,141.0,141.22,114.33
2017,5,27,7,15,31.0,165.0,1.65,14.5,180.0,202.88,165.19
2017,5,27,7,30,51.0,194.0,1.6,15.0,219.0,252.93,205.2
2017,5,27,7,45,61.0,218.5,1.6,15.5,251.5,288.34,232.37
2017,5,27,8,0,71.0,243.0,1.6,16.0,284.0,323.58,258.91
2017,5,27,8,15,156.5,267.0,1.6,16.5,367.0,449.36,356.57
2017,5,27,8,30,242.0,291.0,1.6,17.0,450.0,577.59,451.05
2017,5,27,8,45,524.5,209.0,1.6,17.5,584.0,781.15,600.95
2017,5,27,9,0,807.0,127.0,1.6,18.0,718.0,972.85,726.89
2017,5,27,9,15,819.0,129.5,1.6,18.0,756.0,987.6,732.62
2017,5,27,9,30,831.0,132.0,1.6,18.0,794.0,999.29,738.67
2017,5,27,9,45,830.0,139.5,1.65,18.5,824.0,1000.29,737.28
2017,5,27,10,0,829.0,147.0,1.7,19.0,854.0,997.97,734.01
2017,5,27,10,15,836.0,148.5,1.8,19.0,880.5,993.93,731.86
2017,5,27,10,30,843.0,150.0,1.9,19.0,907.0,986.67,727.68
2017,5,27,10,45,848.0,151.0,2.0,19.5,926.5,963.01,711.47
2017,5,27,11,0,853.0,152.0,2.1,20.0,946.0,947.55,700.8
2017,5,27,11,15,855.5,152.5,2.25,20.0,958.5,926.4,688.09
2017,5,27,11,30,858.0,153.0,2.4,20.0,971.0,902.51,673.43
2017,5,27,11,45,859.0,153.5,2.55,20.5,975.5,874.75,654.72
2017,5,27,12,0,860.0,154.0,2.7,21.0,980.0,844.64,634.28
2017,5,27,12,15,859.5,153.5,2.8,21.0,977.5,810.36,611.67
2017,5,27,12,30,859.0,153.0,2.9,21.0,975.0,774.21,587.47
2017,5,27,12,45,855.5,153.0,3.0,21.0,965.0,734.59,558.96
2017,5,27,13,0,852.0,153.0,3.1,21.0,955.0,693.58,528.8
2017,5,27,13,15,848.0,152.0,3.15,21.0,938.0,650.26,496.04
2017,5,27,13,30,844.0,151.0,3.2,21.0,921.0,605.18,461.19
2017,5,27,13,45,838.5,149.5,3.25,21.0,897.0,557.58,423.57
2017,5,27,14,0,833.0,148.0,3.3,21.0,873.0,509.5,384.56
2017,5,27,14,15,824.5,146.0,3.3,20.5,843.0,459.47,343.64
2017,5,27,14,30,816.0,144.0,3.3,20.0,813.0,409.64,301.73
2017,5,27,14,45,806.0,141.0,3.3,20.0,777.0,358.99,257.78
2017,5,27,15,0,796.0,138.0,3.3,20.0,741.0,309.09,214.07
2017,5,27,15,15,781.5,135.0,3.25,19.5,700.0,259.18,171.31
2017,5,27,15,30,767.0,132.0,3.2,19.0,659.0,210.88,131.63
2017,5,27,15,45,750.0,128.0,3.2,19.0,614.0,155.82,90.57
2017,5,27,16,0,733.0,124.0,3.2,19.0,569.0,109.97,64.78
2017,5,27,16,15,709.0,119.5,3.15,18.5,521.0,73.87,58.39
2017,5,27,16,30,685.0,115.0,3.1,18.0,473.0,73.48,58.41
2017,5,27,16,45,656.0,109.0,3.05,18.0,423.5,71.87,57.22
2017,5,27,17,0,627.0,103.0,3.0,18.0,374.0,70.1,55.88
2017,5,27,17,15,585.5,96.5,2.95,17.5,323.5,67.71,54.06
2017,5,27,17,30,544.0,90.0,2.9,17.0,273.0,65.18,52.06
2017,5,27,17,45,488.5,81.0,2.85,16.5,225.0,60.35,47.91
2017,5,27,18,0,433.0,72.0,2.8,16.0,177.0,53.72,42.0
2017,5,27,18,15,353.0,61.0,2.6,15.5,133.0,46.19,35.1
2017,5,27,18,30,273.0,50.0,2.4,15.0,89.0,38.43,27.76
2017,5,27,18,45,170.0,34.5,2.2,14.5,55.5,26.85,16.29
2017,5,27,19,0,67.0,19.0,2.0,14.0,22.0,15.55,0.0
2017,5,27,19,15,33.5,9.5,1.95,13.5,11.0,8.64,0.0
2017,5,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,28,5,15,100.0,20.0,2.0,11.0,31.0,106.59,42.51
2017,5,28,5,30,200.0,40.0,2.1,11.0,62.0,210.03,166.9
2017,5,28,5,45,293.5,52.5,2.25,11.5,103.5,293.62,243.55
2017,5,28,6,0,387.0,65.0,2.4,12.0,145.0,385.51,323.25
2017,5,28,6,15,452.5,74.5,2.4,12.5,192.5,464.19,389.03
2017,5,28,6,30,518.0,84.0,2.4,13.0,240.0,544.05,452.74
2017,5,28,6,45,259.0,78.0,2.45,13.5,156.0,332.07,279.17
2017,5,28,7,0,0.0,72.0,2.5,14.0,72.0,63.67,48.59
2017,5,28,7,15,0.0,77.0,2.5,14.0,77.0,68.12,52.43
2017,5,28,7,30,0.0,82.0,2.5,14.0,82.0,72.58,56.01
2017,5,28,7,45,0.0,87.5,2.55,14.5,87.5,77.5,59.81
2017,5,28,8,0,0.0,93.0,2.6,15.0,93.0,82.52,63.67
2017,5,28,8,15,0.0,107.0,2.6,15.5,107.0,95.61,74.15
2017,5,28,8,30,0.0,121.0,2.6,16.0,121.0,108.69,84.5
2017,5,28,8,45,0.0,130.0,2.65,16.5,130.0,117.0,90.86
2017,5,28,9,0,0.0,139.0,2.7,17.0,139.0,125.3,97.17
2017,5,28,9,15,2.5,163.5,2.7,17.0,165.5,150.7,117.5
2017,5,28,9,30,5.0,188.0,2.7,17.0,192.0,176.06,137.58
2017,5,28,9,45,6.0,196.5,2.7,17.5,201.5,184.62,143.85
2017,5,28,10,0,7.0,205.0,2.7,18.0,211.0,193.11,150.06
2017,5,28,10,15,19.5,283.5,2.7,18.0,301.0,278.84,217.07
2017,5,28,10,30,32.0,362.0,2.7,18.0,391.0,378.44,292.68
2017,5,28,10,45,46.5,394.5,2.7,18.5,438.0,420.19,323.04
2017,5,28,11,0,61.0,427.0,2.7,19.0,485.0,460.24,351.9
2017,5,28,11,15,193.5,437.5,2.75,19.0,622.0,593.77,452.74
2017,5,28,11,30,326.0,448.0,2.8,19.0,759.0,715.11,540.9
2017,5,28,11,45,371.0,428.0,2.85,19.5,783.5,716.78,541.22
2017,5,28,12,0,416.0,408.0,2.9,20.0,808.0,717.78,541.74
2017,5,28,12,15,634.0,284.0,2.95,20.0,892.0,756.2,573.87
2017,5,28,12,30,852.0,160.0,3.0,20.0,976.0,780.24,594.56
2017,5,28,12,45,851.0,158.0,3.05,20.0,966.0,736.22,562.34
2017,5,28,13,0,850.0,156.0,3.1,20.0,956.0,695.52,532.16
2017,5,28,13,15,845.0,155.0,3.1,20.0,938.5,652.42,499.27
2017,5,28,13,30,840.0,154.0,3.1,20.0,921.0,606.4,463.53
2017,5,28,13,45,833.5,152.5,3.15,20.0,896.5,558.48,425.65
2017,5,28,14,0,827.0,151.0,3.2,20.0,872.0,510.2,386.45
2017,5,28,14,15,818.0,149.0,3.25,20.0,841.5,460.27,344.99
2017,5,28,14,30,809.0,147.0,3.3,20.0,811.0,410.61,302.72
2017,5,28,14,45,798.0,144.0,3.35,20.0,775.0,360.01,258.97
2017,5,28,15,0,787.0,141.0,3.4,20.0,739.0,310.29,215.52
2017,5,28,15,15,772.0,138.0,3.4,19.5,698.0,260.77,173.11
2017,5,28,15,30,757.0,135.0,3.4,19.0,657.0,212.92,133.75
2017,5,28,15,45,740.5,130.5,3.4,19.0,612.0,157.94,92.5
2017,5,28,16,0,724.0,126.0,3.4,19.0,567.0,112.28,66.33
2017,5,28,16,15,699.5,121.5,3.35,18.5,519.0,74.98,59.35
2017,5,28,16,30,675.0,117.0,3.3,18.0,471.0,74.65,59.42
2017,5,28,16,45,645.0,111.5,3.3,17.5,422.0,73.46,58.71
2017,5,28,17,0,615.0,106.0,3.3,17.0,373.0,72.15,57.88
2017,5,28,17,15,573.5,99.0,3.25,16.5,323.0,69.47,55.82
2017,5,28,17,30,532.0,92.0,3.2,16.0,273.0,66.62,53.54
2017,5,28,17,45,474.5,83.5,3.15,15.5,225.0,62.28,49.81
2017,5,28,18,0,417.0,75.0,3.1,15.0,177.0,55.82,44.05
2017,5,28,18,15,338.5,63.5,3.05,14.5,133.5,47.99,36.85
2017,5,28,18,30,260.0,52.0,3.0,14.0,90.0,39.91,29.2
2017,5,28,18,45,130.0,37.5,2.95,13.5,56.5,29.93,19.05
2017,5,28,19,0,0.0,23.0,2.9,13.0,23.0,19.47,0.0
2017,5,28,19,15,0.0,11.5,2.9,12.5,11.5,10.46,0.0
2017,5,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,29,5,15,96.5,20.5,2.9,12.0,31.0,105.81,45.39
2017,5,29,5,30,193.0,41.0,3.0,12.0,62.0,207.11,164.52
2017,5,29,5,45,290.5,53.0,3.1,12.0,103.5,292.29,242.8
2017,5,29,6,0,388.0,65.0,3.2,12.0,145.0,386.19,325.05
2017,5,29,6,15,194.0,62.5,3.3,12.5,102.5,231.72,196.41
2017,5,29,6,30,0.0,60.0,3.4,13.0,60.0,53.01,39.94
2017,5,29,6,45,0.0,72.5,3.55,13.5,72.5,64.57,49.81
2017,5,29,7,0,0.0,85.0,3.7,14.0,85.0,76.35,59.58
2017,5,29,7,15,0.0,77.5,3.65,14.0,77.5,68.56,52.8
2017,5,29,7,30,0.0,70.0,3.6,14.0,70.0,61.91,47.0
2017,5,29,7,45,0.5,118.0,3.6,14.5,118.5,107.47,84.89
2017,5,29,8,0,1.0,166.0,3.6,15.0,167.0,155.35,123.87
2017,5,29,8,15,9.5,199.5,3.5,15.0,206.0,196.5,157.27
2017,5,29,8,30,18.0,233.0,3.4,15.0,245.0,237.73,190.23
2017,5,29,8,45,21.0,253.0,3.35,15.5,268.5,259.42,206.6
2017,5,29,9,0,24.0,273.0,3.3,16.0,292.0,280.93,222.68
2017,5,29,9,15,183.5,311.0,3.25,16.0,458.0,513.77,407.09
2017,5,29,9,30,343.0,349.0,3.2,16.0,624.0,728.42,566.64
2017,5,29,9,45,265.5,383.0,3.2,16.5,601.0,680.56,525.94
2017,5,29,10,0,188.0,417.0,3.2,17.0,578.0,615.39,474.66
2017,5,29,10,15,255.5,416.5,3.2,17.0,642.0,687.96,528.66
2017,5,29,10,30,323.0,416.0,3.2,17.0,706.0,742.12,567.96
2017,5,29,10,45,354.5,410.5,3.25,17.0,736.0,753.74,576.29
2017,5,29,11,0,386.0,405.0,3.3,17.0,766.0,763.04,583.25
2017,5,29,11,15,369.0,420.5,3.35,17.0,769.5,745.71,569.91
2017,5,29,11,30,352.0,436.0,3.4,17.0,773.0,727.22,555.93
2017,5,29,11,45,378.0,425.0,3.45,17.0,787.5,720.39,551.64
2017,5,29,12,0,404.0,414.0,3.5,17.0,802.0,713.5,547.08
2017,5,29,12,15,619.0,289.0,3.55,17.0,883.0,749.29,578.03
2017,5,29,12,30,834.0,164.0,3.6,17.0,964.0,771.11,597.61
2017,5,29,12,45,580.0,305.0,3.65,17.0,859.0,671.69,519.4
2017,5,29,13,0,326.0,446.0,3.7,17.0,754.0,590.44,454.62
2017,5,29,13,15,381.0,409.5,3.75,17.0,762.5,573.54,442.84
2017,5,29,13,30,436.0,373.0,3.8,17.0,771.0,547.28,423.16
2017,5,29,13,45,620.0,266.0,3.85,17.0,816.5,532.29,411.8
2017,5,29,14,0,804.0,159.0,3.9,17.0,862.0,506.62,389.82
2017,5,29,14,15,795.5,157.0,3.95,17.0,832.0,458.04,348.65
2017,5,29,14,30,787.0,155.0,4.0,17.0,802.0,409.71,306.81
2017,5,29,14,45,779.5,150.5,4.05,17.0,767.5,360.25,263.32
2017,5,29,15,0,772.0,146.0,4.1,17.0,733.0,311.33,219.86
2017,5,29,15,15,757.5,143.0,4.1,16.5,692.5,262.72,177.62
2017,5,29,15,30,743.0,140.0,4.1,16.0,652.0,208.29,132.37
2017,5,29,15,45,728.0,134.5,4.2,16.0,608.5,160.68,96.27
2017,5,29,16,0,713.0,129.0,4.3,16.0,565.0,115.08,69.24
2017,5,29,16,15,689.5,124.5,4.25,15.5,517.5,76.76,61.62
2017,5,29,16,30,666.0,120.0,4.2,15.0,470.0,76.53,61.78
2017,5,29,16,45,639.0,113.5,4.2,15.0,421.5,74.74,60.43
2017,5,29,17,0,612.0,107.0,4.2,15.0,373.0,72.76,58.89
2017,5,29,17,15,571.5,100.0,4.05,14.5,324.0,70.12,56.85
2017,5,29,17,30,531.0,93.0,3.9,14.0,275.0,67.32,54.58
2017,5,29,17,45,477.5,84.0,3.8,13.5,227.0,62.6,50.5
2017,5,29,18,0,424.0,75.0,3.7,13.0,179.0,55.8,44.4
2017,5,29,18,15,346.5,63.5,3.55,12.5,136.0,47.97,37.16
2017,5,29,18,30,269.0,52.0,3.4,12.0,93.0,39.9,29.47
2017,5,29,18,45,167.5,36.5,3.25,12.0,58.5,28.36,18.02
2017,5,29,19,0,66.0,21.0,3.1,12.0,24.0,17.1,0.0
2017,5,29,19,15,33.0,10.5,3.15,12.0,12.0,9.55,0.0
2017,5,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,4,45,6.5,4.0,3.65,11.0,4.5,0.0,0.0
2017,5,30,5,0,13.0,8.0,3.6,11.0,9.0,14.17,0.0
2017,5,30,5,15,111.5,25.0,3.6,11.0,37.0,123.18,57.32
2017,5,30,5,30,210.0,42.0,3.6,11.0,65.0,219.08,175.36
2017,5,30,5,45,310.5,53.5,3.65,11.5,108.0,306.26,255.34
2017,5,30,6,0,411.0,65.0,3.7,12.0,151.0,402.43,339.16
2017,5,30,6,15,205.5,52.0,3.75,12.0,95.0,241.67,205.58
2017,5,30,6,30,0.0,39.0,3.8,12.0,39.0,34.37,24.07
2017,5,30,6,45,0.0,47.5,3.85,12.5,47.5,41.91,30.56
2017,5,30,7,0,0.0,56.0,3.9,13.0,56.0,49.45,36.87
2017,5,30,7,15,0.0,92.5,3.95,13.0,92.5,83.06,65.33
2017,5,30,7,30,0.0,129.0,4.0,13.0,129.0,119.14,95.43
2017,5,30,7,45,58.5,191.0,4.05,13.5,225.0,252.39,207.28
2017,5,30,8,0,117.0,253.0,4.1,14.0,321.0,397.35,323.78
2017,5,30,8,15,89.0,267.0,4.05,14.5,321.5,365.51,295.57
2017,5,30,8,30,61.0,281.0,4.0,15.0,322.0,350.64,281.36
2017,5,30,8,45,187.0,300.5,4.0,15.5,436.0,512.64,409.94
2017,5,30,9,0,313.0,320.0,4.0,16.0,550.0,675.91,533.0
2017,5,30,9,15,403.5,303.5,4.05,16.0,616.5,761.37,595.97
2017,5,30,9,30,494.0,287.0,4.1,16.0,683.0,830.05,646.39
2017,5,30,9,45,463.5,313.5,4.15,16.5,697.0,820.48,635.72
2017,5,30,10,0,433.0,340.0,4.2,17.0,711.0,808.32,623.89
2017,5,30,10,15,304.5,393.0,4.2,17.0,658.0,712.01,550.06
2017,5,30,10,30,176.0,446.0,4.2,17.0,605.0,616.76,476.26
2017,5,30,10,45,287.5,422.5,4.25,17.5,688.0,702.09,540.84
2017,5,30,11,0,399.0,399.0,4.3,18.0,771.0,778.23,596.42
2017,5,30,11,15,394.0,407.5,4.3,18.0,779.0,756.36,579.7
2017,5,30,11,30,389.0,416.0,4.3,18.0,787.0,741.6,568.48
2017,5,30,11,45,346.0,439.0,4.3,18.0,770.5,706.18,541.38
2017,5,30,12,0,303.0,462.0,4.3,18.0,754.0,671.28,514.68
2017,5,30,12,15,363.0,433.5,4.2,17.5,782.5,674.0,518.62
2017,5,30,12,30,423.0,405.0,4.1,17.0,811.0,672.12,518.77
2017,5,30,12,45,338.5,434.0,4.1,17.0,756.5,612.08,472.53
2017,5,30,13,0,254.0,463.0,4.1,17.0,702.0,556.5,429.66
2017,5,30,13,15,218.0,459.0,4.1,16.5,662.0,516.63,400.02
2017,5,30,13,30,182.0,455.0,4.1,16.0,622.0,475.81,369.4
2017,5,30,13,45,238.0,432.0,4.15,15.5,644.0,472.78,367.82
2017,5,30,14,0,294.0,409.0,4.2,15.0,666.0,456.36,355.22
2017,5,30,14,15,257.0,401.0,4.25,15.0,620.5,413.17,321.17
2017,5,30,14,30,220.0,393.0,4.3,15.0,575.0,383.49,297.62
2017,5,30,14,45,131.0,354.5,4.35,15.0,461.5,311.49,242.59
2017,5,30,15,0,42.0,316.0,4.4,15.0,348.0,259.45,204.0
2017,5,30,15,15,32.0,284.0,4.35,15.0,308.0,229.37,180.65
2017,5,30,15,30,22.0,252.0,4.3,15.0,268.0,211.94,167.47
2017,5,30,15,45,257.0,226.0,4.25,15.0,384.5,184.03,135.42
2017,5,30,16,0,492.0,200.0,4.2,15.0,501.0,153.03,106.77
2017,5,30,16,15,403.5,203.0,4.05,15.0,436.5,126.88,105.09
2017,5,30,16,30,315.0,206.0,3.9,15.0,372.0,139.86,116.66
2017,5,30,16,45,235.5,192.5,3.8,15.0,309.5,132.25,110.44
2017,5,30,17,0,156.0,179.0,3.7,15.0,247.0,130.97,109.69
2017,5,30,17,15,144.0,158.0,3.6,14.5,214.5,117.34,98.31
2017,5,30,17,30,132.0,137.0,3.5,14.0,182.0,103.28,86.34
2017,5,30,17,45,117.0,115.5,3.45,14.0,150.5,88.47,73.32
2017,5,30,18,0,102.0,94.0,3.4,14.0,119.0,73.25,59.68
2017,5,30,18,15,80.5,73.5,3.25,13.5,90.5,58.26,46.11
2017,5,30,18,30,59.0,53.0,3.1,13.0,62.0,42.9,32.0
2017,5,30,18,45,29.5,35.0,3.0,12.5,39.5,29.63,19.17
2017,5,30,19,0,0.0,17.0,2.9,12.0,17.0,14.99,0.0
2017,5,30,19,15,0.0,8.5,2.9,12.0,8.5,7.73,0.0
2017,5,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.0,1.5,12.0,4.0,0.0,0.0
2017,5,31,5,0,0.0,8.0,1.6,12.0,8.0,7.28,0.0
2017,5,31,5,15,105.5,23.5,1.75,12.0,35.5,117.24,56.79
2017,5,31,5,30,211.0,39.0,1.9,12.0,63.0,214.61,170.94
2017,5,31,5,45,303.0,50.0,2.05,12.5,103.5,295.81,244.77
2017,5,31,6,0,395.0,61.0,2.2,13.0,144.0,385.22,321.95
2017,5,31,6,15,458.0,69.0,2.2,13.5,190.0,462.38,385.99
2017,5,31,6,30,521.0,77.0,2.2,14.0,236.0,538.41,445.96
2017,5,31,6,45,569.5,82.5,2.2,14.5,285.5,602.37,493.78
2017,5,31,7,0,618.0,88.0,2.2,15.0,335.0,667.73,540.84
2017,5,31,7,15,651.0,93.0,2.2,15.5,384.5,719.78,576.4
2017,5,31,7,30,684.0,98.0,2.2,16.0,434.0,771.55,610.77
2017,5,31,7,45,714.0,100.0,2.25,17.0,483.0,815.98,638.2
2017,5,31,8,0,744.0,102.0,2.3,18.0,532.0,854.79,661.09
2017,5,31,8,15,762.5,105.0,2.4,18.5,578.0,887.06,680.77
2017,5,31,8,30,781.0,108.0,2.5,19.0,624.0,917.14,698.82
2017,5,31,8,45,802.5,107.0,2.65,19.5,667.5,943.0,714.36
2017,5,31,9,0,824.0,106.0,2.8,20.0,711.0,955.88,721.11
2017,5,31,9,15,835.0,108.0,2.85,20.0,749.0,969.6,729.15
2017,5,31,9,30,846.0,110.0,2.9,20.0,787.0,980.34,735.3
2017,5,31,9,45,860.0,108.5,2.95,20.5,820.5,987.21,737.59
2017,5,31,10,0,874.0,107.0,3.0,21.0,854.0,990.98,737.96
2017,5,31,10,15,880.0,108.0,3.0,21.0,880.0,986.29,733.86
2017,5,31,10,30,886.0,109.0,3.0,21.0,906.0,978.39,727.84
2017,5,31,10,45,892.5,108.0,3.05,21.5,926.5,965.77,717.84
2017,5,31,11,0,899.0,107.0,3.1,22.0,947.0,950.03,705.91
2017,5,31,11,15,901.5,107.5,3.1,22.0,959.5,929.01,691.54
2017,5,31,11,30,904.0,108.0,3.1,22.0,972.0,905.12,675.33
2017,5,31,11,45,905.0,108.5,3.1,22.5,977.0,877.2,655.15
2017,5,31,12,0,906.0,109.0,3.1,23.0,982.0,846.76,633.33
2017,5,31,12,15,905.5,109.0,3.15,23.0,980.0,812.37,610.29
2017,5,31,12,30,905.0,109.0,3.2,23.0,978.0,775.91,585.67
2017,5,31,12,45,900.5,110.5,3.25,23.0,967.5,735.93,558.1
2017,5,31,13,0,896.0,112.0,3.3,23.0,957.0,694.44,527.38
2017,5,31,13,15,892.0,111.0,3.35,23.0,940.0,649.94,493.83
2017,5,31,13,30,888.0,110.0,3.4,23.0,923.0,604.28,458.6
2017,5,31,13,45,884.5,108.0,3.5,23.0,900.0,557.13,421.46
2017,5,31,14,0,881.0,106.0,3.6,23.0,877.0,509.14,382.58
2017,5,31,14,15,874.0,104.5,3.6,22.5,847.0,459.36,341.77
2017,5,31,14,30,867.0,103.0,3.6,22.0,817.0,409.44,299.68
2017,5,31,14,45,857.5,101.5,3.65,22.0,782.0,358.76,255.6
2017,5,31,15,0,848.0,100.0,3.7,22.0,747.0,308.59,211.47
2017,5,31,15,15,836.0,97.5,3.7,21.5,706.5,257.86,167.67
2017,5,31,15,30,824.0,95.0,3.7,21.0,666.0,208.28,126.43
2017,5,31,15,45,807.5,93.0,3.75,21.0,621.5,159.85,90.12
2017,5,31,16,0,791.0,91.0,3.8,21.0,577.0,103.73,55.33
2017,5,31,16,15,770.5,88.0,3.8,20.5,529.5,60.08,46.12
2017,5,31,16,30,750.0,85.0,3.8,20.0,482.0,59.61,46.0
2017,5,31,16,45,721.5,82.0,3.8,19.5,432.5,59.02,45.75
2017,5,31,17,0,693.0,79.0,3.8,19.0,383.0,58.39,45.46
2017,5,31,17,15,656.5,74.5,3.7,18.5,333.5,51.41,39.59
2017,5,31,17,30,620.0,70.0,3.6,18.0,284.0,49.66,38.23
2017,5,31,17,45,567.5,64.5,3.5,17.5,235.5,46.97,35.96
2017,5,31,18,0,515.0,59.0,3.4,17.0,187.0,44.2,33.49
2017,5,31,18,15,439.5,51.0,3.15,16.5,143.0,39.17,28.87
2017,5,31,18,30,364.0,43.0,2.9,16.0,99.0,33.97,23.9
2017,5,31,18,45,248.5,32.0,2.65,15.5,63.5,25.75,15.8
2017,5,31,19,0,133.0,21.0,2.4,15.0,28.0,16.52,0.0
2017,5,31,19,15,66.5,10.5,2.35,14.5,14.0,9.55,0.0
2017,5,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,12.0,4.5,1.9,11.5,4.5,0.0,0.0
2017,6,1,5,0,24.0,9.0,2.1,12.0,9.0,20.92,0.0
2017,6,1,5,15,139.5,23.0,2.25,12.5,37.5,136.12,69.47
2017,6,1,5,30,255.0,37.0,2.4,13.0,66.0,238.4,190.16
2017,6,1,5,45,332.0,49.0,2.6,13.5,106.5,313.45,259.05
2017,6,1,6,0,409.0,61.0,2.8,14.0,147.0,399.65,333.37
2017,6,1,6,15,472.5,69.5,2.9,14.5,194.5,473.84,395.45
2017,6,1,6,30,536.0,78.0,3.0,15.0,242.0,551.45,457.02
2017,6,1,6,45,268.0,94.5,3.15,15.5,176.5,362.07,301.97
2017,6,1,7,0,0.0,111.0,3.3,16.0,111.0,103.55,81.58
2017,6,1,7,15,1.0,132.0,3.4,16.5,133.0,124.95,99.26
2017,6,1,7,30,2.0,153.0,3.5,17.0,155.0,146.22,116.25
2017,6,1,7,45,16.5,187.0,3.6,17.5,197.0,193.95,155.05
2017,6,1,8,0,31.0,221.0,3.7,18.0,239.0,258.75,206.59
2017,6,1,8,15,57.5,256.0,3.7,18.5,293.0,321.8,256.02
2017,6,1,8,30,84.0,291.0,3.7,19.0,347.0,384.86,304.3
2017,6,1,8,45,444.5,208.0,3.7,19.5,531.5,701.14,551.01
2017,6,1,9,0,805.0,125.0,3.7,20.0,716.0,969.8,739.22
2017,6,1,9,15,569.0,239.0,3.7,20.0,668.0,858.19,656.97
2017,6,1,9,30,333.0,353.0,3.7,20.0,620.0,723.07,553.67
2017,6,1,9,45,324.5,372.0,3.7,20.5,641.0,728.12,555.52
2017,6,1,10,0,316.0,391.0,3.7,21.0,662.0,731.37,555.3
2017,6,1,10,15,580.0,269.0,3.65,21.0,784.5,874.13,662.07
2017,6,1,10,30,844.0,147.0,3.6,21.0,907.0,975.8,731.47
2017,6,1,10,45,850.0,147.5,3.55,21.5,927.0,964.12,720.36
2017,6,1,11,0,856.0,148.0,3.5,22.0,947.0,949.4,708.28
2017,6,1,11,15,859.0,148.5,3.5,22.0,960.0,928.95,694.18
2017,6,1,11,30,862.0,149.0,3.5,22.0,973.0,905.73,678.29
2017,6,1,11,45,866.5,147.5,3.5,22.0,979.5,879.45,660.35
2017,6,1,12,0,871.0,146.0,3.5,22.0,986.0,850.67,640.7
2017,6,1,12,15,871.0,146.0,3.55,22.0,984.0,817.22,618.04
2017,6,1,12,30,871.0,146.0,3.6,22.0,982.0,781.81,593.89
2017,6,1,12,45,872.0,143.5,3.7,22.0,974.0,743.32,566.39
2017,6,1,13,0,873.0,141.0,3.8,22.0,966.0,703.09,536.64
2017,6,1,13,15,869.5,140.0,3.8,22.0,949.5,659.59,503.45
2017,6,1,13,30,866.0,139.0,3.8,22.0,933.0,614.95,468.68
2017,6,1,13,45,861.0,137.5,3.8,22.0,909.5,568.16,431.46
2017,6,1,14,0,856.0,136.0,3.8,22.0,886.0,520.71,392.79
2017,6,1,14,15,848.0,134.5,3.8,22.0,856.0,471.46,351.8
2017,6,1,14,30,840.0,133.0,3.8,22.0,826.0,416.8,305.82
2017,6,1,14,45,829.0,131.0,3.85,22.0,790.0,365.58,261.64
2017,6,1,15,0,818.0,129.0,3.9,22.0,754.0,315.17,217.63
2017,6,1,15,15,804.5,126.5,3.9,21.5,713.0,264.84,174.44
2017,6,1,15,30,791.0,124.0,3.9,21.0,672.0,215.98,133.94
2017,6,1,15,45,770.5,122.0,3.95,20.5,626.5,168.32,98.45
2017,6,1,16,0,750.0,120.0,4.0,20.0,581.0,123.22,72.13
2017,6,1,16,15,727.0,116.0,3.95,19.5,533.0,71.28,55.91
2017,6,1,16,30,704.0,112.0,3.9,19.0,485.0,71.12,56.11
2017,6,1,16,45,673.5,107.0,3.9,18.5,435.0,70.11,55.55
2017,6,1,17,0,643.0,102.0,3.9,18.0,385.0,68.98,54.88
2017,6,1,17,15,603.0,96.0,3.75,17.5,335.0,66.93,53.36
2017,6,1,17,30,563.0,90.0,3.6,17.0,285.0,64.76,51.67
2017,6,1,17,45,511.5,81.5,3.5,16.5,236.5,60.34,47.91
2017,6,1,18,0,460.0,73.0,3.4,16.0,188.0,55.71,43.8
2017,6,1,18,15,381.5,62.5,3.15,15.5,143.5,47.23,36.1
2017,6,1,18,30,303.0,52.0,2.9,15.0,99.0,39.88,29.18
2017,6,1,18,45,197.5,37.5,2.7,14.5,63.5,29.12,18.77
2017,6,1,19,0,92.0,23.0,2.5,14.0,28.0,18.7,1.74
2017,6,1,19,15,46.0,11.5,2.55,13.5,14.0,10.46,0.0
2017,6,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,4,45,19.0,5.0,2.05,11.5,5.5,0.0,0.0
2017,6,2,5,0,38.0,10.0,2.2,12.0,11.0,29.27,0.0
2017,6,2,5,15,164.0,23.5,2.35,12.5,41.0,151.4,80.43
2017,6,2,5,30,290.0,37.0,2.5,13.0,71.0,261.86,209.32
2017,6,2,5,45,382.5,47.0,2.65,13.5,114.0,348.23,287.63
2017,6,2,6,0,475.0,57.0,2.8,14.0,157.0,441.83,367.89
2017,6,2,6,15,536.5,64.0,2.75,14.5,205.5,514.98,427.82
2017,6,2,6,30,598.0,71.0,2.7,15.0,254.0,591.32,486.92
2017,6,2,6,45,639.0,77.0,2.7,15.5,304.5,652.28,531.86
2017,6,2,7,0,680.0,83.0,2.7,16.0,355.0,714.1,575.74
2017,6,2,7,15,711.5,87.0,2.6,16.5,406.0,765.32,609.71
2017,6,2,7,30,743.0,91.0,2.5,17.0,457.0,811.38,638.84
2017,6,2,7,45,767.5,94.5,2.45,17.5,507.0,854.42,665.36
2017,6,2,8,0,792.0,98.0,2.4,18.0,557.0,895.87,690.13
2017,6,2,8,15,810.5,100.5,2.3,18.5,604.0,928.4,707.79
2017,6,2,8,30,829.0,103.0,2.2,19.0,651.0,958.61,723.57
2017,6,2,8,45,843.5,105.5,2.15,19.5,694.5,971.75,728.28
2017,6,2,9,0,858.0,108.0,2.1,20.0,738.0,992.61,738.29
2017,6,2,9,15,868.5,109.5,2.1,20.5,776.5,1005.41,743.49
2017,6,2,9,30,879.0,111.0,2.1,21.0,815.0,1015.15,746.87
2017,6,2,9,45,892.0,110.0,2.15,21.5,849.5,1021.51,748.81
2017,6,2,10,0,905.0,109.0,2.2,22.0,884.0,1024.67,748.84
2017,6,2,10,15,911.0,110.0,2.2,22.5,910.5,1019.69,743.2
2017,6,2,10,30,917.0,111.0,2.2,23.0,937.0,1011.42,735.69
2017,6,2,10,45,920.5,112.0,2.2,23.5,957.0,997.46,724.71
2017,6,2,11,0,924.0,113.0,2.2,24.0,977.0,980.31,711.87
2017,6,2,11,15,926.5,113.5,2.2,24.0,989.5,958.66,697.63
2017,6,2,11,30,929.0,114.0,2.2,24.0,1002.0,934.07,681.56
2017,6,2,11,45,929.5,115.0,2.2,24.5,1007.5,905.4,661.56
2017,6,2,12,0,930.0,116.0,2.2,25.0,1013.0,874.17,639.93
2017,6,2,12,15,929.5,116.0,2.25,25.0,1011.0,838.9,617.26
2017,6,2,12,30,929.0,116.0,2.3,25.0,1009.0,801.52,592.99
2017,6,2,12,45,915.5,123.0,2.4,25.0,996.0,758.66,564.6
2017,6,2,13,0,902.0,130.0,2.5,25.0,983.0,714.79,533.35
2017,6,2,13,15,898.5,129.0,2.6,25.0,966.0,670.2,500.95
2017,6,2,13,30,895.0,128.0,2.7,25.0,949.0,624.42,466.75
2017,6,2,13,45,890.5,126.5,2.85,25.0,925.5,576.69,430.26
2017,6,2,14,0,886.0,125.0,3.0,25.0,902.0,528.21,392.02
2017,6,2,14,15,878.5,123.5,3.0,24.5,872.0,477.84,351.6
2017,6,2,14,30,871.0,122.0,3.0,24.0,842.0,427.38,309.9
2017,6,2,14,45,863.0,119.0,3.05,24.0,806.0,375.78,265.86
2017,6,2,15,0,855.0,116.0,3.1,24.0,770.0,324.54,221.55
2017,6,2,15,15,842.0,114.0,3.1,23.5,729.0,265.42,171.92
2017,6,2,15,30,829.0,112.0,3.1,23.0,688.0,215.09,130.45
2017,6,2,15,45,814.0,108.5,3.1,23.0,643.0,165.01,92.81
2017,6,2,16,0,799.0,105.0,3.1,23.0,598.0,116.89,64.15
2017,6,2,16,15,777.5,102.0,3.05,22.5,549.5,71.15,55.1
2017,6,2,16,30,756.0,99.0,3.0,22.0,501.0,69.7,54.2
2017,6,2,16,45,728.0,94.5,2.95,21.5,450.5,61.86,47.79
2017,6,2,17,0,700.0,90.0,2.9,21.0,400.0,60.68,47.05
2017,6,2,17,15,662.0,85.0,2.8,20.0,349.0,58.97,45.91
2017,6,2,17,30,624.0,80.0,2.7,19.0,298.0,57.17,44.63
2017,6,2,17,45,570.5,73.5,2.6,18.5,248.0,54.0,41.97
2017,6,2,18,0,517.0,67.0,2.5,18.0,198.0,50.72,39.09
2017,6,2,18,15,440.0,58.0,2.45,17.0,152.0,45.07,34.01
2017,6,2,18,30,363.0,49.0,2.4,16.0,106.0,39.23,28.52
2017,6,2,18,45,249.5,36.0,2.35,15.5,69.0,28.02,17.86
2017,6,2,19,0,136.0,23.0,2.3,15.0,32.0,18.08,2.48
2017,6,2,19,15,68.0,11.5,2.35,14.5,16.0,10.46,0.0
2017,6,2,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,1.5,1.85,11.5,1.5,0.0,0.0
2017,6,3,5,0,0.0,3.0,2.0,12.0,3.0,2.73,0.0
2017,6,3,5,15,0.0,11.0,2.1,12.0,11.0,9.66,0.0
2017,6,3,5,30,0.0,19.0,2.2,12.0,19.0,16.71,8.12
2017,6,3,5,45,0.0,31.0,2.35,12.5,31.0,27.32,17.54
2017,6,3,6,0,0.0,43.0,2.5,13.0,43.0,37.94,26.88
2017,6,3,6,15,0.0,56.5,2.5,13.5,56.5,50.2,37.51
2017,6,3,6,30,0.0,70.0,2.5,14.0,70.0,63.09,48.49
2017,6,3,6,45,0.0,84.0,2.55,14.5,84.0,76.42,59.64
2017,6,3,7,0,0.0,98.0,2.6,15.0,98.0,89.66,70.52
2017,6,3,7,15,156.5,143.5,2.65,15.0,220.5,301.77,250.75
2017,6,3,7,30,313.0,189.0,2.7,15.0,343.0,518.74,423.82
2017,6,3,7,45,363.0,199.5,2.75,15.5,396.5,581.55,469.61
2017,6,3,8,0,413.0,210.0,2.8,16.0,450.0,664.62,529.76
2017,6,3,8,15,421.0,228.5,2.8,16.0,490.5,697.64,551.74
2017,6,3,8,30,429.0,247.0,2.8,16.0,531.0,728.89,572.53
2017,6,3,8,45,458.5,252.0,2.8,16.5,573.5,764.77,596.18
2017,6,3,9,0,488.0,257.0,2.8,17.0,616.0,799.23,618.44
2017,6,3,9,15,328.5,320.5,2.8,17.5,568.0,688.25,532.04
2017,6,3,9,30,169.0,384.0,2.8,18.0,520.0,574.75,443.24
2017,6,3,9,45,170.5,401.0,2.8,18.5,543.0,588.39,452.08
2017,6,3,10,0,172.0,418.0,2.8,19.0,566.0,600.92,459.32
2017,6,3,10,15,291.0,397.0,2.8,19.0,656.0,703.49,535.42
2017,6,3,10,30,410.0,376.0,2.8,19.0,746.0,798.85,603.75
2017,6,3,10,45,649.5,256.5,2.8,19.5,857.0,899.1,677.03
2017,6,3,11,0,889.0,137.0,2.8,20.0,968.0,971.02,723.58
2017,6,3,11,15,891.5,137.5,2.85,20.5,980.0,949.69,707.28
2017,6,3,11,30,894.0,138.0,2.9,21.0,992.0,925.52,690.02
2017,6,3,11,45,900.5,134.5,2.95,21.5,999.0,898.58,670.94
2017,6,3,12,0,907.0,131.0,3.0,22.0,1006.0,868.99,650.09
