Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,12,15,906.5,130.5,3.1,22.0,1003.5,833.86,626.95
2017,6,3,12,30,906.0,130.0,3.2,22.0,1001.0,796.73,602.22
2017,6,3,12,45,907.5,127.0,3.3,22.0,992.5,757.12,574.93
2017,6,3,13,0,909.0,124.0,3.4,22.0,984.0,715.66,544.61
2017,6,3,13,15,905.5,123.0,3.45,22.0,967.5,670.9,510.89
2017,6,3,13,30,902.0,122.0,3.5,22.0,951.0,624.93,475.45
2017,6,3,13,45,900.0,119.5,3.6,22.0,928.0,577.56,438.16
2017,6,3,14,0,898.0,117.0,3.7,22.0,905.0,529.19,399.01
2017,6,3,14,15,890.5,115.5,3.7,21.5,874.5,478.35,357.42
2017,6,3,14,30,883.0,114.0,3.7,21.0,844.0,427.41,314.54
2017,6,3,14,45,875.5,111.0,3.75,21.0,808.5,375.47,269.38
2017,6,3,15,0,868.0,108.0,3.8,21.0,773.0,323.84,223.91
2017,6,3,15,15,855.5,106.0,3.75,20.5,731.5,272.27,179.22
2017,6,3,15,30,843.0,104.0,3.7,20.0,690.0,221.89,137.0
2017,6,3,15,45,827.5,101.0,3.7,20.0,645.0,162.69,91.44
2017,6,3,16,0,812.0,98.0,3.7,20.0,600.0,114.22,61.93
2017,6,3,16,15,791.0,95.0,3.65,19.5,551.0,67.82,52.93
2017,6,3,16,30,770.0,92.0,3.6,19.0,502.0,64.64,50.51
2017,6,3,16,45,741.5,88.5,3.6,18.5,451.5,63.86,50.13
2017,6,3,17,0,713.0,85.0,3.6,18.0,401.0,57.21,44.6
2017,6,3,17,15,676.0,80.0,3.5,17.5,350.0,55.33,43.19
2017,6,3,17,30,639.0,75.0,3.4,17.0,299.0,53.36,41.64
2017,6,3,17,45,584.0,69.5,3.35,16.5,248.5,50.8,39.49
2017,6,3,18,0,529.0,64.0,3.3,16.0,198.0,48.18,37.17
2017,6,3,18,15,452.5,55.5,3.1,15.5,152.5,42.85,32.28
2017,6,3,18,30,376.0,47.0,2.9,15.0,107.0,37.35,27.03
2017,6,3,18,45,253.5,35.5,2.75,14.5,70.0,27.61,17.67
2017,6,3,19,0,131.0,24.0,2.6,14.0,33.0,18.86,3.76
2017,6,3,19,15,65.5,12.0,2.55,13.5,16.5,10.91,0.0
2017,6,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,4,4,45,15.5,5.5,3.3,11.5,6.0,0.0,0.0
2017,6,4,5,0,31.0,11.0,3.4,12.0,12.0,26.47,0.0
2017,6,4,5,15,151.0,25.0,3.5,12.0,41.5,147.06,82.08
2017,6,4,5,30,271.0,39.0,3.6,12.0,71.0,251.27,202.41
2017,6,4,5,45,366.0,48.5,3.7,12.5,113.5,338.89,282.12
2017,6,4,6,0,461.0,58.0,3.8,13.0,156.0,433.1,363.74
2017,6,4,6,15,523.0,65.0,3.85,13.5,204.0,506.13,424.84
2017,6,4,6,30,585.0,72.0,3.9,14.0,252.0,582.39,485.29
2017,6,4,6,45,630.0,77.0,3.95,14.5,303.0,644.89,532.61
2017,6,4,7,0,675.0,82.0,4.0,15.0,354.0,708.51,579.15
2017,6,4,7,15,706.5,86.5,4.05,15.0,404.5,760.27,616.44
2017,6,4,7,30,738.0,91.0,4.1,15.0,455.0,806.91,649.17
2017,6,4,7,45,760.0,95.0,4.15,15.5,504.0,848.14,676.12
2017,6,4,8,0,782.0,99.0,4.2,16.0,553.0,887.7,701.42
2017,6,4,8,15,800.5,102.0,4.2,16.5,600.0,920.71,721.41
2017,6,4,8,30,819.0,105.0,4.2,17.0,647.0,951.44,739.58
2017,6,4,8,45,831.5,108.5,4.25,17.5,690.0,974.28,752.38
2017,6,4,9,0,844.0,112.0,4.3,18.0,733.0,983.49,755.76
2017,6,4,9,15,856.0,114.0,4.3,18.0,772.0,998.29,764.37
2017,6,4,9,30,868.0,116.0,4.3,18.0,811.0,1010.07,770.94
2017,6,4,9,45,879.0,117.0,4.3,18.5,845.5,1016.61,772.59
2017,6,4,10,0,890.0,118.0,4.3,19.0,880.0,1019.92,772.2
2017,6,4,10,15,898.0,119.0,4.25,19.0,908.5,1016.96,768.87
2017,6,4,10,30,906.0,120.0,4.2,19.0,937.0,1010.7,763.48
2017,6,4,10,45,910.5,122.0,4.2,19.5,958.5,998.74,753.24
2017,6,4,11,0,915.0,124.0,4.2,20.0,980.0,983.55,741.0
2017,6,4,11,15,919.0,125.0,4.2,20.0,994.5,963.79,727.19
2017,6,4,11,30,923.0,126.0,4.2,20.0,1009.0,941.02,711.41
2017,6,4,11,45,926.5,125.5,4.2,20.0,1016.0,913.59,692.47
2017,6,4,12,0,930.0,125.0,4.2,20.0,1023.0,883.49,671.71
2017,6,4,12,15,930.5,125.0,4.2,20.0,1022.0,848.95,647.79
2017,6,4,12,30,931.0,125.0,4.2,20.0,1021.0,812.23,622.26
2017,6,4,12,45,927.5,125.5,4.2,20.0,1011.0,771.04,593.0
2017,6,4,13,0,924.0,126.0,4.2,20.0,1001.0,728.25,560.67
2017,6,4,13,15,921.0,125.5,4.25,20.0,984.5,683.57,526.44
2017,6,4,13,30,918.0,125.0,4.3,20.0,968.0,637.58,490.41
2017,6,4,13,45,915.5,122.5,4.35,20.0,945.0,589.2,451.78
2017,6,4,14,0,913.0,120.0,4.4,20.0,922.0,539.86,411.32
2017,6,4,14,15,906.0,118.5,4.4,19.5,891.5,488.49,368.82
2017,6,4,14,30,899.0,117.0,4.4,19.0,861.0,436.95,324.95
2017,6,4,14,45,891.5,114.5,4.45,19.0,825.5,384.55,278.87
2017,6,4,15,0,884.0,112.0,4.5,19.0,790.0,332.43,232.46
2017,6,4,15,15,872.0,109.5,4.5,18.5,748.5,279.77,186.35
2017,6,4,15,30,860.0,107.0,4.5,18.0,707.0,228.23,142.67
2017,6,4,15,45,844.5,104.5,4.5,18.0,661.0,168.58,96.18
2017,6,4,16,0,829.0,102.0,4.5,18.0,615.0,119.56,65.83
2017,6,4,16,15,809.0,99.0,4.4,17.5,566.0,72.28,57.22
2017,6,4,16,30,789.0,96.0,4.3,17.0,517.0,67.67,53.55
2017,6,4,16,45,762.5,92.0,4.25,16.5,466.0,66.63,52.95
2017,6,4,17,0,736.0,88.0,4.2,16.0,415.0,59.42,46.91
2017,6,4,17,15,699.5,83.0,4.05,15.5,363.0,57.63,45.57
2017,6,4,17,30,663.0,78.0,3.9,15.0,311.0,55.73,44.08
2017,6,4,17,45,610.0,72.0,3.75,15.0,260.0,52.86,41.57
2017,6,4,18,0,557.0,66.0,3.6,15.0,209.0,49.9,38.86
2017,6,4,18,15,480.0,58.0,3.35,14.0,161.5,45.05,34.45
2017,6,4,18,30,403.0,50.0,3.1,13.0,114.0,40.08,29.68
2017,6,4,18,45,278.5,38.0,2.9,12.5,75.0,29.6,19.59
2017,6,4,19,0,154.0,26.0,2.7,12.0,36.0,20.47,5.49
2017,6,4,19,15,77.0,13.0,2.65,11.5,18.0,11.82,0.0
2017,6,4,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,4,45,14.0,6.0,2.6,10.5,6.0,0.0,0.0
2017,6,5,5,0,28.0,12.0,2.9,11.0,12.0,25.78,0.0
2017,6,5,5,15,148.0,27.5,2.95,11.0,43.0,149.97,85.58
2017,6,5,5,30,268.0,43.0,3.0,11.0,74.0,255.79,206.53
2017,6,5,5,45,360.5,54.0,3.1,11.5,117.5,339.73,283.2
2017,6,5,6,0,453.0,65.0,3.2,12.0,161.0,435.06,365.53
2017,6,5,6,15,517.0,73.0,3.1,12.5,210.5,511.15,428.9
2017,6,5,6,30,581.0,81.0,3.0,13.0,260.0,590.37,490.86
2017,6,5,6,45,628.5,87.0,2.95,13.5,312.0,656.41,540.03
2017,6,5,7,0,676.0,93.0,2.9,14.0,364.0,723.59,588.13
2017,6,5,7,15,708.5,97.5,2.7,14.5,416.0,776.39,622.91
2017,6,5,7,30,741.0,102.0,2.5,15.0,468.0,828.67,655.95
2017,6,5,7,45,771.0,104.0,2.35,15.5,519.5,869.19,679.77
2017,6,5,8,0,801.0,106.0,2.2,16.0,571.0,914.27,706.04
2017,6,5,8,15,819.5,109.0,2.05,16.5,619.0,947.63,723.4
2017,6,5,8,30,838.0,112.0,1.9,17.0,667.0,978.6,738.72
2017,6,5,8,45,854.5,113.0,1.8,18.0,711.5,1002.63,748.28
2017,6,5,9,0,871.0,114.0,1.7,19.0,756.0,1012.95,748.76
2017,6,5,9,15,881.5,116.0,1.6,19.5,794.5,1026.34,752.79
2017,6,5,9,30,892.0,118.0,1.5,20.0,833.0,1036.61,754.74
2017,6,5,9,45,898.0,120.5,1.45,21.0,865.5,1039.66,751.58
2017,6,5,10,0,904.0,123.0,1.4,22.0,898.0,1039.4,746.56
2017,6,5,10,15,909.5,124.5,1.35,22.5,924.5,1034.29,740.13
2017,6,5,10,30,915.0,126.0,1.3,23.0,951.0,1025.86,731.85
2017,6,5,10,45,919.5,126.0,1.3,23.5,971.0,1011.72,721.09
2017,6,5,11,0,924.0,126.0,1.3,24.0,991.0,994.4,708.55
2017,6,5,11,15,926.0,126.5,1.3,24.5,1003.5,972.15,693.08
2017,6,5,11,30,928.0,127.0,1.3,25.0,1016.0,946.98,675.92
2017,6,5,11,45,929.0,127.0,1.35,25.5,1021.0,917.73,656.98
2017,6,5,12,0,930.0,127.0,1.4,26.0,1026.0,885.95,636.39
2017,6,5,12,15,929.5,127.0,1.5,26.0,1023.5,850.63,615.2
2017,6,5,12,30,929.0,127.0,1.6,26.0,1021.0,813.21,592.31
2017,6,5,12,45,918.0,132.0,1.75,26.5,1008.5,770.39,564.2
2017,6,5,13,0,907.0,137.0,1.9,27.0,996.0,726.45,533.28
2017,6,5,13,15,902.5,136.0,2.05,27.0,978.5,681.09,501.61
2017,6,5,13,30,898.0,135.0,2.2,27.0,961.0,634.61,468.05
2017,6,5,13,45,890.5,135.0,2.35,27.0,936.5,586.33,432.03
2017,6,5,14,0,883.0,135.0,2.5,27.0,912.0,537.53,394.4
2017,6,5,14,15,875.0,133.0,2.6,26.5,881.0,486.75,354.71
2017,6,5,14,30,867.0,131.0,2.7,26.0,850.0,435.93,313.65
2017,6,5,14,45,856.0,129.0,2.8,26.0,813.5,378.02,265.74
2017,6,5,15,0,845.0,127.0,2.9,26.0,777.0,326.31,221.74
2017,6,5,15,15,832.0,124.5,2.95,25.5,735.5,274.76,178.35
2017,6,5,15,30,819.0,122.0,3.0,25.0,694.0,224.6,137.29
2017,6,5,15,45,801.5,119.0,3.05,24.5,648.5,175.11,100.32
2017,6,5,16,0,784.0,116.0,3.1,24.0,603.0,127.84,71.78
2017,6,5,16,15,762.0,112.5,3.1,23.5,554.0,82.53,64.43
2017,6,5,16,30,740.0,109.0,3.1,23.0,505.0,69.12,53.46
2017,6,5,16,45,709.5,105.0,3.1,22.5,454.0,68.69,53.4
2017,6,5,17,0,679.0,101.0,3.1,22.0,403.0,68.19,53.27
2017,6,5,17,15,640.0,95.0,3.0,21.0,352.0,66.08,51.84
2017,6,5,17,30,601.0,89.0,2.9,20.0,301.0,63.83,50.22
2017,6,5,17,45,545.0,82.0,2.8,19.5,251.0,60.56,47.52
2017,6,5,18,0,489.0,75.0,2.7,19.0,201.0,57.18,44.57
2017,6,5,18,15,412.0,65.0,2.45,18.0,155.0,49.09,37.4
2017,6,5,18,30,335.0,55.0,2.2,17.0,109.0,42.16,31.0
2017,6,5,18,45,226.0,40.5,1.95,16.0,71.5,31.43,20.89
2017,6,5,19,0,117.0,26.0,1.7,15.0,34.0,20.4,6.03
2017,6,5,19,15,58.5,13.0,1.7,14.5,17.0,11.82,0.0
2017,6,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,4,45,15.0,5.5,2.1,10.5,6.0,0.0,0.0
2017,6,6,5,0,30.0,11.0,2.3,11.0,12.0,25.93,0.0
2017,6,6,5,15,147.0,26.0,2.4,11.5,42.0,146.83,84.77
2017,6,6,5,30,264.0,41.0,2.5,12.0,72.0,249.94,201.02
2017,6,6,5,45,355.5,52.0,2.7,12.5,115.0,333.25,276.61
2017,6,6,6,0,447.0,63.0,2.9,13.0,158.0,428.7,358.64
2017,6,6,6,15,510.5,71.0,2.95,13.5,207.0,503.94,421.27
2017,6,6,6,30,574.0,79.0,3.0,14.0,256.0,582.42,482.88
2017,6,6,6,45,617.0,85.5,3.05,14.5,307.0,645.06,529.77
2017,6,6,7,0,660.0,92.0,3.1,15.0,358.0,708.64,575.73
2017,6,6,7,15,500.0,138.0,3.1,15.5,355.0,633.98,515.89
2017,6,6,7,30,340.0,184.0,3.1,16.0,352.0,536.85,436.03
2017,6,6,7,45,555.5,147.5,3.15,16.5,456.0,726.0,581.18
2017,6,6,8,0,771.0,111.0,3.2,17.0,560.0,891.58,696.88
2017,6,6,8,15,790.5,114.5,3.2,17.0,607.5,926.02,717.64
2017,6,6,8,30,810.0,118.0,3.2,17.0,655.0,958.17,737.74
2017,6,6,8,45,822.5,122.0,3.25,17.5,698.0,981.43,750.59
2017,6,6,9,0,835.0,126.0,3.3,18.0,741.0,1001.84,761.56
2017,6,6,9,15,846.5,128.0,3.3,18.5,780.0,1015.97,767.91
2017,6,6,9,30,858.0,130.0,3.3,19.0,819.0,1026.99,772.3
2017,6,6,9,45,856.5,138.0,3.35,19.5,849.0,1028.37,770.78
2017,6,6,10,0,855.0,146.0,3.4,20.0,879.0,1026.34,767.22
2017,6,6,10,15,861.5,147.5,3.45,20.0,906.0,1022.0,763.75
2017,6,6,10,30,868.0,149.0,3.5,20.0,933.0,1003.09,750.67
2017,6,6,10,45,873.0,150.0,3.55,20.5,953.5,990.72,740.76
2017,6,6,11,0,878.0,151.0,3.6,21.0,974.0,975.25,728.84
2017,6,6,11,15,881.0,152.0,3.65,21.0,986.5,954.91,715.13
2017,6,6,11,30,884.0,153.0,3.7,21.0,999.0,931.72,699.55
2017,6,6,11,45,886.0,152.5,3.75,21.0,1004.5,903.67,680.66
2017,6,6,12,0,888.0,152.0,3.8,21.0,1010.0,873.2,660.07
2017,6,6,12,15,887.0,152.0,3.85,21.0,1008.0,838.5,636.47
2017,6,6,12,30,886.0,152.0,3.9,21.0,1006.0,801.9,611.4
2017,6,6,12,45,885.0,150.5,3.95,21.0,996.5,762.35,582.95
2017,6,6,13,0,884.0,149.0,4.0,21.0,987.0,721.21,552.29
2017,6,6,13,15,880.0,148.0,4.0,21.0,970.5,677.06,518.6
2017,6,6,13,30,876.0,147.0,4.0,21.0,954.0,631.8,483.35
2017,6,6,13,45,871.5,145.0,4.05,21.0,930.5,584.59,445.92
2017,6,6,14,0,867.0,143.0,4.1,21.0,907.0,536.65,406.94
2017,6,6,14,15,859.0,141.5,4.1,20.5,876.5,486.98,366.26
2017,6,6,14,30,851.0,140.0,4.1,20.0,846.0,432.3,320.69
2017,6,6,14,45,841.5,137.0,4.1,20.0,810.0,380.35,275.6
2017,6,6,15,0,832.0,134.0,4.1,20.0,774.0,329.06,230.49
2017,6,6,15,15,818.5,131.5,4.0,19.5,733.0,278.06,186.28
2017,6,6,15,30,805.0,129.0,3.9,19.0,692.0,228.52,144.57
2017,6,6,15,45,787.5,125.5,3.85,19.0,646.5,179.39,106.59
2017,6,6,16,0,770.0,122.0,3.8,19.0,601.0,132.51,77.16
2017,6,6,16,15,747.5,118.0,3.75,18.5,552.0,79.34,63.02
2017,6,6,16,30,725.0,114.0,3.7,18.0,503.0,72.24,57.28
2017,6,6,16,45,695.0,109.0,3.65,17.5,452.5,71.27,56.76
2017,6,6,17,0,665.0,104.0,3.6,17.0,402.0,70.19,56.12
2017,6,6,17,15,625.0,98.0,3.55,16.0,351.0,68.17,54.75
2017,6,6,17,30,585.0,92.0,3.5,15.0,300.0,66.03,53.21
2017,6,6,17,45,529.5,84.5,3.45,14.5,250.0,62.46,50.19
2017,6,6,18,0,474.0,77.0,3.4,14.0,200.0,58.75,46.9
2017,6,6,18,15,396.5,66.5,3.2,13.5,154.0,50.12,39.04
2017,6,6,18,30,319.0,56.0,3.0,13.0,108.0,42.85,32.16
2017,6,6,18,45,212.0,41.5,2.85,12.5,71.0,32.16,21.9
2017,6,6,19,0,105.0,27.0,2.7,12.0,34.0,21.8,7.63
2017,6,6,19,15,52.5,13.5,2.65,12.0,17.0,12.28,0.0
2017,6,6,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,9.0,5.0,2.6,10.5,5.0,0.0,0.0
2017,6,7,5,0,18.0,10.0,2.8,11.0,10.0,18.65,0.0
2017,6,7,5,15,116.5,26.5,2.9,11.0,39.0,130.23,75.62
2017,6,7,5,30,215.0,43.0,3.0,11.0,68.0,222.54,179.52
2017,6,7,5,45,303.5,55.0,3.15,11.5,109.5,303.06,252.84
2017,6,7,6,0,392.0,67.0,3.3,12.0,151.0,391.32,329.7
2017,6,7,6,15,454.5,76.0,3.3,12.5,198.0,467.64,393.89
2017,6,7,6,30,517.0,85.0,3.3,13.0,245.0,544.67,455.87
2017,6,7,6,45,417.0,114.5,3.35,13.5,258.5,510.27,425.79
2017,6,7,7,0,317.0,144.0,3.4,14.0,272.0,455.28,378.84
2017,6,7,7,15,400.5,148.0,3.4,14.5,331.5,558.53,460.04
2017,6,7,7,30,484.0,152.0,3.4,15.0,391.0,647.47,527.17
2017,6,7,7,45,407.5,191.5,3.4,15.5,407.0,632.26,510.05
2017,6,7,8,0,331.0,231.0,3.4,16.0,423.0,592.7,475.64
2017,6,7,8,15,397.0,232.0,3.45,16.5,481.5,678.37,539.03
2017,6,7,8,30,463.0,233.0,3.5,17.0,540.0,746.85,587.88
2017,6,7,8,45,404.0,272.5,3.55,17.5,553.0,733.25,572.98
2017,6,7,9,0,345.0,312.0,3.6,18.0,566.0,699.34,544.41
2017,6,7,9,15,352.5,328.5,3.65,18.5,600.0,721.58,558.58
2017,6,7,9,30,360.0,345.0,3.7,19.0,634.0,742.08,571.05
2017,6,7,9,45,372.0,355.0,3.75,19.5,664.5,758.24,580.65
2017,6,7,10,0,384.0,365.0,3.8,20.0,695.0,772.58,588.98
2017,6,7,10,15,269.0,406.0,3.8,20.0,640.5,691.71,527.02
2017,6,7,10,30,154.0,447.0,3.8,20.0,586.0,597.31,455.17
2017,6,7,10,45,310.5,414.0,3.8,20.5,702.0,717.29,544.95
2017,6,7,11,0,467.0,381.0,3.8,21.0,818.0,827.6,623.74
2017,6,7,11,15,381.0,420.5,3.7,20.5,780.5,759.43,573.25
2017,6,7,11,30,295.0,460.0,3.6,20.0,743.0,701.82,530.69
2017,6,7,11,45,568.0,312.0,3.5,20.0,860.0,789.88,600.11
2017,6,7,12,0,841.0,164.0,3.4,20.0,977.0,852.77,647.14
2017,6,7,12,15,666.0,281.0,3.35,20.0,924.0,785.16,595.63
2017,6,7,12,30,491.0,398.0,3.3,20.0,871.0,721.63,545.84
2017,6,7,12,45,471.5,395.0,3.25,20.0,846.0,676.86,513.37
2017,6,7,13,0,452.0,392.0,3.2,20.0,821.0,633.06,481.09
2017,6,7,13,15,604.5,298.5,3.15,19.5,861.5,624.41,477.37
2017,6,7,13,30,757.0,205.0,3.1,19.0,902.0,606.91,465.52
2017,6,7,13,45,754.5,200.0,3.1,19.0,880.0,561.22,429.43
2017,6,7,14,0,752.0,195.0,3.1,19.0,858.0,515.05,392.23
2017,6,7,14,15,531.0,286.0,3.15,19.0,746.5,447.23,339.1
2017,6,7,14,30,310.0,377.0,3.2,19.0,635.0,401.22,304.27
2017,6,7,14,45,168.5,336.0,3.25,19.0,475.5,314.18,239.52
2017,6,7,15,0,27.0,295.0,3.3,19.0,316.0,242.1,187.3
2017,6,7,15,15,67.0,307.0,3.25,18.5,355.0,254.09,195.89
2017,6,7,15,30,107.0,319.0,3.2,18.0,394.0,260.31,199.5
2017,6,7,15,45,120.0,298.5,3.2,18.0,377.5,227.13,173.26
2017,6,7,16,0,133.0,278.0,3.2,18.0,361.0,203.86,155.98
2017,6,7,16,15,125.5,254.5,3.1,17.5,328.0,177.59,139.15
2017,6,7,16,30,118.0,231.0,3.0,17.0,295.0,161.94,134.27
2017,6,7,16,45,80.5,202.0,2.95,17.0,243.5,152.73,126.89
2017,6,7,17,0,43.0,173.0,2.9,17.0,192.0,133.36,110.71
2017,6,7,17,15,36.0,152.5,2.8,16.5,167.5,118.92,98.79
2017,6,7,17,30,29.0,132.0,2.7,16.0,143.0,104.17,86.38
2017,6,7,17,45,22.5,111.5,2.65,16.0,119.5,89.14,73.31
2017,6,7,18,0,16.0,91.0,2.6,16.0,96.0,76.0,61.68
2017,6,7,18,15,8.0,71.0,2.35,15.5,73.5,59.88,47.3
2017,6,7,18,30,0.0,51.0,2.1,15.0,51.0,43.63,32.6
2017,6,7,18,45,0.0,33.5,1.9,14.5,33.5,29.13,19.2
2017,6,7,19,0,0.0,16.0,1.7,14.0,16.0,14.08,3.23
2017,6,7,19,15,0.0,8.0,1.6,14.0,8.0,7.28,0.0
2017,6,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.25,12.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2017,6,8,5,15,0.0,6.5,1.35,13.5,6.5,5.7,0.0
2017,6,8,5,30,0.0,11.0,1.4,14.0,11.0,9.66,2.28
2017,6,8,5,45,0.0,18.0,1.5,14.5,18.0,15.82,7.72
2017,6,8,6,0,0.0,25.0,1.6,15.0,25.0,22.0,13.13
2017,6,8,6,15,0.0,33.0,1.65,15.0,33.0,29.06,19.28
2017,6,8,6,30,0.0,41.0,1.7,15.0,41.0,36.14,25.37
2017,6,8,6,45,0.0,49.0,1.75,15.5,49.0,43.24,31.32
2017,6,8,7,0,0.0,57.0,1.8,16.0,57.0,50.34,37.18
2017,6,8,7,15,0.0,67.5,1.85,16.0,67.5,59.67,44.91
2017,6,8,7,30,0.0,78.0,1.9,16.0,78.0,69.02,52.57
2017,6,8,7,45,0.0,101.5,1.95,16.0,101.5,90.81,70.48
2017,6,8,8,0,0.0,125.0,2.0,16.0,125.0,113.2,88.66
2017,6,8,8,15,7.5,175.0,2.05,16.0,180.0,169.35,134.37
2017,6,8,8,30,15.0,225.0,2.1,16.0,235.0,226.34,179.75
2017,6,8,8,45,7.5,176.0,2.15,16.5,181.0,168.63,132.57
2017,6,8,9,0,0.0,127.0,2.2,17.0,127.0,114.02,87.89
2017,6,8,9,15,62.5,254.0,2.2,17.0,304.5,313.38,248.06
2017,6,8,9,30,125.0,381.0,2.2,17.0,482.0,527.41,409.09
2017,6,8,9,45,81.5,367.5,2.25,17.0,434.5,446.47,346.05
2017,6,8,10,0,38.0,354.0,2.3,17.0,387.0,384.43,297.92
2017,6,8,10,15,32.0,350.0,2.25,17.0,378.5,370.5,287.0
2017,6,8,10,30,26.0,346.0,2.2,17.0,370.0,356.92,276.15
2017,6,8,10,45,15.5,257.0,2.2,17.5,271.5,247.81,191.99
2017,6,8,11,0,5.0,168.0,2.2,18.0,173.0,155.51,119.46
2017,6,8,11,15,18.5,278.5,2.15,18.0,296.5,268.06,207.61
2017,6,8,11,30,32.0,389.0,2.1,18.0,420.0,387.48,297.47
2017,6,8,11,45,35.0,389.0,2.1,18.5,423.0,385.16,294.55
2017,6,8,12,0,38.0,389.0,2.1,19.0,426.0,382.51,292.03
2017,6,8,12,15,24.0,305.0,2.1,19.0,328.5,291.81,223.78
2017,6,8,12,30,10.0,221.0,2.1,19.0,231.0,203.45,156.09
2017,6,8,12,45,12.0,253.0,2.1,19.5,265.0,231.76,177.9
2017,6,8,13,0,14.0,285.0,2.1,20.0,299.0,259.28,198.56
2017,6,8,13,15,12.5,261.0,2.1,20.0,273.5,236.18,180.87
2017,6,8,13,30,11.0,237.0,2.1,20.0,248.0,213.47,163.55
2017,6,8,13,45,10.0,227.0,2.15,20.0,237.0,203.21,155.8
2017,6,8,14,0,9.0,217.0,2.2,20.0,226.0,193.14,148.14
2017,6,8,14,15,7.0,199.5,2.2,20.0,206.5,176.55,135.37
2017,6,8,14,30,5.0,182.0,2.2,20.0,187.0,160.28,122.83
2017,6,8,14,45,4.0,175.0,2.25,20.0,178.5,153.38,117.62
2017,6,8,15,0,3.0,168.0,2.3,20.0,170.0,146.61,112.52
2017,6,8,15,15,9.5,203.5,2.3,20.0,210.0,175.8,135.59
2017,6,8,15,30,16.0,239.0,2.3,20.0,250.0,202.19,156.28
2017,6,8,15,45,24.5,240.5,2.3,20.0,256.5,201.2,155.47
2017,6,8,16,0,33.0,242.0,2.3,20.0,263.0,186.55,144.23
2017,6,8,16,15,16.5,183.0,2.3,19.5,193.5,152.39,118.72
2017,6,8,16,30,0.0,124.0,2.3,19.0,124.0,106.91,86.59
2017,6,8,16,45,0.0,84.5,2.3,19.0,84.5,74.81,59.4
2017,6,8,17,0,0.0,45.0,2.3,19.0,45.0,39.71,29.15
2017,6,8,17,15,0.0,39.0,2.2,18.5,39.0,34.39,24.67
2017,6,8,17,30,0.0,33.0,2.1,18.0,33.0,29.07,20.1
2017,6,8,17,45,233.5,52.0,2.05,18.0,113.0,37.08,27.2
2017,6,8,18,0,467.0,71.0,2.0,18.0,193.0,53.38,41.47
2017,6,8,18,15,396.0,61.5,1.75,17.5,149.5,46.32,35.1
2017,6,8,18,30,325.0,52.0,1.5,17.0,106.0,39.74,28.99
2017,6,8,18,45,227.5,39.0,1.3,16.5,70.5,30.18,19.97
2017,6,8,19,0,130.0,26.0,1.1,16.0,35.0,20.36,7.55
2017,6,8,19,15,65.0,13.0,1.05,15.5,17.5,11.82,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.5,1.6,13.0,1.5,0.0,0.0
2017,6,9,5,0,0.0,3.0,1.8,13.0,3.0,2.73,0.0
2017,6,9,5,15,0.0,10.0,1.9,13.0,10.0,8.78,0.0
2017,6,9,5,30,0.0,17.0,2.0,13.0,17.0,14.95,6.67
2017,6,9,5,45,0.0,27.0,2.15,13.5,27.0,23.77,14.49
2017,6,9,6,0,0.0,37.0,2.3,14.0,37.0,32.61,22.24
2017,6,9,6,15,0.0,48.0,2.4,14.5,48.0,42.36,30.67
2017,6,9,6,30,0.0,59.0,2.5,15.0,59.0,52.12,38.97
2017,6,9,6,45,0.0,70.5,2.65,15.5,70.5,62.44,47.6
2017,6,9,7,0,0.0,82.0,2.8,16.0,82.0,73.23,56.46
2017,6,9,7,15,0.0,90.5,2.85,16.0,90.5,81.01,62.79
2017,6,9,7,30,0.0,99.0,2.9,16.0,99.0,88.81,69.08
2017,6,9,7,45,0.0,104.5,3.0,16.5,104.5,93.72,72.76
2017,6,9,8,0,0.0,110.0,3.1,17.0,110.0,98.67,76.45
2017,6,9,8,15,0.0,136.5,3.15,17.0,137.0,123.88,96.84
2017,6,9,8,30,0.0,163.0,3.2,17.0,164.0,149.17,117.03
2017,6,9,8,45,4.5,190.5,3.3,17.5,194.5,179.88,141.34
2017,6,9,9,0,9.0,218.0,3.4,18.0,225.0,210.56,165.27
2017,6,9,9,15,7.0,201.5,3.45,18.0,207.0,191.57,149.75
2017,6,9,9,30,5.0,185.0,3.5,18.0,189.0,173.21,134.85
2017,6,9,9,45,56.0,298.0,3.6,18.5,346.0,347.77,272.56
2017,6,9,10,0,107.0,411.0,3.7,19.0,503.0,513.02,396.56
2017,6,9,10,15,93.0,418.0,3.75,19.0,500.0,500.6,385.58
2017,6,9,10,30,79.0,425.0,3.8,19.0,497.0,488.13,375.45
2017,6,9,10,45,499.0,267.0,3.85,19.5,733.5,764.35,588.54
2017,6,9,11,0,919.0,109.0,3.9,20.0,970.0,975.33,735.39
2017,6,9,11,15,649.5,265.0,3.95,20.0,877.5,868.02,658.38
2017,6,9,11,30,380.0,421.0,4.0,20.0,785.0,741.69,562.22
2017,6,9,11,45,657.5,263.5,4.05,20.0,898.0,823.12,627.98
2017,6,9,12,0,935.0,106.0,4.1,20.0,1011.0,874.51,665.54
2017,6,9,12,15,686.5,255.5,4.2,20.0,919.5,780.88,596.98
2017,6,9,12,30,438.0,405.0,4.3,20.0,828.0,688.33,524.82
2017,6,9,12,45,471.0,393.5,4.4,20.0,844.0,676.36,517.0
2017,6,9,13,0,504.0,382.0,4.5,20.0,860.0,661.38,506.22
2017,6,9,13,15,690.0,259.5,4.55,20.0,902.5,649.14,499.67
2017,6,9,13,30,876.0,137.0,4.6,20.0,945.0,627.13,484.14
2017,6,9,13,45,880.5,130.5,4.65,20.0,925.0,581.64,447.56
2017,6,9,14,0,885.0,124.0,4.7,20.0,905.0,534.61,408.86
2017,6,9,14,15,878.0,122.5,4.7,19.5,875.5,484.79,367.57
2017,6,9,14,30,871.0,121.0,4.7,19.0,846.0,434.82,324.98
2017,6,9,14,45,868.5,116.0,4.75,18.5,812.5,383.89,280.6
2017,6,9,15,0,866.0,111.0,4.8,18.0,779.0,332.78,235.25
2017,6,9,15,15,854.0,109.0,4.75,17.5,739.0,281.53,189.97
2017,6,9,15,30,842.0,107.0,4.7,17.0,699.0,222.8,139.99
2017,6,9,15,45,831.0,102.5,4.7,17.0,655.0,171.93,99.41
2017,6,9,16,0,820.0,98.0,4.7,17.0,611.0,122.58,66.93
2017,6,9,16,15,800.5,95.0,4.65,16.5,562.5,75.75,49.11
2017,6,9,16,30,781.0,92.0,4.6,16.0,514.0,64.39,50.88
2017,6,9,16,45,759.0,87.5,4.55,15.5,464.5,62.91,49.87
2017,6,9,17,0,737.0,83.0,4.5,15.0,415.0,61.3,48.73
2017,6,9,17,15,702.5,78.5,4.4,14.5,364.0,54.1,42.61
2017,6,9,17,30,668.0,74.0,4.3,14.0,313.0,52.43,41.32
2017,6,9,17,45,624.5,67.5,4.25,14.0,263.5,49.08,38.37
2017,6,9,18,0,581.0,61.0,4.2,14.0,214.0,45.57,35.18
2017,6,9,18,15,510.0,54.0,4.0,13.5,167.0,41.38,31.31
2017,6,9,18,30,439.0,47.0,3.8,13.0,120.0,37.09,27.15
2017,6,9,18,45,324.0,36.5,3.6,12.5,81.0,29.39,19.67
2017,6,9,19,0,209.0,26.0,3.4,12.0,42.0,20.45,8.18
2017,6,9,19,15,104.5,13.0,3.45,12.0,21.0,11.82,0.0
2017,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,10,4,45,29.0,5.5,2.1,11.5,6.5,0.0,0.0
2017,6,10,5,0,58.0,11.0,2.2,12.0,13.0,40.77,0.0
2017,6,10,5,15,184.0,24.0,2.45,12.0,43.5,164.56,98.76
2017,6,10,5,30,310.0,37.0,2.7,12.0,74.0,274.04,221.15
2017,6,10,5,45,399.5,46.5,3.0,12.5,117.0,358.55,297.95
2017,6,10,6,0,489.0,56.0,3.3,13.0,160.0,450.02,377.04
2017,6,10,6,15,548.0,62.5,3.5,13.5,208.0,521.09,436.11
2017,6,10,6,30,607.0,69.0,3.7,14.0,256.0,595.18,494.8
2017,6,10,6,45,651.5,73.0,3.9,14.5,307.0,656.63,541.47
2017,6,10,7,0,696.0,77.0,4.1,15.0,358.0,719.17,587.5
2017,6,10,7,15,726.0,81.0,4.1,15.5,408.5,765.37,619.2
2017,6,10,7,30,756.0,85.0,4.1,16.0,459.0,815.58,653.08
2017,6,10,7,45,780.5,87.5,4.2,16.5,508.5,857.79,680.75
2017,6,10,8,0,805.0,90.0,4.3,17.0,558.0,898.44,706.85
2017,6,10,8,15,822.0,92.5,4.3,17.0,604.5,929.98,727.05
2017,6,10,8,30,839.0,95.0,4.3,17.0,651.0,949.05,738.34
2017,6,10,8,45,852.0,97.0,4.3,17.5,694.0,971.1,750.43
2017,6,10,9,0,865.0,99.0,4.3,18.0,737.0,990.41,760.55
2017,6,10,9,15,875.5,101.0,4.2,18.0,775.5,1004.29,767.81
2017,6,10,9,30,886.0,103.0,4.1,18.0,814.0,1015.09,773.06
2017,6,10,9,45,887.0,108.5,4.1,18.5,845.0,1016.96,771.5
2017,6,10,10,0,888.0,114.0,4.1,19.0,876.0,1015.47,767.88
2017,6,10,10,15,894.5,115.0,4.1,19.0,902.5,1011.43,764.16
2017,6,10,10,30,901.0,116.0,4.1,19.0,929.0,1004.14,758.39
2017,6,10,10,45,906.5,116.0,4.15,19.0,950.0,991.65,749.55
2017,6,10,11,0,912.0,116.0,4.2,19.0,971.0,976.01,738.67
2017,6,10,11,15,915.0,116.5,4.25,19.0,984.0,955.43,724.5
2017,6,10,11,30,918.0,117.0,4.3,19.0,997.0,931.93,708.38
2017,6,10,11,45,921.0,116.0,4.35,19.5,1003.5,904.26,688.07
2017,6,10,12,0,924.0,115.0,4.4,20.0,1010.0,874.0,666.05
2017,6,10,12,15,923.5,115.0,4.5,20.0,1008.5,839.37,642.63
2017,6,10,12,30,923.0,115.0,4.6,20.0,1007.0,802.65,617.52
2017,6,10,12,45,915.0,119.0,4.7,20.0,996.0,761.87,589.21
2017,6,10,13,0,907.0,123.0,4.8,20.0,985.0,719.76,557.49
2017,6,10,13,15,904.0,122.5,4.85,19.5,969.0,676.14,524.85
2017,6,10,13,30,901.0,122.0,4.9,19.0,953.0,631.25,490.32
2017,6,10,13,45,899.0,119.0,4.95,19.0,931.0,583.88,452.03
2017,6,10,14,0,897.0,116.0,5.0,19.0,909.0,535.51,411.95
2017,6,10,14,15,890.5,114.5,5.0,19.0,879.5,485.43,369.4
2017,6,10,14,30,884.0,113.0,5.0,19.0,850.0,435.13,325.66
2017,6,10,14,45,878.5,109.5,5.0,19.0,815.5,383.69,280.15
2017,6,10,15,0,873.0,106.0,5.0,19.0,781.0,332.34,234.13
2017,6,10,15,15,861.0,104.0,4.95,18.5,740.0,280.8,188.65
2017,6,10,15,30,849.0,102.0,4.9,18.0,699.0,230.37,145.35
2017,6,10,15,45,837.5,98.0,4.85,18.0,655.0,179.92,105.17
2017,6,10,16,0,826.0,94.0,4.8,18.0,611.0,121.42,65.18
2017,6,10,16,15,806.5,91.0,4.7,17.5,562.5,74.28,46.82
2017,6,10,16,30,787.0,88.0,4.6,17.0,514.0,61.55,48.2
2017,6,10,16,45,765.0,83.5,4.6,17.0,464.5,59.95,46.99
2017,6,10,17,0,743.0,79.0,4.6,17.0,415.0,58.22,45.64
2017,6,10,17,15,709.0,74.5,4.45,16.5,364.0,56.28,44.17
2017,6,10,17,30,675.0,70.0,4.3,16.0,313.0,49.46,38.35
2017,6,10,17,45,629.5,64.5,4.2,15.5,263.5,46.74,36.06
2017,6,10,18,0,584.0,59.0,4.1,15.0,214.0,43.92,33.57
2017,6,10,18,15,514.0,52.0,3.9,14.5,167.5,39.66,29.66
2017,6,10,18,30,444.0,45.0,3.7,14.0,121.0,35.28,25.46
2017,6,10,18,45,333.0,35.5,3.5,14.0,81.5,28.44,18.76
2017,6,10,19,0,222.0,26.0,3.3,14.0,42.0,21.38,9.05
2017,6,10,19,15,111.0,13.0,3.25,13.5,21.0,11.82,0.0
2017,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,4,45,31.0,6.0,3.65,11.0,7.0,0.0,0.0
2017,6,11,5,0,62.0,12.0,3.8,11.0,14.0,43.78,0.0
2017,6,11,5,15,193.5,24.5,3.95,11.5,45.0,170.95,103.45
2017,6,11,5,30,325.0,37.0,4.1,12.0,76.0,283.26,229.4
2017,6,11,5,45,421.0,45.0,4.3,12.5,120.0,370.94,309.55
2017,6,11,6,0,517.0,53.0,4.5,13.0,164.0,465.89,392.2
2017,6,11,6,15,575.0,59.5,4.5,13.0,212.5,537.13,452.04
2017,6,11,6,30,633.0,66.0,4.5,13.0,261.0,611.39,511.81
2017,6,11,6,45,676.0,70.0,4.55,13.5,312.5,672.43,558.21
2017,6,11,7,0,719.0,74.0,4.6,14.0,364.0,730.21,600.5
2017,6,11,7,15,747.5,77.5,4.6,14.0,414.5,779.79,636.23
2017,6,11,7,30,776.0,81.0,4.6,14.0,465.0,828.58,670.59
2017,6,11,7,45,797.5,84.5,4.6,14.5,514.5,869.74,697.34
2017,6,11,8,0,819.0,88.0,4.6,15.0,564.0,909.19,722.36
2017,6,11,8,15,835.5,90.5,4.55,15.0,610.5,930.58,735.03
2017,6,11,8,30,852.0,93.0,4.5,15.0,657.0,959.45,753.12
2017,6,11,8,45,865.0,95.0,4.45,15.5,700.5,981.72,764.88
2017,6,11,9,0,878.0,97.0,4.4,16.0,744.0,1001.21,774.66
2017,6,11,9,15,888.0,98.5,4.4,16.0,782.5,1014.15,781.9
2017,6,11,9,30,898.0,100.0,4.4,16.0,821.0,1024.0,787.16
2017,6,11,9,45,905.5,101.5,4.45,16.5,853.5,1028.12,787.58
2017,6,11,10,0,913.0,103.0,4.5,17.0,886.0,1028.98,785.94
2017,6,11,10,15,918.5,104.0,4.55,17.0,912.5,1023.99,781.98
2017,6,11,10,30,924.0,105.0,4.6,17.0,939.0,1015.72,775.92
2017,6,11,10,45,926.0,106.5,4.65,17.5,958.5,1001.3,764.26
2017,6,11,11,0,928.0,108.0,4.7,18.0,978.0,983.71,750.58
2017,6,11,11,15,929.5,108.5,4.75,18.0,990.5,961.64,735.34
2017,6,11,11,30,931.0,109.0,4.8,18.0,1003.0,936.66,718.11
2017,6,11,11,45,928.0,111.5,4.9,18.0,1007.0,906.84,697.81
2017,6,11,12,0,925.0,114.0,5.0,18.0,1011.0,874.6,675.69
2017,6,11,12,15,924.5,114.0,5.0,17.5,1008.5,840.0,652.41
2017,6,11,12,30,924.0,114.0,5.0,17.0,1006.0,803.3,627.43
2017,6,11,12,45,906.5,123.5,5.05,17.0,992.5,760.21,596.47
2017,6,11,13,0,889.0,133.0,5.1,17.0,979.0,716.32,562.47
2017,6,11,13,15,885.5,132.5,5.05,17.0,962.5,673.08,528.21
2017,6,11,13,30,882.0,132.0,5.0,17.0,946.0,628.64,492.35
2017,6,11,13,45,876.5,130.5,5.0,17.0,923.0,581.34,453.69
2017,6,11,14,0,871.0,129.0,5.0,17.0,900.0,533.38,413.57
2017,6,11,14,15,863.5,127.5,4.95,16.5,870.0,484.05,372.05
2017,6,11,14,30,856.0,126.0,4.9,16.0,840.0,434.61,329.34
2017,6,11,14,45,844.0,125.5,4.85,16.0,804.0,384.44,284.62
2017,6,11,15,0,832.0,125.0,4.8,16.0,768.0,328.01,234.58
2017,6,11,15,15,819.0,122.5,4.7,16.0,728.0,277.24,189.16
2017,6,11,15,30,806.0,120.0,4.6,16.0,688.0,227.83,146.2
2017,6,11,15,45,555.0,190.5,4.55,16.0,569.5,195.12,130.41
2017,6,11,16,0,304.0,261.0,4.5,16.0,451.0,197.38,145.99
2017,6,11,16,15,287.5,241.0,4.4,15.5,410.0,164.31,127.07
2017,6,11,16,30,271.0,221.0,4.3,15.0,369.0,147.73,123.3
2017,6,11,16,45,163.0,200.0,4.2,15.0,286.5,144.39,120.83
2017,6,11,17,0,55.0,179.0,4.1,15.0,204.0,137.26,115.04
2017,6,11,17,15,104.5,160.0,3.95,14.5,200.5,118.68,99.4
2017,6,11,17,30,154.0,141.0,3.8,14.0,197.0,106.36,89.02
2017,6,11,17,45,133.5,122.0,3.65,14.0,165.0,93.18,77.49
2017,6,11,18,0,113.0,103.0,3.5,14.0,133.0,79.65,65.44
2017,6,11,18,15,230.0,79.0,3.05,13.5,123.5,60.81,48.56
2017,6,11,18,30,347.0,55.0,2.6,13.0,114.0,42.03,31.54
2017,6,11,18,45,235.0,42.5,2.2,13.0,76.5,32.87,22.71
2017,6,11,19,0,123.0,30.0,1.8,13.0,39.0,24.13,11.37
2017,6,11,19,15,61.5,15.0,1.65,12.5,19.5,13.64,0.0
2017,6,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,9.0,5.5,1.85,11.5,5.5,0.0,0.0
2017,6,12,5,0,18.0,11.0,2.0,12.0,11.0,19.54,0.0
2017,6,12,5,15,114.5,27.5,2.2,12.0,40.0,118.96,70.3
2017,6,12,5,30,211.0,44.0,2.4,12.0,69.0,221.08,177.6
2017,6,12,5,45,311.5,55.0,2.6,12.5,111.5,307.81,255.49
2017,6,12,6,0,412.0,66.0,2.8,13.0,154.0,403.41,337.87
2017,6,12,6,15,474.5,74.5,2.8,13.0,201.5,480.35,402.54
2017,6,12,6,30,537.0,83.0,2.8,13.0,249.0,557.43,464.52
2017,6,12,6,45,584.0,89.0,2.85,13.5,299.0,621.62,513.01
2017,6,12,7,0,631.0,95.0,2.9,14.0,349.0,687.03,560.74
2017,6,12,7,15,371.0,151.0,2.85,14.5,306.0,535.83,438.87
2017,6,12,7,30,111.0,207.0,2.8,15.0,263.0,339.94,276.61
2017,6,12,7,45,105.5,229.0,2.8,15.5,286.5,342.03,277.46
2017,6,12,8,0,100.0,251.0,2.8,16.0,310.0,360.27,290.04
2017,6,12,8,15,445.5,185.0,2.75,16.0,476.5,671.19,536.11
2017,6,12,8,30,791.0,119.0,2.7,16.0,643.0,940.77,726.89
2017,6,12,8,45,534.0,223.5,2.7,16.5,588.0,808.43,627.15
2017,6,12,9,0,277.0,328.0,2.7,17.0,533.0,649.52,503.97
2017,6,12,9,15,563.0,227.0,2.7,17.0,670.0,846.75,653.07
2017,6,12,9,30,849.0,126.0,2.7,17.0,807.0,1003.25,758.51
2017,6,12,9,45,844.5,135.5,2.75,17.5,836.0,1014.92,762.53
2017,6,12,10,0,840.0,145.0,2.8,18.0,865.0,1011.92,758.33
2017,6,12,10,15,847.0,146.0,2.85,18.5,892.0,1008.0,753.81
2017,6,12,10,30,854.0,147.0,2.9,19.0,919.0,989.65,739.8
2017,6,12,10,45,864.5,144.5,2.95,19.5,941.0,979.79,731.73
2017,6,12,11,0,875.0,142.0,3.0,20.0,963.0,966.82,721.6
2017,6,12,11,15,878.5,143.0,3.1,20.0,976.0,947.5,709.08
2017,6,12,11,30,882.0,144.0,3.2,20.0,989.0,925.32,694.65
2017,6,12,11,45,885.0,143.0,3.3,20.0,996.0,898.23,676.84
2017,6,12,12,0,888.0,142.0,3.4,20.0,1003.0,868.66,657.25
2017,6,12,12,15,888.0,141.5,3.45,20.0,1001.0,834.81,634.29
2017,6,12,12,30,888.0,141.0,3.5,20.0,999.0,798.98,609.82
2017,6,12,12,45,873.5,148.5,3.55,20.0,986.5,757.19,580.06
2017,6,12,13,0,859.0,156.0,3.6,20.0,974.0,714.57,548.21
2017,6,12,13,15,855.5,155.5,3.65,20.0,957.5,672.37,516.21
2017,6,12,13,30,852.0,155.0,3.7,20.0,941.0,628.95,482.54
2017,6,12,13,45,848.5,152.0,3.8,20.0,918.5,581.52,445.24
2017,6,12,14,0,845.0,149.0,3.9,20.0,896.0,533.4,406.38
2017,6,12,14,15,837.0,147.5,4.0,19.5,867.0,483.93,366.12
2017,6,12,14,30,829.0,146.0,4.1,19.0,838.0,434.56,324.72
2017,6,12,14,45,820.5,142.5,4.2,19.0,803.0,383.8,280.67
2017,6,12,15,0,812.0,139.0,4.3,19.0,768.0,333.6,236.48
2017,6,12,15,15,799.0,136.5,4.3,18.5,728.0,283.81,193.09
2017,6,12,15,30,786.0,134.0,4.3,18.0,688.0,235.42,151.89
2017,6,12,15,45,771.0,129.5,4.3,18.0,644.0,186.87,113.37
2017,6,12,16,0,756.0,125.0,4.3,18.0,600.0,132.51,76.09
2017,6,12,16,15,734.0,121.0,4.2,17.5,552.0,87.64,57.25
2017,6,12,16,30,712.0,117.0,4.1,17.0,504.0,73.69,58.73
2017,6,12,16,45,684.5,111.5,4.1,16.5,454.5,72.49,58.01
2017,6,12,17,0,657.0,106.0,4.1,16.0,405.0,71.14,57.15
2017,6,12,17,15,618.5,100.0,3.95,15.5,354.5,69.19,55.73
2017,6,12,17,30,580.0,94.0,3.8,15.0,304.0,67.12,54.15
2017,6,12,17,45,526.0,86.5,3.65,14.5,255.0,63.61,51.21
2017,6,12,18,0,472.0,79.0,3.5,14.0,206.0,59.96,48.01
2017,6,12,18,15,397.5,69.0,3.1,13.5,160.0,51.82,40.61
2017,6,12,18,30,323.0,59.0,2.7,13.0,114.0,45.0,34.17
2017,6,12,18,45,224.5,44.5,2.3,13.0,77.0,34.39,24.05
2017,6,12,19,0,126.0,30.0,1.9,13.0,40.0,24.15,11.69
2017,6,12,19,15,63.0,15.0,1.7,12.5,20.0,13.64,0.0
2017,6,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.0,5.0,1.4,10.5,5.5,0.0,0.0
2017,6,13,5,0,16.0,10.0,1.5,11.0,11.0,17.57,0.0
2017,6,13,5,15,112.0,26.5,1.7,11.5,39.5,115.32,68.1
2017,6,13,5,30,208.0,43.0,1.9,12.0,68.0,217.55,174.53
2017,6,13,5,45,304.0,54.0,2.1,12.5,109.5,301.21,249.57
2017,6,13,6,0,400.0,65.0,2.3,13.0,151.0,393.35,328.83
2017,6,13,6,15,463.0,73.5,2.3,13.5,198.0,470.48,392.66
2017,6,13,6,30,526.0,82.0,2.3,14.0,245.0,547.46,453.36
2017,6,13,6,45,579.0,86.5,2.3,14.5,295.5,614.28,503.25
2017,6,13,7,0,632.0,91.0,2.3,15.0,346.0,682.68,552.43
2017,6,13,7,15,665.0,96.0,2.25,15.5,396.0,735.32,587.92
2017,6,13,7,30,698.0,101.0,2.2,16.0,446.0,787.66,622.14
2017,6,13,7,45,727.0,103.5,2.2,16.5,495.5,832.39,650.37
2017,6,13,8,0,756.0,106.0,2.2,17.0,545.0,871.1,673.84
2017,6,13,8,15,775.0,109.0,2.2,17.5,591.5,904.39,693.21
2017,6,13,8,30,794.0,112.0,2.2,18.0,638.0,935.48,710.86
2017,6,13,8,45,811.5,113.0,2.2,18.5,681.5,960.32,724.13
2017,6,13,9,0,829.0,114.0,2.2,19.0,725.0,982.52,735.64
2017,6,13,9,15,840.0,116.5,2.2,19.5,763.0,986.22,734.92
2017,6,13,9,30,851.0,119.0,2.2,20.0,801.0,997.85,739.76
2017,6,13,9,45,864.0,118.0,2.2,20.5,835.0,1004.65,741.44
2017,6,13,10,0,877.0,117.0,2.2,21.0,869.0,1008.37,741.27
2017,6,13,10,15,883.0,118.5,2.25,21.5,896.0,1004.53,736.93
2017,6,13,10,30,889.0,120.0,2.3,22.0,923.0,997.48,730.72
2017,6,13,10,45,896.0,119.5,2.35,22.5,944.0,986.19,721.9
