Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,6,30,543.0,74.0,2.3,18.0,239.0,548.53,447.42
2017,6,23,6,45,411.5,110.5,2.35,19.0,248.5,498.47,405.4
2017,6,23,7,0,280.0,147.0,2.4,20.0,258.0,426.69,345.44
2017,6,23,7,15,290.5,167.5,2.35,20.5,297.0,466.5,374.75
2017,6,23,7,30,301.0,188.0,2.3,21.0,336.0,505.63,402.15
2017,6,23,7,45,243.5,219.0,2.3,21.5,347.0,493.78,389.07
2017,6,23,8,0,186.0,250.0,2.3,22.0,358.0,459.15,359.55
2017,6,23,8,15,482.0,179.5,2.3,22.5,489.5,699.47,541.48
2017,6,23,8,30,778.0,109.0,2.3,23.0,621.0,915.3,687.13
2017,6,23,8,45,792.5,111.5,2.3,24.0,663.0,939.15,696.45
2017,6,23,9,0,807.0,114.0,2.3,25.0,705.0,960.38,705.83
2017,6,23,9,15,818.0,116.0,2.35,25.5,742.5,963.83,705.5
2017,6,23,9,30,829.0,118.0,2.4,26.0,780.0,975.34,710.71
2017,6,23,9,45,833.5,122.0,2.45,26.5,811.5,979.45,711.14
2017,6,23,10,0,838.0,126.0,2.5,27.0,843.0,980.45,709.76
2017,6,23,10,15,845.0,127.5,2.5,27.0,870.0,978.22,707.38
2017,6,23,10,30,852.0,129.0,2.5,27.0,897.0,972.88,703.17
2017,6,23,10,45,857.5,129.5,2.55,27.5,917.5,962.0,694.61
2017,6,23,11,0,863.0,130.0,2.6,28.0,938.0,948.08,684.25
2017,6,23,11,15,866.0,130.5,2.65,28.0,951.5,928.86,671.91
2017,6,23,11,30,869.0,131.0,2.7,28.0,965.0,906.85,657.81
2017,6,23,11,45,871.5,130.5,2.75,28.5,971.5,880.84,639.81
2017,6,23,12,0,874.0,130.0,2.8,29.0,978.0,852.37,620.23
2017,6,23,12,15,874.5,130.0,2.8,29.0,977.5,820.42,599.22
2017,6,23,12,30,875.0,130.0,2.8,29.0,977.0,786.44,576.79
2017,6,23,12,45,873.0,130.0,2.85,29.5,969.0,748.75,550.78
2017,6,23,13,0,871.0,130.0,2.9,30.0,961.0,709.48,521.88
2017,6,23,13,15,868.0,129.0,2.95,30.0,946.0,667.32,491.48
2017,6,23,13,30,865.0,128.0,3.0,30.0,931.0,623.94,459.47
2017,6,23,13,45,860.0,127.5,3.05,30.0,909.0,578.77,425.33
2017,6,23,14,0,855.0,127.0,3.1,30.0,887.0,532.86,389.72
2017,6,23,14,15,848.5,125.5,3.15,29.5,859.0,484.98,352.43
2017,6,23,14,30,842.0,124.0,3.2,29.0,831.0,436.89,313.8
2017,6,23,14,45,831.5,122.5,3.25,29.0,796.5,387.35,272.57
2017,6,23,15,0,821.0,121.0,3.3,29.0,762.0,331.35,225.94
2017,6,23,15,15,809.0,119.0,3.3,28.5,723.0,281.77,184.29
2017,6,23,15,30,797.0,117.0,3.3,28.0,684.0,233.4,144.29
2017,6,23,15,45,780.0,114.5,3.35,27.5,640.5,185.35,107.16
2017,6,23,16,0,763.0,112.0,3.4,27.0,597.0,139.4,76.67
2017,6,23,16,15,743.5,108.5,3.3,26.5,551.0,94.9,56.36
2017,6,23,16,30,724.0,105.0,3.2,26.0,505.0,65.4,49.6
2017,6,23,16,45,696.5,101.0,3.15,25.5,456.0,64.88,49.46
2017,6,23,17,0,669.0,97.0,3.1,25.0,407.0,64.27,49.22
2017,6,23,17,15,634.5,91.5,3.0,24.0,358.0,62.44,48.03
2017,6,23,17,30,600.0,86.0,2.9,23.0,309.0,60.48,46.68
2017,6,23,17,45,552.0,79.5,2.8,22.5,260.5,57.53,44.31
2017,6,23,18,0,504.0,73.0,2.7,22.0,212.0,54.46,41.72
2017,6,23,18,15,439.5,63.5,2.55,21.0,167.0,48.6,36.64
2017,6,23,18,30,375.0,54.0,2.4,20.0,122.0,42.5,31.13
2017,6,23,18,45,283.0,41.5,2.25,19.5,84.0,32.04,21.59
2017,6,23,19,0,191.0,29.0,2.1,19.0,46.0,22.66,11.73
2017,6,23,19,15,95.5,14.5,2.0,18.5,23.0,11.42,0.0
2017,6,23,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,45,13.0,3.5,2.35,14.5,3.5,0.0,0.0
2017,6,24,5,0,26.0,7.0,2.4,15.0,7.0,19.97,0.0
2017,6,24,5,15,106.0,23.0,2.4,15.5,33.5,115.48,56.75
2017,6,24,5,30,186.0,39.0,2.4,16.0,60.0,197.11,154.44
2017,6,24,5,45,255.5,53.5,2.45,16.5,97.5,267.27,217.8
2017,6,24,6,0,325.0,68.0,2.5,17.0,135.0,343.22,282.93
2017,6,24,6,15,381.5,79.5,2.5,17.5,179.0,410.5,338.9
2017,6,24,6,30,438.0,91.0,2.5,18.0,223.0,481.43,395.59
2017,6,24,6,45,219.0,94.0,2.55,18.5,160.0,301.17,248.55
2017,6,24,7,0,0.0,97.0,2.6,19.0,97.0,88.75,68.42
2017,6,24,7,15,3.0,128.0,2.65,19.0,129.5,122.53,96.39
2017,6,24,7,30,6.0,159.0,2.7,19.0,162.0,156.49,123.81
2017,6,24,7,45,18.5,189.0,2.75,19.5,199.5,198.15,157.12
2017,6,24,8,0,31.0,219.0,2.8,20.0,237.0,256.63,202.98
2017,6,24,8,15,44.0,247.5,2.85,20.5,275.5,299.04,235.34
2017,6,24,8,30,57.0,276.0,2.9,21.0,314.0,341.22,266.98
2017,6,24,8,45,79.0,305.0,2.95,21.5,361.5,392.55,305.32
2017,6,24,9,0,101.0,334.0,3.0,22.0,409.0,443.48,342.58
2017,6,24,9,15,415.5,250.5,3.0,22.0,579.0,718.3,551.18
2017,6,24,9,30,730.0,167.0,3.0,22.0,749.0,947.46,710.79
2017,6,24,9,45,752.0,162.5,3.05,22.5,784.0,952.48,709.94
2017,6,24,10,0,774.0,158.0,3.1,23.0,819.0,961.79,714.05
2017,6,24,10,15,626.0,255.0,3.1,23.0,800.5,911.15,678.17
2017,6,24,10,30,478.0,352.0,3.1,23.0,782.0,846.45,629.07
2017,6,24,10,45,633.0,261.5,3.1,23.5,845.5,894.65,665.06
2017,6,24,11,0,788.0,171.0,3.1,24.0,909.0,927.53,686.03
2017,6,24,11,15,602.0,287.5,3.1,23.5,856.0,850.54,632.21
2017,6,24,11,30,416.0,404.0,3.1,23.0,803.0,768.54,571.68
2017,6,24,11,45,416.0,407.0,3.15,23.0,808.5,750.11,559.27
2017,6,24,12,0,416.0,410.0,3.2,23.0,814.0,730.18,545.29
2017,6,24,12,15,321.5,445.5,3.2,23.0,758.0,660.22,493.82
2017,6,24,12,30,227.0,481.0,3.2,23.0,702.0,597.73,447.38
2017,6,24,12,45,513.5,324.0,3.25,23.0,816.0,657.2,496.35
2017,6,24,13,0,800.0,167.0,3.3,23.0,930.0,693.25,526.1
2017,6,24,13,15,605.0,277.0,3.3,22.5,849.0,617.44,467.88
2017,6,24,13,30,410.0,387.0,3.3,22.0,768.0,555.87,420.43
2017,6,24,13,45,593.5,275.0,3.35,22.0,811.0,542.4,411.5
2017,6,24,14,0,777.0,163.0,3.4,22.0,854.0,518.66,392.53
2017,6,24,14,15,607.5,245.5,3.4,22.0,775.0,458.43,344.67
2017,6,24,14,30,438.0,328.0,3.4,22.0,696.0,417.22,312.22
2017,6,24,14,45,339.5,345.0,3.45,22.0,623.5,374.45,279.41
2017,6,24,15,0,241.0,362.0,3.5,22.0,551.0,332.8,248.54
2017,6,24,15,15,261.5,337.5,3.5,21.5,533.0,303.34,224.67
2017,6,24,15,30,282.0,313.0,3.5,21.0,515.0,272.32,199.4
2017,6,24,15,45,256.5,296.0,3.55,21.0,470.5,237.81,173.63
2017,6,24,16,0,231.0,279.0,3.6,21.0,426.0,217.57,160.66
2017,6,24,16,15,118.5,226.0,3.55,20.5,301.5,165.39,126.5
2017,6,24,16,30,6.0,173.0,3.5,20.0,177.0,143.92,117.54
2017,6,24,16,45,3.0,141.5,3.45,20.0,143.5,119.81,97.52
2017,6,24,17,0,0.0,110.0,3.4,20.0,110.0,94.99,76.66
2017,6,24,17,15,89.5,127.5,3.3,19.5,160.5,98.25,79.88
2017,6,24,17,30,179.0,145.0,3.2,19.0,211.0,109.26,89.75
2017,6,24,17,45,154.5,126.0,3.15,19.0,177.0,96.11,78.49
2017,6,24,18,0,130.0,107.0,3.1,19.0,143.0,82.62,66.76
2017,6,24,18,15,201.0,85.0,3.0,18.5,127.5,64.89,51.21
2017,6,24,18,30,272.0,63.0,2.9,18.0,112.0,47.68,35.89
2017,6,24,18,45,194.5,47.0,2.8,17.5,76.5,36.09,25.25
2017,6,24,19,0,117.0,31.0,2.7,17.0,41.0,25.0,13.7
2017,6,24,19,15,58.5,15.5,2.65,16.5,20.5,12.78,0.0
2017,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,4,45,28.5,4.0,1.95,13.5,4.5,0.0,0.0
2017,6,25,5,0,57.0,8.0,2.2,14.0,9.0,37.05,0.0
2017,6,25,5,15,172.0,21.5,2.3,14.0,38.0,149.84,72.97
2017,6,25,5,30,287.0,35.0,2.4,14.0,67.0,255.08,202.13
2017,6,25,5,45,372.5,45.0,2.55,14.5,108.5,335.78,275.89
2017,6,25,6,0,458.0,55.0,2.7,15.0,150.0,423.4,351.16
2017,6,25,6,15,517.5,63.0,2.7,15.5,197.5,495.33,410.56
2017,6,25,6,30,577.0,71.0,2.7,16.0,245.0,570.55,469.14
2017,6,25,6,45,288.5,96.5,2.75,16.5,183.5,379.64,314.58
2017,6,25,7,0,0.0,122.0,2.8,17.0,122.0,115.85,91.39
2017,6,25,7,15,15.5,152.5,2.8,17.5,160.0,160.54,128.7
2017,6,25,7,30,31.0,183.0,2.8,18.0,198.0,220.87,177.4
2017,6,25,7,45,24.5,192.5,2.85,18.5,205.5,207.61,165.46
2017,6,25,8,0,18.0,202.0,2.9,19.0,213.0,209.38,165.79
2017,6,25,8,15,27.0,230.0,2.9,19.5,247.5,262.26,207.01
2017,6,25,8,30,36.0,258.0,2.9,20.0,282.0,299.86,235.43
2017,6,25,8,45,59.5,293.0,2.95,20.5,335.5,359.48,280.83
2017,6,25,9,0,83.0,328.0,3.0,21.0,389.0,418.71,324.87
2017,6,25,9,15,127.0,354.0,3.05,21.0,452.5,505.98,390.08
2017,6,25,9,30,171.0,380.0,3.1,21.0,516.0,573.88,439.77
2017,6,25,9,45,148.5,396.0,3.15,21.5,517.5,562.68,428.88
2017,6,25,10,0,126.0,412.0,3.2,22.0,519.0,550.69,417.98
2017,6,25,10,15,222.5,413.5,3.25,22.0,610.5,640.92,485.35
2017,6,25,10,30,319.0,415.0,3.3,22.0,702.0,742.19,558.01
2017,6,25,10,45,612.0,269.0,3.35,22.5,835.5,881.84,660.84
2017,6,25,11,0,905.0,123.0,3.4,23.0,969.0,981.51,726.96
2017,6,25,11,15,621.5,283.5,3.45,23.0,868.5,865.11,645.38
2017,6,25,11,30,338.0,444.0,3.5,23.0,768.0,730.12,544.61
2017,6,25,11,45,624.0,285.0,3.6,23.5,888.5,820.09,614.73
2017,6,25,12,0,910.0,126.0,3.7,24.0,1009.0,879.79,656.97
2017,6,25,12,15,910.0,126.0,3.75,23.5,1007.5,846.35,635.14
2017,6,25,12,30,910.0,126.0,3.8,23.0,1006.0,810.81,612.31
2017,6,25,12,45,914.5,121.5,3.9,23.0,999.5,772.92,586.64
2017,6,25,13,0,919.0,117.0,4.0,23.0,993.0,732.94,557.78
2017,6,25,13,15,916.0,116.5,4.0,22.5,977.5,689.31,525.85
2017,6,25,13,30,913.0,116.0,4.0,22.0,962.0,644.33,492.07
2017,6,25,13,45,913.5,112.0,4.05,22.0,941.5,597.42,455.18
2017,6,25,14,0,914.0,108.0,4.1,22.0,921.0,549.23,416.29
2017,6,25,14,15,908.0,106.5,4.1,22.0,892.0,498.86,374.59
2017,6,25,14,30,902.0,105.0,4.1,22.0,863.0,448.16,331.57
2017,6,25,14,45,900.0,100.0,4.1,22.0,830.0,396.15,286.52
2017,6,25,15,0,898.0,95.0,4.1,22.0,797.0,343.85,240.45
2017,6,25,15,15,888.0,93.5,4.05,21.5,757.5,291.98,195.11
2017,6,25,15,30,878.0,92.0,4.0,21.0,718.0,240.95,151.28
2017,6,25,15,45,870.0,87.5,4.0,21.0,675.0,189.16,109.25
2017,6,25,16,0,862.0,83.0,4.0,21.0,632.0,138.44,73.93
2017,6,25,16,15,845.0,80.5,3.95,20.5,584.0,89.95,51.39
2017,6,25,16,30,828.0,78.0,3.9,20.0,536.0,64.13,49.78
2017,6,25,16,45,810.0,74.0,3.85,19.5,487.0,53.11,40.55
2017,6,25,17,0,792.0,70.0,3.8,19.0,438.0,51.49,39.38
2017,6,25,17,15,762.0,66.5,3.7,18.5,386.5,50.04,38.33
2017,6,25,17,30,732.0,63.0,3.6,18.0,335.0,48.53,37.19
2017,6,25,17,45,693.0,58.0,3.5,17.5,285.0,45.68,34.82
2017,6,25,18,0,654.0,53.0,3.4,17.0,235.0,42.72,32.26
2017,6,25,18,15,593.0,47.5,3.2,16.5,187.0,39.15,29.02
2017,6,25,18,30,532.0,42.0,3.0,16.0,139.0,32.54,22.97
2017,6,25,18,45,435.5,33.5,2.85,15.5,97.0,26.44,17.18
2017,6,25,19,0,339.0,25.0,2.7,15.0,55.0,20.16,10.11
2017,6,25,19,15,169.5,12.5,2.6,14.5,27.5,9.91,0.0
2017,6,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,26,4,45,32.0,4.5,2.5,13.5,5.0,0.0,0.0
2017,6,26,5,0,64.0,9.0,2.7,14.0,10.0,41.57,0.0
2017,6,26,5,15,195.0,21.0,2.8,14.0,40.0,164.87,77.2
2017,6,26,5,30,326.0,33.0,2.9,14.0,70.0,276.61,219.28
2017,6,26,5,45,419.5,41.5,3.0,14.5,112.5,362.13,297.79
2017,6,26,6,0,513.0,50.0,3.1,15.0,155.0,455.2,377.66
2017,6,26,6,15,571.0,56.0,3.1,15.5,203.0,525.31,435.02
2017,6,26,6,30,629.0,62.0,3.1,16.0,251.0,598.56,491.98
2017,6,26,6,45,672.0,66.0,3.1,16.5,302.0,655.07,533.68
2017,6,26,7,0,715.0,70.0,3.1,17.0,353.0,717.6,578.31
2017,6,26,7,15,429.0,137.0,3.05,17.0,313.5,567.81,461.45
2017,6,26,7,30,143.0,204.0,3.0,17.0,274.0,365.48,296.06
2017,6,26,7,45,108.0,222.5,3.0,17.5,278.5,354.29,285.28
2017,6,26,8,0,73.0,241.0,3.0,18.0,283.0,323.08,258.19
2017,6,26,8,15,127.5,268.0,2.95,18.5,349.0,422.6,335.62
2017,6,26,8,30,182.0,295.0,2.9,19.0,415.0,504.95,397.28
2017,6,26,8,45,532.5,192.5,2.9,19.5,575.0,771.11,599.7
2017,6,26,9,0,883.0,90.0,2.9,20.0,735.0,997.72,751.98
2017,6,26,9,15,893.0,92.0,2.9,20.5,774.0,1012.06,756.36
2017,6,26,9,30,903.0,94.0,2.9,21.0,813.0,1023.29,760.77
2017,6,26,9,45,905.0,98.5,2.9,21.5,845.0,1026.02,759.7
2017,6,26,10,0,907.0,103.0,2.9,22.0,877.0,1025.38,756.65
2017,6,26,10,15,913.0,104.0,2.95,22.0,904.5,1021.65,753.66
2017,6,26,10,30,919.0,105.0,3.0,22.0,932.0,1014.64,748.68
2017,6,26,10,45,924.0,105.0,3.05,22.5,953.0,1002.37,738.94
2017,6,26,11,0,929.0,105.0,3.1,23.0,974.0,986.9,727.25
2017,6,26,11,15,932.0,105.5,3.15,23.0,988.0,966.91,714.09
2017,6,26,11,30,935.0,106.0,3.2,23.0,1002.0,943.91,698.99
2017,6,26,11,45,936.5,106.0,3.3,23.5,1008.5,916.27,679.78
2017,6,26,12,0,938.0,106.0,3.4,24.0,1015.0,885.98,658.79
2017,6,26,12,15,938.0,106.0,3.55,24.0,1014.0,852.03,636.74
2017,6,26,12,30,938.0,106.0,3.7,24.0,1013.0,815.86,612.94
2017,6,26,12,45,932.0,108.5,3.85,24.0,1003.5,775.35,585.83
2017,6,26,13,0,926.0,111.0,4.0,24.0,994.0,733.31,556.06
2017,6,26,13,15,923.5,110.0,4.1,23.5,978.5,689.39,524.37
2017,6,26,13,30,921.0,109.0,4.2,23.0,963.0,644.07,490.69
2017,6,26,13,45,917.5,107.5,4.3,23.0,941.5,596.59,453.48
2017,6,26,14,0,914.0,106.0,4.4,23.0,920.0,548.15,414.57
2017,6,26,14,15,908.0,105.0,4.4,22.5,891.0,498.18,373.95
2017,6,26,14,30,902.0,104.0,4.4,22.0,862.0,447.86,331.84
2017,6,26,14,45,895.5,101.5,4.45,22.0,828.0,396.11,287.03
2017,6,26,15,0,889.0,99.0,4.5,22.0,794.0,344.49,241.56
2017,6,26,15,15,878.5,97.0,4.45,21.5,754.0,292.54,196.15
2017,6,26,15,30,868.0,95.0,4.4,21.0,714.0,241.5,152.29
2017,6,26,15,45,856.5,91.5,4.4,21.0,670.0,190.38,110.87
2017,6,26,16,0,845.0,88.0,4.4,21.0,626.0,140.66,76.33
2017,6,26,16,15,827.5,85.5,4.35,20.5,578.5,92.93,54.01
2017,6,26,16,30,810.0,83.0,4.3,20.0,531.0,57.81,44.34
2017,6,26,16,45,788.5,79.5,4.25,19.5,481.5,56.8,43.74
2017,6,26,17,0,767.0,76.0,4.2,19.0,432.0,55.69,43.03
2017,6,26,17,15,735.5,72.0,4.1,18.5,381.0,54.05,41.83
2017,6,26,17,30,704.0,68.0,4.0,18.0,330.0,52.32,40.52
2017,6,26,17,45,661.0,63.0,3.95,17.5,280.0,49.63,38.3
2017,6,26,18,0,618.0,58.0,3.9,17.0,230.0,42.84,32.36
2017,6,26,18,15,554.0,51.5,3.7,16.5,182.5,38.94,28.84
2017,6,26,18,30,490.0,45.0,3.5,16.0,135.0,34.93,25.06
2017,6,26,18,45,388.0,36.5,3.35,16.0,94.0,28.95,19.3
2017,6,26,19,0,286.0,28.0,3.2,16.0,53.0,22.81,12.14
2017,6,26,19,15,143.0,14.0,3.15,15.5,26.5,11.23,0.0
2017,6,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,27,5,15,173.0,16.0,2.8,14.0,35.0,144.48,63.53
2017,6,27,5,30,346.0,32.0,2.9,14.0,70.0,287.46,227.57
2017,6,27,5,45,440.5,39.5,3.0,14.5,113.0,372.99,306.5
2017,6,27,6,0,535.0,47.0,3.1,15.0,156.0,466.14,386.5
2017,6,27,6,15,592.0,52.5,3.05,15.5,204.5,535.55,442.85
2017,6,27,6,30,649.0,58.0,3.0,16.0,253.0,603.63,495.5
2017,6,27,6,45,324.5,71.0,3.0,16.5,168.5,373.41,311.39
2017,6,27,7,0,0.0,84.0,3.0,17.0,84.0,75.41,57.82
2017,6,27,7,15,0.0,112.0,2.95,17.0,112.0,103.06,80.94
2017,6,27,7,30,0.0,140.0,2.9,17.0,140.0,130.81,103.53
2017,6,27,7,45,8.5,170.5,2.9,17.5,175.5,169.04,134.47
2017,6,27,8,0,17.0,201.0,2.9,18.0,211.0,207.46,164.95
2017,6,27,8,15,437.5,142.5,2.9,18.5,428.5,611.28,489.8
2017,6,27,8,30,858.0,84.0,2.9,19.0,646.0,952.7,729.4
2017,6,27,8,45,870.5,85.5,2.95,19.5,689.0,974.76,738.38
2017,6,27,9,0,883.0,87.0,3.0,20.0,732.0,994.07,748.48
2017,6,27,9,15,893.0,89.0,3.0,20.5,770.5,1008.52,754.95
2017,6,27,9,30,903.0,91.0,3.0,21.0,809.0,1019.87,759.46
2017,6,27,9,45,903.5,96.0,3.05,21.5,840.5,1021.76,758.29
2017,6,27,10,0,904.0,101.0,3.1,22.0,872.0,1020.28,755.13
2017,6,27,10,15,910.0,102.0,3.15,22.0,899.0,1016.67,752.18
2017,6,27,10,30,916.0,103.0,3.2,22.0,926.0,1009.78,747.22
2017,6,27,10,45,919.5,104.0,3.3,22.5,947.0,997.2,737.58
2017,6,27,11,0,923.0,105.0,3.4,23.0,968.0,981.45,725.97
2017,6,27,11,15,926.0,105.5,3.45,23.0,981.5,961.62,712.78
2017,6,27,11,30,929.0,106.0,3.5,23.0,995.0,938.81,697.65
2017,6,27,11,45,930.0,106.0,3.6,23.0,1002.0,910.93,679.41
2017,6,27,12,0,931.0,106.0,3.7,23.0,1009.0,880.46,659.33
2017,6,27,12,15,931.0,106.0,3.75,23.0,1008.0,846.76,636.66
2017,6,27,12,30,931.0,106.0,3.8,23.0,1007.0,810.86,612.35
2017,6,27,12,45,923.0,110.5,3.85,23.0,997.0,770.84,584.98
2017,6,27,13,0,915.0,115.0,3.9,23.0,987.0,729.4,555.01
2017,6,27,13,15,912.0,114.5,3.95,23.0,972.0,685.98,522.41
2017,6,27,13,30,909.0,114.0,4.0,23.0,957.0,641.22,488.06
2017,6,27,13,45,905.0,112.5,4.1,23.0,935.0,593.97,451.12
2017,6,27,14,0,901.0,111.0,4.2,23.0,913.0,545.82,412.49
2017,6,27,14,15,894.5,110.0,4.2,22.5,884.5,496.21,372.24
2017,6,27,14,30,888.0,109.0,4.2,22.0,856.0,446.3,330.58
2017,6,27,14,45,881.0,106.5,4.25,22.0,822.0,395.04,286.28
2017,6,27,15,0,874.0,104.0,4.3,22.0,788.0,343.95,241.4
2017,6,27,15,15,863.0,102.0,4.3,21.5,748.0,292.6,196.66
2017,6,27,15,30,852.0,100.0,4.3,21.0,708.0,242.2,153.46
2017,6,27,15,45,840.5,97.0,4.3,20.5,664.5,192.18,113.19
2017,6,27,16,0,829.0,94.0,4.3,20.0,621.0,134.09,71.85
2017,6,27,16,15,810.5,91.0,4.2,19.5,574.0,86.49,49.13
2017,6,27,16,30,792.0,88.0,4.1,19.0,527.0,61.08,47.35
2017,6,27,16,45,770.5,84.0,4.1,19.0,477.5,59.86,46.48
2017,6,27,17,0,749.0,80.0,4.1,19.0,428.0,58.53,45.49
2017,6,27,17,15,717.0,76.0,4.05,18.0,377.5,57.02,44.51
2017,6,27,17,30,685.0,72.0,4.0,17.0,327.0,50.52,39.1
2017,6,27,17,45,642.0,66.5,3.95,16.5,277.0,47.87,36.9
2017,6,27,18,0,599.0,61.0,3.9,16.0,227.0,45.1,34.5
2017,6,27,18,15,534.5,54.0,3.75,15.5,180.0,40.9,30.7
2017,6,27,18,30,470.0,47.0,3.6,15.0,133.0,36.57,26.61
2017,6,27,18,45,368.5,38.0,3.5,14.5,92.5,30.24,20.55
2017,6,27,19,0,267.0,29.0,3.4,14.0,52.0,23.71,12.99
2017,6,27,19,15,133.5,14.5,3.4,13.5,26.0,11.67,0.0
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,5,15,161.5,17.0,3.1,13.0,34.5,139.21,57.24
2017,6,28,5,30,323.0,34.0,3.2,13.0,69.0,275.32,218.37
2017,6,28,5,45,419.5,42.0,3.3,13.5,112.0,362.16,298.89
2017,6,28,6,0,516.0,50.0,3.4,14.0,155.0,456.6,380.5
2017,6,28,6,15,575.0,56.5,3.35,14.5,203.5,528.23,439.46
2017,6,28,6,30,634.0,63.0,3.3,15.0,252.0,603.09,497.93
2017,6,28,6,45,385.5,110.0,3.3,15.5,231.5,475.8,394.64
2017,6,28,7,0,137.0,157.0,3.3,16.0,211.0,302.72,249.41
2017,6,28,7,15,151.5,179.5,3.25,16.5,247.0,343.28,281.66
2017,6,28,7,30,166.0,202.0,3.2,17.0,283.0,383.8,312.45
2017,6,28,7,45,244.0,214.5,3.2,17.5,347.0,488.65,394.18
2017,6,28,8,0,322.0,227.0,3.2,18.0,411.0,578.72,461.98
2017,6,28,8,15,590.0,158.5,3.2,18.5,531.0,787.78,618.55
2017,6,28,8,30,858.0,90.0,3.2,19.0,651.0,959.79,734.94
2017,6,28,8,45,872.0,91.5,3.2,19.5,695.0,983.26,746.15
2017,6,28,9,0,886.0,93.0,3.2,20.0,739.0,1004.0,756.78
2017,6,28,9,15,896.5,95.0,3.2,20.0,778.5,1018.88,764.97
2017,6,28,9,30,907.0,97.0,3.2,20.0,818.0,1030.63,771.22
2017,6,28,9,45,909.5,101.5,3.2,20.5,850.5,1033.86,770.46
2017,6,28,10,0,912.0,106.0,3.2,21.0,883.0,1033.69,767.68
2017,6,28,10,15,918.0,107.0,3.2,21.0,911.0,1029.93,764.19
2017,6,28,10,30,924.0,108.0,3.2,21.0,939.0,1022.87,758.68
2017,6,28,10,45,929.5,108.5,3.25,21.5,960.5,1011.51,749.44
2017,6,28,11,0,935.0,109.0,3.3,22.0,982.0,996.89,738.21
2017,6,28,11,15,938.0,109.5,3.3,22.0,996.5,976.74,724.47
2017,6,28,11,30,941.0,110.0,3.3,22.0,1011.0,953.56,708.81
2017,6,28,11,45,943.0,110.0,3.35,22.5,1018.5,926.15,689.34
2017,6,28,12,0,945.0,110.0,3.4,23.0,1026.0,896.04,668.11
2017,6,28,12,15,945.5,110.0,3.4,23.0,1025.0,862.21,645.3
2017,6,28,12,30,946.0,110.0,3.4,23.0,1024.0,826.11,620.87
2017,6,28,12,45,931.5,117.5,3.45,23.0,1012.0,783.17,591.78
2017,6,28,13,0,917.0,125.0,3.5,23.0,1000.0,739.18,560.09
2017,6,28,13,15,914.0,124.5,3.5,23.0,984.5,695.54,527.45
2017,6,28,13,30,911.0,124.0,3.5,23.0,969.0,650.56,493.08
2017,6,28,13,45,908.0,122.0,3.5,23.0,947.0,603.28,456.2
2017,6,28,14,0,905.0,120.0,3.5,23.0,925.0,555.01,417.61
2017,6,28,14,15,898.5,118.5,3.45,22.5,896.0,504.72,377.13
2017,6,28,14,30,892.0,117.0,3.4,22.0,867.0,454.14,335.23
2017,6,28,14,45,883.0,115.5,3.4,22.0,832.0,402.59,291.01
2017,6,28,15,0,874.0,114.0,3.4,22.0,797.0,351.4,246.37
2017,6,28,15,15,862.5,112.0,3.35,21.5,757.0,299.78,201.71
2017,6,28,15,30,851.0,110.0,3.3,21.0,717.0,240.79,152.06
2017,6,28,15,45,836.5,107.0,3.3,21.0,672.5,189.82,111.05
2017,6,28,16,0,822.0,104.0,3.3,21.0,628.0,140.68,77.0
2017,6,28,16,15,802.5,101.0,3.25,20.5,579.5,93.33,54.54
2017,6,28,16,30,783.0,98.0,3.2,20.0,531.0,68.07,53.14
2017,6,28,16,45,759.0,93.5,3.2,19.5,481.0,66.74,52.31
2017,6,28,17,0,735.0,89.0,3.2,19.0,431.0,65.29,51.35
2017,6,28,17,15,701.0,84.5,3.15,18.0,380.0,57.79,45.18
2017,6,28,17,30,667.0,80.0,3.1,17.0,329.0,56.3,44.19
2017,6,28,17,45,622.5,73.5,3.1,16.5,278.5,53.13,41.56
2017,6,28,18,0,578.0,67.0,3.1,16.0,228.0,49.8,38.67
2017,6,28,18,15,510.5,59.5,3.0,15.5,180.5,45.4,34.69
2017,6,28,18,30,443.0,52.0,2.9,15.0,133.0,40.86,30.39
2017,6,28,18,45,344.5,41.0,2.8,14.5,92.5,32.9,22.85
2017,6,28,19,0,246.0,30.0,2.7,14.0,52.0,24.62,13.72
2017,6,28,19,15,123.0,15.0,2.7,13.5,26.0,11.83,0.0
2017,6,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,29,5,15,153.0,17.5,3.3,13.0,33.5,134.67,50.68
2017,6,29,5,30,306.0,35.0,3.3,13.0,67.0,265.6,210.12
2017,6,29,5,45,402.0,44.0,3.35,13.5,110.0,352.77,291.03
2017,6,29,6,0,498.0,53.0,3.4,14.0,153.0,447.51,372.88
2017,6,29,6,15,559.0,59.5,3.35,14.5,201.5,520.07,432.98
2017,6,29,6,30,620.0,66.0,3.3,15.0,250.0,595.92,492.39
2017,6,29,6,45,323.5,104.5,3.3,15.5,201.5,418.19,347.88
2017,6,29,7,0,27.0,143.0,3.3,16.0,153.0,176.02,142.61
2017,6,29,7,15,193.0,158.5,3.25,16.5,250.5,352.3,291.04
2017,6,29,7,30,359.0,174.0,3.2,17.0,348.0,539.95,439.57
2017,6,29,7,45,358.0,196.0,3.15,17.5,385.0,571.29,459.69
2017,6,29,8,0,357.0,218.0,3.1,18.0,422.0,600.91,478.95
2017,6,29,8,15,606.5,155.5,3.05,18.5,537.0,800.15,626.55
2017,6,29,8,30,856.0,93.0,3.0,19.0,652.0,961.23,734.35
2017,6,29,8,45,870.0,94.5,3.0,19.5,696.0,984.66,745.51
2017,6,29,9,0,884.0,96.0,3.0,20.0,740.0,1005.36,756.05
2017,6,29,9,15,894.5,98.0,3.0,20.0,779.5,1020.2,764.16
2017,6,29,9,30,905.0,100.0,3.0,20.0,819.0,1031.93,770.35
2017,6,29,9,45,904.5,106.0,3.0,20.5,850.5,1033.74,768.65
2017,6,29,10,0,904.0,112.0,3.0,21.0,882.0,1032.12,764.93
2017,6,29,10,15,910.0,113.0,3.0,21.5,909.5,1028.34,759.97
2017,6,29,10,30,916.0,114.0,3.0,22.0,937.0,1021.28,753.04
2017,6,29,10,45,920.5,115.0,3.05,22.5,958.5,1009.48,743.61
2017,6,29,11,0,925.0,116.0,3.1,23.0,980.0,994.45,732.21
2017,6,29,11,15,927.5,116.5,3.15,23.0,994.0,973.93,718.72
2017,6,29,11,30,930.0,117.0,3.2,23.0,1008.0,950.43,703.3
2017,6,29,11,45,930.5,118.0,3.3,23.0,1014.5,922.79,685.46
2017,6,29,12,0,931.0,119.0,3.4,23.0,1021.0,892.54,665.77
2017,6,29,12,15,931.0,119.0,3.45,23.0,1020.0,858.61,643.16
2017,6,29,12,30,931.0,119.0,3.5,23.0,1019.0,822.5,618.92
2017,6,29,12,45,929.5,118.5,3.6,23.0,1011.0,782.85,592.27
2017,6,29,13,0,928.0,118.0,3.7,23.0,1003.0,741.44,562.71
2017,6,29,13,15,925.0,117.5,3.75,23.0,987.5,697.42,529.85
2017,6,29,13,30,922.0,117.0,3.8,23.0,972.0,652.05,495.22
2017,6,29,13,45,918.0,115.5,3.9,23.0,949.5,604.15,457.97
2017,6,29,14,0,914.0,114.0,4.0,23.0,927.0,555.33,418.99
2017,6,29,14,15,907.0,113.0,4.0,22.5,898.0,504.8,378.18
2017,6,29,14,30,900.0,112.0,4.0,22.0,869.0,454.01,335.94
2017,6,29,14,45,892.5,109.5,4.05,21.5,834.0,401.89,291.63
2017,6,29,15,0,885.0,107.0,4.1,21.0,799.0,349.99,246.56
2017,6,29,15,15,874.0,105.0,4.05,20.5,759.0,297.98,201.13
2017,6,29,15,30,863.0,103.0,4.0,20.0,719.0,246.92,157.25
2017,6,29,15,45,849.5,100.0,4.0,20.0,674.5,195.95,115.95
2017,6,29,16,0,836.0,97.0,4.0,20.0,630.0,137.2,73.98
2017,6,29,16,15,817.0,94.5,3.95,19.0,582.0,89.48,51.38
2017,6,29,16,30,798.0,92.0,3.9,18.0,534.0,63.93,50.01
2017,6,29,16,45,775.0,87.5,3.9,17.5,484.0,62.44,49.01
2017,6,29,17,0,752.0,83.0,3.9,17.0,434.0,60.81,47.86
2017,6,29,17,15,719.0,79.0,3.85,16.5,382.5,59.39,46.87
2017,6,29,17,30,686.0,75.0,3.8,16.0,331.0,52.71,41.2
2017,6,29,17,45,642.5,69.0,3.75,15.5,280.5,49.77,38.74
2017,6,29,18,0,599.0,63.0,3.7,15.0,230.0,46.68,36.05
2017,6,29,18,15,532.5,56.0,3.6,14.5,182.5,42.54,32.3
2017,6,29,18,30,466.0,49.0,3.5,14.0,135.0,38.29,28.25
2017,6,29,18,45,361.0,39.5,3.4,14.0,94.0,31.57,21.75
2017,6,29,19,0,256.0,30.0,3.3,14.0,53.0,24.64,13.73
2017,6,29,19,15,128.0,15.0,3.25,13.5,26.5,12.12,0.0
2017,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,30,5,15,171.5,15.5,3.15,13.0,34.0,141.3,48.04
2017,6,30,5,30,343.0,31.0,3.2,13.0,68.0,283.68,223.99
2017,6,30,5,45,436.5,39.0,3.3,13.5,111.0,368.79,304.04
2017,6,30,6,0,530.0,47.0,3.4,14.0,154.0,461.58,384.45
2017,6,30,6,15,588.0,53.0,3.35,14.5,202.5,532.19,442.47
2017,6,30,6,30,646.0,59.0,3.3,15.0,251.0,601.26,496.46
2017,6,30,6,45,337.0,100.5,3.3,15.5,202.5,423.73,352.67
2017,6,30,7,0,28.0,142.0,3.3,16.0,154.0,175.69,142.38
2017,6,30,7,15,77.0,172.0,3.25,16.5,208.5,252.38,206.57
2017,6,30,7,30,126.0,202.0,3.2,17.0,263.0,347.87,283.11
2017,6,30,7,45,223.0,214.0,3.15,17.5,335.5,450.47,364.54
2017,6,30,8,0,320.0,226.0,3.1,18.0,408.0,575.56,459.58
2017,6,30,8,15,369.0,234.5,3.1,18.0,462.5,634.72,502.71
2017,6,30,8,30,418.0,243.0,3.1,18.0,517.0,713.23,559.01
2017,6,30,8,45,645.5,170.0,3.1,18.5,624.5,866.43,669.58
2017,6,30,9,0,873.0,97.0,3.1,19.0,732.0,995.37,754.18
2017,6,30,9,15,883.5,99.0,3.15,19.5,771.5,1010.18,760.33
2017,6,30,9,30,894.0,101.0,3.2,20.0,811.0,1021.9,765.54
2017,6,30,9,45,891.0,108.5,3.25,20.5,841.5,1022.87,763.72
2017,6,30,10,0,888.0,116.0,3.3,21.0,872.0,1020.38,759.84
2017,6,30,10,15,894.5,117.5,3.35,21.0,899.5,1017.7,757.47
2017,6,30,10,30,901.0,119.0,3.4,21.0,927.0,1011.76,753.05
2017,6,30,10,45,906.5,119.5,3.45,21.5,948.5,1000.58,743.85
2017,6,30,11,0,912.0,120.0,3.5,22.0,970.0,986.2,732.7
2017,6,30,11,15,914.5,120.5,3.55,22.0,984.5,965.9,719.1
2017,6,30,11,30,917.0,121.0,3.6,22.0,999.0,942.66,703.59
2017,6,30,11,45,919.0,121.0,3.65,22.0,1005.5,915.72,685.59
2017,6,30,12,0,921.0,121.0,3.7,22.0,1012.0,886.16,665.78
2017,6,30,12,15,921.0,121.0,3.75,22.0,1011.5,852.54,643.11
2017,6,30,12,30,921.0,121.0,3.8,22.0,1011.0,816.77,618.82
2017,6,30,12,45,917.5,122.0,3.85,22.0,1002.5,777.25,591.73
2017,6,30,13,0,914.0,123.0,3.9,22.0,994.0,736.11,561.74
2017,6,30,13,15,911.0,122.0,3.95,22.0,978.5,692.23,528.77
2017,6,30,13,30,908.0,121.0,4.0,22.0,963.0,647.04,494.04
2017,6,30,13,45,903.5,120.0,4.05,22.0,941.0,599.85,456.96
2017,6,30,14,0,899.0,119.0,4.1,22.0,919.0,551.8,418.25
2017,6,30,14,15,892.0,117.5,4.1,21.5,890.0,501.56,377.52
2017,6,30,14,30,885.0,116.0,4.1,21.0,861.0,451.1,335.4
2017,6,30,14,45,876.5,114.5,4.1,20.5,826.0,400.06,291.74
2017,6,30,15,0,868.0,113.0,4.1,20.0,791.0,349.33,247.47
2017,6,30,15,15,856.5,110.5,4.05,19.5,751.0,297.65,202.26
2017,6,30,15,30,845.0,108.0,4.0,19.0,711.0,246.98,158.65
2017,6,30,15,45,830.0,105.5,4.0,19.0,666.5,188.13,110.97
2017,6,30,16,0,815.0,103.0,4.0,19.0,622.0,139.59,77.01
2017,6,30,16,15,796.0,99.5,3.95,18.5,574.5,92.21,54.12
2017,6,30,16,30,777.0,96.0,3.9,18.0,527.0,66.56,52.28
2017,6,30,16,45,752.5,92.0,3.9,17.5,477.0,65.55,51.71
2017,6,30,17,0,728.0,88.0,3.9,17.0,427.0,64.45,51.04
2017,6,30,17,15,694.5,83.5,3.85,16.5,376.0,57.01,44.78
2017,6,30,17,30,661.0,79.0,3.8,16.0,325.0,55.51,43.67
2017,6,30,17,45,615.5,73.0,3.75,15.5,275.0,52.7,41.34
2017,6,30,18,0,570.0,67.0,3.7,15.0,225.0,49.76,38.79
2017,6,30,18,15,503.5,59.0,3.6,14.5,178.0,44.94,34.42
2017,6,30,18,30,437.0,51.0,3.5,14.0,131.0,39.95,29.71
2017,6,30,18,45,336.5,40.5,3.4,13.5,91.0,32.42,22.53
2017,6,30,19,0,236.0,30.0,3.3,13.0,51.0,23.51,12.9
2017,6,30,19,15,118.0,15.0,3.25,13.0,25.5,11.83,0.0
2017,6,30,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,5,15,131.0,17.5,4.25,13.0,31.0,116.65,33.52
2017,7,1,5,30,262.0,35.0,4.3,13.0,62.0,237.07,186.63
2017,7,1,5,45,355.5,45.0,4.35,13.0,103.5,322.84,267.43
2017,7,1,6,0,449.0,55.0,4.4,13.0,145.0,415.08,348.85
2017,7,1,6,15,511.5,63.0,4.35,13.0,192.5,488.82,412.33
2017,7,1,6,30,574.0,71.0,4.3,13.0,240.0,566.07,475.22
2017,7,1,6,45,296.5,104.5,4.25,13.5,192.5,396.08,333.52
2017,7,1,7,0,19.0,138.0,4.2,14.0,145.0,150.69,122.6
2017,7,1,7,15,133.5,165.0,4.2,14.5,228.5,308.78,256.72
2017,7,1,7,30,248.0,192.0,4.2,15.0,312.0,462.64,381.15
2017,7,1,7,45,274.5,210.5,4.2,15.5,356.5,511.91,417.68
2017,7,1,8,0,301.0,229.0,4.2,16.0,401.0,561.2,453.85
2017,7,1,8,15,547.0,171.0,4.15,16.0,515.5,751.3,601.73
2017,7,1,8,30,793.0,113.0,4.1,16.0,630.0,933.36,730.83
2017,7,1,8,45,810.0,115.0,4.1,16.5,673.5,959.56,744.66
2017,7,1,9,0,827.0,117.0,4.1,17.0,717.0,983.13,757.76
2017,7,1,9,15,838.5,119.0,4.05,17.0,756.0,998.37,766.2
2017,7,1,9,30,850.0,121.0,4.0,17.0,795.0,999.57,765.12
2017,7,1,9,45,845.5,130.0,4.0,17.5,825.0,1000.14,762.74
2017,7,1,10,0,841.0,139.0,4.0,18.0,855.0,1008.89,766.12
2017,7,1,10,15,848.0,140.5,3.95,18.5,882.5,995.09,753.84
2017,7,1,10,30,855.0,142.0,3.9,19.0,910.0,989.72,747.67
2017,7,1,10,45,863.5,141.0,3.9,19.5,932.0,980.23,739.11
2017,7,1,11,0,872.0,140.0,3.9,20.0,954.0,967.64,728.62
2017,7,1,11,15,875.0,141.0,3.9,20.0,968.0,948.71,715.34
2017,7,1,11,30,878.0,142.0,3.9,20.0,982.0,926.91,700.21
2017,7,1,11,45,882.5,140.0,3.9,20.5,989.5,901.04,681.03
2017,7,1,12,0,887.0,138.0,3.9,21.0,997.0,872.61,660.17
2017,7,1,12,15,887.0,138.0,3.85,21.0,996.5,839.8,637.32
2017,7,1,12,30,887.0,138.0,3.8,21.0,996.0,804.96,613.02
2017,7,1,12,45,899.0,129.0,3.8,21.0,992.0,769.71,588.55
2017,7,1,13,0,911.0,120.0,3.8,21.0,988.0,731.87,560.65
2017,7,1,13,15,908.0,119.0,3.75,21.0,973.0,688.16,527.33
2017,7,1,13,30,905.0,118.0,3.7,21.0,958.0,643.13,492.36
2017,7,1,13,45,901.0,116.5,3.7,21.5,936.0,596.0,454.3
2017,7,1,14,0,897.0,115.0,3.7,22.0,914.0,547.98,414.76
2017,7,1,14,15,890.5,114.0,3.65,21.5,885.0,498.47,374.58
2017,7,1,14,30,884.0,113.0,3.6,21.0,856.0,448.67,333.0
2017,7,1,14,45,874.0,111.5,3.6,21.0,821.0,397.17,288.59
2017,7,1,15,0,864.0,110.0,3.6,21.0,786.0,346.13,243.86
2017,7,1,15,15,852.0,108.0,3.55,21.0,746.0,294.89,198.9
2017,7,1,15,30,840.0,106.0,3.5,21.0,706.0,244.71,155.7
2017,7,1,15,45,823.5,104.0,3.45,21.0,661.0,186.19,108.75
2017,7,1,16,0,807.0,102.0,3.4,21.0,616.0,138.18,75.52
2017,7,1,16,15,787.5,99.0,3.35,20.5,568.5,91.52,53.28
2017,7,1,16,30,768.0,96.0,3.3,20.0,521.0,66.47,51.77
2017,7,1,16,45,740.5,92.5,3.3,19.5,471.0,65.81,51.51
2017,7,1,17,0,713.0,89.0,3.3,19.0,421.0,58.99,45.88
2017,7,1,17,15,679.0,84.5,3.25,18.0,371.0,57.61,45.03
2017,7,1,17,30,645.0,80.0,3.2,17.0,321.0,56.15,44.06
2017,7,1,17,45,595.0,74.5,3.15,16.5,271.0,53.75,42.1
2017,7,1,18,0,545.0,69.0,3.1,16.0,221.0,51.27,39.97
2017,7,1,18,15,478.0,61.0,3.1,15.5,174.5,46.54,35.69
2017,7,1,18,30,411.0,53.0,3.1,15.0,128.0,41.65,31.08
2017,7,1,18,45,307.5,42.0,3.1,14.5,88.5,33.74,23.57
2017,7,1,19,0,204.0,31.0,3.1,14.0,49.0,24.25,13.39
2017,7,1,19,15,102.0,15.5,3.15,13.5,24.5,12.22,0.0
2017,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,5,15,140.0,16.5,2.85,13.0,31.0,124.14,29.59
2017,7,2,5,30,280.0,33.0,2.9,13.0,62.0,246.99,193.41
2017,7,2,5,45,377.0,42.0,2.95,13.5,103.5,333.14,274.18
2017,7,2,6,0,474.0,51.0,3.0,14.0,145.0,427.22,355.57
2017,7,2,6,15,534.5,58.0,3.0,14.5,192.5,498.94,415.35
2017,7,2,6,30,595.0,65.0,3.0,15.0,240.0,574.06,474.52
2017,7,2,6,45,383.0,109.0,3.0,15.5,230.0,471.79,390.96
2017,7,2,7,0,171.0,153.0,3.0,16.0,220.0,326.29,269.27
2017,7,2,7,15,452.5,120.0,2.95,16.5,329.5,565.77,463.99
2017,7,2,7,30,734.0,87.0,2.9,17.0,439.0,792.61,630.08
2017,7,2,7,45,759.5,89.5,2.9,17.5,488.5,835.84,656.15
2017,7,2,8,0,785.0,92.0,2.9,18.0,538.0,877.66,682.12
2017,7,2,8,15,803.0,95.0,2.9,18.5,585.0,911.19,701.83
2017,7,2,8,30,821.0,98.0,2.9,19.0,632.0,942.49,719.82
2017,7,2,8,45,837.5,99.0,2.9,20.0,676.0,957.15,724.92
2017,7,2,9,0,854.0,100.0,2.9,21.0,720.0,979.52,735.37
2017,7,2,9,15,865.0,102.0,2.9,21.5,759.0,994.75,742.34
2017,7,2,9,30,876.0,104.0,2.9,22.0,798.0,1006.96,747.42
2017,7,2,9,45,883.0,106.0,2.95,22.5,831.0,1012.01,748.35
2017,7,2,10,0,890.0,108.0,3.0,23.0,864.0,1013.86,747.36
2017,7,2,10,15,896.0,109.5,3.0,23.5,891.5,1010.92,742.96
2017,7,2,10,30,902.0,111.0,3.0,24.0,919.0,1004.72,736.63
2017,7,2,10,45,907.0,111.5,3.05,24.5,940.5,993.28,727.47
2017,7,2,11,0,912.0,112.0,3.1,25.0,962.0,978.66,716.39
2017,7,2,11,15,914.5,112.5,3.15,25.0,976.0,958.6,703.23
2017,7,2,11,30,917.0,113.0,3.2,25.0,990.0,935.6,688.19
2017,7,2,11,45,918.5,113.0,3.3,25.5,996.5,908.44,669.4
2017,7,2,12,0,920.0,113.0,3.4,26.0,1003.0,878.68,648.86
2017,7,2,12,15,919.5,113.0,3.45,26.0,1002.5,844.88,626.5
2017,7,2,12,30,919.0,113.0,3.5,26.0,1002.0,808.94,602.57
2017,7,2,12,45,908.0,118.5,3.55,26.0,990.5,767.89,574.93
2017,7,2,13,0,897.0,124.0,3.6,26.0,979.0,725.65,544.67
2017,7,2,13,15,894.0,123.5,3.65,26.0,964.0,682.87,513.07
2017,7,2,13,30,891.0,123.0,3.7,26.0,949.0,638.8,479.77
2017,7,2,13,45,885.5,122.0,3.75,26.0,926.5,591.8,443.52
2017,7,2,14,0,880.0,121.0,3.8,26.0,904.0,544.07,405.77
2017,7,2,14,15,873.0,119.5,3.8,25.5,875.5,494.72,366.45
2017,7,2,14,30,866.0,118.0,3.8,25.0,847.0,445.16,325.79
2017,7,2,14,45,856.5,116.5,3.8,25.0,812.0,394.68,282.85
2017,7,2,15,0,847.0,115.0,3.8,25.0,777.0,344.62,239.57
2017,7,2,15,15,835.0,113.0,3.8,24.5,737.5,294.2,196.37
2017,7,2,15,30,823.0,111.0,3.8,24.0,698.0,236.48,148.28
2017,7,2,15,45,807.5,108.5,3.8,24.0,654.0,187.08,108.91
2017,7,2,16,0,792.0,106.0,3.8,24.0,610.0,139.6,76.34
2017,7,2,16,15,772.0,102.5,3.75,23.0,563.0,93.31,54.53
2017,7,2,16,30,752.0,99.0,3.7,22.0,516.0,68.46,53.04
2017,7,2,16,45,726.5,95.0,3.7,21.5,466.5,67.55,52.58
2017,7,2,17,0,701.0,91.0,3.7,21.0,417.0,60.27,46.6
2017,7,2,17,15,667.0,86.0,3.65,20.5,367.0,58.6,45.42
2017,7,2,17,30,633.0,81.0,3.6,20.0,317.0,56.82,44.09
2017,7,2,17,45,587.5,74.5,3.55,19.5,268.0,53.71,41.54
2017,7,2,18,0,542.0,68.0,3.5,19.0,219.0,50.44,38.74
2017,7,2,18,15,476.0,60.0,3.4,18.0,172.5,45.69,34.57
2017,7,2,18,30,410.0,52.0,3.3,17.0,126.0,40.76,30.04
2017,7,2,18,45,314.0,40.5,3.25,16.5,87.0,32.39,22.19
2017,7,2,19,0,218.0,29.0,3.2,16.0,48.0,22.7,12.01
2017,7,2,19,15,109.0,14.5,3.15,15.5,24.0,11.43,0.0
2017,7,2,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
