Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,5,15,131.0,16.5,1.9,13.5,29.5,113.94,19.83
2017,7,3,5,30,262.0,33.0,2.0,14.0,59.0,235.78,182.73
2017,7,3,5,45,354.5,43.0,2.1,14.5,100.0,319.33,260.8
2017,7,3,6,0,447.0,53.0,2.2,15.0,141.0,410.59,339.16
2017,7,3,6,15,509.0,61.0,2.2,15.5,188.5,483.73,399.75
2017,7,3,6,30,571.0,69.0,2.2,16.0,236.0,560.41,459.47
2017,7,3,6,45,312.5,108.5,2.25,16.5,203.0,413.99,341.02
2017,7,3,7,0,54.0,148.0,2.3,17.0,170.0,205.92,167.1
2017,7,3,7,15,46.0,165.5,2.25,17.5,185.5,217.31,175.78
2017,7,3,7,30,38.0,183.0,2.2,18.0,201.0,228.05,183.1
2017,7,3,7,45,74.0,214.0,2.2,19.0,254.0,295.47,236.38
2017,7,3,8,0,110.0,245.0,2.2,20.0,307.0,381.61,301.99
2017,7,3,8,15,460.5,173.5,2.2,20.5,468.0,670.57,525.06
2017,7,3,8,30,811.0,102.0,2.2,21.0,629.0,937.36,707.14
2017,7,3,8,45,825.5,104.5,2.25,22.0,672.0,962.02,716.74
2017,7,3,9,0,840.0,107.0,2.3,23.0,715.0,973.41,720.05
2017,7,3,9,15,851.0,109.0,2.35,23.5,754.0,988.45,727.36
2017,7,3,9,30,862.0,111.0,2.4,24.0,793.0,1000.53,732.76
2017,7,3,9,45,864.0,116.0,2.5,25.0,824.5,1003.71,731.59
2017,7,3,10,0,866.0,121.0,2.6,26.0,856.0,1003.62,728.5
2017,7,3,10,15,872.5,122.0,2.65,26.0,883.5,1000.61,726.05
2017,7,3,10,30,879.0,123.0,2.7,26.0,911.0,994.42,721.71
2017,7,3,10,45,884.5,123.5,2.8,26.5,932.0,983.58,713.51
2017,7,3,11,0,890.0,124.0,2.9,27.0,953.0,969.61,703.4
2017,7,3,11,15,892.5,125.0,2.95,27.5,967.0,950.24,689.48
2017,7,3,11,30,895.0,126.0,3.0,28.0,981.0,927.97,673.78
2017,7,3,11,45,897.0,125.5,3.1,28.5,988.0,901.15,655.49
2017,7,3,12,0,899.0,125.0,3.2,29.0,995.0,871.78,635.51
2017,7,3,12,15,899.0,125.0,3.25,29.0,994.5,838.85,614.05
2017,7,3,12,30,899.0,125.0,3.3,29.0,994.0,803.81,591.07
2017,7,3,12,45,901.5,122.0,3.4,29.0,987.5,766.19,566.37
2017,7,3,13,0,904.0,119.0,3.5,29.0,981.0,726.6,538.69
2017,7,3,13,15,901.0,118.5,3.55,28.5,966.0,683.59,508.33
2017,7,3,13,30,898.0,118.0,3.6,28.0,951.0,639.25,476.15
2017,7,3,13,45,894.0,116.5,3.7,28.0,929.0,592.42,440.45
2017,7,3,14,0,890.0,115.0,3.8,28.0,907.0,544.7,403.09
2017,7,3,14,15,883.5,113.5,3.8,27.5,878.5,495.13,363.87
2017,7,3,14,30,877.0,112.0,3.8,27.0,850.0,445.29,323.25
2017,7,3,14,45,869.5,110.0,3.85,27.0,816.0,394.63,280.44
2017,7,3,15,0,862.0,108.0,3.9,27.0,782.0,344.19,237.07
2017,7,3,15,15,850.5,106.0,3.9,26.5,742.5,293.15,193.58
2017,7,3,15,30,839.0,104.0,3.9,26.0,703.0,243.12,151.62
2017,7,3,15,45,825.5,101.0,3.95,25.5,659.5,184.28,105.33
2017,7,3,16,0,812.0,98.0,4.0,25.0,616.0,135.69,72.22
2017,7,3,16,15,793.5,95.0,3.9,24.5,569.0,88.75,50.18
2017,7,3,16,30,775.0,92.0,3.8,24.0,522.0,63.7,48.58
2017,7,3,16,45,752.5,88.0,3.75,23.5,472.5,62.6,47.94
2017,7,3,17,0,730.0,84.0,3.7,23.0,423.0,61.4,47.18
2017,7,3,17,15,697.5,79.5,3.55,22.0,373.0,54.21,41.35
2017,7,3,17,30,665.0,75.0,3.4,21.0,323.0,52.58,40.23
2017,7,3,17,45,623.0,69.0,3.25,20.5,273.5,49.67,37.84
2017,7,3,18,0,581.0,63.0,3.1,20.0,224.0,46.61,35.23
2017,7,3,18,15,516.5,55.5,2.9,19.0,177.5,42.08,31.27
2017,7,3,18,30,452.0,48.0,2.7,18.0,131.0,37.4,26.99
2017,7,3,18,45,357.0,38.0,2.5,17.0,91.0,30.24,20.31
2017,7,3,19,0,262.0,28.0,2.3,16.0,51.0,22.8,12.06
2017,7,3,19,15,131.0,14.0,2.15,15.5,25.5,11.24,0.0
2017,7,3,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,5,15,157.0,15.0,1.85,12.5,31.0,130.12,14.57
2017,7,4,5,30,314.0,30.0,1.9,13.0,62.0,263.89,204.62
2017,7,4,5,45,409.5,39.0,2.0,13.5,104.0,349.95,286.28
2017,7,4,6,0,505.0,48.0,2.1,14.0,146.0,444.09,367.14
2017,7,4,6,15,565.0,54.0,2.1,14.5,194.0,515.13,425.34
2017,7,4,6,30,625.0,60.0,2.1,15.0,242.0,589.56,483.0
2017,7,4,6,45,370.0,106.5,2.1,16.0,220.0,457.69,376.57
2017,7,4,7,0,115.0,153.0,2.1,17.0,198.0,279.37,228.01
2017,7,4,7,15,100.0,174.5,2.05,17.5,217.5,292.29,237.34
2017,7,4,7,30,85.0,196.0,2.0,18.0,237.0,286.89,231.28
2017,7,4,7,45,124.0,220.5,1.95,19.0,287.5,367.3,293.36
2017,7,4,8,0,163.0,245.0,1.9,20.0,338.0,431.84,340.99
2017,7,4,8,15,174.5,267.5,1.9,20.5,374.5,467.98,366.1
2017,7,4,8,30,186.0,290.0,1.9,21.0,411.0,503.49,390.45
2017,7,4,8,45,537.0,189.0,1.95,22.0,570.5,779.37,594.12
2017,7,4,9,0,888.0,88.0,2.0,23.0,730.0,999.12,735.57
2017,7,4,9,15,897.5,89.5,2.05,23.5,769.0,1012.76,739.5
2017,7,4,9,30,907.0,91.0,2.1,24.0,808.0,1023.3,743.84
2017,7,4,9,45,916.0,91.5,2.15,25.0,842.0,1029.0,743.78
2017,7,4,10,0,925.0,92.0,2.2,26.0,876.0,1031.43,741.8
2017,7,4,10,15,930.5,93.0,2.3,26.5,903.5,1027.59,738.03
2017,7,4,10,30,936.0,94.0,2.4,27.0,931.0,1020.41,732.29
2017,7,4,10,45,940.5,94.0,2.5,27.5,952.5,1007.9,723.28
2017,7,4,11,0,945.0,94.0,2.6,28.0,974.0,992.14,712.3
2017,7,4,11,15,947.5,94.5,2.7,28.0,988.0,971.83,699.86
2017,7,4,11,30,950.0,95.0,2.8,28.0,1002.0,948.47,685.44
2017,7,4,11,45,951.5,94.5,2.95,28.5,1009.0,920.36,666.9
2017,7,4,12,0,953.0,94.0,3.1,29.0,1016.0,889.56,646.5
2017,7,4,12,15,953.0,94.0,3.2,29.0,1015.0,855.46,624.73
2017,7,4,12,30,953.0,94.0,3.3,29.0,1014.0,819.05,601.23
2017,7,4,12,45,940.0,101.0,3.45,29.0,1002.5,776.94,573.84
2017,7,4,13,0,927.0,108.0,3.6,29.0,991.0,733.61,544.19
2017,7,4,13,15,923.5,107.0,3.7,28.5,975.0,689.02,512.89
2017,7,4,13,30,920.0,106.0,3.8,28.0,959.0,643.11,479.68
2017,7,4,13,45,918.0,103.5,3.9,28.0,937.5,595.7,443.44
2017,7,4,14,0,916.0,101.0,4.0,28.0,916.0,547.18,405.34
2017,7,4,14,15,909.5,100.0,4.0,27.5,887.5,496.84,365.36
2017,7,4,14,30,903.0,99.0,4.0,27.0,859.0,446.17,323.91
2017,7,4,14,45,898.0,96.0,4.05,27.0,825.0,394.44,280.01
2017,7,4,15,0,893.0,93.0,4.1,27.0,791.0,342.66,235.29
2017,7,4,15,15,882.0,91.0,4.1,26.5,751.0,290.25,190.44
2017,7,4,15,30,871.0,89.0,4.1,26.0,711.0,238.8,147.1
2017,7,4,15,45,860.0,86.0,4.1,25.5,667.5,187.79,106.66
2017,7,4,16,0,849.0,83.0,4.1,25.0,624.0,138.1,72.8
2017,7,4,16,15,831.0,80.5,4.0,24.0,576.0,89.97,50.65
2017,7,4,16,30,813.0,78.0,3.9,23.0,528.0,63.97,49.02
2017,7,4,16,45,792.5,74.5,3.85,22.5,479.0,53.28,40.17
2017,7,4,17,0,772.0,71.0,3.8,22.0,430.0,52.04,39.34
2017,7,4,17,15,741.0,67.5,3.65,21.0,379.0,50.63,38.43
2017,7,4,17,30,710.0,64.0,3.5,20.0,328.0,49.16,37.42
2017,7,4,17,45,668.0,59.0,3.35,19.5,278.0,46.35,35.11
2017,7,4,18,0,626.0,54.0,3.2,19.0,228.0,43.44,32.61
2017,7,4,18,15,563.5,48.0,3.05,18.0,180.5,36.16,26.21
2017,7,4,18,30,501.0,42.0,2.9,17.0,133.0,32.45,22.78
2017,7,4,18,45,402.0,33.5,2.75,16.5,92.5,26.38,17.04
2017,7,4,19,0,303.0,25.0,2.6,16.0,52.0,20.13,9.94
2017,7,4,19,15,151.5,12.5,2.5,15.5,26.0,9.92,0.0
2017,7,4,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,5,15,175.5,14.0,2.35,13.0,31.0,138.17,4.57
2017,7,5,5,30,351.0,28.0,2.4,13.0,62.0,283.58,219.33
2017,7,5,5,45,439.0,35.5,2.5,13.5,104.0,364.04,298.22
2017,7,5,6,0,527.0,43.0,2.6,14.0,146.0,451.98,374.72
2017,7,5,6,15,263.5,52.5,2.6,14.5,104.0,282.78,237.3
2017,7,5,6,30,0.0,62.0,2.6,15.0,62.0,55.14,41.35
2017,7,5,6,45,0.0,74.5,2.6,15.5,74.5,66.95,51.44
2017,7,5,7,0,0.0,87.0,2.6,16.0,87.0,78.7,61.12
2017,7,5,7,15,1.5,119.0,2.55,16.5,120.0,112.11,88.72
2017,7,5,7,30,3.0,151.0,2.5,17.0,153.0,145.77,115.95
2017,7,5,7,45,12.0,177.0,2.5,17.5,184.0,179.76,143.27
2017,7,5,8,0,21.0,203.0,2.5,18.0,215.0,213.89,170.2
2017,7,5,8,15,30.0,230.0,2.45,18.5,249.0,266.0,210.73
2017,7,5,8,30,39.0,257.0,2.4,19.0,283.0,302.5,238.23
2017,7,5,8,45,446.5,173.5,2.4,20.0,495.0,662.88,519.41
2017,7,5,9,0,854.0,90.0,2.4,21.0,707.0,967.28,725.74
2017,7,5,9,15,864.0,91.5,2.35,21.5,745.0,981.24,728.4
2017,7,5,9,30,874.0,93.0,2.3,22.0,783.0,992.22,732.11
2017,7,5,9,45,849.0,112.5,2.25,22.5,806.5,984.69,723.86
2017,7,5,10,0,824.0,132.0,2.2,23.0,830.0,973.02,713.29
2017,7,5,10,15,830.5,133.5,2.2,23.5,856.5,970.71,709.57
2017,7,5,10,30,837.0,135.0,2.2,24.0,883.0,965.32,703.9
2017,7,5,10,45,506.0,298.5,2.2,24.5,754.5,807.71,594.12
2017,7,5,11,0,175.0,462.0,2.2,25.0,626.0,616.93,453.78
2017,7,5,11,15,507.5,303.5,2.25,25.5,786.5,780.07,575.37
2017,7,5,11,30,840.0,145.0,2.3,26.0,947.0,895.97,654.12
2017,7,5,11,45,634.0,274.5,2.35,26.5,882.5,821.66,600.54
2017,7,5,12,0,428.0,404.0,2.4,27.0,818.0,737.47,537.68
2017,7,5,12,15,631.0,277.0,2.5,27.0,886.5,765.22,562.51
2017,7,5,12,30,834.0,150.0,2.6,27.0,955.0,774.57,572.66
2017,7,5,12,45,863.0,130.0,2.75,27.0,957.0,744.82,553.29
2017,7,5,13,0,892.0,110.0,2.9,27.0,959.0,711.2,530.12
2017,7,5,13,15,889.5,109.0,2.95,27.0,944.5,668.73,499.06
2017,7,5,13,30,887.0,108.0,3.0,27.0,930.0,624.91,466.32
2017,7,5,13,45,885.5,105.5,3.15,27.0,909.5,579.28,431.7
2017,7,5,14,0,884.0,103.0,3.3,27.0,889.0,532.54,395.17
2017,7,5,14,15,878.0,102.0,3.35,26.5,861.5,483.97,356.66
2017,7,5,14,30,872.0,101.0,3.4,26.0,834.0,435.05,316.67
2017,7,5,14,45,867.5,98.0,3.5,26.0,801.5,385.04,274.22
2017,7,5,15,0,863.0,95.0,3.6,26.0,769.0,334.96,230.9
2017,7,5,15,15,852.5,93.0,3.6,25.5,730.5,284.2,187.36
2017,7,5,15,30,842.0,91.0,3.6,25.0,692.0,234.35,145.26
2017,7,5,15,45,831.0,88.0,3.65,25.0,649.5,184.81,105.72
2017,7,5,16,0,820.0,85.0,3.7,25.0,607.0,136.59,72.72
2017,7,5,16,15,802.5,82.5,3.6,24.5,561.0,89.93,51.21
2017,7,5,16,30,785.0,80.0,3.5,24.0,515.0,55.5,41.64
2017,7,5,16,45,764.0,76.5,3.45,23.5,466.5,54.43,40.99
2017,7,5,17,0,743.0,73.0,3.4,23.0,418.0,53.27,40.23
2017,7,5,17,15,713.0,69.0,3.3,22.0,369.0,51.57,39.08
2017,7,5,17,30,683.0,65.0,3.2,21.0,320.0,49.78,37.81
2017,7,5,17,45,642.0,60.5,3.1,20.5,271.0,47.45,35.92
2017,7,5,18,0,601.0,56.0,3.0,20.0,222.0,41.21,30.52
2017,7,5,18,15,539.5,49.5,2.85,19.0,176.0,37.28,27.08
2017,7,5,18,30,478.0,43.0,2.7,18.0,130.0,33.23,23.35
2017,7,5,18,45,384.0,34.0,2.55,17.5,90.0,26.79,17.3
2017,7,5,19,0,290.0,25.0,2.4,17.0,50.0,20.12,9.82
2017,7,5,19,15,145.0,12.5,2.35,16.5,25.0,9.93,0.0
2017,7,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,6,5,15,129.0,15.0,2.1,14.5,27.5,113.28,0.0
2017,7,6,5,30,258.0,30.0,2.1,15.0,55.0,229.58,174.8
2017,7,6,5,45,350.0,39.5,2.15,15.5,95.0,311.38,252.96
2017,7,6,6,0,442.0,49.0,2.2,16.0,135.0,401.1,330.09
2017,7,6,6,15,502.5,56.5,2.25,16.5,180.5,472.01,389.07
2017,7,6,6,30,563.0,64.0,2.3,17.0,226.0,546.49,447.43
2017,7,6,6,45,609.5,68.5,2.35,18.0,275.5,608.62,492.93
2017,7,6,7,0,656.0,73.0,2.4,19.0,325.0,672.25,537.62
2017,7,6,7,15,687.5,77.5,2.4,19.5,374.0,719.72,569.54
2017,7,6,7,30,719.0,82.0,2.4,20.0,423.0,771.41,603.61
2017,7,6,7,45,744.0,84.5,2.45,20.5,472.0,813.87,630.54
2017,7,6,8,0,769.0,87.0,2.5,21.0,521.0,854.98,656.07
2017,7,6,8,15,787.0,90.0,2.5,21.5,567.0,888.36,675.46
2017,7,6,8,30,805.0,93.0,2.5,22.0,613.0,919.61,693.19
2017,7,6,8,45,819.0,95.0,2.55,23.0,656.0,933.2,697.98
2017,7,6,9,0,833.0,97.0,2.6,24.0,699.0,954.29,707.95
2017,7,6,9,15,844.0,99.0,2.65,24.5,737.0,969.6,715.39
2017,7,6,9,30,855.0,101.0,2.7,25.0,775.0,981.98,721.02
2017,7,6,9,45,864.0,102.0,2.75,25.5,808.5,988.17,722.72
2017,7,6,10,0,873.0,103.0,2.8,26.0,842.0,991.25,722.57
2017,7,6,10,15,879.0,104.0,2.8,26.5,869.0,988.16,718.14
2017,7,6,10,30,885.0,105.0,2.8,27.0,896.0,981.89,711.85
2017,7,6,10,45,890.0,105.5,2.85,27.5,917.0,970.95,703.14
2017,7,6,11,0,895.0,106.0,2.9,28.0,938.0,956.88,692.55
2017,7,6,11,15,897.5,106.5,2.95,28.0,952.0,937.42,679.93
2017,7,6,11,30,900.0,107.0,3.0,28.0,966.0,915.04,665.47
2017,7,6,11,45,902.0,107.0,3.05,28.5,972.5,888.99,647.3
2017,7,6,12,0,904.0,107.0,3.1,29.0,979.0,860.33,627.44
2017,7,6,12,15,904.0,107.0,3.15,29.0,979.0,827.6,606.1
2017,7,6,12,30,904.0,107.0,3.2,29.0,979.0,792.72,583.18
2017,7,6,12,45,900.5,108.0,3.25,29.0,970.5,754.1,557.55
2017,7,6,13,0,897.0,109.0,3.3,29.0,962.0,713.85,529.45
2017,7,6,13,15,894.5,108.0,3.3,29.0,947.5,671.16,498.14
2017,7,6,13,30,892.0,107.0,3.3,29.0,933.0,627.11,465.16
2017,7,6,13,45,889.0,105.5,3.35,29.0,912.0,581.19,430.16
2017,7,6,14,0,886.0,104.0,3.4,29.0,891.0,534.27,393.47
2017,7,6,14,15,879.5,103.0,3.4,28.5,863.5,485.33,354.89
2017,7,6,14,30,873.0,102.0,3.4,28.0,836.0,436.1,314.91
2017,7,6,14,45,866.5,99.5,3.45,28.0,802.5,385.66,272.45
2017,7,6,15,0,860.0,97.0,3.5,28.0,769.0,335.34,229.34
2017,7,6,15,15,849.5,95.5,3.5,27.5,730.5,285.05,186.54
2017,7,6,15,30,839.0,94.0,3.5,27.0,692.0,235.65,145.16
2017,7,6,15,45,827.0,91.0,3.5,26.5,649.0,186.05,106.19
2017,7,6,16,0,815.0,88.0,3.5,26.0,606.0,137.88,73.66
2017,7,6,16,15,797.0,85.5,3.5,25.5,560.0,81.56,44.55
2017,7,6,16,30,779.0,83.0,3.5,25.0,514.0,57.5,43.16
2017,7,6,16,45,757.5,79.0,3.5,24.5,465.5,56.16,42.28
2017,7,6,17,0,736.0,75.0,3.5,24.0,417.0,54.7,41.28
2017,7,6,17,15,705.0,71.5,3.45,23.0,367.5,53.45,40.52
2017,7,6,17,30,674.0,68.0,3.4,22.0,318.0,52.15,39.69
2017,7,6,17,45,632.5,62.5,3.35,21.5,269.5,44.83,33.49
2017,7,6,18,0,591.0,57.0,3.3,21.0,221.0,41.96,31.03
2017,7,6,18,15,529.0,50.5,3.2,20.0,174.5,38.07,27.63
2017,7,6,18,30,467.0,44.0,3.1,19.0,128.0,34.06,23.96
2017,7,6,18,45,372.0,35.0,3.05,18.5,89.0,27.66,17.94
2017,7,6,19,0,277.0,26.0,3.0,18.0,50.0,21.04,10.39
2017,7,6,19,15,138.5,13.0,3.0,17.5,25.0,11.82,0.0
2017,7,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,7,5,15,163.5,14.0,2.45,15.0,29.5,130.28,0.0
2017,7,7,5,30,327.0,28.0,2.5,15.0,59.0,268.65,203.91
2017,7,7,5,45,421.0,36.0,2.55,15.5,100.5,352.48,286.28
2017,7,7,6,0,515.0,44.0,2.6,16.0,142.0,444.38,365.52
2017,7,7,6,15,574.5,50.0,2.55,16.5,189.5,515.22,423.48
2017,7,7,6,30,634.0,56.0,2.5,17.0,237.0,585.0,477.54
2017,7,7,6,45,676.5,60.0,2.5,18.0,287.5,646.3,521.82
2017,7,7,7,0,719.0,64.0,2.5,19.0,338.0,708.55,564.74
2017,7,7,7,15,748.5,67.5,2.5,19.5,388.5,759.42,598.75
2017,7,7,7,30,778.0,71.0,2.5,20.0,439.0,809.72,631.34
2017,7,7,7,45,801.0,73.5,2.5,21.0,489.0,851.79,656.01
2017,7,7,8,0,824.0,76.0,2.5,22.0,539.0,882.98,672.58
2017,7,7,8,15,840.5,78.0,2.5,22.5,586.0,914.74,690.61
2017,7,7,8,30,857.0,80.0,2.5,23.0,633.0,944.27,706.89
2017,7,7,8,45,870.5,82.0,2.5,24.0,677.0,968.36,718.0
2017,7,7,9,0,884.0,84.0,2.5,25.0,721.0,989.7,727.24
2017,7,7,9,15,894.0,85.5,2.55,25.5,760.0,1004.01,733.82
2017,7,7,9,30,904.0,87.0,2.6,26.0,799.0,1015.23,738.54
2017,7,7,9,45,902.0,93.5,2.7,27.0,830.0,1016.78,736.19
2017,7,7,10,0,900.0,100.0,2.8,28.0,861.0,1014.87,731.83
2017,7,7,10,15,906.0,101.0,2.85,28.5,889.0,1011.64,727.78
2017,7,7,10,30,912.0,102.0,2.9,29.0,917.0,1005.13,721.78
2017,7,7,10,45,917.0,102.5,3.0,30.0,938.5,993.87,711.87
2017,7,7,11,0,922.0,103.0,3.1,31.0,960.0,979.38,700.05
2017,7,7,11,15,925.0,103.5,3.2,31.5,974.5,959.87,686.52
2017,7,7,11,30,928.0,104.0,3.3,32.0,989.0,937.34,671.12
2017,7,7,11,45,930.0,104.0,3.45,32.5,996.0,910.58,653.3
2017,7,7,12,0,932.0,104.0,3.6,33.0,1003.0,881.12,633.67
2017,7,7,12,15,931.5,104.0,3.65,33.0,1002.5,847.11,611.72
2017,7,7,12,30,931.0,104.0,3.7,33.0,1002.0,810.9,588.19
2017,7,7,12,45,927.0,105.0,3.8,33.5,993.5,770.92,561.01
2017,7,7,13,0,923.0,106.0,3.9,34.0,985.0,729.28,531.56
2017,7,7,13,15,920.0,105.5,4.0,34.0,969.5,685.57,500.29
2017,7,7,13,30,917.0,105.0,4.1,34.0,954.0,640.48,467.26
2017,7,7,13,45,913.0,103.5,4.2,34.0,932.0,592.83,431.55
2017,7,7,14,0,909.0,102.0,4.3,34.0,910.0,544.25,394.18
2017,7,7,14,15,902.5,101.0,4.4,34.0,881.5,494.17,354.66
2017,7,7,14,30,896.0,100.0,4.5,34.0,853.0,443.76,313.83
2017,7,7,14,45,889.0,97.5,4.6,34.0,818.5,391.94,271.02
2017,7,7,15,0,882.0,95.0,4.7,34.0,784.0,340.28,227.63
2017,7,7,15,15,871.0,93.5,4.7,33.5,744.5,288.7,184.55
2017,7,7,15,30,860.0,92.0,4.7,33.0,705.0,238.04,142.96
2017,7,7,15,45,848.0,89.0,4.75,33.0,661.5,187.32,103.69
2017,7,7,16,0,836.0,86.0,4.8,33.0,618.0,138.03,71.05
2017,7,7,16,15,818.0,83.5,4.7,32.0,570.5,90.42,50.08
2017,7,7,16,30,800.0,81.0,4.6,31.0,523.0,56.36,41.1
2017,7,7,16,45,778.5,77.0,4.5,30.5,473.5,54.95,40.18
2017,7,7,17,0,757.0,73.0,4.4,30.0,424.0,53.41,39.14
2017,7,7,17,15,725.5,69.0,4.15,29.0,373.5,51.69,38.0
2017,7,7,17,30,694.0,65.0,3.9,28.0,323.0,49.89,36.75
2017,7,7,17,45,652.5,60.0,3.65,27.0,273.5,47.13,34.63
2017,7,7,18,0,611.0,55.0,3.4,26.0,224.0,40.52,29.11
2017,7,7,18,15,548.5,49.0,2.95,25.0,177.0,36.95,26.06
2017,7,7,18,30,486.0,43.0,2.5,24.0,130.0,33.29,22.76
2017,7,7,18,45,389.5,34.0,2.1,23.0,90.0,26.85,16.86
2017,7,7,19,0,293.0,25.0,1.7,22.0,50.0,20.17,9.43
2017,7,7,19,15,146.5,12.5,1.65,21.5,25.0,11.37,0.0
2017,7,7,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,8,5,15,144.0,14.0,1.85,17.5,27.5,118.8,0.0
2017,7,8,5,30,288.0,28.0,2.1,18.0,55.0,244.97,182.2
2017,7,8,5,45,381.0,37.5,2.35,18.5,96.0,328.33,263.36
2017,7,8,6,0,474.0,47.0,2.6,19.0,137.0,419.85,341.74
2017,7,8,6,15,535.5,53.5,2.55,19.5,183.5,491.3,400.24
2017,7,8,6,30,597.0,60.0,2.5,20.0,230.0,566.35,458.1
2017,7,8,6,45,640.5,65.0,2.5,21.0,280.0,627.9,502.33
2017,7,8,7,0,684.0,70.0,2.5,22.0,330.0,686.51,542.39
2017,7,8,7,15,715.0,74.0,2.5,22.5,380.0,738.36,577.04
2017,7,8,7,30,746.0,78.0,2.5,23.0,430.0,789.76,610.29
2017,7,8,7,45,769.5,81.0,2.55,24.0,479.5,832.17,635.49
2017,7,8,8,0,793.0,84.0,2.6,25.0,529.0,873.13,659.11
2017,7,8,8,15,810.0,86.5,2.75,25.5,575.5,905.44,678.51
2017,7,8,8,30,827.0,89.0,2.9,26.0,622.0,925.66,689.69
2017,7,8,8,45,840.0,91.5,3.05,27.0,665.0,949.32,701.87
2017,7,8,9,0,853.0,94.0,3.2,28.0,708.0,970.31,712.16
2017,7,8,9,15,863.0,96.0,3.25,28.5,746.5,984.84,718.91
2017,7,8,9,30,873.0,98.0,3.3,29.0,785.0,996.37,723.82
2017,7,8,9,45,871.0,105.0,3.4,29.5,815.0,998.22,722.94
2017,7,8,10,0,869.0,112.0,3.5,30.0,845.0,996.68,720.07
2017,7,8,10,15,875.0,113.0,3.6,30.5,872.5,993.47,716.26
2017,7,8,10,30,881.0,114.0,3.7,31.0,900.0,987.08,710.53
2017,7,8,10,45,883.5,116.0,3.85,31.5,920.0,975.13,701.63
2017,7,8,11,0,886.0,118.0,4.0,32.0,940.0,960.07,690.81
2017,7,8,11,15,888.5,118.5,4.05,32.0,953.5,940.55,678.0
2017,7,8,11,30,891.0,119.0,4.1,32.0,967.0,918.14,663.36
2017,7,8,11,45,890.5,120.0,4.15,32.5,973.0,890.8,644.18
2017,7,8,12,0,890.0,121.0,4.2,33.0,979.0,861.0,623.43
2017,7,8,12,15,889.5,121.0,4.25,32.5,978.5,828.05,603.06
2017,7,8,12,30,889.0,121.0,4.3,32.0,978.0,793.03,581.08
2017,7,8,12,45,886.5,121.0,4.35,32.0,970.0,754.62,555.43
2017,7,8,13,0,884.0,121.0,4.4,32.0,962.0,714.58,526.99
2017,7,8,13,15,881.0,120.5,4.4,31.5,947.0,672.32,496.97
2017,7,8,13,30,878.0,120.0,4.4,31.0,932.0,628.77,465.22
2017,7,8,13,45,873.5,118.5,4.45,31.0,910.5,582.46,429.85
2017,7,8,14,0,869.0,117.0,4.5,31.0,889.0,535.35,392.97
2017,7,8,14,15,862.0,116.0,4.45,30.5,861.0,486.81,354.67
2017,7,8,14,30,855.0,115.0,4.4,30.0,833.0,438.06,315.11
2017,7,8,14,45,848.0,112.5,4.4,30.0,799.5,388.17,273.2
2017,7,8,15,0,841.0,110.0,4.4,30.0,766.0,338.47,230.79
2017,7,8,15,15,829.5,107.5,4.3,29.5,727.0,288.0,188.19
2017,7,8,15,30,818.0,105.0,4.2,29.0,688.0,238.54,147.16
2017,7,8,15,45,806.0,101.5,4.15,28.5,645.5,180.52,102.02
2017,7,8,16,0,794.0,98.0,4.1,28.0,603.0,132.56,69.85
2017,7,8,16,15,775.5,95.0,4.0,27.0,556.5,86.4,48.98
2017,7,8,16,30,757.0,92.0,3.9,26.0,510.0,63.6,48.09
2017,7,8,16,45,734.5,88.0,3.85,25.5,462.0,62.51,47.46
2017,7,8,17,0,712.0,84.0,3.8,25.0,414.0,61.32,46.72
2017,7,8,17,15,679.0,79.5,3.7,24.0,364.0,54.14,40.94
2017,7,8,17,30,646.0,75.0,3.6,23.0,314.0,52.54,39.85
2017,7,8,17,45,602.0,69.0,3.5,22.0,265.5,49.63,37.57
2017,7,8,18,0,558.0,63.0,3.4,21.0,217.0,46.59,35.06
2017,7,8,18,15,493.0,55.5,3.3,20.0,171.0,42.09,31.13
2017,7,8,18,30,428.0,48.0,3.2,19.0,125.0,37.43,26.86
2017,7,8,18,45,331.5,37.5,3.15,18.5,86.0,29.85,19.77
2017,7,8,19,0,235.0,27.0,3.1,18.0,47.0,21.95,10.89
2017,7,8,19,15,117.5,13.5,3.1,17.5,23.5,12.28,0.0
2017,7,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,5,15,152.5,14.0,2.6,14.5,28.0,122.91,0.0
2017,7,9,5,30,305.0,28.0,2.6,15.0,56.0,254.99,190.67
2017,7,9,5,45,408.5,36.0,2.6,15.5,98.0,343.8,278.81
2017,7,9,6,0,512.0,44.0,2.6,16.0,140.0,441.55,362.94
2017,7,9,6,15,573.0,50.0,2.6,16.5,188.0,513.31,421.98
2017,7,9,6,30,634.0,56.0,2.6,17.0,236.0,584.02,477.12
2017,7,9,6,45,678.5,60.5,2.65,18.0,287.0,647.6,523.51
2017,7,9,7,0,723.0,65.0,2.7,19.0,338.0,712.29,568.63
2017,7,9,7,15,753.0,68.5,2.7,19.5,389.0,763.77,603.18
2017,7,9,7,30,783.0,72.0,2.7,20.0,440.0,814.68,636.31
2017,7,9,7,45,805.5,74.5,2.75,20.5,490.5,856.46,662.47
2017,7,9,8,0,828.0,77.0,2.8,21.0,541.0,887.28,680.57
2017,7,9,8,15,845.0,79.5,2.8,21.5,588.0,920.26,699.61
2017,7,9,8,30,862.0,82.0,2.8,22.0,635.0,950.99,716.84
2017,7,9,8,45,875.0,84.0,2.8,23.0,679.0,974.66,727.76
2017,7,9,9,0,888.0,86.0,2.8,24.0,723.0,995.55,736.79
2017,7,9,9,15,897.5,87.5,2.8,24.5,762.5,1009.39,742.63
2017,7,9,9,30,907.0,89.0,2.8,25.0,802.0,1020.13,746.58
2017,7,9,9,45,902.5,97.0,2.85,25.5,832.0,1020.83,744.62
2017,7,9,10,0,898.0,105.0,2.9,26.0,862.0,1017.99,740.6
2017,7,9,10,15,903.5,106.0,2.95,26.0,890.0,1014.22,737.61
2017,7,9,10,30,909.0,107.0,3.0,26.0,918.0,1007.17,732.64
2017,7,9,10,45,912.0,109.0,3.1,26.5,938.5,995.46,723.75
2017,7,9,11,0,915.0,111.0,3.2,27.0,959.0,980.53,712.88
2017,7,9,11,15,917.5,111.5,3.3,27.0,973.5,960.54,700.19
2017,7,9,11,30,920.0,112.0,3.4,27.0,988.0,937.58,685.56
2017,7,9,11,45,920.0,113.0,3.5,27.5,994.0,910.04,666.53
2017,7,9,12,0,920.0,114.0,3.6,28.0,1000.0,879.91,645.78
2017,7,9,12,15,919.5,114.0,3.7,28.0,999.5,846.09,623.74
2017,7,9,12,30,919.0,114.0,3.8,28.0,999.0,810.1,600.07
2017,7,9,12,45,914.0,115.5,3.9,28.0,990.0,770.06,573.39
2017,7,9,13,0,909.0,117.0,4.0,28.0,981.0,728.45,544.02
2017,7,9,13,15,906.0,116.5,4.05,27.5,966.0,685.15,513.11
2017,7,9,13,30,903.0,116.0,4.1,27.0,951.0,640.5,480.34
2017,7,9,13,45,898.5,115.0,4.15,27.0,929.0,593.43,443.97
2017,7,9,14,0,894.0,114.0,4.2,27.0,907.0,545.49,405.98
2017,7,9,14,15,887.0,112.5,4.2,26.5,878.5,495.35,366.0
2017,7,9,14,30,880.0,111.0,4.2,26.0,850.0,444.96,324.65
2017,7,9,14,45,873.0,108.5,4.25,26.0,816.0,393.79,281.1
2017,7,9,15,0,866.0,106.0,4.3,26.0,782.0,342.78,236.96
2017,7,9,15,15,854.5,104.0,4.25,25.5,742.0,291.35,192.85
2017,7,9,15,30,843.0,102.0,4.2,25.0,702.0,240.92,150.34
2017,7,9,15,45,831.5,98.5,4.2,24.5,659.0,190.63,110.58
2017,7,9,16,0,820.0,95.0,4.2,24.0,616.0,132.28,69.92
2017,7,9,16,15,801.5,92.0,4.15,23.5,568.5,84.74,48.17
2017,7,9,16,30,783.0,89.0,4.1,23.0,521.0,61.77,47.16
2017,7,9,16,45,763.5,84.0,4.05,22.5,472.5,59.88,45.82
2017,7,9,17,0,744.0,79.0,4.0,22.0,424.0,57.82,44.32
2017,7,9,17,15,712.5,75.0,3.9,21.0,373.5,56.29,43.33
2017,7,9,17,30,681.0,71.0,3.8,20.0,323.0,49.86,38.03
2017,7,9,17,45,642.5,65.0,3.7,19.5,273.5,46.84,35.53
2017,7,9,18,0,604.0,59.0,3.6,19.0,224.0,43.66,32.79
2017,7,9,18,15,539.5,52.0,3.45,18.5,177.0,39.41,28.98
2017,7,9,18,30,475.0,45.0,3.3,18.0,130.0,35.02,24.88
2017,7,9,18,45,379.5,35.5,3.15,17.5,90.0,28.2,18.44
2017,7,9,19,0,284.0,26.0,3.0,17.0,50.0,21.14,10.22
2017,7,9,19,15,142.0,13.0,2.95,16.5,25.0,11.82,0.0
2017,7,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,10,5,15,169.5,13.0,3.05,14.5,28.5,130.07,0.0
2017,7,10,5,30,339.0,26.0,3.1,15.0,57.0,272.71,202.49
2017,7,10,5,45,442.5,33.5,3.15,15.5,99.5,361.9,293.64
2017,7,10,6,0,546.0,41.0,3.2,16.0,142.0,454.71,374.53
2017,7,10,6,15,605.5,46.5,3.15,16.5,190.5,526.89,433.88
2017,7,10,6,30,665.0,52.0,3.1,17.0,239.0,602.16,492.69
2017,7,10,6,45,706.5,55.5,3.1,17.5,290.0,662.98,537.89
2017,7,10,7,0,748.0,59.0,3.1,18.0,341.0,724.67,581.86
2017,7,10,7,15,776.5,62.5,3.1,18.5,392.5,775.6,616.3
2017,7,10,7,30,805.0,66.0,3.1,19.0,444.0,817.01,642.85
2017,7,10,7,45,826.0,68.0,3.1,20.0,493.5,857.18,666.63
2017,7,10,8,0,847.0,70.0,3.1,21.0,543.0,895.78,688.67
2017,7,10,8,15,863.0,72.5,3.1,21.5,590.5,928.35,707.42
2017,7,10,8,30,879.0,75.0,3.1,22.0,638.0,958.57,724.36
2017,7,10,8,45,891.0,76.5,3.15,22.5,681.5,981.04,736.32
2017,7,10,9,0,903.0,78.0,3.2,23.0,725.0,1000.67,746.44
2017,7,10,9,15,912.0,79.5,3.2,23.5,764.5,1014.3,752.23
2017,7,10,9,30,921.0,81.0,3.2,24.0,804.0,1024.76,756.05
2017,7,10,9,45,915.0,89.5,3.25,24.5,834.0,1024.8,753.59
2017,7,10,10,0,909.0,98.0,3.3,25.0,864.0,1021.22,748.99
2017,7,10,10,15,914.5,99.0,3.35,25.0,892.0,1017.53,745.97
2017,7,10,10,30,920.0,100.0,3.4,25.0,920.0,1010.53,740.92
2017,7,10,10,45,923.5,101.0,3.5,25.5,941.0,998.3,731.49
2017,7,10,11,0,927.0,102.0,3.6,26.0,962.0,982.85,720.08
2017,7,10,11,15,929.5,102.5,3.7,26.0,976.0,962.83,707.13
2017,7,10,11,30,932.0,103.0,3.8,26.0,990.0,939.78,692.2
2017,7,10,11,45,932.5,103.5,3.9,26.0,996.5,912.1,674.14
2017,7,10,12,0,933.0,104.0,4.0,26.0,1003.0,881.76,654.23
2017,7,10,12,15,932.5,104.0,4.05,26.0,1002.5,847.71,631.45
2017,7,10,12,30,932.0,104.0,4.1,26.0,1002.0,811.42,607.02
2017,7,10,12,45,931.0,103.5,4.15,26.0,994.0,772.29,580.44
2017,7,10,13,0,930.0,103.0,4.2,26.0,986.0,731.28,551.38
2017,7,10,13,15,927.0,102.5,4.2,25.5,971.0,687.24,519.43
2017,7,10,13,30,924.0,102.0,4.2,25.0,956.0,641.8,485.59
2017,7,10,13,45,919.5,101.0,4.25,25.0,934.0,593.89,448.2
2017,7,10,14,0,915.0,100.0,4.3,25.0,912.0,545.07,409.13
2017,7,10,14,15,909.0,98.5,4.25,24.5,883.0,494.45,368.25
2017,7,10,14,30,903.0,97.0,4.2,24.0,854.0,443.47,325.87
2017,7,10,14,45,894.5,95.5,4.2,23.5,819.5,391.43,281.65
2017,7,10,15,0,886.0,94.0,4.2,23.0,785.0,339.67,236.79
2017,7,10,15,15,875.0,92.5,4.15,22.5,745.5,287.77,191.6
2017,7,10,15,30,864.0,91.0,4.1,22.0,706.0,236.8,148.01
2017,7,10,15,45,850.0,88.5,4.05,22.0,661.5,185.83,107.09
2017,7,10,16,0,836.0,86.0,4.0,22.0,617.0,136.48,73.4
2017,7,10,16,15,818.0,83.5,3.95,21.5,569.5,88.77,51.9
2017,7,10,16,30,800.0,81.0,3.9,21.0,522.0,56.42,42.97
2017,7,10,16,45,775.5,78.0,3.9,20.5,472.5,55.69,42.61
2017,7,10,17,0,751.0,75.0,3.9,20.0,423.0,54.9,42.17
2017,7,10,17,15,719.5,71.5,3.85,19.0,372.5,53.64,41.39
2017,7,10,17,30,688.0,68.0,3.8,18.0,322.0,52.33,40.53
2017,7,10,17,45,640.0,63.5,3.75,17.5,271.5,45.71,34.85
2017,7,10,18,0,592.0,59.0,3.7,17.0,221.0,43.62,33.05
2017,7,10,18,15,527.0,52.5,3.6,16.5,174.5,39.8,29.58
2017,7,10,18,30,462.0,46.0,3.5,16.0,128.0,35.87,25.84
2017,7,10,18,45,356.0,36.5,3.45,15.5,87.5,29.08,19.35
2017,7,10,19,0,250.0,27.0,3.4,15.0,47.0,22.05,10.89
2017,7,10,19,15,125.0,13.5,3.35,15.0,23.5,12.28,0.0
2017,7,10,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,5,15,114.5,15.5,3.4,13.5,25.5,99.78,0.0
2017,7,11,5,30,229.0,31.0,3.5,14.0,51.0,211.51,155.37
2017,7,11,5,45,339.5,41.0,3.6,14.5,92.0,304.75,248.29
2017,7,11,6,0,450.0,51.0,3.7,15.0,133.0,407.18,337.57
2017,7,11,6,15,517.0,58.0,3.7,15.5,181.0,482.6,401.63
2017,7,11,6,30,584.0,65.0,3.7,16.0,229.0,561.91,465.0
2017,7,11,6,45,634.5,69.5,3.7,16.5,280.5,628.05,515.41
2017,7,11,7,0,685.0,74.0,3.7,17.0,332.0,695.87,565.1
2017,7,11,7,15,718.0,78.5,3.7,17.5,383.0,745.3,599.25
2017,7,11,7,30,751.0,83.0,3.7,18.0,434.0,799.3,635.8
2017,7,11,7,45,778.5,85.5,3.75,19.0,485.0,845.0,664.33
2017,7,11,8,0,806.0,88.0,3.8,20.0,536.0,889.35,691.21
2017,7,11,8,15,824.5,90.5,3.75,20.5,584.5,923.41,711.08
2017,7,11,8,30,843.0,93.0,3.7,21.0,633.0,945.17,722.22
2017,7,11,8,45,859.5,94.5,3.7,21.5,678.0,971.3,736.67
2017,7,11,9,0,876.0,96.0,3.7,22.0,723.0,994.79,749.21
2017,7,11,9,15,887.0,98.0,3.7,22.5,763.0,1010.49,756.49
2017,7,11,9,30,898.0,100.0,3.7,23.0,803.0,1023.09,761.81
2017,7,11,9,45,907.5,100.5,3.75,23.5,838.0,1029.31,763.37
2017,7,11,10,0,917.0,101.0,3.8,24.0,873.0,1032.26,762.94
2017,7,11,10,15,923.0,102.0,3.85,24.0,901.5,1028.95,760.02
2017,7,11,10,30,929.0,103.0,3.9,24.0,930.0,1022.28,755.07
2017,7,11,10,45,934.5,103.5,4.0,24.5,952.0,1011.27,746.25
2017,7,11,11,0,940.0,104.0,4.1,25.0,974.0,996.96,735.37
2017,7,11,11,15,942.5,104.5,4.1,25.0,989.0,976.61,721.43
2017,7,11,11,30,945.0,105.0,4.1,25.0,1004.0,953.19,705.54
2017,7,11,11,45,947.0,105.0,4.2,25.0,1011.0,925.94,687.64
2017,7,11,12,0,949.0,105.0,4.3,25.0,1018.0,895.93,667.81
2017,7,11,12,15,948.5,105.0,4.35,25.0,1017.5,861.3,644.5
2017,7,11,12,30,948.0,105.0,4.4,25.0,1017.0,824.4,619.52
2017,7,11,12,45,949.0,103.0,4.45,25.0,1009.5,784.8,592.49
2017,7,11,13,0,950.0,101.0,4.5,25.0,1002.0,743.16,563.01
2017,7,11,13,15,946.5,100.5,4.5,25.0,986.5,697.94,529.01
2017,7,11,13,30,943.0,100.0,4.5,25.0,971.0,651.32,493.24
2017,7,11,13,45,940.0,98.0,4.5,25.0,948.5,602.55,455.04
2017,7,11,14,0,937.0,96.0,4.5,25.0,926.0,552.71,415.04
2017,7,11,14,15,930.0,95.0,4.45,24.5,896.5,500.94,373.16
2017,7,11,14,30,923.0,94.0,4.4,24.0,867.0,448.86,329.82
2017,7,11,14,45,916.0,91.5,4.4,24.0,832.0,395.56,283.94
2017,7,11,15,0,909.0,89.0,4.4,24.0,797.0,342.39,237.4
2017,7,11,15,15,897.5,87.0,4.35,23.5,756.0,288.81,190.92
2017,7,11,15,30,886.0,85.0,4.3,23.0,715.0,236.22,146.11
2017,7,11,15,45,873.5,82.5,4.25,23.0,670.5,184.33,104.52
2017,7,11,16,0,861.0,80.0,4.2,23.0,626.0,133.91,70.27
2017,7,11,16,15,842.5,77.5,4.15,22.5,577.5,84.92,48.52
2017,7,11,16,30,824.0,75.0,4.1,22.0,529.0,62.12,47.66
2017,7,11,16,45,800.0,72.0,4.05,21.5,478.5,51.7,39.0
2017,7,11,17,0,776.0,69.0,4.0,21.0,428.0,50.72,38.38
2017,7,11,17,15,744.5,65.5,3.9,20.0,376.5,49.25,37.4
2017,7,11,17,30,713.0,62.0,3.8,19.0,325.0,47.72,36.33
2017,7,11,17,45,668.5,58.0,3.75,18.5,274.5,45.66,34.65
2017,7,11,18,0,624.0,54.0,3.7,18.0,224.0,43.58,32.86
2017,7,11,18,15,559.0,48.0,3.6,17.5,176.5,36.28,26.35
2017,7,11,18,30,494.0,42.0,3.5,17.0,129.0,32.58,22.85
2017,7,11,18,45,388.0,33.5,3.4,16.5,88.5,26.52,17.06
2017,7,11,19,0,282.0,25.0,3.3,16.0,48.0,20.28,9.35
2017,7,11,19,15,141.0,12.5,3.3,15.5,24.0,11.37,0.0
2017,7,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,5,15,146.5,13.0,2.25,13.5,26.0,116.07,0.0
2017,7,12,5,30,293.0,26.0,2.3,14.0,52.0,244.85,177.86
2017,7,12,5,45,396.0,34.5,2.4,14.5,93.0,332.85,269.86
2017,7,12,6,0,499.0,43.0,2.5,15.0,134.0,430.09,354.4
2017,7,12,6,15,561.5,49.0,2.45,15.5,181.5,502.28,414.26
2017,7,12,6,30,624.0,55.0,2.4,16.0,229.0,573.6,470.11
2017,7,12,6,45,667.5,59.5,2.35,17.0,279.5,636.01,515.46
2017,7,12,7,0,711.0,64.0,2.3,18.0,330.0,699.49,559.33
2017,7,12,7,15,741.5,67.5,2.25,18.5,380.5,751.07,593.68
2017,7,12,7,30,772.0,71.0,2.2,19.0,431.0,802.17,626.53
2017,7,12,7,45,795.5,73.5,2.15,19.5,481.0,844.67,652.32
2017,7,12,8,0,819.0,76.0,2.1,20.0,531.0,876.32,670.02
2017,7,12,8,15,836.0,78.5,2.1,20.5,578.5,909.23,688.81
2017,7,12,8,30,853.0,81.0,2.1,21.0,626.0,939.92,705.82
2017,7,12,8,45,866.5,83.0,2.1,22.0,670.0,964.07,716.95
2017,7,12,9,0,880.0,85.0,2.1,23.0,714.0,985.49,726.21
2017,7,12,9,15,890.5,86.5,2.15,23.5,753.5,1000.39,733.23
2017,7,12,9,30,901.0,88.0,2.2,24.0,793.0,1012.21,738.39
2017,7,12,9,45,899.5,95.0,2.3,25.0,825.0,1014.94,736.96
2017,7,12,10,0,898.0,102.0,2.4,26.0,857.0,1014.17,733.47
2017,7,12,10,15,904.5,103.0,2.5,26.5,885.0,1011.5,730.35
2017,7,12,10,30,911.0,104.0,2.6,27.0,913.0,1005.54,725.24
2017,7,12,10,45,916.5,104.5,2.75,27.5,935.0,994.79,717.62
2017,7,12,11,0,922.0,105.0,2.9,28.0,957.0,980.79,707.97
2017,7,12,11,15,925.0,105.5,2.95,28.0,972.0,961.28,695.39
2017,7,12,11,30,928.0,106.0,3.0,28.0,987.0,938.72,680.9
2017,7,12,11,45,930.0,106.0,3.15,28.5,994.5,911.92,662.99
2017,7,12,12,0,932.0,106.0,3.3,29.0,1002.0,882.4,643.21
2017,7,12,12,15,932.5,106.0,3.4,29.0,1002.0,849.11,621.8
2017,7,12,12,30,933.0,106.0,3.5,29.0,1002.0,813.53,598.67
2017,7,12,12,45,926.5,109.0,3.6,29.0,993.0,773.2,572.08
2017,7,12,13,0,920.0,112.0,3.7,29.0,984.0,731.33,542.94
2017,7,12,13,15,917.5,111.0,3.75,28.5,969.5,687.46,511.89
2017,7,12,13,30,915.0,110.0,3.8,28.0,955.0,642.17,478.92
2017,7,12,13,45,911.5,109.0,3.9,28.0,933.5,595.07,442.85
2017,7,12,14,0,908.0,108.0,4.0,28.0,912.0,546.97,405.01
2017,7,12,14,15,902.0,107.0,4.0,27.5,884.0,496.92,365.23
2017,7,12,14,30,896.0,106.0,4.0,27.0,856.0,446.49,323.94
2017,7,12,14,45,888.5,104.0,4.05,27.0,821.5,394.61,279.98
2017,7,12,15,0,881.0,102.0,4.1,27.0,787.0,342.92,235.43
2017,7,12,15,15,870.0,100.0,4.05,26.5,747.5,290.75,190.84
2017,7,12,15,30,859.0,98.0,4.0,26.0,708.0,239.52,147.85
2017,7,12,15,45,846.0,95.0,4.0,26.0,664.0,188.44,107.61
2017,7,12,16,0,833.0,92.0,4.0,26.0,620.0,138.88,74.5
2017,7,12,16,15,814.5,89.5,3.95,25.5,572.5,81.4,45.96
2017,7,12,16,30,796.0,87.0,3.9,25.0,525.0,60.58,45.77
2017,7,12,16,45,773.0,83.0,3.85,24.5,475.0,59.32,44.97
2017,7,12,17,0,750.0,79.0,3.8,24.0,425.0,57.95,44.06
2017,7,12,17,15,717.5,75.0,3.65,23.0,374.0,56.42,43.08
2017,7,12,17,30,685.0,71.0,3.5,22.0,323.0,49.97,37.81
2017,7,12,17,45,640.0,65.5,3.4,21.0,272.5,47.29,35.7
2017,7,12,18,0,595.0,60.0,3.3,20.0,222.0,44.5,33.38
2017,7,12,18,15,527.5,53.0,3.15,19.0,174.5,40.29,29.67
2017,7,12,18,30,460.0,46.0,3.0,18.0,127.0,35.95,25.66
2017,7,12,18,45,355.5,36.0,2.95,17.5,86.5,28.71,18.82
2017,7,12,19,0,251.0,26.0,2.9,17.0,46.0,21.21,9.79
2017,7,12,19,15,125.5,13.0,2.85,16.5,23.0,11.82,0.0
2017,7,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
