Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,5,15,140.5,13.0,2.45,13.5,25.0,89.07,0.0
2017,7,13,5,30,281.0,26.0,2.5,14.0,50.0,237.53,170.18
2017,7,13,5,45,385.0,35.0,2.65,14.5,91.0,326.18,264.37
2017,7,13,6,0,489.0,44.0,2.8,15.0,132.0,424.25,350.01
2017,7,13,6,15,553.0,50.5,2.75,15.5,180.0,497.84,411.51
2017,7,13,6,30,617.0,57.0,2.7,16.0,228.0,575.31,472.51
2017,7,13,6,45,339.5,100.0,2.7,16.5,197.0,423.24,349.99
2017,7,13,7,0,62.0,143.0,2.7,17.0,166.0,207.8,169.24
2017,7,13,7,15,81.5,167.5,2.65,17.5,202.5,252.43,205.83
2017,7,13,7,30,101.0,192.0,2.6,18.0,239.0,297.48,241.23
2017,7,13,7,45,190.0,208.5,2.55,19.0,309.5,413.8,332.88
2017,7,13,8,0,279.0,225.0,2.5,20.0,380.0,535.46,424.06
2017,7,13,8,15,562.0,156.0,2.5,20.5,502.5,754.95,587.71
2017,7,13,8,30,845.0,87.0,2.5,21.0,625.0,939.12,710.82
2017,7,13,8,45,857.0,89.5,2.5,22.0,668.5,962.19,719.87
2017,7,13,9,0,869.0,92.0,2.5,23.0,712.0,982.5,728.56
2017,7,13,9,15,879.0,94.0,2.55,23.5,751.5,997.29,735.54
2017,7,13,9,30,889.0,96.0,2.6,24.0,791.0,1009.0,740.64
2017,7,13,9,45,893.5,99.0,2.65,24.5,823.5,1013.11,740.92
2017,7,13,10,0,898.0,102.0,2.7,25.0,856.0,1013.93,739.28
2017,7,13,10,15,903.5,103.0,2.8,25.5,884.0,1010.29,735.37
2017,7,13,10,30,909.0,104.0,2.9,26.0,912.0,1003.37,729.49
2017,7,13,10,45,911.5,106.0,3.0,26.5,932.5,991.29,720.4
2017,7,13,11,0,914.0,108.0,3.1,27.0,953.0,976.01,709.33
2017,7,13,11,15,916.0,108.5,3.2,27.0,967.0,955.68,696.44
2017,7,13,11,30,918.0,109.0,3.3,27.0,981.0,932.38,681.6
2017,7,13,11,45,917.5,110.5,3.45,27.5,987.0,904.99,663.0
2017,7,13,12,0,917.0,112.0,3.6,28.0,993.0,874.99,642.61
2017,7,13,12,15,916.5,112.0,3.7,28.0,992.5,841.27,620.6
2017,7,13,12,30,916.0,112.0,3.8,28.0,992.0,805.36,596.94
2017,7,13,12,45,912.0,113.0,3.9,28.0,983.0,765.7,570.48
2017,7,13,13,0,908.0,114.0,4.0,28.0,974.0,724.4,541.3
2017,7,13,13,15,904.5,113.0,4.05,28.0,959.0,680.35,508.81
2017,7,13,13,30,901.0,112.0,4.1,28.0,944.0,634.99,474.61
2017,7,13,13,45,896.0,111.5,4.2,28.0,922.0,588.04,438.49
2017,7,13,14,0,891.0,111.0,4.3,28.0,900.0,540.25,400.75
2017,7,13,14,15,884.0,109.5,4.3,27.5,871.5,490.14,360.85
2017,7,13,14,30,877.0,108.0,4.3,27.0,843.0,439.78,319.57
2017,7,13,14,45,868.5,106.5,4.3,26.5,808.5,388.84,276.79
2017,7,13,15,0,860.0,105.0,4.3,26.0,774.0,338.19,233.42
2017,7,13,15,15,848.5,103.0,4.25,25.5,734.5,286.94,189.44
2017,7,13,15,30,837.0,101.0,4.2,25.0,695.0,236.67,147.13
2017,7,13,15,45,822.5,98.5,4.2,25.0,651.0,186.81,107.82
2017,7,13,16,0,808.0,96.0,4.2,25.0,607.0,129.2,68.21
2017,7,13,16,15,789.0,93.0,4.1,24.5,560.0,82.12,47.65
2017,7,13,16,30,770.0,90.0,4.0,24.0,513.0,62.46,47.56
2017,7,13,16,45,745.5,86.0,3.95,23.5,463.5,61.3,46.85
2017,7,13,17,0,721.0,82.0,3.9,23.0,414.0,60.03,46.03
2017,7,13,17,15,688.0,77.5,3.8,22.0,363.5,52.95,40.28
2017,7,13,17,30,655.0,73.0,3.7,21.0,313.0,51.28,39.11
2017,7,13,17,45,609.0,67.5,3.6,20.0,263.5,48.68,37.07
2017,7,13,18,0,563.0,62.0,3.5,19.0,214.0,45.98,34.83
2017,7,13,18,15,497.0,54.5,3.35,18.0,168.0,41.46,30.82
2017,7,13,18,30,431.0,47.0,3.2,17.0,122.0,36.78,26.48
2017,7,13,18,45,330.5,36.0,3.1,16.5,83.0,28.7,18.87
2017,7,13,19,0,230.0,25.0,3.0,16.0,44.0,20.29,8.97
2017,7,13,19,15,115.0,12.5,2.95,15.5,22.0,11.37,0.0
2017,7,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,37.5,13.5,2.4,13.5,16.5,32.86,0.0
2017,7,14,5,30,75.0,27.0,2.5,14.0,33.0,97.42,65.83
2017,7,14,5,45,124.5,44.5,2.7,14.5,63.0,154.88,123.81
2017,7,14,6,0,174.0,62.0,2.9,15.0,93.0,214.43,176.79
2017,7,14,6,15,202.5,81.0,2.95,15.5,128.0,264.27,220.04
2017,7,14,6,30,231.0,100.0,3.0,16.0,163.0,315.32,262.96
2017,7,14,6,45,258.0,116.5,3.05,17.0,201.0,362.83,301.1
2017,7,14,7,0,285.0,133.0,3.1,18.0,239.0,411.44,338.75
2017,7,14,7,15,262.5,158.5,3.1,18.5,267.5,429.87,350.77
2017,7,14,7,30,240.0,184.0,3.1,19.0,296.0,445.43,360.22
2017,7,14,7,45,505.5,138.0,3.15,19.5,407.0,653.66,522.84
2017,7,14,8,0,771.0,92.0,3.2,20.0,518.0,860.22,668.91
2017,7,14,8,15,790.0,95.0,3.25,20.5,565.5,894.79,688.45
2017,7,14,8,30,809.0,98.0,3.3,21.0,613.0,927.21,707.65
2017,7,14,8,45,828.5,98.5,3.35,21.5,658.0,944.43,716.28
2017,7,14,9,0,848.0,99.0,3.4,22.0,703.0,969.45,730.36
2017,7,14,9,15,859.5,101.0,3.4,22.5,742.5,985.49,737.93
2017,7,14,9,30,871.0,103.0,3.4,23.0,782.0,998.54,743.62
2017,7,14,9,45,878.5,105.5,3.45,23.5,816.5,1004.98,745.39
2017,7,14,10,0,886.0,108.0,3.5,24.0,851.0,1008.18,745.19
2017,7,14,10,15,561.5,267.5,3.55,24.0,744.5,860.03,642.55
2017,7,14,10,30,237.0,427.0,3.6,24.0,638.0,661.84,495.6
2017,7,14,10,45,576.5,267.5,3.7,24.5,796.5,847.34,634.55
2017,7,14,11,0,916.0,108.0,3.8,25.0,955.0,977.66,722.07
2017,7,14,11,15,919.5,109.0,3.85,25.0,970.0,959.15,708.53
2017,7,14,11,30,923.0,110.0,3.9,25.0,985.0,937.56,694.14
2017,7,14,11,45,927.5,108.5,4.0,25.5,993.5,911.58,675.76
2017,7,14,12,0,932.0,107.0,4.1,26.0,1002.0,882.81,655.52
2017,7,14,12,15,932.5,107.0,4.1,26.0,1002.0,849.47,632.95
2017,7,14,12,30,933.0,107.0,4.1,26.0,1002.0,813.82,608.73
2017,7,14,12,45,929.5,108.0,4.2,26.0,994.0,773.93,581.83
2017,7,14,13,0,926.0,109.0,4.3,26.0,986.0,732.32,552.26
2017,7,14,13,15,923.0,108.5,4.3,26.0,971.0,688.24,519.23
2017,7,14,13,30,920.0,108.0,4.3,26.0,956.0,642.76,484.44
2017,7,14,13,45,916.0,106.5,4.35,26.0,934.0,594.71,447.06
2017,7,14,14,0,912.0,105.0,4.4,26.0,912.0,545.7,407.97
2017,7,14,14,15,905.5,104.0,4.35,25.5,883.5,495.18,367.26
2017,7,14,14,30,899.0,103.0,4.3,25.0,855.0,444.31,325.1
2017,7,14,14,45,891.5,101.0,4.3,25.0,820.5,392.23,280.43
2017,7,14,15,0,884.0,99.0,4.3,25.0,786.0,340.32,235.21
2017,7,14,15,15,873.0,97.0,4.2,24.5,746.0,287.94,190.01
2017,7,14,15,30,862.0,95.0,4.1,24.0,706.0,236.5,146.49
2017,7,14,15,45,848.5,92.5,4.05,24.0,661.5,185.48,106.11
2017,7,14,16,0,835.0,90.0,4.0,24.0,617.0,136.03,73.16
2017,7,14,16,15,816.5,87.0,3.9,23.5,569.5,78.0,44.57
2017,7,14,16,30,798.0,84.0,3.8,23.0,522.0,58.58,44.46
2017,7,14,16,45,775.5,80.0,3.75,22.5,472.0,57.24,43.59
2017,7,14,17,0,753.0,76.0,3.7,22.0,422.0,55.79,42.59
2017,7,14,17,15,721.0,72.0,3.55,21.5,371.0,54.16,41.42
2017,7,14,17,30,689.0,68.0,3.4,21.0,320.0,52.47,40.15
2017,7,14,17,45,646.5,62.5,3.25,20.5,270.0,45.13,33.89
2017,7,14,18,0,604.0,57.0,3.1,20.0,220.0,42.24,31.41
2017,7,14,18,15,538.0,50.5,2.95,19.0,172.5,38.35,27.97
2017,7,14,18,30,472.0,44.0,2.8,18.0,125.0,34.35,24.25
2017,7,14,18,45,371.0,34.0,2.65,17.5,85.0,27.05,17.36
2017,7,14,19,0,270.0,24.0,2.5,17.0,45.0,19.48,8.09
2017,7,14,19,15,135.0,12.0,2.45,16.5,22.5,10.91,0.0
2017,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,15,5,15,143.0,12.0,2.55,14.5,23.5,89.22,0.0
2017,7,15,5,30,286.0,24.0,2.6,15.0,47.0,235.79,162.35
2017,7,15,5,45,388.5,32.5,2.7,15.5,87.5,324.46,261.3
2017,7,15,6,0,491.0,41.0,2.8,16.0,128.0,420.68,345.55
2017,7,15,6,15,554.5,47.0,2.8,16.5,175.0,493.07,406.14
2017,7,15,6,30,618.0,53.0,2.8,17.0,222.0,564.97,463.02
2017,7,15,6,45,661.5,57.5,2.8,18.0,272.0,627.09,508.8
2017,7,15,7,0,705.0,62.0,2.8,19.0,322.0,690.35,553.25
2017,7,15,7,15,735.5,65.5,2.8,19.5,372.5,741.77,588.24
2017,7,15,7,30,766.0,69.0,2.8,20.0,423.0,792.74,621.83
2017,7,15,7,45,789.0,71.5,2.8,21.0,472.5,834.69,646.84
2017,7,15,8,0,812.0,74.0,2.8,22.0,522.0,865.89,663.74
2017,7,15,8,15,829.0,76.5,2.8,22.5,569.0,898.77,682.82
2017,7,15,8,30,846.0,79.0,2.8,23.0,616.0,929.46,700.12
2017,7,15,8,45,859.0,81.0,2.8,23.5,660.0,953.15,712.54
2017,7,15,9,0,872.0,83.0,2.8,24.0,704.0,974.11,723.15
2017,7,15,9,15,882.5,85.0,2.85,24.5,743.0,989.66,730.63
2017,7,15,9,30,893.0,87.0,2.9,25.0,782.0,1002.12,736.21
2017,7,15,9,45,894.0,92.0,2.95,26.0,814.0,1005.23,734.35
2017,7,15,10,0,895.0,97.0,3.0,27.0,846.0,1004.95,730.51
2017,7,15,10,15,901.5,98.0,3.05,27.0,874.5,1002.45,728.29
2017,7,15,10,30,908.0,99.0,3.1,27.0,903.0,996.66,724.08
2017,7,15,10,45,912.0,100.0,3.15,27.5,924.5,985.16,714.89
2017,7,15,11,0,916.0,101.0,3.2,28.0,946.0,970.44,703.77
2017,7,15,11,15,919.0,101.5,3.25,28.5,960.5,951.15,689.8
2017,7,15,11,30,922.0,102.0,3.3,29.0,975.0,928.83,673.97
2017,7,15,11,45,923.0,102.5,3.35,29.5,982.5,901.85,655.15
2017,7,15,12,0,924.0,103.0,3.4,30.0,990.0,872.2,634.63
2017,7,15,12,15,924.0,103.0,3.4,30.0,989.5,838.8,612.57
2017,7,15,12,30,924.0,103.0,3.4,30.0,989.0,803.12,588.92
2017,7,15,12,45,919.0,105.0,3.45,30.5,980.5,763.39,561.48
2017,7,15,13,0,914.0,107.0,3.5,31.0,972.0,722.02,531.64
2017,7,15,13,15,911.0,106.5,3.5,31.0,957.0,678.45,499.87
2017,7,15,13,30,908.0,106.0,3.5,31.0,942.0,633.5,466.4
2017,7,15,13,45,903.0,105.0,3.5,31.5,920.0,585.83,429.31
2017,7,15,14,0,898.0,104.0,3.5,32.0,898.0,537.32,390.81
2017,7,15,14,15,891.5,103.0,3.55,32.0,869.5,487.46,351.28
2017,7,15,14,30,885.0,102.0,3.6,32.0,841.0,437.27,310.43
2017,7,15,14,45,875.5,101.0,3.65,32.0,806.5,385.92,267.8
2017,7,15,15,0,866.0,100.0,3.7,32.0,772.0,334.94,224.79
2017,7,15,15,15,854.5,98.0,3.7,31.5,732.5,283.33,181.66
2017,7,15,15,30,843.0,96.0,3.7,31.0,693.0,232.72,140.17
2017,7,15,15,45,529.0,187.0,3.75,30.5,553.5,193.49,122.61
2017,7,15,16,0,215.0,278.0,3.8,30.0,414.0,213.55,153.01
2017,7,15,16,15,281.5,243.0,3.8,29.5,406.5,167.13,121.46
2017,7,15,16,30,348.0,208.0,3.8,29.0,399.0,140.75,110.88
2017,7,15,16,45,537.0,144.0,3.8,28.5,405.5,95.04,73.86
2017,7,15,17,0,726.0,80.0,3.8,28.0,412.0,58.63,43.86
2017,7,15,17,15,517.5,103.5,3.7,27.0,326.0,70.94,54.61
2017,7,15,17,30,309.0,127.0,3.6,26.0,240.0,93.47,74.05
2017,7,15,17,45,439.0,93.5,3.5,25.0,226.5,67.4,52.25
2017,7,15,18,0,569.0,60.0,3.4,24.0,213.0,44.5,32.79
2017,7,15,18,15,501.5,53.0,3.2,23.0,166.5,40.32,29.16
2017,7,15,18,30,434.0,46.0,3.0,22.0,120.0,36.02,25.22
2017,7,15,18,45,330.0,35.5,2.9,21.0,81.0,28.36,18.12
2017,7,15,19,0,226.0,25.0,2.8,20.0,42.0,20.4,8.29
2017,7,15,19,15,113.0,12.5,2.7,19.5,21.0,11.37,0.0
2017,7,15,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,16,5,15,125.5,12.5,1.35,16.5,22.5,79.95,0.0
2017,7,16,5,30,251.0,25.0,1.5,17.0,45.0,214.97,142.71
2017,7,16,5,45,362.0,34.0,1.65,17.5,85.0,309.34,245.69
2017,7,16,6,0,473.0,43.0,1.8,18.0,125.0,410.83,332.86
2017,7,16,6,15,539.0,49.5,1.75,18.5,172.5,485.07,393.74
2017,7,16,6,30,605.0,56.0,1.7,19.0,220.0,563.4,453.99
2017,7,16,6,45,655.0,59.5,1.7,20.0,271.0,623.99,497.31
2017,7,16,7,0,705.0,63.0,1.7,21.0,322.0,691.16,543.29
2017,7,16,7,15,736.5,66.5,1.7,22.0,373.0,743.48,576.58
2017,7,16,7,30,768.0,70.0,1.7,23.0,424.0,795.38,608.36
2017,7,16,7,45,794.5,72.0,1.75,24.0,475.0,839.94,634.52
2017,7,16,8,0,821.0,74.0,1.8,25.0,526.0,873.89,652.94
2017,7,16,8,15,839.0,76.5,1.9,26.0,573.5,907.92,671.67
2017,7,16,8,30,857.0,79.0,2.0,27.0,621.0,939.76,688.65
2017,7,16,8,45,872.0,80.0,2.15,28.5,666.0,964.35,699.89
2017,7,16,9,0,887.0,81.0,2.3,30.0,711.0,986.26,709.3
2017,7,16,9,15,897.5,82.5,2.4,30.5,750.5,1001.37,716.7
2017,7,16,9,30,908.0,84.0,2.5,31.0,790.0,1013.36,722.24
2017,7,16,9,45,910.5,88.5,2.7,32.0,823.0,1017.49,722.43
2017,7,16,10,0,913.0,93.0,2.9,33.0,856.0,1018.18,720.54
2017,7,16,10,15,919.0,94.0,2.95,33.5,885.0,1015.14,716.57
2017,7,16,10,30,925.0,95.0,3.0,34.0,914.0,1008.75,710.67
2017,7,16,10,45,930.5,95.0,3.1,34.5,936.0,997.5,702.27
2017,7,16,11,0,936.0,95.0,3.2,35.0,958.0,982.96,691.93
2017,7,16,11,15,939.0,95.5,3.25,35.0,973.0,963.37,679.55
2017,7,16,11,30,942.0,96.0,3.3,35.0,988.0,940.68,665.26
2017,7,16,11,45,944.0,96.0,3.35,35.0,995.5,913.68,648.22
2017,7,16,12,0,946.0,96.0,3.4,35.0,1003.0,883.89,629.37
2017,7,16,12,15,946.0,96.0,3.45,35.0,1002.5,849.86,607.69
2017,7,16,12,30,946.0,96.0,3.5,35.0,1002.0,813.5,584.35
2017,7,16,12,45,944.5,95.5,3.6,35.0,994.5,773.43,558.58
2017,7,16,13,0,943.0,95.0,3.7,35.0,987.0,731.46,530.46
2017,7,16,13,15,940.0,94.5,3.75,35.0,972.0,686.78,498.52
2017,7,16,13,30,937.0,94.0,3.8,35.0,957.0,640.63,464.78
2017,7,16,13,45,933.0,93.0,3.9,35.0,935.0,592.26,428.7
2017,7,16,14,0,929.0,92.0,4.0,35.0,913.0,542.88,390.86
2017,7,16,14,15,923.0,91.0,4.05,34.5,884.0,491.8,351.33
2017,7,16,14,30,917.0,90.0,4.1,34.0,855.0,440.3,310.24
2017,7,16,14,45,910.0,88.0,4.15,33.5,821.0,387.5,267.05
2017,7,16,15,0,903.0,86.0,4.2,33.0,787.0,334.81,223.05
2017,7,16,15,15,892.5,84.5,4.15,32.5,747.0,281.97,178.74
2017,7,16,15,30,882.0,83.0,4.1,32.0,707.0,229.99,136.06
2017,7,16,15,45,870.0,80.5,4.1,32.0,663.0,178.18,96.33
2017,7,16,16,0,858.0,78.0,4.1,32.0,619.0,127.79,64.05
2017,7,16,16,15,841.0,75.5,4.0,31.0,571.0,78.85,44.65
2017,7,16,16,30,824.0,73.0,3.9,30.0,523.0,60.83,45.0
2017,7,16,16,45,802.5,70.0,3.85,29.5,473.0,59.01,43.76
2017,7,16,17,0,781.0,67.0,3.8,29.0,423.0,49.44,36.0
2017,7,16,17,15,750.0,63.5,3.65,28.0,372.0,47.92,35.01
2017,7,16,17,30,719.0,60.0,3.5,27.0,321.0,46.33,33.91
2017,7,16,17,45,677.0,55.5,3.4,26.5,270.5,43.81,31.88
2017,7,16,18,0,635.0,51.0,3.3,26.0,220.0,41.23,29.71
2017,7,16,18,15,570.0,45.0,3.15,25.0,172.5,37.17,26.2
2017,7,16,18,30,505.0,39.0,3.0,24.0,125.0,30.28,20.11
2017,7,16,18,45,400.0,30.5,2.85,23.0,84.5,24.12,14.4
2017,7,16,19,0,295.0,22.0,2.7,22.0,44.0,17.78,6.11
2017,7,16,19,15,147.5,11.0,2.7,21.5,22.0,10.01,0.0
2017,7,16,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,128.5,12.0,3.2,14.5,22.0,81.0,0.0
2017,7,17,5,30,257.0,24.0,3.2,15.0,44.0,216.12,141.18
2017,7,17,5,45,371.5,33.0,3.25,15.5,85.0,313.8,252.26
2017,7,17,6,0,486.0,42.0,3.3,16.0,126.0,417.93,343.59
2017,7,17,6,15,552.0,48.5,3.3,16.5,173.5,492.61,406.64
2017,7,17,6,30,618.0,55.0,3.3,17.0,221.0,571.41,469.39
2017,7,17,6,45,667.5,58.5,3.35,18.0,272.5,632.14,514.58
2017,7,17,7,0,717.0,62.0,3.4,19.0,324.0,699.29,562.53
2017,7,17,7,15,748.5,65.5,3.45,19.5,375.5,751.98,598.95
2017,7,17,7,30,780.0,69.0,3.5,20.0,427.0,804.24,634.0
2017,7,17,7,45,804.5,71.5,3.55,20.5,477.5,847.96,662.02
2017,7,17,8,0,829.0,74.0,3.6,21.0,528.0,880.93,681.94
2017,7,17,8,15,846.0,76.5,3.6,21.5,576.0,914.18,701.53
2017,7,17,8,30,863.0,79.0,3.6,22.0,624.0,945.17,719.29
2017,7,17,8,45,877.0,80.5,3.65,23.0,669.0,969.48,731.23
2017,7,17,9,0,891.0,82.0,3.7,24.0,714.0,991.04,741.27
2017,7,17,9,15,901.5,84.0,3.7,24.0,754.0,1006.75,749.95
2017,7,17,9,30,912.0,86.0,3.7,24.0,794.0,1019.3,756.68
2017,7,17,9,45,910.0,92.5,3.75,24.5,826.0,1021.12,755.3
2017,7,17,10,0,908.0,99.0,3.8,25.0,858.0,1019.42,751.82
2017,7,17,10,15,914.5,100.5,3.8,25.5,887.0,1017.31,747.92
2017,7,17,10,30,921.0,102.0,3.8,26.0,916.0,1011.84,741.96
2017,7,17,10,45,925.0,103.0,3.85,26.5,938.0,1000.06,732.37
2017,7,17,11,0,929.0,104.0,3.9,27.0,960.0,985.02,720.8
2017,7,17,11,15,932.0,104.5,3.95,27.0,975.0,965.36,707.72
2017,7,17,11,30,935.0,105.0,4.0,27.0,990.0,942.62,692.67
2017,7,17,11,45,937.0,105.5,4.05,27.0,997.5,916.05,675.08
2017,7,17,12,0,939.0,106.0,4.1,27.0,1005.0,886.7,655.61
2017,7,17,12,15,939.0,106.0,4.1,27.0,1005.5,852.68,632.69
2017,7,17,12,30,939.0,106.0,4.1,27.0,1006.0,816.34,608.12
2017,7,17,12,45,941.5,103.5,4.2,27.0,999.5,777.55,582.1
2017,7,17,13,0,944.0,101.0,4.3,27.0,993.0,736.62,553.32
2017,7,17,13,15,941.0,100.5,4.35,26.5,978.0,691.77,520.99
2017,7,17,13,30,938.0,100.0,4.4,26.0,963.0,645.45,486.68
2017,7,17,13,45,936.5,98.0,4.45,26.0,942.0,597.49,449.26
2017,7,17,14,0,935.0,96.0,4.5,26.0,921.0,548.3,409.95
2017,7,17,14,15,929.0,95.0,4.5,25.5,892.0,496.82,368.43
2017,7,17,14,30,923.0,94.0,4.5,25.0,863.0,444.92,325.33
2017,7,17,14,45,917.5,91.5,4.5,25.0,829.0,391.86,279.61
2017,7,17,15,0,912.0,89.0,4.5,25.0,795.0,338.76,233.14
2017,7,17,15,15,901.5,87.0,4.45,24.5,754.5,284.99,186.6
2017,7,17,15,30,891.0,85.0,4.4,24.0,714.0,232.1,141.81
2017,7,17,15,45,879.5,82.5,4.35,24.0,670.0,179.8,100.49
2017,7,17,16,0,868.0,80.0,4.3,24.0,626.0,128.86,67.02
2017,7,17,16,15,851.0,77.5,4.2,23.5,577.5,79.32,47.06
2017,7,17,16,30,834.0,75.0,4.1,23.0,529.0,62.28,47.62
2017,7,17,16,45,813.0,71.5,4.05,22.5,479.0,51.64,38.8
2017,7,17,17,0,792.0,68.0,4.0,22.0,429.0,50.3,37.88
2017,7,17,17,15,761.0,64.5,3.85,21.0,377.0,48.79,36.86
2017,7,17,17,30,730.0,61.0,3.7,20.0,325.0,47.23,35.76
2017,7,17,17,45,688.5,56.5,3.6,19.5,274.0,44.74,33.7
2017,7,17,18,0,647.0,52.0,3.5,19.0,223.0,42.19,31.49
2017,7,17,18,15,581.5,46.0,3.35,18.5,175.0,38.16,27.84
2017,7,17,18,30,516.0,40.0,3.2,18.0,127.0,31.2,21.48
2017,7,17,18,45,410.0,31.0,3.1,17.5,86.0,24.63,15.21
2017,7,17,19,0,304.0,22.0,3.0,17.0,45.0,17.84,6.03
2017,7,17,19,15,152.0,11.0,3.0,16.5,22.5,10.01,0.0
2017,7,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,5,15,136.0,12.0,3.4,13.0,22.0,84.94,0.0
2017,7,18,5,30,272.0,24.0,3.5,13.0,44.0,223.71,142.52
2017,7,18,5,45,379.5,33.5,3.65,13.5,85.0,319.27,258.22
2017,7,18,6,0,487.0,43.0,3.8,14.0,126.0,419.57,347.77
2017,7,18,6,15,554.0,49.5,3.8,14.5,174.0,495.04,412.42
2017,7,18,6,30,621.0,56.0,3.8,15.0,222.0,574.65,476.66
2017,7,18,6,45,666.5,61.0,3.85,15.5,273.5,634.0,522.38
2017,7,18,7,0,712.0,66.0,3.9,16.0,325.0,699.83,571.18
2017,7,18,7,15,744.5,70.0,3.9,16.5,377.0,753.95,609.19
2017,7,18,7,30,777.0,74.0,3.9,17.0,429.0,807.67,645.71
2017,7,18,7,45,801.5,77.0,3.9,17.5,480.0,851.99,674.39
2017,7,18,8,0,826.0,80.0,3.9,18.0,531.0,894.82,701.41
2017,7,18,8,15,844.0,82.5,3.9,18.5,579.5,919.36,715.01
2017,7,18,8,30,862.0,85.0,3.9,19.0,628.0,951.16,733.69
2017,7,18,8,45,876.0,86.5,3.9,19.5,673.0,975.35,746.84
2017,7,18,9,0,890.0,88.0,3.9,20.0,718.0,996.78,758.1
2017,7,18,9,15,901.0,90.0,3.9,20.0,758.5,1012.86,767.19
2017,7,18,9,30,912.0,92.0,3.9,20.0,799.0,1025.78,774.27
2017,7,18,9,45,917.0,95.0,3.95,20.5,833.0,1030.54,774.83
2017,7,18,10,0,922.0,98.0,4.0,21.0,867.0,1031.89,773.31
2017,7,18,10,15,928.5,99.0,4.0,21.5,896.0,1029.16,768.9
2017,7,18,10,30,935.0,100.0,4.0,22.0,925.0,1023.02,762.4
2017,7,18,10,45,940.0,100.0,4.05,22.5,947.5,1011.02,752.49
2017,7,18,11,0,945.0,100.0,4.1,23.0,970.0,995.71,740.54
2017,7,18,11,15,948.0,101.0,4.15,23.0,985.0,976.27,727.37
2017,7,18,11,30,951.0,102.0,4.2,23.0,1000.0,953.67,712.15
2017,7,18,11,45,953.0,101.5,4.3,23.0,1007.5,925.78,693.61
2017,7,18,12,0,955.0,101.0,4.4,23.0,1015.0,895.09,673.11
2017,7,18,12,15,955.0,101.0,4.45,23.0,1015.0,860.6,649.66
2017,7,18,12,30,955.0,101.0,4.5,23.0,1015.0,823.75,624.61
2017,7,18,12,45,952.5,101.5,4.6,23.0,1007.0,783.3,597.1
2017,7,18,13,0,950.0,102.0,4.7,23.0,999.0,740.97,566.86
2017,7,18,13,15,947.0,101.5,4.7,22.5,984.0,695.79,533.49
2017,7,18,13,30,944.0,101.0,4.7,22.0,969.0,649.15,498.11
2017,7,18,13,45,941.0,99.5,4.7,22.0,947.0,600.41,459.26
2017,7,18,14,0,938.0,98.0,4.7,22.0,925.0,550.58,418.55
2017,7,18,14,15,932.5,97.0,4.65,22.0,896.5,499.09,375.41
2017,7,18,14,30,927.0,96.0,4.6,22.0,868.0,447.14,330.82
2017,7,18,14,45,921.0,93.5,4.55,22.0,833.5,393.62,284.1
2017,7,18,15,0,915.0,91.0,4.5,22.0,799.0,340.11,236.71
2017,7,18,15,15,904.5,89.5,4.45,21.5,758.5,286.46,189.73
2017,7,18,15,30,894.0,88.0,4.4,21.0,718.0,233.68,144.55
2017,7,18,15,45,883.0,85.0,4.35,21.0,673.5,180.85,102.45
2017,7,18,16,0,872.0,82.0,4.3,21.0,629.0,129.35,68.4
2017,7,18,16,15,854.5,79.5,4.2,20.5,580.5,79.5,48.63
2017,7,18,16,30,837.0,77.0,4.1,20.0,532.0,63.67,49.42
2017,7,18,16,45,816.0,73.5,4.0,19.5,481.5,53.12,40.58
2017,7,18,17,0,795.0,70.0,3.9,19.0,431.0,51.83,39.7
2017,7,18,17,15,764.0,66.0,3.8,18.5,379.0,50.0,38.32
2017,7,18,17,30,733.0,62.0,3.7,18.0,327.0,48.09,36.82
2017,7,18,17,45,689.5,57.5,3.6,17.5,275.5,45.62,34.77
2017,7,18,18,0,646.0,53.0,3.5,17.0,224.0,43.1,32.57
2017,7,18,18,15,579.5,46.5,3.35,16.5,175.0,35.42,25.67
2017,7,18,18,30,513.0,40.0,3.2,16.0,126.0,31.24,21.7
2017,7,18,18,45,401.0,31.5,3.05,15.5,84.5,25.1,15.72
2017,7,18,19,0,289.0,23.0,2.9,15.0,43.0,18.8,6.31
2017,7,18,19,15,144.5,11.5,2.8,14.5,21.5,10.46,0.0
2017,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,19,5,15,147.5,11.5,2.9,13.5,22.0,90.58,0.0
2017,7,19,5,30,295.0,23.0,3.0,14.0,44.0,234.81,142.93
2017,7,19,5,45,403.0,32.0,3.2,14.5,85.5,331.92,266.45
2017,7,19,6,0,511.0,41.0,3.4,15.0,127.0,432.72,356.35
2017,7,19,6,15,577.5,47.0,3.35,15.5,175.5,507.94,420.06
2017,7,19,6,30,644.0,53.0,3.3,16.0,224.0,582.55,479.64
2017,7,19,6,45,688.5,57.5,3.3,16.5,275.5,646.46,528.25
2017,7,19,7,0,733.0,62.0,3.3,17.0,327.0,711.48,575.55
2017,7,19,7,15,764.0,66.0,3.3,17.5,379.5,764.93,612.44
2017,7,19,7,30,795.0,70.0,3.3,18.0,432.0,817.88,647.77
2017,7,19,7,45,818.0,72.5,3.3,18.5,483.0,860.64,674.81
2017,7,19,8,0,841.0,75.0,3.3,19.0,534.0,892.49,693.6
2017,7,19,8,15,858.5,77.5,3.3,19.5,582.5,926.45,713.63
2017,7,19,8,30,876.0,80.0,3.3,20.0,631.0,958.13,731.78
2017,7,19,8,45,889.0,82.0,3.3,20.5,676.0,982.23,744.59
2017,7,19,9,0,902.0,84.0,3.3,21.0,721.0,1003.5,755.47
2017,7,19,9,15,912.5,86.0,3.3,21.5,761.5,1019.24,762.68
2017,7,19,9,30,923.0,88.0,3.3,22.0,802.0,1031.79,767.87
2017,7,19,9,45,920.5,95.0,3.35,22.5,834.0,1033.62,766.5
2017,7,19,10,0,918.0,102.0,3.4,23.0,866.0,1031.86,763.01
2017,7,19,10,15,924.0,103.0,3.45,23.0,895.0,1028.58,760.18
2017,7,19,10,30,930.0,104.0,3.5,23.0,924.0,1021.92,755.26
2017,7,19,10,45,935.5,104.5,3.6,23.5,946.5,1010.88,746.51
2017,7,19,11,0,941.0,105.0,3.7,24.0,969.0,996.5,735.68
2017,7,19,11,15,944.0,105.5,3.75,24.0,984.0,976.53,722.33
2017,7,19,11,30,947.0,106.0,3.8,24.0,999.0,953.44,706.97
2017,7,19,11,45,949.0,105.5,3.85,24.5,1007.0,925.54,687.06
2017,7,19,12,0,951.0,105.0,3.9,25.0,1015.0,894.87,665.33
2017,7,19,12,15,951.5,105.0,3.95,25.0,1015.0,860.81,642.56
2017,7,19,12,30,952.0,105.0,4.0,25.0,1015.0,824.35,618.03
2017,7,19,12,45,950.0,105.0,4.05,25.0,1007.5,783.84,590.52
2017,7,19,13,0,948.0,105.0,4.1,25.0,1000.0,741.44,560.25
2017,7,19,13,15,945.5,104.5,4.1,24.5,985.0,696.58,527.62
2017,7,19,13,30,943.0,104.0,4.1,24.0,970.0,650.21,492.97
2017,7,19,13,45,939.0,103.0,4.1,24.0,947.5,601.27,454.54
2017,7,19,14,0,935.0,102.0,4.1,24.0,925.0,551.33,414.34
2017,7,19,14,15,929.0,100.5,4.05,24.0,896.0,499.29,371.41
2017,7,19,14,30,923.0,99.0,4.0,24.0,867.0,446.84,327.08
2017,7,19,14,45,916.0,97.0,4.0,24.0,832.5,393.47,281.14
2017,7,19,15,0,909.0,95.0,4.0,24.0,798.0,340.2,234.56
2017,7,19,15,15,898.0,93.5,3.95,23.5,757.0,286.65,188.23
2017,7,19,15,30,887.0,92.0,3.9,23.0,716.0,234.02,143.74
2017,7,19,15,45,875.0,89.0,3.9,22.5,671.5,181.33,102.54
2017,7,19,16,0,863.0,86.0,3.9,22.0,627.0,130.07,69.32
2017,7,19,16,15,845.0,83.0,3.85,21.5,578.0,80.25,50.07
2017,7,19,16,30,827.0,80.0,3.8,21.0,529.0,56.31,42.91
2017,7,19,16,45,805.5,76.5,3.75,20.5,478.5,55.21,42.22
2017,7,19,17,0,784.0,73.0,3.7,20.0,428.0,54.01,41.43
2017,7,19,17,15,751.5,69.0,3.65,19.5,375.5,52.27,40.14
2017,7,19,17,30,719.0,65.0,3.6,19.0,323.0,50.46,38.74
2017,7,19,17,45,675.5,59.5,3.55,18.5,271.5,47.27,36.07
2017,7,19,18,0,632.0,54.0,3.5,18.0,220.0,43.96,33.18
2017,7,19,18,15,563.5,47.5,3.4,17.0,171.5,36.22,26.3
2017,7,19,18,30,495.0,41.0,3.3,16.0,123.0,32.1,22.43
2017,7,19,18,45,384.0,31.5,3.2,15.5,82.0,25.12,15.69
2017,7,19,19,0,273.0,22.0,3.1,15.0,41.0,17.91,5.24
2017,7,19,19,15,136.5,11.0,3.05,14.5,20.5,10.01,0.0
2017,7,19,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,20,5,15,155.5,10.5,3.4,14.0,21.0,93.85,0.0
2017,7,20,5,30,311.0,21.0,3.5,14.0,42.0,240.45,139.2
2017,7,20,5,45,416.5,29.0,3.6,14.5,83.0,335.91,269.36
2017,7,20,6,0,522.0,37.0,3.7,15.0,124.0,428.4,353.41
2017,7,20,6,15,587.0,43.0,3.7,15.5,172.0,503.79,417.33
2017,7,20,6,30,652.0,49.0,3.7,16.0,220.0,582.9,480.94
2017,7,20,6,45,691.0,54.0,3.75,16.5,271.0,643.25,527.24
2017,7,20,7,0,730.0,59.0,3.8,17.0,322.0,704.42,572.2
2017,7,20,7,15,761.0,62.5,3.75,17.5,373.5,757.08,608.73
2017,7,20,7,30,792.0,66.0,3.7,18.0,425.0,809.28,643.67
2017,7,20,7,45,814.0,69.0,3.7,18.5,475.5,842.69,664.27
2017,7,20,8,0,836.0,72.0,3.7,19.0,526.0,883.41,689.78
2017,7,20,8,15,853.5,74.0,3.7,19.5,574.0,916.72,709.53
2017,7,20,8,30,871.0,76.0,3.7,20.0,622.0,947.79,727.5
2017,7,20,8,45,883.5,78.0,3.7,20.5,666.5,971.44,740.19
2017,7,20,9,0,896.0,80.0,3.7,21.0,711.0,992.27,750.95
2017,7,20,9,15,906.5,81.5,3.7,21.0,751.5,1007.49,759.41
2017,7,20,9,30,917.0,83.0,3.7,21.0,792.0,1019.56,765.87
2017,7,20,9,45,924.0,84.5,3.75,21.5,826.5,1024.85,766.81
2017,7,20,10,0,931.0,86.0,3.8,22.0,861.0,1026.77,765.69
2017,7,20,10,15,937.0,87.0,3.85,22.0,890.0,1023.74,762.92
2017,7,20,10,30,943.0,88.0,3.9,22.0,919.0,1017.3,758.04
2017,7,20,10,45,947.0,89.0,3.95,22.5,941.0,1005.51,748.29
2017,7,20,11,0,951.0,90.0,4.0,23.0,963.0,990.37,736.47
2017,7,20,11,15,953.5,90.5,4.05,23.0,978.0,970.06,722.73
2017,7,20,11,30,956.0,91.0,4.1,23.0,993.0,946.63,706.95
2017,7,20,11,45,957.0,91.5,4.15,23.0,1000.5,918.87,688.25
2017,7,20,12,0,958.0,92.0,4.2,23.0,1008.0,888.31,667.62
2017,7,20,12,15,958.0,92.0,4.25,23.0,1007.5,853.85,644.22
2017,7,20,12,30,958.0,92.0,4.3,23.0,1007.0,816.99,619.05
2017,7,20,12,45,945.5,99.0,4.35,23.0,996.0,774.82,589.96
2017,7,20,13,0,933.0,106.0,4.4,23.0,985.0,731.31,558.37
2017,7,20,13,15,930.0,105.5,4.4,22.5,970.0,686.72,525.53
2017,7,20,13,30,927.0,105.0,4.4,22.0,955.0,640.69,490.71
2017,7,20,13,45,923.5,103.5,4.45,22.0,933.0,592.33,452.43
2017,7,20,14,0,920.0,102.0,4.5,22.0,911.0,542.94,412.3
2017,7,20,14,15,914.0,101.0,4.5,22.0,882.5,491.98,369.75
2017,7,20,14,30,908.0,100.0,4.5,22.0,854.0,440.62,325.79
2017,7,20,14,45,901.0,97.5,4.5,22.0,819.5,387.59,279.61
2017,7,20,15,0,894.0,95.0,4.5,22.0,785.0,334.69,232.86
2017,7,20,15,15,883.0,93.5,4.5,21.5,744.5,281.89,186.71
2017,7,20,15,30,872.0,92.0,4.5,21.0,704.0,230.02,142.47
2017,7,20,15,45,860.0,89.0,4.5,20.5,660.0,178.08,101.58
2017,7,20,16,0,848.0,86.0,4.5,20.0,616.0,127.57,68.8
2017,7,20,16,15,829.5,83.0,4.45,19.5,567.5,78.5,50.2
2017,7,20,16,30,811.0,80.0,4.4,19.0,519.0,56.2,43.19
2017,7,20,16,45,788.5,76.5,4.35,18.5,469.0,55.1,42.49
2017,7,20,17,0,766.0,73.0,4.3,18.0,419.0,53.91,41.7
2017,7,20,17,15,733.5,69.0,4.2,17.5,367.5,52.19,40.41
2017,7,20,17,30,701.0,65.0,4.1,17.0,316.0,50.39,39.01
2017,7,20,17,45,657.5,60.0,4.0,17.0,265.5,47.64,36.63
2017,7,20,18,0,614.0,55.0,3.9,17.0,215.0,41.0,30.7
2017,7,20,18,15,545.0,48.0,3.75,16.5,167.0,36.62,26.7
2017,7,20,18,30,476.0,41.0,3.6,16.0,119.0,32.1,22.41
2017,7,20,18,45,364.5,31.5,3.45,15.5,79.0,25.15,15.66
2017,7,20,19,0,253.0,22.0,3.3,15.0,39.0,17.95,4.66
2017,7,20,19,15,126.5,11.0,3.2,14.5,19.5,10.01,0.0
2017,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,5,15,156.5,10.5,2.9,13.5,21.0,94.22,0.0
2017,7,21,5,30,313.0,21.0,3.0,14.0,42.0,240.36,130.19
2017,7,21,5,45,423.0,29.0,3.15,14.5,83.5,339.78,271.26
2017,7,21,6,0,533.0,37.0,3.3,15.0,125.0,435.27,358.05
2017,7,21,6,15,598.5,43.0,3.25,15.5,173.5,511.48,422.32
2017,7,21,6,30,664.0,49.0,3.2,16.0,222.0,591.41,486.09
2017,7,21,6,45,706.5,53.0,3.2,16.5,273.5,653.62,533.31
2017,7,21,7,0,749.0,57.0,3.2,17.0,325.0,716.84,579.18
2017,7,21,7,15,779.5,60.5,3.15,17.5,377.5,769.67,615.27
2017,7,21,7,30,810.0,64.0,3.1,18.0,430.0,813.17,643.35
2017,7,21,7,45,832.0,66.5,3.1,18.5,481.0,855.26,669.94
2017,7,21,8,0,854.0,69.0,3.1,19.0,532.0,895.81,694.82
2017,7,21,8,15,870.5,71.5,3.05,19.5,580.5,929.23,713.92
2017,7,21,8,30,887.0,74.0,3.0,20.0,629.0,960.3,731.12
2017,7,21,8,45,899.5,76.0,3.0,21.0,674.0,984.21,742.25
2017,7,21,9,0,912.0,78.0,3.0,22.0,719.0,1005.24,751.4
2017,7,21,9,15,922.0,79.5,3.0,22.5,759.5,1020.11,757.91
2017,7,21,9,30,932.0,81.0,3.0,23.0,800.0,1031.76,762.43
2017,7,21,9,45,929.5,88.0,3.05,23.5,832.5,1033.83,761.25
2017,7,21,10,0,927.0,95.0,3.1,24.0,865.0,1032.26,757.94
2017,7,21,10,15,933.0,96.0,3.15,24.0,894.0,1029.05,755.21
2017,7,21,10,30,939.0,97.0,3.2,24.0,923.0,1022.43,750.4
2017,7,21,10,45,943.5,97.5,3.3,24.5,945.0,1010.44,741.17
2017,7,21,11,0,948.0,98.0,3.4,25.0,967.0,995.12,729.88
2017,7,21,11,15,950.5,99.0,3.5,25.0,982.0,975.15,717.03
2017,7,21,11,30,953.0,100.0,3.6,25.0,997.0,952.04,702.13
2017,7,21,11,45,954.5,100.0,3.7,25.0,1004.5,924.1,683.97
2017,7,21,12,0,956.0,100.0,3.8,25.0,1012.0,893.35,663.85
2017,7,21,12,15,956.0,100.0,3.85,25.0,1012.0,858.75,640.75
2017,7,21,12,30,956.0,100.0,3.9,25.0,1012.0,821.77,615.88
2017,7,21,12,45,951.0,102.0,4.0,25.0,1003.5,780.64,588.16
2017,7,21,13,0,946.0,104.0,4.1,25.0,995.0,737.77,557.67
2017,7,21,13,15,943.5,103.5,4.1,25.0,980.0,692.91,523.97
2017,7,21,13,30,941.0,103.0,4.1,25.0,965.0,646.53,488.38
2017,7,21,13,45,937.0,101.5,4.15,25.0,942.5,597.2,449.88
2017,7,21,14,0,933.0,100.0,4.2,25.0,920.0,546.88,409.57
2017,7,21,14,15,927.0,99.0,4.2,24.5,891.5,495.23,367.78
2017,7,21,14,30,921.0,98.0,4.2,24.0,863.0,443.16,324.39
2017,7,21,14,45,913.5,96.5,4.2,23.5,828.0,389.99,279.02
2017,7,21,15,0,906.0,95.0,4.2,23.0,793.0,336.97,232.93
2017,7,21,15,15,895.0,93.0,4.15,22.5,752.5,283.12,186.16
2017,7,21,15,30,884.0,91.0,4.1,22.0,712.0,230.2,141.34
2017,7,21,15,45,871.0,88.5,4.05,22.0,667.0,177.8,100.29
2017,7,21,16,0,858.0,86.0,4.0,22.0,622.0,126.92,67.72
2017,7,21,16,15,839.5,83.5,3.9,21.5,573.0,77.6,49.95
2017,7,21,16,30,821.0,81.0,3.8,21.0,524.0,57.04,43.55
2017,7,21,16,45,797.5,77.5,3.75,20.5,473.5,55.95,42.88
2017,7,21,17,0,774.0,74.0,3.7,20.0,423.0,54.78,42.1
2017,7,21,17,15,741.0,70.0,3.6,19.0,370.5,53.08,40.94
2017,7,21,17,30,708.0,66.0,3.5,18.0,318.0,51.31,39.66
2017,7,21,17,45,661.0,61.0,3.4,17.5,266.5,48.57,37.37
2017,7,21,18,0,614.0,56.0,3.3,17.0,215.0,41.85,31.45
2017,7,21,18,15,543.5,49.0,3.15,16.5,167.0,37.5,27.47
2017,7,21,18,30,473.0,42.0,3.0,16.0,119.0,33.03,23.2
2017,7,21,18,45,354.5,32.0,2.95,15.5,78.5,25.64,16.02
2017,7,21,19,0,236.0,22.0,2.9,15.0,38.0,18.0,3.96
2017,7,21,19,15,118.0,11.0,2.9,14.5,19.0,10.01,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,22,5,15,118.5,10.5,1.8,13.5,18.5,73.53,0.0
2017,7,22,5,30,237.0,21.0,2.0,14.0,37.0,194.54,95.93
2017,7,22,5,45,345.0,32.0,2.25,15.0,76.5,294.43,233.27
2017,7,22,6,0,453.0,43.0,2.5,16.0,116.0,394.95,322.55
2017,7,22,6,15,523.0,50.0,2.4,16.5,163.5,471.76,387.6
2017,7,22,6,30,593.0,57.0,2.3,17.0,211.0,552.97,451.8
2017,7,22,6,45,638.5,63.0,2.2,18.0,261.5,617.22,498.84
2017,7,22,7,0,684.0,69.0,2.1,19.0,312.0,678.2,540.91
2017,7,22,7,15,717.5,73.5,2.05,19.5,364.0,733.07,577.83
2017,7,22,7,30,751.0,78.0,2.0,20.0,416.0,787.6,613.12
2017,7,22,7,45,774.5,82.0,1.95,21.0,466.5,831.71,638.7
2017,7,22,8,0,798.0,86.0,1.9,22.0,517.0,874.3,662.45
2017,7,22,8,15,817.0,89.0,1.75,23.0,565.5,909.54,679.41
2017,7,22,8,30,836.0,92.0,1.6,24.0,614.0,942.56,694.23
2017,7,22,8,45,850.0,94.5,1.5,25.0,658.5,957.52,697.55
2017,7,22,9,0,864.0,97.0,1.4,26.0,703.0,979.76,705.58
2017,7,22,9,15,875.0,99.0,1.3,26.5,743.5,995.52,710.62
2017,7,22,9,30,886.0,101.0,1.2,27.0,784.0,1008.2,713.73
2017,7,22,9,45,899.5,100.0,1.15,28.0,820.0,1016.84,713.85
2017,7,22,10,0,913.0,99.0,1.1,29.0,856.0,1022.24,712.12
2017,7,22,10,15,919.0,100.0,1.05,29.5,885.0,1019.05,706.76
2017,7,22,10,30,925.0,101.0,1.0,30.0,914.0,1012.5,699.64
2017,7,22,10,45,929.5,102.0,1.0,31.0,936.0,1001.12,689.39
2017,7,22,11,0,934.0,103.0,1.0,32.0,958.0,986.43,677.39
2017,7,22,11,15,936.5,104.0,1.1,32.5,973.0,966.63,665.59
2017,7,22,11,30,939.0,105.0,1.2,33.0,988.0,943.73,651.87
2017,7,22,11,45,940.0,105.5,1.35,33.5,995.5,916.07,635.82
2017,7,22,12,0,941.0,106.0,1.5,34.0,1003.0,885.65,617.79
2017,7,22,12,15,941.0,106.0,1.6,34.0,1003.0,851.4,597.73
2017,7,22,12,30,941.0,106.0,1.7,34.0,1003.0,814.81,575.89
2017,7,22,12,45,938.5,106.0,1.85,34.0,995.0,774.21,551.53
2017,7,22,13,0,936.0,106.0,2.0,34.0,987.0,731.79,524.14
2017,7,22,13,15,933.5,105.5,2.05,34.0,972.0,687.28,493.24
2017,7,22,13,30,931.0,105.0,2.1,34.0,957.0,641.28,460.45
2017,7,22,13,45,926.0,104.5,2.2,34.0,934.5,592.58,425.04
2017,7,22,14,0,921.0,104.0,2.3,34.0,912.0,542.97,387.81
2017,7,22,14,15,914.5,103.0,2.35,34.0,883.0,491.6,347.98
2017,7,22,14,30,908.0,102.0,2.4,34.0,854.0,439.87,306.71
2017,7,22,14,45,898.5,100.5,2.5,34.0,818.5,386.59,263.4
2017,7,22,15,0,889.0,99.0,2.6,34.0,783.0,333.68,219.58
2017,7,22,15,15,878.0,97.0,2.6,33.5,742.5,280.64,175.94
2017,7,22,15,30,867.0,95.0,2.6,33.0,702.0,228.52,134.08
2017,7,22,15,45,851.5,93.0,2.65,32.5,657.0,176.96,96.08
2017,7,22,16,0,836.0,91.0,2.7,32.0,612.0,127.16,66.16
2017,7,22,16,15,816.5,88.5,2.7,31.5,563.5,69.09,42.34
2017,7,22,16,30,797.0,86.0,2.7,31.0,515.0,60.36,44.45
2017,7,22,16,45,771.0,82.5,2.75,30.5,464.0,59.42,43.93
2017,7,22,17,0,745.0,79.0,2.8,30.0,413.0,58.4,43.34
2017,7,22,17,15,710.5,74.5,2.7,29.0,361.5,56.48,42.05
2017,7,22,17,30,676.0,70.0,2.6,28.0,310.0,49.66,36.59
2017,7,22,17,45,626.5,64.5,2.55,27.0,259.0,46.95,34.48
2017,7,22,18,0,577.0,59.0,2.5,26.0,208.0,44.15,32.18
2017,7,22,18,15,505.5,51.0,2.25,25.0,160.5,39.1,27.79
2017,7,22,18,30,434.0,43.0,2.0,24.0,113.0,33.87,23.05
2017,7,22,18,45,321.0,32.0,1.75,23.0,73.5,25.65,15.38
2017,7,22,19,0,208.0,21.0,1.5,22.0,34.0,17.11,2.41
2017,7,22,19,15,104.0,10.5,1.65,21.5,17.0,9.55,0.0
2017,7,22,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
