Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,5,15,92.0,10.5,1.6,16.5,16.0,59.11,0.0
2017,7,23,5,30,184.0,21.0,1.8,17.0,32.0,162.28,69.73
2017,7,23,5,45,294.0,32.5,2.05,17.5,70.0,262.65,205.24
2017,7,23,6,0,404.0,44.0,2.3,18.0,108.0,362.79,293.99
2017,7,23,6,15,474.5,52.0,2.2,18.5,154.0,439.31,358.64
2017,7,23,6,30,545.0,60.0,2.1,19.0,200.0,520.38,422.82
2017,7,23,6,45,596.0,65.5,2.05,20.0,250.0,586.58,471.58
2017,7,23,7,0,647.0,71.0,2.0,21.0,300.0,654.7,519.26
2017,7,23,7,15,681.5,75.5,2.0,22.0,350.5,708.75,554.79
2017,7,23,7,30,716.0,80.0,2.0,23.0,401.0,758.58,586.0
2017,7,23,7,45,743.5,83.0,2.0,24.0,451.0,804.18,613.19
2017,7,23,8,0,771.0,86.0,2.0,25.0,501.0,848.56,638.73
2017,7,23,8,15,790.5,89.0,2.0,26.0,548.5,883.76,657.43
2017,7,23,8,30,810.0,92.0,2.0,27.0,596.0,916.85,674.41
2017,7,23,8,45,825.5,94.0,2.05,28.0,640.5,932.36,680.2
2017,7,23,9,0,841.0,96.0,2.1,29.0,685.0,955.29,690.96
2017,7,23,9,15,852.5,98.0,2.15,29.5,725.0,971.45,698.63
2017,7,23,9,30,864.0,100.0,2.2,30.0,765.0,984.6,704.52
2017,7,23,9,45,862.0,107.5,2.3,31.0,796.5,987.22,702.97
2017,7,23,10,0,860.0,115.0,2.4,32.0,828.0,986.41,699.46
2017,7,23,10,15,867.0,116.5,2.45,32.0,856.5,984.81,697.94
2017,7,23,10,30,874.0,118.0,2.5,32.0,885.0,979.97,694.51
2017,7,23,10,45,879.5,119.0,2.6,32.5,907.0,969.92,686.99
2017,7,23,11,0,885.0,120.0,2.7,33.0,929.0,956.68,677.56
2017,7,23,11,15,888.5,120.5,2.8,33.0,943.5,937.97,666.1
2017,7,23,11,30,892.0,121.0,2.9,33.0,958.0,916.27,652.75
2017,7,23,11,45,893.5,121.5,3.0,33.0,965.5,889.97,636.4
2017,7,23,12,0,895.0,122.0,3.1,33.0,973.0,861.03,618.26
2017,7,23,12,15,895.0,122.0,3.2,33.0,973.5,827.97,597.29
2017,7,23,12,30,895.0,122.0,3.3,33.0,974.0,792.7,574.69
2017,7,23,12,45,884.0,127.5,3.45,33.0,963.5,751.98,548.22
2017,7,23,13,0,873.0,133.0,3.6,33.0,953.0,710.03,518.78
2017,7,23,13,15,869.5,132.5,3.7,32.5,938.0,667.17,488.96
2017,7,23,13,30,866.0,132.0,3.8,32.0,923.0,623.06,457.34
2017,7,23,13,45,860.0,131.5,3.9,32.0,901.0,576.48,422.09
2017,7,23,14,0,854.0,131.0,4.0,32.0,879.0,529.2,385.35
2017,7,23,14,15,846.5,129.5,4.1,31.5,851.0,480.0,346.92
2017,7,23,14,30,839.0,128.0,4.2,31.0,823.0,430.63,307.18
2017,7,23,14,45,828.5,126.5,4.3,31.0,788.0,374.12,260.69
2017,7,23,15,0,818.0,125.0,4.4,31.0,753.0,323.55,217.93
2017,7,23,15,15,805.0,122.5,4.45,30.0,713.5,272.5,175.68
2017,7,23,15,30,792.0,120.0,4.5,29.0,674.0,222.77,135.45
2017,7,23,15,45,775.0,117.0,4.55,28.5,630.0,173.68,98.7
2017,7,23,16,0,758.0,114.0,4.6,28.0,586.0,126.7,70.04
2017,7,23,16,15,736.5,110.5,4.5,27.0,538.5,81.56,62.72
2017,7,23,16,30,715.0,107.0,4.4,26.0,491.0,67.48,51.42
2017,7,23,16,45,687.0,102.0,4.35,25.5,441.5,66.35,50.76
2017,7,23,17,0,659.0,97.0,4.3,25.0,392.0,65.09,49.98
2017,7,23,17,15,621.0,91.0,4.1,24.0,341.5,62.9,48.48
2017,7,23,17,30,583.0,85.0,3.9,23.0,291.0,60.58,46.81
2017,7,23,17,45,532.5,77.0,3.7,22.5,242.0,56.44,43.37
2017,7,23,18,0,482.0,69.0,3.5,22.0,193.0,52.1,39.62
2017,7,23,18,15,407.0,59.0,3.35,21.0,147.5,45.71,33.99
2017,7,23,18,30,332.0,49.0,3.2,20.0,102.0,37.6,26.64
2017,7,23,18,45,228.0,35.5,3.05,19.5,65.5,27.58,17.15
2017,7,23,19,0,124.0,22.0,2.9,19.0,29.0,17.28,1.57
2017,7,23,19,15,62.0,11.0,2.8,18.5,14.5,10.01,0.0
2017,7,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,5,15,73.0,10.5,2.25,14.5,15.0,48.8,0.0
2017,7,24,5,30,146.0,21.0,2.4,15.0,30.0,136.41,49.82
2017,7,24,5,45,255.5,34.0,2.6,15.5,67.0,236.92,185.99
2017,7,24,6,0,365.0,47.0,2.8,16.0,104.0,339.57,277.73
2017,7,24,6,15,438.5,56.0,2.8,16.5,150.0,418.19,345.3
2017,7,24,6,30,512.0,65.0,2.8,17.0,196.0,501.51,413.43
2017,7,24,6,45,267.5,95.5,2.85,17.5,165.0,340.98,282.67
2017,7,24,7,0,23.0,126.0,2.9,18.0,134.0,143.25,114.81
2017,7,24,7,15,87.0,154.5,2.95,18.5,192.5,242.21,197.66
2017,7,24,7,30,151.0,183.0,3.0,19.0,251.0,348.53,283.03
2017,7,24,7,45,447.5,140.0,3.1,20.0,373.5,600.81,482.64
2017,7,24,8,0,744.0,97.0,3.2,21.0,496.0,836.47,650.73
2017,7,24,8,15,764.5,100.5,3.2,21.5,543.5,872.72,671.06
2017,7,24,8,30,785.0,104.0,3.2,22.0,591.0,906.9,691.19
2017,7,24,8,45,801.0,106.5,3.25,22.5,635.5,933.14,706.0
2017,7,24,9,0,817.0,109.0,3.3,23.0,680.0,956.76,719.01
2017,7,24,9,15,829.0,111.5,3.3,23.5,719.5,973.58,727.08
2017,7,24,9,30,841.0,114.0,3.3,24.0,759.0,976.8,726.19
2017,7,24,9,45,848.5,116.5,3.35,25.0,793.0,983.09,726.53
2017,7,24,10,0,856.0,119.0,3.4,26.0,827.0,986.2,724.86
2017,7,24,10,15,863.0,120.5,3.45,26.5,855.0,984.53,721.63
2017,7,24,10,30,870.0,122.0,3.5,27.0,883.0,979.62,716.45
2017,7,24,10,45,875.0,122.5,3.6,27.5,905.0,968.55,707.7
2017,7,24,11,0,880.0,123.0,3.7,28.0,927.0,954.34,697.04
2017,7,24,11,15,882.5,124.0,3.75,28.0,941.5,935.2,684.3
2017,7,24,11,30,885.0,125.0,3.8,28.0,956.0,913.12,669.68
2017,7,24,11,45,886.5,125.0,3.9,28.5,963.0,886.44,650.96
2017,7,24,12,0,888.0,125.0,4.0,29.0,970.0,857.16,630.53
2017,7,24,12,15,888.0,125.0,4.05,29.0,969.5,824.24,608.61
2017,7,24,12,30,888.0,125.0,4.1,29.0,969.0,789.13,585.1
2017,7,24,12,45,893.5,120.0,4.2,29.0,963.5,751.81,560.08
2017,7,24,13,0,899.0,115.0,4.3,29.0,958.0,712.26,531.53
2017,7,24,13,15,895.5,114.0,4.35,28.5,942.5,668.09,499.76
2017,7,24,13,30,892.0,113.0,4.4,28.0,927.0,622.59,466.15
2017,7,24,13,45,889.0,111.0,4.5,28.0,905.5,575.44,429.58
2017,7,24,14,0,886.0,109.0,4.6,28.0,884.0,527.28,391.33
2017,7,24,14,15,879.0,107.5,4.6,27.5,855.5,476.9,350.83
2017,7,24,14,30,872.0,106.0,4.6,27.0,827.0,426.26,308.96
2017,7,24,14,45,865.0,103.5,4.65,27.0,793.0,374.82,264.94
2017,7,24,15,0,858.0,101.0,4.7,27.0,759.0,323.54,220.44
2017,7,24,15,15,846.5,99.0,4.7,26.5,719.0,271.91,176.28
2017,7,24,15,30,835.0,97.0,4.7,26.0,679.0,221.28,134.2
2017,7,24,15,45,822.0,93.5,4.75,25.5,635.5,170.61,95.72
2017,7,24,16,0,809.0,90.0,4.8,25.0,592.0,111.88,57.9
2017,7,24,16,15,790.0,87.0,4.7,24.5,544.5,64.43,49.0
2017,7,24,16,30,771.0,84.0,4.6,24.0,497.0,58.83,44.55
2017,7,24,16,45,746.5,80.0,4.55,23.5,447.5,57.5,43.66
2017,7,24,17,0,722.0,76.0,4.5,23.0,398.0,56.06,42.68
2017,7,24,17,15,687.5,72.0,4.35,22.0,347.5,54.46,41.62
2017,7,24,17,30,653.0,68.0,4.2,21.0,297.0,48.17,36.43
2017,7,24,17,45,605.0,62.0,4.1,20.5,247.0,45.04,33.81
2017,7,24,18,0,557.0,56.0,4.0,20.0,197.0,41.78,30.96
2017,7,24,18,15,486.0,48.5,3.85,19.5,151.5,37.08,26.69
2017,7,24,18,30,415.0,41.0,3.7,19.0,106.0,32.22,22.11
2017,7,24,18,45,303.5,30.0,3.55,18.5,68.5,23.97,14.16
2017,7,24,19,0,192.0,19.0,3.4,18.0,31.0,15.38,0.0
2017,7,24,19,15,96.0,9.5,3.3,17.5,15.5,8.64,0.0
2017,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,25,5,15,75.0,10.0,1.7,14.5,14.5,49.34,0.0
2017,7,25,5,30,150.0,20.0,1.8,15.0,29.0,136.18,39.39
2017,7,25,5,45,260.0,32.5,1.95,15.5,65.5,240.82,187.81
2017,7,25,6,0,370.0,45.0,2.1,16.0,102.0,340.34,277.28
2017,7,25,6,15,262.0,69.5,2.05,16.5,117.5,306.03,251.75
2017,7,25,6,30,154.0,94.0,2.0,17.0,133.0,235.52,194.24
2017,7,25,6,45,173.5,114.0,2.0,17.5,167.0,278.09,229.64
2017,7,25,7,0,193.0,134.0,2.0,18.0,201.0,337.04,276.33
2017,7,25,7,15,136.5,156.5,1.95,18.5,208.0,303.07,246.46
2017,7,25,7,30,80.0,179.0,1.9,19.0,215.0,264.28,212.78
2017,7,25,7,45,411.0,136.0,1.85,20.0,352.5,562.34,449.59
2017,7,25,8,0,742.0,93.0,1.8,21.0,490.0,829.2,636.13
2017,7,25,8,15,762.0,96.5,1.8,21.5,537.0,864.94,654.54
2017,7,25,8,30,782.0,100.0,1.8,22.0,584.0,898.62,673.64
2017,7,25,8,45,798.0,102.0,1.8,22.5,627.5,924.25,687.16
2017,7,25,9,0,814.0,104.0,1.8,23.0,671.0,947.28,698.96
2017,7,25,9,15,825.5,106.5,1.8,23.5,710.5,953.28,699.66
2017,7,25,9,30,837.0,109.0,1.8,24.0,750.0,966.74,705.5
2017,7,25,9,45,838.5,115.0,1.85,25.0,782.0,970.97,704.65
2017,7,25,10,0,840.0,121.0,1.9,26.0,814.0,971.93,701.91
2017,7,25,10,15,846.5,122.0,1.95,26.5,842.0,969.32,698.45
2017,7,25,10,30,853.0,123.0,2.0,27.0,870.0,963.57,693.13
2017,7,25,10,45,858.0,124.5,2.1,27.5,891.5,953.71,685.89
2017,7,25,11,0,863.0,126.0,2.2,28.0,913.0,940.71,676.73
2017,7,25,11,15,866.0,126.5,2.3,28.5,927.5,921.84,663.84
2017,7,25,11,30,869.0,127.0,2.4,29.0,942.0,900.07,649.15
2017,7,25,11,45,871.0,127.5,2.55,29.5,949.0,874.65,632.45
2017,7,25,12,0,873.0,128.0,2.7,30.0,956.0,846.62,613.94
2017,7,25,12,15,873.0,128.0,2.8,30.0,956.5,814.11,593.22
2017,7,25,12,30,873.0,128.0,2.9,30.0,957.0,779.44,570.88
2017,7,25,12,45,879.5,122.5,3.05,30.0,952.0,742.92,547.12
2017,7,25,13,0,886.0,117.0,3.2,30.0,947.0,704.13,519.95
2017,7,25,13,15,883.0,116.5,3.3,30.0,932.5,661.15,488.76
2017,7,25,13,30,880.0,116.0,3.4,30.0,918.0,616.83,455.8
2017,7,25,13,45,877.0,114.0,3.55,30.0,897.0,570.15,420.36
2017,7,25,14,0,874.0,112.0,3.7,30.0,876.0,522.48,383.11
2017,7,25,14,15,867.5,110.5,3.8,29.5,848.0,472.83,343.9
2017,7,25,14,30,861.0,109.0,3.9,29.0,820.0,422.88,303.22
2017,7,25,14,45,852.5,107.5,4.05,28.5,785.5,372.16,260.92
2017,7,25,15,0,844.0,106.0,4.2,28.0,751.0,321.73,218.06
2017,7,25,15,15,832.0,104.0,4.25,27.5,712.0,270.62,174.73
2017,7,25,15,30,820.0,102.0,4.3,27.0,673.0,220.57,133.53
2017,7,25,15,45,805.0,99.5,4.35,26.5,629.0,161.91,89.25
2017,7,25,16,0,790.0,97.0,4.4,26.0,585.0,113.8,60.27
2017,7,25,16,15,770.0,93.5,4.35,25.0,538.0,66.94,51.0
2017,7,25,16,30,750.0,90.0,4.3,24.0,491.0,62.97,48.06
2017,7,25,16,45,724.0,86.5,4.3,23.5,441.5,62.19,47.67
2017,7,25,17,0,698.0,83.0,4.3,23.0,392.0,55.69,42.37
2017,7,25,17,15,662.5,78.0,4.15,22.0,341.5,53.81,41.06
2017,7,25,17,30,627.0,73.0,4.0,21.0,291.0,51.81,39.6
2017,7,25,17,45,577.5,66.5,3.85,20.5,242.0,48.47,36.8
2017,7,25,18,0,528.0,60.0,3.7,20.0,193.0,44.98,33.75
2017,7,25,18,15,455.0,51.5,3.55,19.0,147.5,39.58,28.92
2017,7,25,18,30,382.0,43.0,3.4,18.0,102.0,33.99,23.71
2017,7,25,18,45,271.5,31.0,3.25,17.5,65.5,24.9,14.91
2017,7,25,19,0,161.0,19.0,3.1,17.0,29.0,15.42,0.0
2017,7,25,19,15,80.5,9.5,2.95,16.5,14.5,8.64,0.0
2017,7,25,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,5,15,98.5,9.5,1.8,14.5,15.0,61.39,0.0
2017,7,26,5,30,197.0,19.0,1.9,15.0,30.0,163.97,33.5
2017,7,26,5,45,315.5,29.5,2.05,15.5,68.0,271.82,211.18
2017,7,26,6,0,434.0,40.0,2.2,16.0,106.0,376.79,306.46
2017,7,26,6,15,506.5,47.5,2.15,16.5,153.0,454.87,373.12
2017,7,26,6,30,579.0,55.0,2.1,17.0,200.0,537.76,439.14
2017,7,26,6,45,289.5,59.0,2.05,17.5,131.5,324.28,269.09
2017,7,26,7,0,0.0,63.0,2.0,18.0,63.0,55.66,41.2
2017,7,26,7,15,0.0,69.5,1.95,18.5,69.5,61.44,46.08
2017,7,26,7,30,0.0,76.0,1.9,19.0,76.0,67.23,50.64
2017,7,26,7,45,0.0,109.5,1.9,19.5,109.5,99.35,76.77
2017,7,26,8,0,0.0,143.0,1.9,20.0,143.0,132.27,103.02
2017,7,26,8,15,1.5,160.0,1.85,20.5,161.0,149.74,116.47
2017,7,26,8,30,3.0,177.0,1.8,21.0,179.0,167.16,129.72
2017,7,26,8,45,6.5,197.5,1.75,22.0,202.5,190.01,146.85
2017,7,26,9,0,10.0,218.0,1.7,23.0,226.0,212.77,163.57
2017,7,26,9,15,43.5,281.0,1.7,23.5,315.0,325.67,249.76
2017,7,26,9,30,77.0,344.0,1.7,24.0,404.0,424.55,321.98
2017,7,26,9,45,63.5,349.5,1.7,25.0,400.5,412.43,310.22
2017,7,26,10,0,50.0,355.0,1.7,26.0,397.0,400.37,299.28
2017,7,26,10,15,467.0,235.0,1.75,26.5,642.0,726.1,539.43
2017,7,26,10,30,884.0,115.0,1.8,27.0,887.0,984.86,707.04
2017,7,26,10,45,888.5,116.0,1.85,27.5,908.5,973.71,695.59
2017,7,26,11,0,893.0,117.0,1.9,28.0,930.0,959.36,685.24
2017,7,26,11,15,896.0,117.5,1.95,28.0,945.0,940.0,673.17
2017,7,26,11,30,899.0,118.0,2.0,28.0,960.0,917.65,659.24
2017,7,26,11,45,900.0,118.5,2.1,28.5,967.0,890.69,641.52
2017,7,26,12,0,901.0,119.0,2.2,29.0,974.0,861.08,622.03
2017,7,26,12,15,901.0,119.0,2.3,29.0,974.0,827.76,601.2
2017,7,26,12,30,901.0,119.0,2.4,29.0,974.0,792.19,578.65
2017,7,26,12,45,905.0,115.5,2.5,29.5,968.5,754.48,553.29
2017,7,26,13,0,909.0,112.0,2.6,30.0,963.0,714.6,524.48
2017,7,26,13,15,906.0,111.5,2.65,30.0,948.0,670.63,492.81
2017,7,26,13,30,903.0,111.0,2.7,30.0,933.0,625.26,459.34
2017,7,26,13,45,899.0,109.5,2.75,30.0,911.5,577.34,423.13
2017,7,26,14,0,895.0,108.0,2.8,30.0,890.0,528.47,385.18
2017,7,26,14,15,888.5,107.0,2.85,30.0,861.5,478.12,345.03
2017,7,26,14,30,882.0,106.0,2.9,30.0,833.0,427.44,303.5
2017,7,26,14,45,874.0,104.0,2.95,30.0,798.5,375.39,260.01
2017,7,26,15,0,866.0,102.0,3.0,30.0,764.0,323.58,216.07
2017,7,26,15,15,854.5,100.0,3.0,29.5,723.5,271.4,172.41
2017,7,26,15,30,843.0,98.0,3.0,29.0,683.0,220.22,130.85
2017,7,26,15,45,828.0,95.5,3.05,28.5,638.5,169.45,93.42
2017,7,26,16,0,813.0,93.0,3.1,28.0,594.0,110.86,57.21
2017,7,26,16,15,793.0,90.0,3.05,27.5,546.0,63.12,47.27
2017,7,26,16,30,773.0,87.0,3.0,27.0,498.0,61.13,45.9
2017,7,26,16,45,748.0,83.0,2.95,26.5,447.5,59.87,45.11
2017,7,26,17,0,723.0,79.0,2.9,26.0,397.0,58.52,44.22
2017,7,26,17,15,687.0,74.0,2.8,25.0,346.0,56.2,42.59
2017,7,26,17,30,651.0,69.0,2.7,24.0,295.0,49.04,36.72
2017,7,26,17,45,602.5,63.0,2.65,23.5,245.0,45.95,34.16
2017,7,26,18,0,554.0,57.0,2.6,23.0,195.0,42.73,31.37
2017,7,26,18,15,479.0,49.0,2.4,22.0,148.5,37.63,26.86
2017,7,26,18,30,404.0,41.0,2.2,21.0,102.0,32.37,21.98
2017,7,26,18,45,289.5,29.5,2.0,20.5,65.0,23.66,13.57
2017,7,26,19,0,175.0,18.0,1.8,20.0,28.0,14.59,0.0
2017,7,26,19,15,87.5,9.0,1.85,19.5,14.0,8.19,0.0
2017,7,26,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,5,15,91.0,9.0,1.7,14.5,14.0,56.82,0.0
2017,7,27,5,30,182.0,18.0,1.8,15.0,28.0,152.92,13.91
2017,7,27,5,45,301.0,29.0,1.95,15.5,66.0,261.94,202.21
2017,7,27,6,0,420.0,40.0,2.1,16.0,104.0,367.06,298.21
2017,7,27,6,15,494.0,48.0,2.05,16.5,150.5,446.26,365.95
2017,7,27,6,30,568.0,56.0,2.0,17.0,197.0,530.43,433.07
2017,7,27,6,45,289.5,87.5,2.0,18.0,160.0,365.06,300.03
2017,7,27,7,0,11.0,119.0,2.0,19.0,123.0,125.53,99.13
2017,7,27,7,15,25.0,143.0,2.0,19.5,154.0,174.76,139.84
2017,7,27,7,30,39.0,167.0,2.0,20.0,185.0,212.99,170.26
2017,7,27,7,45,104.0,197.0,2.0,21.0,251.0,322.26,257.0
2017,7,27,8,0,169.0,227.0,2.0,22.0,317.0,417.33,329.17
2017,7,27,8,15,242.5,239.5,2.0,22.5,382.0,518.89,404.33
2017,7,27,8,30,316.0,252.0,2.0,23.0,447.0,604.0,465.15
2017,7,27,8,45,591.5,171.0,2.0,24.0,569.0,807.77,610.1
2017,7,27,9,0,867.0,90.0,2.0,25.0,691.0,971.71,713.18
2017,7,27,9,15,878.5,92.0,2.0,25.5,732.0,988.12,718.96
2017,7,27,9,30,890.0,94.0,2.0,26.0,773.0,1001.44,724.39
2017,7,27,9,45,900.0,95.0,2.05,27.0,808.5,1008.89,725.39
2017,7,27,10,0,910.0,96.0,2.1,28.0,844.0,1013.04,724.46
2017,7,27,10,15,916.5,97.0,2.1,28.5,873.5,1010.36,720.25
2017,7,27,10,30,923.0,98.0,2.1,29.0,903.0,1004.3,714.14
2017,7,27,10,45,928.5,98.5,2.1,30.0,925.5,993.36,703.74
2017,7,27,11,0,934.0,99.0,2.1,31.0,948.0,979.08,691.48
2017,7,27,11,15,937.0,99.5,2.1,31.5,963.5,959.2,677.3
2017,7,27,11,30,940.0,100.0,2.1,32.0,979.0,936.2,661.31
2017,7,27,11,45,942.5,100.0,2.1,32.5,987.0,909.28,642.95
2017,7,27,12,0,945.0,100.0,2.1,33.0,995.0,879.5,622.87
2017,7,27,12,15,945.0,100.0,2.2,33.0,995.0,845.02,601.86
2017,7,27,12,30,945.0,100.0,2.3,33.0,995.0,808.15,579.06
2017,7,27,12,45,938.0,103.5,2.4,33.5,985.5,767.01,552.02
2017,7,27,13,0,931.0,107.0,2.5,34.0,976.0,724.24,522.03
2017,7,27,13,15,927.5,106.5,2.55,34.0,961.0,679.01,490.12
2017,7,27,13,30,924.0,106.0,2.6,34.0,946.0,632.37,456.39
2017,7,27,13,45,919.5,105.0,2.7,34.0,923.5,583.56,420.35
2017,7,27,14,0,915.0,104.0,2.8,34.0,901.0,533.82,382.5
2017,7,27,14,15,908.0,102.5,2.9,33.5,871.5,481.84,342.58
2017,7,27,14,30,901.0,101.0,3.0,33.0,842.0,429.58,301.08
2017,7,27,14,45,892.0,100.0,3.1,33.0,806.5,376.93,257.57
2017,7,27,15,0,883.0,99.0,3.2,33.0,771.0,324.58,213.65
2017,7,27,15,15,871.0,97.0,3.2,32.5,730.5,271.36,169.63
2017,7,27,15,30,859.0,95.0,3.2,32.0,690.0,219.19,127.81
2017,7,27,15,45,843.5,92.5,3.25,31.5,644.5,167.49,90.32
2017,7,27,16,0,828.0,90.0,3.3,31.0,599.0,107.96,54.36
2017,7,27,16,15,808.0,87.0,3.3,30.5,550.5,59.73,43.88
2017,7,27,16,30,788.0,84.0,3.3,30.0,502.0,59.22,43.73
2017,7,27,16,45,761.5,80.5,3.3,29.5,451.0,58.21,43.16
2017,7,27,17,0,735.0,77.0,3.3,29.0,400.0,57.15,42.51
2017,7,27,17,15,699.0,72.5,3.15,28.0,348.0,55.17,41.16
2017,7,27,17,30,663.0,68.0,3.0,27.0,296.0,48.45,35.73
2017,7,27,17,45,612.5,62.5,2.9,26.5,245.5,45.69,33.49
2017,7,27,18,0,562.0,57.0,2.8,26.0,195.0,42.86,31.04
2017,7,27,18,15,486.0,49.0,2.6,25.0,148.5,37.75,26.57
2017,7,27,18,30,410.0,41.0,2.4,24.0,102.0,32.48,21.73
2017,7,27,18,45,290.0,29.5,2.2,23.0,64.5,23.75,13.33
2017,7,27,19,0,170.0,18.0,2.0,22.0,27.0,14.66,0.0
2017,7,27,19,15,85.0,9.0,2.05,21.5,13.5,8.19,0.0
2017,7,27,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,99.0,9.0,2.85,14.5,14.0,60.99,0.0
2017,7,28,5,30,198.0,18.0,2.9,15.0,28.0,161.01,0.0
2017,7,28,5,45,319.0,28.0,2.95,15.5,66.0,271.71,209.0
2017,7,28,6,0,440.0,38.0,3.0,16.0,104.0,377.42,307.46
2017,7,28,6,15,514.0,45.5,3.0,16.5,151.0,456.57,375.97
2017,7,28,6,30,588.0,53.0,3.0,17.0,198.0,540.73,444.11
2017,7,28,6,45,637.5,58.5,3.05,18.0,249.0,607.04,494.51
2017,7,28,7,0,687.0,64.0,3.1,19.0,300.0,670.9,540.61
2017,7,28,7,15,721.5,68.0,3.1,19.5,351.5,725.99,579.07
2017,7,28,7,30,756.0,72.0,3.1,20.0,403.0,780.83,616.01
2017,7,28,7,45,781.0,75.0,3.1,20.5,454.0,825.15,644.3
2017,7,28,8,0,806.0,78.0,3.1,21.0,505.0,868.05,670.96
2017,7,28,8,15,825.0,81.0,3.1,21.5,553.5,893.96,685.29
2017,7,28,8,30,844.0,84.0,3.1,22.0,602.0,927.12,704.55
2017,7,28,8,45,858.0,86.0,3.15,23.0,647.0,951.75,716.69
2017,7,28,9,0,872.0,88.0,3.2,24.0,692.0,973.64,726.96
2017,7,28,9,15,883.0,90.0,3.25,24.5,732.5,989.62,734.7
2017,7,28,9,30,894.0,92.0,3.3,25.0,773.0,1002.47,740.49
2017,7,28,9,45,891.0,99.5,3.35,25.5,804.5,1004.32,739.15
2017,7,28,10,0,888.0,107.0,3.4,26.0,836.0,1002.61,735.71
2017,7,28,10,15,895.0,108.5,3.45,26.0,865.5,1000.86,733.88
2017,7,28,10,30,902.0,110.0,3.5,26.0,895.0,995.76,729.98
2017,7,28,10,45,906.5,111.0,3.6,26.5,917.0,984.39,721.03
2017,7,28,11,0,911.0,112.0,3.7,27.0,939.0,969.76,710.07
2017,7,28,11,15,914.5,112.5,3.8,27.0,954.5,950.51,697.55
2017,7,28,11,30,918.0,113.0,3.9,27.0,970.0,928.18,683.01
2017,7,28,11,45,919.5,113.5,4.0,27.0,977.5,901.14,665.31
2017,7,28,12,0,921.0,114.0,4.1,27.0,985.0,871.37,645.72
2017,7,28,12,15,921.5,114.0,4.1,26.5,985.5,837.76,624.22
2017,7,28,12,30,922.0,114.0,4.1,26.0,986.0,801.81,600.93
2017,7,28,12,45,919.5,114.5,4.2,26.0,978.0,761.92,573.92
2017,7,28,13,0,917.0,115.0,4.3,26.0,970.0,720.22,543.36
2017,7,28,13,15,914.0,114.0,4.35,26.0,955.0,675.33,509.67
2017,7,28,13,30,911.0,113.0,4.4,26.0,940.0,629.03,474.15
2017,7,28,13,45,907.5,111.5,4.45,26.0,918.0,580.83,436.34
2017,7,28,14,0,904.0,110.0,4.5,26.0,896.0,531.63,396.78
2017,7,28,14,15,897.5,109.0,4.45,25.5,867.5,480.67,355.32
2017,7,28,14,30,891.0,108.0,4.4,25.0,839.0,429.38,312.4
2017,7,28,14,45,884.0,105.5,4.4,24.5,804.5,376.67,267.45
2017,7,28,15,0,877.0,103.0,4.4,24.0,770.0,324.11,221.88
2017,7,28,15,15,865.5,101.0,4.3,23.5,729.5,271.22,176.25
2017,7,28,15,30,854.0,99.0,4.2,23.0,689.0,219.32,133.05
2017,7,28,15,45,841.0,95.5,4.15,22.5,644.5,167.41,94.05
2017,7,28,16,0,828.0,92.0,4.1,22.0,600.0,107.46,56.76
2017,7,28,16,15,808.0,89.5,4.0,21.5,551.5,61.52,47.16
2017,7,28,16,30,788.0,87.0,3.9,21.0,503.0,61.43,47.37
2017,7,28,16,45,763.5,82.5,3.8,20.5,452.0,59.8,46.23
2017,7,28,17,0,739.0,78.0,3.7,20.0,401.0,58.04,44.97
2017,7,28,17,15,703.0,73.5,3.6,19.5,349.0,56.08,43.5
2017,7,28,17,30,667.0,69.0,3.5,19.0,297.0,49.3,37.75
2017,7,28,17,45,616.5,63.0,3.45,18.5,246.5,46.19,35.11
2017,7,28,18,0,566.0,57.0,3.4,18.0,196.0,42.96,32.24
2017,7,28,18,15,488.0,49.0,3.3,17.5,148.5,37.85,27.55
2017,7,28,18,30,410.0,41.0,3.2,17.0,101.0,32.58,22.5
2017,7,28,18,45,285.5,29.5,3.15,16.5,63.5,23.84,13.7
2017,7,28,19,0,161.0,18.0,3.1,16.0,26.0,14.74,0.0
2017,7,28,19,15,80.5,9.0,3.1,15.5,13.0,8.19,0.0
2017,7,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,5,15,99.0,8.5,2.9,13.5,13.5,60.44,0.0
2017,7,29,5,30,198.0,17.0,3.0,14.0,27.0,158.68,0.0
2017,7,29,5,45,327.5,27.0,3.15,14.5,65.5,275.51,211.19
2017,7,29,6,0,457.0,37.0,3.3,15.0,104.0,387.04,316.32
2017,7,29,6,15,532.5,44.0,3.3,15.5,152.0,467.12,386.05
2017,7,29,6,30,608.0,51.0,3.3,16.0,200.0,552.33,455.48
2017,7,29,6,45,364.0,92.0,3.3,17.0,187.0,429.44,355.83
2017,7,29,7,0,120.0,133.0,3.3,18.0,174.0,260.56,213.79
2017,7,29,7,15,106.0,155.0,3.2,18.5,196.0,275.79,225.16
2017,7,29,7,30,92.0,177.0,3.1,19.0,218.0,273.12,221.42
2017,7,29,7,45,69.5,193.0,3.05,19.5,226.0,269.28,216.37
2017,7,29,8,0,47.0,209.0,3.0,20.0,234.0,264.26,210.32
2017,7,29,8,15,120.5,239.5,2.95,20.5,311.5,384.64,305.34
2017,7,29,8,30,194.0,270.0,2.9,21.0,389.0,489.05,384.42
2017,7,29,8,45,543.5,176.0,2.9,22.0,544.0,765.55,592.1
2017,7,29,9,0,893.0,82.0,2.9,23.0,699.0,986.49,737.81
2017,7,29,9,15,904.0,84.0,2.9,23.5,740.0,1002.72,743.36
2017,7,29,9,30,915.0,86.0,2.9,24.0,781.0,1015.75,748.78
2017,7,29,9,45,917.0,90.5,2.95,24.5,814.5,1019.33,748.59
2017,7,29,10,0,919.0,95.0,3.0,25.0,848.0,1019.42,746.35
2017,7,29,10,15,925.0,96.0,3.05,25.5,877.0,1016.14,742.1
2017,7,29,10,30,931.0,97.0,3.1,26.0,906.0,1009.46,735.81
2017,7,29,10,45,935.5,98.0,3.15,26.5,928.5,997.92,726.54
2017,7,29,11,0,940.0,99.0,3.2,27.0,951.0,983.02,715.25
2017,7,29,11,15,943.0,99.5,3.3,27.0,966.0,962.94,702.46
2017,7,29,11,30,946.0,100.0,3.4,27.0,981.0,939.7,687.61
2017,7,29,11,45,947.5,100.0,3.5,27.5,989.0,911.66,668.23
2017,7,29,12,0,949.0,100.0,3.6,28.0,997.0,880.8,646.97
2017,7,29,12,15,949.0,100.5,3.65,28.0,997.0,846.53,624.36
2017,7,29,12,30,949.0,101.0,3.7,28.0,997.0,809.83,599.98
2017,7,29,12,45,938.5,106.0,3.75,28.5,986.5,767.17,570.21
2017,7,29,13,0,928.0,111.0,3.8,29.0,976.0,723.1,537.39
2017,7,29,13,15,925.0,110.5,3.85,28.5,960.5,678.13,505.24
2017,7,29,13,30,922.0,110.0,3.9,28.0,945.0,631.7,471.07
2017,7,29,13,45,917.5,109.0,3.95,28.0,922.5,582.8,433.19
2017,7,29,14,0,913.0,108.0,4.0,28.0,900.0,532.97,393.55
2017,7,29,14,15,906.0,106.5,4.0,27.5,871.0,480.92,351.82
2017,7,29,14,30,899.0,105.0,4.0,27.0,842.0,428.58,308.62
2017,7,29,14,45,890.0,103.5,4.0,27.0,806.5,375.5,263.27
2017,7,29,15,0,881.0,102.0,4.0,27.0,771.0,322.74,217.65
2017,7,29,15,15,869.0,100.0,3.95,26.5,730.0,269.48,172.4
2017,7,29,15,30,857.0,98.0,3.9,26.0,689.0,217.27,129.63
2017,7,29,15,45,842.0,95.5,3.85,25.5,643.5,165.6,91.63
2017,7,29,16,0,827.0,93.0,3.8,25.0,598.0,106.12,55.72
2017,7,29,16,15,807.0,90.0,3.7,24.5,549.0,61.94,46.92
2017,7,29,16,30,787.0,87.0,3.6,24.0,500.0,61.51,46.85
2017,7,29,16,45,760.5,83.0,3.55,23.5,449.0,60.23,46.03
2017,7,29,17,0,734.0,79.0,3.5,23.0,398.0,58.86,45.11
2017,7,29,17,15,697.0,74.0,3.35,22.0,346.0,56.54,43.44
2017,7,29,17,30,660.0,69.0,3.2,21.0,294.0,49.34,37.47
2017,7,29,17,45,608.0,63.0,3.1,20.5,243.0,46.23,34.85
2017,7,29,18,0,556.0,57.0,3.0,20.0,192.0,43.01,32.0
2017,7,29,18,15,476.0,49.0,2.9,19.0,145.0,37.91,27.4
2017,7,29,18,30,396.0,41.0,2.8,18.0,98.0,32.66,22.43
2017,7,29,18,45,271.5,29.0,2.7,17.5,61.0,23.46,13.14
2017,7,29,19,0,147.0,17.0,2.6,17.0,24.0,13.88,0.0
2017,7,29,19,15,73.5,8.5,2.6,16.5,12.0,7.73,0.0
2017,7,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,30,5,15,78.5,8.0,1.8,13.5,12.0,48.99,0.0
2017,7,30,5,30,157.0,16.0,1.9,14.0,24.0,132.72,0.0
2017,7,30,5,45,281.0,27.5,2.0,14.5,60.5,247.13,186.93
2017,7,30,6,0,405.0,39.0,2.1,15.0,97.0,354.71,288.38
2017,7,30,6,15,482.0,47.0,2.05,15.5,143.5,435.18,357.93
2017,7,30,6,30,559.0,55.0,2.0,16.0,190.0,520.9,427.1
2017,7,30,6,45,279.5,68.5,1.95,17.0,136.0,330.07,273.51
2017,7,30,7,0,0.0,82.0,1.9,18.0,82.0,74.84,57.2
2017,7,30,7,15,0.0,106.5,1.85,18.5,106.5,99.33,77.59
2017,7,30,7,30,0.0,131.0,1.8,19.0,131.0,123.69,97.15
2017,7,30,7,45,9.5,159.0,1.75,20.0,164.0,160.26,126.38
2017,7,30,8,0,19.0,187.0,1.7,21.0,197.0,197.01,154.97
2017,7,30,8,15,10.5,180.5,1.65,21.5,186.0,179.77,140.08
2017,7,30,8,30,2.0,174.0,1.6,22.0,175.0,163.35,126.07
2017,7,30,8,45,12.0,212.0,1.55,23.0,220.0,210.38,162.31
2017,7,30,9,0,22.0,250.0,1.5,24.0,265.0,257.45,197.41
2017,7,30,9,15,50.0,295.5,1.5,25.0,332.5,348.47,264.93
2017,7,30,9,30,78.0,341.0,1.5,26.0,400.0,422.51,317.47
2017,7,30,9,45,469.5,228.5,1.55,27.0,610.5,735.89,545.38
2017,7,30,10,0,861.0,116.0,1.6,28.0,821.0,984.2,703.33
2017,7,30,10,15,868.0,117.5,1.7,28.5,849.5,982.43,698.25
2017,7,30,10,30,875.0,119.0,1.8,29.0,878.0,977.39,694.12
2017,7,30,10,45,881.0,119.0,1.9,29.5,900.0,966.59,686.47
2017,7,30,11,0,887.0,119.0,2.0,30.0,922.0,952.6,676.92
2017,7,30,11,15,890.0,119.5,2.05,30.0,937.0,933.19,664.81
2017,7,30,11,30,893.0,120.0,2.1,30.0,952.0,910.79,650.85
2017,7,30,11,45,896.5,119.5,2.2,30.5,959.5,885.01,633.9
2017,7,30,12,0,900.0,119.0,2.3,31.0,967.0,856.49,615.11
2017,7,30,12,15,900.0,119.0,2.35,31.0,967.5,823.0,593.85
2017,7,30,12,30,900.0,119.0,2.4,31.0,968.0,787.25,570.95
2017,7,30,12,45,894.5,121.5,2.5,31.5,959.0,747.54,544.05
2017,7,30,13,0,889.0,124.0,2.6,32.0,950.0,706.24,514.21
2017,7,30,13,15,886.0,123.0,2.65,32.0,935.5,662.32,482.78
2017,7,30,13,30,883.0,122.0,2.7,32.0,921.0,617.05,449.57
2017,7,30,13,45,881.5,119.5,2.75,32.0,900.5,570.24,414.35
2017,7,30,14,0,880.0,117.0,2.8,32.0,880.0,522.29,377.25
2017,7,30,14,15,873.5,115.5,2.85,32.0,851.5,471.96,337.35
2017,7,30,14,30,867.0,114.0,2.9,32.0,823.0,421.32,296.13
2017,7,30,14,45,860.5,111.0,2.95,32.0,789.0,369.49,253.1
2017,7,30,15,0,854.0,108.0,3.0,32.0,755.0,317.78,209.57
2017,7,30,15,15,842.0,106.0,3.0,31.5,715.0,265.85,166.63
2017,7,30,15,30,830.0,104.0,3.0,31.0,675.0,206.3,119.51
2017,7,30,15,45,816.5,100.5,3.05,30.5,630.5,155.04,82.74
2017,7,30,16,0,803.0,97.0,3.1,30.0,586.0,105.5,55.44
2017,7,30,16,15,782.5,94.0,3.1,29.5,538.0,64.56,48.09
2017,7,30,16,30,762.0,91.0,3.1,29.0,490.0,64.27,48.15
2017,7,30,16,45,736.0,86.5,3.15,28.5,439.5,62.75,47.16
2017,7,30,17,0,710.0,82.0,3.2,28.0,389.0,55.53,41.35
2017,7,30,17,15,672.5,77.0,3.2,26.5,337.5,53.59,40.12
2017,7,30,17,30,635.0,72.0,3.2,25.0,286.0,51.56,38.72
2017,7,30,17,45,583.0,65.5,3.25,24.0,236.0,48.17,35.98
2017,7,30,18,0,531.0,59.0,3.3,23.0,186.0,44.66,32.99
2017,7,30,18,15,451.5,50.0,3.25,22.0,139.5,38.79,27.76
2017,7,30,18,30,372.0,41.0,3.2,21.0,93.0,32.71,22.11
2017,7,30,18,45,250.0,28.5,3.15,20.0,57.0,23.07,12.43
2017,7,30,19,0,128.0,16.0,3.1,19.0,21.0,12.63,0.0
2017,7,30,19,15,64.0,8.0,3.0,18.5,10.5,7.28,0.0
2017,7,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,5,15,58.0,8.0,2.25,14.5,10.5,38.03,0.0
2017,7,31,5,30,116.0,16.0,2.3,15.0,21.0,105.29,0.0
2017,7,31,5,45,235.5,28.5,2.35,15.5,56.5,219.96,163.81
2017,7,31,6,0,355.0,41.0,2.4,16.0,92.0,323.52,262.27
2017,7,31,6,15,434.0,50.5,2.35,16.5,137.5,405.4,333.17
2017,7,31,6,30,513.0,60.0,2.3,17.0,183.0,492.74,404.69
2017,7,31,6,45,264.5,89.0,2.25,17.5,153.5,329.32,272.43
2017,7,31,7,0,16.0,118.0,2.2,18.0,124.0,129.25,102.92
2017,7,31,7,15,56.5,147.0,2.15,18.5,171.0,207.86,168.58
2017,7,31,7,30,97.0,176.0,2.1,19.0,218.0,276.64,223.95
2017,7,31,7,45,197.0,191.5,2.05,20.0,290.5,399.93,321.23
2017,7,31,8,0,297.0,207.0,2.0,21.0,363.0,529.44,418.05
2017,7,31,8,15,256.0,236.5,2.0,21.5,380.0,527.92,412.4
2017,7,31,8,30,215.0,266.0,2.0,22.0,397.0,504.51,391.9
2017,7,31,8,45,526.5,183.0,2.0,23.0,536.5,747.61,571.7
2017,7,31,9,0,838.0,100.0,2.0,24.0,676.0,952.31,704.23
2017,7,31,9,15,850.5,102.0,2.0,25.0,716.5,969.27,708.68
2017,7,31,9,30,863.0,104.0,2.0,26.0,757.0,983.22,713.21
2017,7,31,9,45,873.0,105.5,2.05,27.0,792.5,990.96,714.44
2017,7,31,10,0,883.0,107.0,2.1,28.0,828.0,995.46,713.77
2017,7,31,10,15,890.5,108.5,2.15,28.5,857.5,994.16,711.01
2017,7,31,10,30,898.0,110.0,2.2,29.0,887.0,989.5,706.31
2017,7,31,10,45,904.5,110.0,2.3,29.5,910.0,978.98,698.57
2017,7,31,11,0,911.0,110.0,2.4,30.0,933.0,965.16,688.87
2017,7,31,11,15,914.5,110.5,2.45,30.0,948.5,945.84,676.64
2017,7,31,11,30,918.0,111.0,2.5,30.0,964.0,923.42,662.5
2017,7,31,11,45,921.5,110.0,2.6,30.5,972.0,896.62,644.62
2017,7,31,12,0,925.0,109.0,2.7,31.0,980.0,866.99,624.88
2017,7,31,12,15,925.0,109.0,2.75,31.0,980.0,832.8,602.97
2017,7,31,12,30,925.0,109.0,2.8,31.0,980.0,796.26,579.36
2017,7,31,12,45,928.0,106.0,2.85,31.5,974.0,757.12,552.71
2017,7,31,13,0,931.0,103.0,2.9,32.0,968.0,715.79,522.59
2017,7,31,13,15,928.0,102.5,2.95,32.0,952.5,670.67,490.08
2017,7,31,13,30,925.0,102.0,3.0,32.0,937.0,624.08,455.7
2017,7,31,13,45,921.5,100.5,3.05,32.0,915.0,575.15,418.69
2017,7,31,14,0,918.0,99.0,3.1,32.0,893.0,525.18,379.83
2017,7,31,14,15,911.5,98.0,3.15,31.5,863.5,473.45,339.25
2017,7,31,14,30,905.0,97.0,3.2,31.0,834.0,421.36,297.09
2017,7,31,14,45,897.0,95.0,3.25,31.0,799.0,367.89,252.29
2017,7,31,15,0,889.0,93.0,3.3,31.0,764.0,314.65,207.1
2017,7,31,15,15,877.5,91.0,3.3,30.5,723.0,261.08,162.42
2017,7,31,15,30,866.0,89.0,3.3,30.0,682.0,208.51,120.27
2017,7,31,15,45,851.5,86.5,3.3,29.5,637.0,156.45,83.09
2017,7,31,16,0,837.0,84.0,3.3,29.0,592.0,106.1,56.07
2017,7,31,16,15,817.0,81.5,3.25,28.5,543.0,56.41,41.54
2017,7,31,16,30,797.0,79.0,3.2,28.0,494.0,56.09,41.54
2017,7,31,16,45,770.5,75.5,3.2,27.5,443.0,54.94,40.81
2017,7,31,17,0,744.0,72.0,3.2,27.0,392.0,53.71,40.01
2017,7,31,17,15,707.5,67.5,3.1,26.0,340.0,51.57,38.49
2017,7,31,17,30,671.0,63.0,3.0,25.0,288.0,49.35,36.84
2017,7,31,17,45,618.5,58.0,2.95,24.0,237.0,42.56,31.16
2017,7,31,18,0,566.0,53.0,2.9,23.0,186.0,39.98,28.95
2017,7,31,18,15,487.0,45.0,2.85,22.0,139.5,34.74,24.27
2017,7,31,18,30,408.0,37.0,2.8,21.0,93.0,29.33,19.22
2017,7,31,18,45,280.5,26.0,2.75,20.5,57.0,20.93,10.49
2017,7,31,19,0,153.0,15.0,2.7,20.0,21.0,12.19,0.0
2017,7,31,19,15,76.5,7.5,2.7,19.5,10.5,6.82,0.0
2017,7,31,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,5,15,53.0,7.5,2.15,15.0,9.5,34.87,0.0
2017,8,1,5,30,106.0,15.0,2.2,15.0,19.0,97.09,0.0
2017,8,1,5,45,220.0,28.0,2.25,15.5,53.5,209.67,153.94
2017,8,1,6,0,334.0,41.0,2.3,16.0,88.0,309.23,250.27
2017,8,1,6,15,412.0,51.0,2.3,16.5,132.5,390.09,320.56
2017,8,1,6,30,490.0,61.0,2.3,17.0,177.0,476.41,391.87
2017,8,1,6,45,545.0,67.5,2.3,18.0,226.5,544.94,444.5
2017,8,1,7,0,600.0,74.0,2.3,19.0,276.0,615.73,496.24
2017,8,1,7,15,638.5,79.5,2.2,20.0,326.5,672.97,534.97
2017,8,1,7,30,677.0,85.0,2.1,21.0,377.0,730.49,572.14
2017,8,1,7,45,706.0,89.5,2.05,22.0,427.0,777.96,600.97
2017,8,1,8,0,735.0,94.0,2.0,23.0,477.0,819.88,625.01
2017,8,1,8,15,756.5,97.0,1.95,24.0,525.0,856.27,644.57
2017,8,1,8,30,778.0,100.0,1.9,25.0,573.0,890.65,662.29
2017,8,1,8,45,794.0,103.5,1.9,26.0,617.5,917.99,675.52
2017,8,1,9,0,810.0,107.0,1.9,27.0,662.0,942.69,686.9
2017,8,1,9,15,823.0,109.0,1.9,27.5,702.5,959.79,694.68
2017,8,1,9,30,836.0,111.0,1.9,28.0,743.0,963.55,694.06
2017,8,1,9,45,815.5,129.0,1.9,29.0,769.0,969.86,693.96
2017,8,1,10,0,795.0,147.0,1.9,30.0,795.0,961.82,684.9
2017,8,1,10,15,803.5,149.0,1.95,30.5,824.0,961.68,683.09
2017,8,1,10,30,812.0,151.0,2.0,31.0,853.0,958.3,679.28
2017,8,1,10,45,819.5,151.5,2.05,32.0,876.0,949.18,670.66
2017,8,1,11,0,827.0,152.0,2.1,33.0,899.0,936.87,660.22
2017,8,1,11,15,831.0,153.0,2.15,33.5,914.0,918.7,647.58
2017,8,1,11,30,835.0,154.0,2.2,34.0,929.0,897.55,633.17
2017,8,1,11,45,839.5,153.0,2.25,34.5,937.5,864.2,611.07
2017,8,1,12,0,844.0,152.0,2.3,35.0,946.0,837.07,593.01
2017,8,1,12,15,843.5,152.0,2.35,35.0,945.5,804.34,572.43
2017,8,1,12,30,843.0,152.0,2.4,35.0,945.0,769.55,550.39
2017,8,1,12,45,850.0,146.0,2.5,35.5,940.0,733.4,525.24
2017,8,1,13,0,857.0,140.0,2.6,36.0,935.0,695.01,497.97
2017,8,1,13,15,853.0,139.0,2.65,35.5,919.5,651.51,468.23
2017,8,1,13,30,849.0,138.0,2.7,35.0,904.0,606.82,436.76
2017,8,1,13,45,842.5,137.0,2.8,35.0,881.0,559.78,401.94
2017,8,1,14,0,836.0,136.0,2.9,35.0,858.0,512.12,365.63
2017,8,1,14,15,827.0,134.5,2.95,34.5,828.5,458.29,324.55
2017,8,1,14,30,818.0,133.0,3.0,34.0,799.0,407.85,284.61
2017,8,1,14,45,806.0,131.5,3.1,34.0,763.5,356.76,242.77
2017,8,1,15,0,794.0,130.0,3.2,34.0,728.0,306.5,201.1
2017,8,1,15,15,779.0,127.0,3.2,33.5,687.0,255.52,159.65
2017,8,1,15,30,764.0,124.0,3.2,33.0,646.0,206.13,121.06
2017,8,1,15,45,744.0,121.0,3.2,32.5,601.0,157.97,87.62
2017,8,1,16,0,724.0,118.0,3.2,32.0,556.0,104.63,57.88
2017,8,1,16,15,700.0,114.0,3.15,31.5,508.5,70.36,52.44
2017,8,1,16,30,676.0,110.0,3.1,31.0,461.0,70.17,52.6
2017,8,1,16,45,643.0,105.0,3.1,30.5,411.0,69.12,52.04
2017,8,1,17,0,610.0,100.0,3.1,30.0,361.0,67.97,51.37
2017,8,1,17,15,568.0,93.0,3.0,29.0,311.0,65.14,49.38
