Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,17,30,526.0,86.0,2.9,28.0,261.0,62.14,47.15
2017,8,1,17,45,466.5,77.5,2.8,27.0,212.5,57.65,43.54
2017,8,1,18,0,407.0,69.0,2.7,26.0,164.0,51.54,38.37
2017,8,1,18,15,329.0,56.5,2.55,25.0,121.0,42.85,30.78
2017,8,1,18,30,251.0,44.0,2.4,24.0,78.0,33.88,22.69
2017,8,1,18,45,152.0,28.0,2.3,23.5,46.0,21.82,10.68
2017,8,1,19,0,53.0,12.0,2.2,23.0,14.0,10.91,0.0
2017,8,1,19,15,26.5,6.0,2.15,22.5,7.0,5.46,0.0
2017,8,1,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.5,0.95,17.5,7.5,6.82,0.0
2017,8,2,5,30,0.0,15.0,1.2,18.0,15.0,13.64,0.0
2017,8,2,5,45,112.0,31.0,1.5,19.0,46.5,130.91,91.71
2017,8,2,6,0,224.0,47.0,1.8,20.0,78.0,242.39,192.24
2017,8,2,6,15,297.5,61.5,2.05,20.5,120.5,319.42,258.39
2017,8,2,6,30,371.0,76.0,2.3,21.0,163.0,402.08,326.9
2017,8,2,6,45,421.5,88.0,2.55,21.5,210.0,468.16,380.02
2017,8,2,7,0,472.0,100.0,2.8,22.0,257.0,536.8,433.24
2017,8,2,7,15,513.0,108.5,2.85,23.0,305.5,594.76,474.44
2017,8,2,7,30,554.0,117.0,2.9,24.0,354.0,661.79,520.77
2017,8,2,7,45,592.0,121.5,2.95,25.0,403.5,714.68,555.21
2017,8,2,8,0,630.0,126.0,3.0,26.0,453.0,767.0,588.3
2017,8,2,8,15,654.0,131.0,2.95,26.5,499.5,805.82,611.75
2017,8,2,8,30,678.0,136.0,2.9,27.0,546.0,842.93,633.64
2017,8,2,8,45,697.5,140.0,2.85,27.5,590.0,872.49,650.03
2017,8,2,9,0,717.0,144.0,2.8,28.0,634.0,899.72,664.7
2017,8,2,9,15,731.0,147.0,2.75,28.0,672.5,917.78,674.52
2017,8,2,9,30,745.0,150.0,2.7,28.0,711.0,926.81,678.49
2017,8,2,9,45,742.5,160.0,2.7,28.5,741.5,930.54,678.22
2017,8,2,10,0,740.0,170.0,2.7,29.0,772.0,937.9,680.5
2017,8,2,10,15,748.5,172.0,2.65,29.0,800.0,931.08,674.6
2017,8,2,10,30,757.0,174.0,2.6,29.0,828.0,928.0,671.38
2017,8,2,10,45,769.5,172.0,2.6,29.5,851.0,921.61,665.2
2017,8,2,11,0,782.0,170.0,2.6,30.0,874.0,912.04,657.13
2017,8,2,11,15,786.0,171.0,2.7,30.5,889.0,894.48,644.79
2017,8,2,11,30,790.0,172.0,2.8,31.0,904.0,874.06,630.69
2017,8,2,11,45,798.5,168.0,2.95,31.5,913.0,850.09,614.6
2017,8,2,12,0,807.0,164.0,3.1,32.0,922.0,823.38,596.65
2017,8,2,12,15,807.0,164.0,3.25,32.0,922.0,790.92,575.95
2017,8,2,12,30,807.0,164.0,3.4,32.0,922.0,756.41,553.06
2017,8,2,12,45,804.0,164.5,3.55,32.5,914.0,718.32,525.58
2017,8,2,13,0,801.0,165.0,3.7,33.0,906.0,678.74,496.57
2017,8,2,13,15,797.5,164.0,3.8,33.0,891.5,636.3,465.83
2017,8,2,13,30,794.0,163.0,3.9,33.0,877.0,592.81,433.58
2017,8,2,13,45,789.0,160.5,4.05,33.0,855.5,546.45,398.55
2017,8,2,14,0,784.0,158.0,4.2,33.0,834.0,499.55,362.14
2017,8,2,14,15,776.0,156.0,4.25,32.5,806.0,451.39,324.37
2017,8,2,14,30,768.0,154.0,4.3,32.0,778.0,403.34,285.62
2017,8,2,14,45,754.5,152.5,4.35,32.0,743.0,354.21,244.8
2017,8,2,15,0,741.0,151.0,4.4,32.0,708.0,306.17,204.52
2017,8,2,15,15,726.0,148.0,4.3,31.5,668.5,250.87,159.66
2017,8,2,15,30,711.0,145.0,4.2,31.0,629.0,203.55,122.46
2017,8,2,15,45,685.0,143.5,4.15,31.0,584.0,157.91,90.78
2017,8,2,16,0,659.0,142.0,4.1,31.0,539.0,115.44,68.98
2017,8,2,16,15,633.5,136.5,3.85,30.5,492.5,84.96,64.68
2017,8,2,16,30,608.0,131.0,3.6,30.0,446.0,84.43,64.62
2017,8,2,16,45,564.0,127.5,3.4,29.5,395.5,85.15,65.57
2017,8,2,17,0,520.0,124.0,3.2,29.0,345.0,85.26,66.02
2017,8,2,17,15,477.0,114.5,2.7,28.5,296.5,80.33,62.2
2017,8,2,17,30,434.0,105.0,2.2,28.0,248.0,75.15,58.08
2017,8,2,17,45,370.5,93.5,1.7,27.5,200.5,68.15,52.28
2017,8,2,18,0,307.0,82.0,1.2,27.0,153.0,60.88,46.04
2017,8,2,18,15,237.5,65.0,1.1,26.5,111.5,49.09,35.77
2017,8,2,18,30,168.0,48.0,1.0,26.0,70.0,38.0,25.82
2017,8,2,18,45,84.0,29.5,0.9,26.0,40.5,23.78,11.57
2017,8,2,19,0,0.0,11.0,0.8,26.0,11.0,10.01,0.0
2017,8,2,19,15,0.0,5.5,0.85,26.0,5.5,5.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,2.2,23.0,4.0,3.64,0.0
2017,8,3,5,30,0.0,8.0,2.4,23.0,8.0,7.28,0.0
2017,8,3,5,45,36.0,28.0,2.6,23.5,33.0,66.15,41.85
2017,8,3,6,0,72.0,48.0,2.8,24.0,58.0,117.12,89.15
2017,8,3,6,15,114.0,70.5,2.65,24.0,93.5,177.04,140.21
2017,8,3,6,30,156.0,93.0,2.5,24.0,129.0,238.41,191.59
2017,8,3,6,45,218.0,105.0,2.4,24.0,169.0,316.29,255.21
2017,8,3,7,0,280.0,117.0,2.3,24.0,209.0,385.17,310.1
2017,8,3,7,15,147.5,133.0,2.15,24.0,182.5,282.15,225.88
2017,8,3,7,30,15.0,149.0,2.0,24.0,156.0,157.56,122.67
2017,8,3,7,45,61.0,184.5,1.9,24.0,215.5,251.81,198.44
2017,8,3,8,0,107.0,220.0,1.8,24.0,275.0,334.45,262.37
2017,8,3,8,15,96.5,240.5,1.9,24.5,294.5,345.94,269.0
2017,8,3,8,30,86.0,261.0,2.0,25.0,314.0,356.53,275.21
2017,8,3,8,45,95.0,284.5,2.1,25.5,346.5,388.8,298.19
2017,8,3,9,0,104.0,308.0,2.2,26.0,379.0,420.55,320.35
2017,8,3,9,15,107.5,328.5,2.1,26.5,406.0,442.79,334.7
2017,8,3,9,30,111.0,349.0,2.0,27.0,433.0,464.34,348.38
2017,8,3,9,45,141.5,369.5,1.9,27.5,481.5,529.01,393.05
2017,8,3,10,0,172.0,390.0,1.8,28.0,530.0,574.61,423.18
2017,8,3,10,15,163.5,405.5,1.6,28.0,542.5,575.23,421.18
2017,8,3,10,30,155.0,421.0,1.4,28.0,555.0,574.93,418.83
2017,8,3,10,45,162.5,433.0,1.2,28.5,576.5,585.35,423.38
2017,8,3,11,0,170.0,445.0,1.0,29.0,598.0,594.45,426.7
2017,8,3,11,15,197.0,450.5,1.1,29.0,630.5,613.5,440.33
2017,8,3,11,30,224.0,456.0,1.2,29.0,663.0,630.31,452.31
2017,8,3,11,45,241.0,443.0,1.3,29.0,668.0,625.38,449.71
2017,8,3,12,0,258.0,430.0,1.4,29.0,673.0,611.11,441.03
2017,8,3,12,15,157.5,428.0,1.5,29.0,576.5,510.42,370.69
2017,8,3,12,30,57.0,426.0,1.6,29.0,480.0,419.21,305.64
2017,8,3,12,45,62.5,427.5,1.75,29.0,486.0,417.13,305.13
2017,8,3,13,0,68.0,429.0,1.9,29.0,492.0,414.36,303.56
2017,8,3,13,15,100.0,435.5,1.9,29.0,526.5,431.29,315.91
2017,8,3,13,30,132.0,442.0,1.9,29.0,561.0,439.62,321.8
2017,8,3,13,45,93.5,411.0,1.9,29.0,494.0,388.87,285.28
2017,8,3,14,0,55.0,380.0,1.9,29.0,427.0,337.61,248.53
2017,8,3,14,15,56.0,368.0,1.7,29.0,414.5,321.75,236.9
2017,8,3,14,30,57.0,356.0,1.5,29.0,402.0,305.92,225.08
2017,8,3,14,45,80.5,351.0,1.35,29.0,413.0,302.05,221.48
2017,8,3,15,0,104.0,346.0,1.2,29.0,424.0,295.3,215.39
2017,8,3,15,15,95.5,324.0,1.3,28.5,392.5,268.1,196.11
2017,8,3,15,30,87.0,302.0,1.4,28.0,361.0,242.19,177.93
2017,8,3,15,45,180.0,277.5,1.55,28.0,389.0,215.6,155.27
2017,8,3,16,0,273.0,253.0,1.7,28.0,417.0,178.73,128.39
2017,8,3,16,15,182.0,234.5,1.85,27.5,340.0,164.76,130.61
2017,8,3,16,30,91.0,216.0,2.0,27.0,263.0,161.75,128.94
2017,8,3,16,45,105.5,194.0,2.2,27.0,243.0,139.92,111.53
2017,8,3,17,0,120.0,172.0,2.4,27.0,223.0,126.26,100.66
2017,8,3,17,15,99.0,152.5,2.3,26.5,191.0,113.34,90.37
2017,8,3,17,30,78.0,133.0,2.2,26.0,159.0,103.76,82.67
2017,8,3,17,45,58.0,109.5,2.15,25.5,127.0,86.69,68.41
2017,8,3,18,0,38.0,86.0,2.1,25.0,95.0,69.28,53.55
2017,8,3,18,15,19.0,63.5,1.75,24.5,68.0,52.19,38.66
2017,8,3,18,30,0.0,41.0,1.4,24.0,41.0,35.14,23.61
2017,8,3,18,45,0.0,22.0,1.1,23.5,22.0,19.37,8.1
2017,8,3,19,0,0.0,3.0,0.8,23.0,3.0,2.73,0.0
2017,8,3,19,15,0.0,1.5,0.7,23.0,1.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.55,20.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2017,8,4,5,45,0.0,22.5,2.25,20.5,22.5,20.07,8.46
2017,8,4,6,0,0.0,41.0,2.6,21.0,41.0,40.89,27.39
2017,8,4,6,15,22.0,64.5,2.6,21.5,69.5,90.92,69.62
2017,8,4,6,30,44.0,88.0,2.6,22.0,98.0,135.01,106.89
2017,8,4,6,45,72.5,107.5,2.65,22.5,129.5,178.45,143.26
2017,8,4,7,0,101.0,127.0,2.7,23.0,161.0,238.05,191.63
2017,8,4,7,15,50.5,66.0,2.7,23.5,83.0,115.77,91.43
2017,8,4,7,30,0.0,5.0,2.7,24.0,5.0,4.4,0.0
2017,8,4,7,45,1.0,81.0,2.75,24.5,81.5,72.59,53.83
2017,8,4,8,0,2.0,157.0,2.8,25.0,158.0,149.39,114.96
2017,8,4,8,15,1.0,124.5,2.8,25.0,125.0,113.97,86.32
2017,8,4,8,30,0.0,92.0,2.8,25.0,92.0,81.55,60.2
2017,8,4,8,45,0.5,130.5,2.85,25.5,131.5,118.33,89.13
2017,8,4,9,0,1.0,169.0,2.9,26.0,171.0,155.6,117.84
2017,8,4,9,15,17.5,233.5,2.9,26.5,247.5,234.69,178.81
2017,8,4,9,30,34.0,298.0,2.9,27.0,324.0,331.94,251.47
2017,8,4,9,45,19.0,235.5,2.95,27.5,250.5,235.56,177.67
2017,8,4,10,0,4.0,173.0,3.0,28.0,177.0,160.43,119.57
2017,8,4,10,15,2.0,113.5,3.0,28.5,115.5,103.36,75.33
2017,8,4,10,30,0.0,54.0,3.0,29.0,54.0,47.98,32.04
2017,8,4,10,45,0.0,63.0,3.05,29.5,63.0,56.03,38.22
2017,8,4,11,0,0.0,72.0,3.1,30.0,72.0,64.09,44.33
2017,8,4,11,15,1.5,115.0,3.15,30.5,117.0,104.07,74.99
2017,8,4,11,30,3.0,158.0,3.2,31.0,162.0,143.98,105.12
2017,8,4,11,45,2.5,154.0,3.25,31.5,157.5,139.67,101.53
2017,8,4,12,0,2.0,150.0,3.3,32.0,153.0,135.39,98.06
2017,8,4,12,15,1.0,109.5,3.35,32.0,111.0,98.31,69.95
2017,8,4,12,30,0.0,69.0,3.4,32.0,69.0,61.48,41.82
2017,8,4,12,45,0.0,67.5,3.5,32.0,67.5,60.14,40.83
2017,8,4,13,0,0.0,66.0,3.6,32.0,66.0,58.78,39.8
2017,8,4,13,15,0.0,89.5,3.6,32.0,89.5,79.58,55.79
2017,8,4,13,30,0.0,113.0,3.6,32.0,113.0,100.17,71.55
2017,8,4,13,45,0.0,123.0,3.65,32.0,123.0,108.79,78.18
2017,8,4,14,0,0.0,133.0,3.7,32.0,133.0,117.31,84.75
2017,8,4,14,15,0.0,128.5,3.7,31.5,128.5,113.29,81.97
2017,8,4,14,30,0.0,124.0,3.7,31.0,124.0,109.3,79.22
2017,8,4,14,45,225.5,201.0,3.7,31.0,369.5,223.84,161.12
2017,8,4,15,0,451.0,278.0,3.7,31.0,615.0,311.83,217.83
2017,8,4,15,15,392.0,280.0,3.65,30.5,561.5,280.15,194.18
2017,8,4,15,30,333.0,282.0,3.6,30.0,508.0,245.53,170.2
2017,8,4,15,45,317.5,264.0,3.55,30.0,467.5,209.15,144.89
2017,8,4,16,0,302.0,246.0,3.5,30.0,427.0,174.89,124.69
2017,8,4,16,15,443.5,189.0,3.4,29.5,429.0,119.61,93.31
2017,8,4,16,30,585.0,132.0,3.3,29.0,431.0,85.35,65.64
2017,8,4,16,45,554.5,124.0,3.25,28.5,383.5,82.83,63.95
2017,8,4,17,0,524.0,116.0,3.2,28.0,336.0,80.1,62.01
2017,8,4,17,15,482.0,106.5,3.1,27.5,288.0,75.02,58.03
2017,8,4,17,30,440.0,97.0,3.0,27.0,240.0,69.67,53.73
2017,8,4,17,45,388.0,85.0,2.95,26.5,194.5,62.21,47.48
2017,8,4,18,0,336.0,73.0,2.9,26.0,149.0,54.42,40.76
2017,8,4,18,15,264.5,58.0,2.75,25.0,108.0,43.96,31.61
2017,8,4,18,30,193.0,43.0,2.6,24.0,67.0,33.12,21.85
2017,8,4,18,45,114.0,26.0,2.5,23.5,38.0,20.29,8.16
2017,8,4,19,0,35.0,9.0,2.4,23.0,9.0,8.19,0.0
2017,8,4,19,15,17.5,4.5,2.35,22.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,2.35,17.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,2.4,17.0,8.0,7.28,0.0
2017,8,5,5,45,25.5,26.0,2.45,17.5,29.0,46.21,26.78
2017,8,5,6,0,51.0,44.0,2.5,18.0,50.0,96.96,74.29
2017,8,5,6,15,76.5,64.5,2.5,18.5,79.0,141.41,113.18
2017,8,5,6,30,102.0,85.0,2.5,19.0,108.0,186.35,151.72
2017,8,5,6,45,121.0,105.5,2.55,20.0,140.0,227.18,185.49
2017,8,5,7,0,140.0,126.0,2.6,21.0,172.0,268.56,218.6
2017,8,5,7,15,111.0,148.0,2.55,21.5,188.5,271.98,219.45
2017,8,5,7,30,82.0,170.0,2.5,22.0,205.0,256.72,205.4
2017,8,5,7,45,167.5,190.0,2.5,22.5,272.5,371.79,296.71
2017,8,5,8,0,253.0,210.0,2.5,23.0,340.0,492.18,387.87
2017,8,5,8,15,176.5,236.0,2.5,23.5,331.5,433.79,339.36
2017,8,5,8,30,100.0,262.0,2.5,24.0,323.0,371.42,288.5
2017,8,5,8,45,412.0,198.0,2.5,25.0,474.0,651.89,501.44
2017,8,5,9,0,724.0,134.0,2.5,26.0,625.0,892.6,665.14
2017,8,5,9,15,738.5,137.0,2.5,26.5,664.5,905.51,668.65
2017,8,5,9,30,753.0,140.0,2.5,27.0,704.0,921.6,676.42
2017,8,5,9,45,760.5,144.5,2.55,27.5,737.0,929.44,679.21
2017,8,5,10,0,768.0,149.0,2.6,28.0,770.0,934.18,680.16
2017,8,5,10,15,776.5,151.0,2.65,28.5,798.5,934.09,678.12
2017,8,5,10,30,785.0,153.0,2.7,29.0,827.0,930.84,674.19
2017,8,5,10,45,792.5,153.5,2.75,29.5,849.0,921.92,666.74
2017,8,5,11,0,800.0,154.0,2.8,30.0,871.0,909.89,657.42
2017,8,5,11,15,804.0,155.0,2.85,30.0,885.5,892.09,645.78
2017,8,5,11,30,808.0,156.0,2.9,30.0,900.0,871.38,632.32
2017,8,5,11,45,813.0,154.5,2.95,30.5,908.5,846.36,614.78
2017,8,5,12,0,818.0,153.0,3.0,31.0,917.0,818.67,595.55
2017,8,5,12,15,818.0,153.0,3.1,31.0,917.0,785.9,574.33
2017,8,5,12,30,818.0,153.0,3.2,31.0,917.0,751.02,551.1
2017,8,5,12,45,816.0,152.5,3.3,31.0,909.0,712.37,524.05
2017,8,5,13,0,814.0,152.0,3.4,31.0,901.0,672.13,495.29
2017,8,5,13,15,810.5,151.0,3.5,31.0,886.0,629.14,463.91
2017,8,5,13,30,807.0,150.0,3.6,31.0,871.0,585.04,430.92
2017,8,5,13,45,804.5,146.5,3.7,31.0,850.0,538.54,395.34
2017,8,5,14,0,802.0,143.0,3.8,31.0,829.0,491.24,358.16
2017,8,5,14,15,793.5,141.0,3.85,30.5,800.5,441.94,319.09
2017,8,5,14,30,785.0,139.0,3.9,30.0,772.0,392.76,279.0
2017,8,5,14,45,778.5,134.5,3.95,29.5,738.5,342.66,237.27
2017,8,5,15,0,772.0,130.0,4.0,29.0,705.0,292.89,195.29
2017,8,5,15,15,758.0,127.0,4.0,28.5,665.5,243.18,154.01
2017,8,5,15,30,744.0,124.0,4.0,28.0,626.0,194.97,115.96
2017,8,5,15,45,732.0,118.0,4.0,28.0,583.0,146.43,82.11
2017,8,5,16,0,720.0,112.0,4.0,28.0,540.0,92.19,52.89
2017,8,5,16,15,696.5,107.5,3.95,27.5,493.0,66.69,50.35
2017,8,5,16,30,673.0,103.0,3.9,27.0,446.0,65.97,50.05
2017,8,5,16,45,650.0,96.0,3.85,26.5,398.5,63.39,48.17
2017,8,5,17,0,627.0,89.0,3.8,26.0,351.0,60.58,46.05
2017,8,5,17,15,586.5,82.5,3.7,25.0,301.5,57.8,44.0
2017,8,5,17,30,546.0,76.0,3.6,24.0,252.0,54.86,41.74
2017,8,5,17,45,497.0,67.0,3.5,23.5,205.0,49.68,37.33
2017,8,5,18,0,448.0,58.0,3.4,23.0,158.0,44.23,32.53
2017,8,5,18,15,367.5,47.5,3.3,22.0,115.0,37.1,26.14
2017,8,5,18,30,287.0,37.0,3.2,21.0,72.0,29.66,19.19
2017,8,5,18,45,178.0,23.5,3.1,20.5,41.5,18.43,6.38
2017,8,5,19,0,69.0,10.0,3.0,20.0,11.0,9.1,0.0
2017,8,5,19,15,34.5,5.0,2.95,19.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,5,15,42.0,5.5,2.55,16.5,6.5,0.0,0.0
2017,8,6,5,30,84.0,11.0,2.6,17.0,13.0,57.6,0.0
2017,8,6,5,45,206.0,23.5,2.65,17.5,45.5,191.28,124.01
2017,8,6,6,0,328.0,36.0,2.7,18.0,78.0,297.85,237.55
2017,8,6,6,15,409.0,45.5,2.65,18.0,122.0,379.16,309.66
2017,8,6,6,30,490.0,55.0,2.6,18.0,166.0,466.4,382.76
2017,8,6,6,45,266.5,87.5,2.6,18.5,150.0,328.67,271.32
2017,8,6,7,0,43.0,120.0,2.6,19.0,134.0,167.15,134.67
2017,8,6,7,15,46.5,141.5,2.55,19.5,159.0,193.63,156.19
2017,8,6,7,30,50.0,163.0,2.5,20.0,184.0,219.8,176.57
2017,8,6,7,45,56.0,185.5,2.45,21.0,212.0,249.21,198.77
2017,8,6,8,0,62.0,208.0,2.4,22.0,240.0,278.38,220.22
2017,8,6,8,15,91.0,236.0,2.4,22.5,288.0,335.66,264.15
2017,8,6,8,30,120.0,264.0,2.4,23.0,336.0,411.18,320.46
2017,8,6,8,45,193.5,280.5,2.4,23.5,407.0,498.08,385.24
2017,8,6,9,0,267.0,297.0,2.4,24.0,478.0,604.22,461.35
2017,8,6,9,15,559.0,196.5,2.45,24.5,604.5,801.21,605.03
2017,8,6,9,30,851.0,96.0,2.5,25.0,731.0,957.28,706.43
2017,8,6,9,45,845.0,105.5,2.6,25.5,762.0,958.19,703.69
2017,8,6,10,0,839.0,115.0,2.7,26.0,793.0,955.56,700.26
2017,8,6,10,15,847.0,116.5,2.8,26.5,821.5,954.71,698.14
2017,8,6,10,30,855.0,118.0,2.9,27.0,850.0,950.61,694.0
2017,8,6,10,45,860.0,119.5,3.0,27.5,872.0,940.4,685.98
2017,8,6,11,0,865.0,121.0,3.1,28.0,894.0,927.01,676.01
2017,8,6,11,15,868.5,121.5,3.2,28.0,909.0,908.16,663.86
2017,8,6,11,30,872.0,122.0,3.3,28.0,924.0,886.34,649.78
2017,8,6,11,45,873.0,123.0,3.4,28.5,931.5,860.0,631.4
2017,8,6,12,0,874.0,124.0,3.5,29.0,939.0,831.02,611.26
2017,8,6,12,15,874.0,124.0,3.6,29.0,939.0,797.91,589.48
2017,8,6,12,30,874.0,124.0,3.7,29.0,939.0,762.59,566.01
2017,8,6,12,45,868.0,126.5,3.8,29.0,930.0,723.05,538.35
2017,8,6,13,0,862.0,129.0,3.9,29.0,921.0,682.0,508.37
2017,8,6,13,15,859.0,128.5,3.95,29.0,906.0,639.1,476.31
2017,8,6,13,30,856.0,128.0,4.0,29.0,891.0,594.89,442.51
2017,8,6,13,45,850.0,127.0,4.05,29.0,868.5,547.57,405.59
2017,8,6,14,0,844.0,126.0,4.1,29.0,846.0,499.58,367.18
2017,8,6,14,15,836.5,124.5,4.1,28.5,817.5,450.08,327.26
2017,8,6,14,30,829.0,123.0,4.1,28.0,789.0,400.44,286.1
2017,8,6,14,45,818.0,121.0,4.15,28.0,754.0,342.83,237.75
2017,8,6,15,0,807.0,119.0,4.2,28.0,719.0,291.67,193.89
2017,8,6,15,15,794.0,116.5,4.2,27.5,679.0,240.67,151.21
2017,8,6,15,30,781.0,114.0,4.2,27.0,639.0,191.01,111.85
2017,8,6,15,45,761.5,111.5,4.25,26.5,594.0,142.28,78.65
2017,8,6,16,0,742.0,109.0,4.3,26.0,549.0,95.98,57.08
2017,8,6,16,15,719.0,105.0,4.2,25.0,501.0,65.44,49.85
2017,8,6,16,30,696.0,101.0,4.1,24.0,453.0,64.98,49.87
2017,8,6,16,45,661.0,97.0,4.1,23.5,402.5,64.34,49.6
2017,8,6,17,0,626.0,93.0,4.1,23.0,352.0,63.66,49.29
2017,8,6,17,15,584.5,86.5,4.0,22.0,302.0,60.99,47.34
2017,8,6,17,30,543.0,80.0,3.9,21.0,252.0,58.19,45.17
2017,8,6,17,45,478.5,72.0,3.8,20.5,203.0,53.9,41.48
2017,8,6,18,0,414.0,64.0,3.7,20.0,154.0,49.46,37.48
2017,8,6,18,15,334.5,51.0,3.6,19.0,111.5,38.95,28.06
2017,8,6,18,30,255.0,38.0,3.5,18.0,69.0,29.45,19.2
2017,8,6,18,45,149.5,22.5,3.45,17.5,38.5,17.63,5.18
2017,8,6,19,0,44.0,7.0,3.4,17.0,8.0,6.37,0.0
2017,8,6,19,15,22.0,3.5,3.35,16.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.5,2.0,15.5,4.0,0.0,0.0
2017,8,7,5,30,31.0,7.0,2.2,16.0,8.0,23.9,0.0
2017,8,7,5,45,107.5,24.5,2.45,16.5,36.5,127.97,78.17
2017,8,7,6,0,184.0,42.0,2.7,17.0,65.0,209.08,166.06
2017,8,7,6,15,253.5,59.0,2.65,17.0,106.5,284.93,233.33
2017,8,7,6,30,323.0,76.0,2.6,17.0,148.0,365.83,302.32
2017,8,7,6,45,161.5,77.0,2.6,17.5,113.0,232.08,192.19
2017,8,7,7,0,0.0,78.0,2.6,18.0,78.0,71.2,54.34
2017,8,7,7,15,0.0,90.5,2.6,18.5,90.5,82.82,63.98
2017,8,7,7,30,0.0,103.0,2.6,19.0,103.0,94.43,73.27
2017,8,7,7,45,0.0,128.5,2.6,19.5,128.5,119.59,93.51
2017,8,7,8,0,0.0,154.0,2.6,20.0,154.0,144.64,113.27
2017,8,7,8,15,1.5,163.5,2.6,20.5,164.5,154.1,120.3
2017,8,7,8,30,3.0,173.0,2.6,21.0,175.0,163.73,127.41
2017,8,7,8,45,16.5,216.5,2.65,21.5,227.5,219.9,171.64
2017,8,7,9,0,30.0,260.0,2.7,22.0,280.0,293.48,228.13
2017,8,7,9,15,53.5,297.0,2.75,22.0,336.0,354.22,274.44
2017,8,7,9,30,77.0,334.0,2.8,22.0,392.0,414.19,319.35
2017,8,7,9,45,438.5,237.5,2.85,22.5,589.0,711.64,545.3
2017,8,7,10,0,800.0,141.0,2.9,23.0,786.0,955.06,712.15
2017,8,7,10,15,808.5,143.0,2.95,23.5,814.5,954.71,707.69
2017,8,7,10,30,817.0,145.0,3.0,24.0,843.0,951.11,703.39
2017,8,7,10,45,823.5,146.0,3.1,24.5,865.5,941.29,695.51
2017,8,7,11,0,830.0,147.0,3.2,25.0,888.0,928.27,685.64
2017,8,7,11,15,833.5,148.0,3.3,25.0,902.5,909.37,673.27
2017,8,7,11,30,837.0,149.0,3.4,25.0,917.0,879.24,653.37
2017,8,7,11,45,838.5,149.5,3.5,25.0,924.5,853.22,636.23
2017,8,7,12,0,840.0,150.0,3.6,25.0,932.0,824.68,617.24
2017,8,7,12,15,840.0,150.0,3.65,25.0,931.5,792.16,595.2
2017,8,7,12,30,840.0,150.0,3.7,25.0,931.0,757.54,571.31
2017,8,7,12,45,840.5,148.0,3.75,25.0,924.0,719.7,543.72
2017,8,7,13,0,841.0,146.0,3.8,25.0,917.0,680.06,514.27
2017,8,7,13,15,837.5,145.0,3.85,25.0,901.5,637.07,481.71
2017,8,7,13,30,834.0,144.0,3.9,25.0,886.0,592.87,447.47
2017,8,7,13,45,828.0,142.5,3.95,25.0,863.5,543.88,408.9
2017,8,7,14,0,822.0,141.0,4.0,25.0,841.0,495.25,369.54
2017,8,7,14,15,813.5,139.0,3.95,24.5,812.0,444.83,328.34
2017,8,7,14,30,805.0,137.0,3.9,24.0,783.0,394.51,286.14
2017,8,7,14,45,794.5,134.5,3.9,24.0,748.0,343.5,242.14
2017,8,7,15,0,784.0,132.0,3.9,24.0,713.0,293.22,198.49
2017,8,7,15,15,770.0,129.0,3.85,23.5,672.5,242.78,155.93
2017,8,7,15,30,756.0,126.0,3.8,23.0,632.0,193.85,116.92
2017,8,7,15,45,738.5,121.5,3.8,22.5,587.5,145.18,83.56
2017,8,7,16,0,721.0,117.0,3.8,22.0,543.0,90.91,55.52
2017,8,7,16,15,697.0,112.5,3.75,21.5,495.0,70.28,54.73
2017,8,7,16,30,673.0,108.0,3.7,21.0,447.0,69.7,54.56
2017,8,7,16,45,643.0,102.0,3.65,20.5,397.5,67.91,53.32
2017,8,7,17,0,613.0,96.0,3.6,20.0,348.0,65.96,51.91
2017,8,7,17,15,571.0,88.5,3.55,19.5,298.0,62.62,49.25
2017,8,7,17,30,529.0,81.0,3.5,19.0,248.0,59.09,46.33
2017,8,7,17,45,472.5,71.5,3.45,18.5,200.0,53.62,41.58
2017,8,7,18,0,416.0,62.0,3.4,18.0,152.0,47.89,36.4
2017,8,7,18,15,334.5,49.5,3.3,17.5,109.5,37.86,27.27
2017,8,7,18,30,253.0,37.0,3.2,17.0,67.0,28.71,18.57
2017,8,7,18,45,126.5,18.5,3.15,16.5,33.5,14.46,2.39
2017,8,7,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,8,5,15,36.5,4.5,2.4,15.0,5.5,0.0,0.0
2017,8,8,5,30,73.0,9.0,2.6,15.0,11.0,49.38,0.0
2017,8,8,5,45,195.0,22.5,2.85,15.5,43.0,180.53,107.34
2017,8,8,6,0,317.0,36.0,3.1,16.0,75.0,290.01,232.15
2017,8,8,6,15,401.0,46.0,3.05,16.5,119.5,373.44,306.75
2017,8,8,6,30,485.0,56.0,3.0,17.0,164.0,463.07,382.16
2017,8,8,6,45,249.0,83.5,3.0,17.5,139.5,309.29,256.83
2017,8,8,7,0,13.0,111.0,3.0,18.0,115.0,120.07,95.43
2017,8,8,7,15,19.0,131.5,2.95,18.5,138.5,145.31,116.42
2017,8,8,7,30,25.0,152.0,2.9,19.0,162.0,170.62,136.75
2017,8,8,7,45,41.0,178.5,2.85,19.5,198.0,227.26,182.22
2017,8,8,8,0,57.0,205.0,2.8,20.0,234.0,270.41,215.89
2017,8,8,8,15,118.0,233.5,2.75,20.5,301.5,375.91,298.68
2017,8,8,8,30,179.0,262.0,2.7,21.0,369.0,465.22,366.21
2017,8,8,8,45,499.5,182.5,2.65,21.5,512.0,717.25,557.62
2017,8,8,9,0,820.0,103.0,2.6,22.0,655.0,942.05,709.58
2017,8,8,9,15,833.0,105.5,2.6,22.5,695.5,949.44,709.32
2017,8,8,9,30,846.0,108.0,2.6,23.0,736.0,964.04,716.07
2017,8,8,9,45,846.0,115.0,2.65,23.5,769.0,967.65,716.0
2017,8,8,10,0,846.0,122.0,2.7,24.0,802.0,967.84,713.93
2017,8,8,10,15,854.0,123.5,2.75,24.5,831.0,966.67,711.14
2017,8,8,10,30,862.0,125.0,2.8,25.0,860.0,962.22,706.35
2017,8,8,10,45,868.5,125.5,2.9,25.5,883.0,952.05,698.36
2017,8,8,11,0,875.0,126.0,3.0,26.0,906.0,938.65,688.38
2017,8,8,11,15,879.0,127.0,3.05,26.0,921.0,920.27,676.19
2017,8,8,11,30,883.0,128.0,3.1,26.0,936.0,898.83,662.05
2017,8,8,11,45,885.5,128.0,3.2,26.5,944.0,872.27,643.54
2017,8,8,12,0,888.0,128.0,3.3,27.0,952.0,842.98,623.21
2017,8,8,12,15,887.5,128.0,3.4,27.0,951.5,808.79,600.69
2017,8,8,12,30,887.0,128.0,3.5,27.0,951.0,772.36,576.47
2017,8,8,12,45,877.0,132.0,3.6,27.0,940.5,730.54,546.88
2017,8,8,13,0,867.0,136.0,3.7,27.0,930.0,687.44,515.3
2017,8,8,13,15,862.5,135.5,3.75,27.0,913.5,643.15,482.08
2017,8,8,13,30,858.0,135.0,3.8,27.0,897.0,597.66,447.16
2017,8,8,13,45,849.5,135.0,3.85,27.0,873.0,549.48,409.36
2017,8,8,14,0,841.0,135.0,3.9,27.0,849.0,500.83,370.22
2017,8,8,14,15,832.0,133.0,3.9,26.5,819.0,445.75,325.97
2017,8,8,14,30,823.0,131.0,3.9,26.0,789.0,394.29,283.17
2017,8,8,14,45,807.0,131.0,3.95,26.0,752.0,342.51,238.95
2017,8,8,15,0,791.0,131.0,4.0,26.0,715.0,292.0,195.57
2017,8,8,15,15,776.0,128.0,3.95,25.5,673.5,240.96,152.92
2017,8,8,15,30,761.0,125.0,3.9,25.0,632.0,191.53,114.03
2017,8,8,15,45,734.5,123.5,3.9,24.5,585.0,136.47,76.6
2017,8,8,16,0,708.0,122.0,3.9,24.0,538.0,91.39,56.96
2017,8,8,16,15,682.5,117.5,3.8,23.5,490.0,73.65,57.14
2017,8,8,16,30,657.0,113.0,3.7,23.0,442.0,73.22,57.11
2017,8,8,16,45,614.0,109.0,3.65,22.5,390.5,72.95,57.19
2017,8,8,17,0,571.0,105.0,3.6,22.0,339.0,72.7,57.28
2017,8,8,17,15,527.0,96.5,3.5,21.0,289.0,68.86,54.35
2017,8,8,17,30,483.0,88.0,3.4,20.0,239.0,64.8,51.11
2017,8,8,17,45,413.0,78.5,3.3,19.5,190.5,57.91,45.13
2017,8,8,18,0,343.0,69.0,3.2,19.0,142.0,51.76,39.59
2017,8,8,18,15,266.0,53.5,3.15,18.5,101.0,40.78,29.62
2017,8,8,18,30,189.0,38.0,3.1,18.0,60.0,29.41,18.94
2017,8,8,18,45,94.5,19.0,3.05,17.5,30.0,14.84,1.4
2017,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,13.0,3.0,2.05,15.0,3.5,0.0,0.0
2017,8,9,5,30,26.0,6.0,2.2,15.0,7.0,20.1,0.0
2017,8,9,5,45,109.0,23.5,2.35,15.5,35.5,125.48,68.15
2017,8,9,6,0,192.0,41.0,2.5,16.0,64.0,213.22,169.07
2017,8,9,6,15,266.5,57.0,2.5,16.5,106.0,291.05,238.36
2017,8,9,6,30,341.0,73.0,2.5,17.0,148.0,374.6,309.24
2017,8,9,6,45,401.5,84.5,2.55,17.5,195.0,446.05,368.0
2017,8,9,7,0,462.0,96.0,2.6,18.0,242.0,520.97,427.12
2017,8,9,7,15,231.0,88.5,2.65,18.5,161.5,309.28,255.61
2017,8,9,7,30,0.0,81.0,2.7,19.0,81.0,72.09,54.57
2017,8,9,7,45,0.0,113.5,2.75,19.5,113.5,104.07,80.85
2017,8,9,8,0,0.0,146.0,2.8,20.0,146.0,136.36,106.65
2017,8,9,8,15,3.0,165.5,2.8,20.5,167.5,157.74,123.38
2017,8,9,8,30,6.0,185.0,2.8,21.0,189.0,179.09,139.84
2017,8,9,8,45,20.5,225.0,2.85,21.5,239.0,232.77,181.97
2017,8,9,9,0,35.0,265.0,2.9,22.0,289.0,304.2,236.73
2017,8,9,9,15,138.5,302.5,2.95,22.5,404.5,461.78,357.88
2017,8,9,9,30,242.0,340.0,3.0,23.0,520.0,618.42,472.32
2017,8,9,9,45,267.0,353.0,3.05,23.5,560.0,650.73,493.19
2017,8,9,10,0,292.0,366.0,3.1,24.0,600.0,681.42,513.43
2017,8,9,10,15,232.0,390.5,3.15,24.0,581.0,624.77,470.85
2017,8,9,10,30,172.0,415.0,3.2,24.0,562.0,584.0,439.57
2017,8,9,10,45,178.5,427.0,3.25,24.5,583.0,593.1,445.03
2017,8,9,11,0,185.0,439.0,3.3,25.0,604.0,600.87,449.27
2017,8,9,11,15,257.5,431.0,3.35,25.0,664.5,656.82,490.18
2017,8,9,11,30,330.0,423.0,3.4,25.0,725.0,697.24,519.54
2017,8,9,11,45,559.5,300.0,3.45,25.0,817.0,765.8,572.82
2017,8,9,12,0,789.0,177.0,3.5,25.0,909.0,811.5,608.42
2017,8,9,12,15,788.5,177.0,3.55,25.0,908.5,778.63,585.24
2017,8,9,12,30,788.0,177.0,3.6,25.0,908.0,743.77,560.2
2017,8,9,12,45,780.0,180.5,3.65,25.0,898.0,704.84,531.73
2017,8,9,13,0,772.0,184.0,3.7,25.0,888.0,664.79,501.94
2017,8,9,13,15,767.0,182.5,3.75,25.0,872.5,621.61,469.37
2017,8,9,13,30,762.0,181.0,3.8,25.0,857.0,577.59,435.44
2017,8,9,13,45,752.0,181.0,3.85,25.0,833.5,531.54,399.17
2017,8,9,14,0,742.0,181.0,3.9,25.0,810.0,481.62,359.2
2017,8,9,14,15,732.0,178.5,3.9,24.5,781.0,432.91,319.74
2017,8,9,14,30,722.0,176.0,3.9,24.0,752.0,384.64,279.6
2017,8,9,14,45,705.0,175.0,3.95,23.5,716.0,335.95,238.6
2017,8,9,15,0,688.0,174.0,4.0,23.0,680.0,288.81,198.59
2017,8,9,15,15,671.0,169.5,3.95,22.5,640.0,240.92,158.73
2017,8,9,15,30,654.0,165.0,3.9,22.0,600.0,195.0,122.76
2017,8,9,15,45,626.5,162.0,3.9,21.5,555.0,151.4,93.98
2017,8,9,16,0,599.0,159.0,3.9,21.0,510.0,111.28,76.72
2017,8,9,16,15,572.0,152.0,3.85,20.5,463.0,97.08,77.85
2017,8,9,16,30,545.0,145.0,3.8,20.0,416.0,96.02,77.38
2017,8,9,16,45,502.5,138.0,3.75,19.5,367.0,93.31,75.46
2017,8,9,17,0,460.0,131.0,3.7,19.0,318.0,90.44,73.37
2017,8,9,17,15,417.0,119.0,3.6,18.5,270.0,83.89,68.0
2017,8,9,17,30,374.0,107.0,3.5,18.0,222.0,77.0,62.2
2017,8,9,17,45,312.0,92.0,3.45,17.5,176.0,67.47,53.87
2017,8,9,18,0,250.0,77.0,3.4,17.0,130.0,59.44,46.6
2017,8,9,18,15,186.5,57.5,3.3,16.5,90.5,45.12,33.58
2017,8,9,18,30,123.0,38.0,3.2,16.0,51.0,30.39,19.8
2017,8,9,18,45,61.5,19.0,3.15,16.0,25.5,15.61,0.18
2017,8,9,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,93.5,19.5,2.5,16.5,30.5,107.23,52.37
2017,8,10,6,0,187.0,39.0,2.6,17.0,61.0,206.87,162.93
2017,8,10,6,15,260.5,55.5,2.6,17.0,102.5,284.66,232.6
2017,8,10,6,30,334.0,72.0,2.6,17.0,144.0,367.9,303.84
2017,8,10,6,45,384.0,86.0,2.6,17.5,190.5,434.35,358.51
2017,8,10,7,0,434.0,100.0,2.6,18.0,237.0,503.38,412.96
2017,8,10,7,15,217.0,84.0,2.55,18.5,152.5,291.43,240.99
2017,8,10,7,30,0.0,68.0,2.5,19.0,68.0,60.11,44.64
2017,8,10,7,45,0.0,93.0,2.5,19.5,93.0,83.38,63.83
2017,8,10,8,0,0.0,118.0,2.5,20.0,118.0,107.58,83.26
2017,8,10,8,15,0.0,139.0,2.45,20.5,139.0,127.74,99.1
2017,8,10,8,30,0.0,160.0,2.4,21.0,160.0,147.81,114.63
2017,8,10,8,45,11.5,203.0,2.4,21.5,211.0,201.29,156.83
2017,8,10,9,0,23.0,246.0,2.4,22.0,262.0,254.97,198.15
2017,8,10,9,15,53.5,290.5,2.4,22.5,329.5,347.14,268.43
2017,8,10,9,30,84.0,335.0,2.4,23.0,397.0,422.29,323.83
2017,8,10,9,45,112.0,359.0,2.4,23.5,446.0,488.13,370.99
2017,8,10,10,0,140.0,383.0,2.4,24.0,495.0,535.0,403.66
2017,8,10,10,15,411.0,303.5,2.45,24.0,649.0,736.25,552.56
2017,8,10,10,30,682.0,224.0,2.5,24.0,803.0,906.89,672.21
2017,8,10,10,45,690.0,226.0,2.55,24.5,825.0,899.73,664.23
2017,8,10,11,0,698.0,228.0,2.6,25.0,847.0,889.56,656.03
2017,8,10,11,15,702.5,229.5,2.65,25.0,862.0,872.79,644.62
2017,8,10,11,30,707.0,231.0,2.7,25.0,877.0,853.26,631.3
2017,8,10,11,45,710.5,231.5,2.75,25.5,884.5,829.31,613.71
2017,8,10,12,0,714.0,232.0,2.8,26.0,892.0,802.9,594.39
2017,8,10,12,15,714.0,232.0,2.9,26.0,891.5,771.06,572.56
2017,8,10,12,30,714.0,232.0,3.0,26.0,891.0,737.36,549.09
2017,8,10,12,45,746.5,209.0,3.1,26.5,893.5,705.02,525.76
2017,8,10,13,0,779.0,186.0,3.2,27.0,896.0,669.29,499.42
2017,8,10,13,15,775.0,185.0,3.3,26.5,880.5,626.71,468.81
2017,8,10,13,30,771.0,184.0,3.4,26.0,865.0,583.19,436.59
2017,8,10,13,45,767.0,180.0,3.5,26.0,843.5,536.52,400.29
2017,8,10,14,0,763.0,176.0,3.6,26.0,822.0,489.3,362.57
2017,8,10,14,15,754.0,173.5,3.65,25.5,792.5,440.83,323.49
2017,8,10,14,30,745.0,171.0,3.7,25.0,763.0,387.04,279.41
2017,8,10,14,45,735.0,166.5,3.8,25.0,728.5,336.72,236.63
2017,8,10,15,0,725.0,162.0,3.9,25.0,694.0,287.22,194.3
2017,8,10,15,15,709.5,158.0,3.9,24.5,653.5,238.01,153.55
2017,8,10,15,30,694.0,154.0,3.9,24.0,613.0,190.58,116.71
2017,8,10,15,45,675.5,148.0,3.9,23.5,568.5,143.45,85.68
2017,8,10,16,0,657.0,142.0,3.9,23.0,524.0,98.76,66.72
2017,8,10,16,15,631.0,136.0,3.85,22.0,476.5,86.37,68.33
2017,8,10,16,30,605.0,130.0,3.8,21.0,429.0,85.46,68.08
2017,8,10,16,45,572.5,121.5,3.75,20.5,380.0,82.46,65.87
2017,8,10,17,0,540.0,113.0,3.7,20.0,331.0,79.21,63.41
2017,8,10,17,15,496.0,103.5,3.6,19.5,281.5,73.63,58.85
2017,8,10,17,30,452.0,94.0,3.5,19.0,232.0,68.18,54.26
2017,8,10,17,45,394.5,81.0,3.4,18.5,184.5,59.83,46.97
2017,8,10,18,0,337.0,68.0,3.3,18.0,137.0,51.15,39.16
2017,8,10,18,15,259.5,52.0,3.15,17.5,96.0,39.74,28.75
2017,8,10,18,30,182.0,36.0,3.0,17.0,55.0,27.93,17.49
2017,8,10,18,45,91.0,18.0,2.95,16.5,27.5,14.1,0.0
2017,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,5,45,120.0,18.5,1.75,14.5,32.5,120.61,53.43
2017,8,11,6,0,240.0,37.0,2.0,15.0,65.0,238.15,188.68
2017,8,11,6,15,322.0,51.0,2.0,15.5,108.0,320.3,262.53
2017,8,11,6,30,404.0,65.0,2.0,16.0,151.0,408.91,337.45
2017,8,11,6,45,464.5,74.5,2.0,16.5,200.0,485.88,399.91
2017,8,11,7,0,525.0,84.0,2.0,17.0,249.0,561.94,458.17
2017,8,11,7,15,268.0,112.5,2.0,17.5,197.5,372.32,305.84
2017,8,11,7,30,11.0,141.0,2.0,18.0,146.0,146.21,116.1
2017,8,11,7,45,17.0,162.0,2.0,19.0,170.5,171.96,136.9
2017,8,11,8,0,23.0,183.0,2.0,20.0,195.0,197.76,156.74
2017,8,11,8,15,35.0,210.5,2.05,20.5,230.0,252.81,199.74
2017,8,11,8,30,47.0,238.0,2.1,21.0,265.0,292.8,230.03
2017,8,11,8,45,87.5,271.0,2.15,21.5,327.5,366.38,286.43
2017,8,11,9,0,128.0,304.0,2.2,22.0,390.0,457.9,354.28
2017,8,11,9,15,185.5,321.0,2.25,22.5,453.5,528.76,405.91
2017,8,11,9,30,243.0,338.0,2.3,23.0,517.0,616.71,468.23
2017,8,11,9,45,519.5,245.0,2.35,24.0,652.0,796.79,598.38
2017,8,11,10,0,796.0,152.0,2.4,25.0,787.0,958.68,704.3
2017,8,11,10,15,805.0,154.0,2.45,25.5,816.5,958.48,700.61
2017,8,11,10,30,814.0,156.0,2.5,26.0,846.0,954.97,696.51
2017,8,11,10,45,822.5,156.5,2.55,26.5,869.0,946.14,689.1
2017,8,11,11,0,831.0,157.0,2.6,27.0,892.0,934.02,679.73
2017,8,11,11,15,835.0,158.0,2.65,27.0,907.5,915.1,667.37
2017,8,11,11,30,839.0,159.0,2.7,27.0,923.0,893.16,653.1
2017,8,11,11,45,842.5,158.5,2.75,27.5,931.0,866.47,634.45
2017,8,11,12,0,846.0,158.0,2.8,28.0,939.0,837.05,614.03
2017,8,11,12,15,846.0,158.0,2.85,28.0,938.5,802.81,591.54
2017,8,11,12,30,846.0,158.0,2.9,28.0,938.0,766.37,566.55
2017,8,11,12,45,837.0,161.0,2.95,28.0,927.5,724.26,536.62
2017,8,11,13,0,828.0,164.0,3.0,28.0,917.0,680.96,505.26
2017,8,11,13,15,823.5,163.0,3.05,28.0,901.0,636.13,472.18
2017,8,11,13,30,819.0,162.0,3.1,28.0,885.0,590.26,437.52
2017,8,11,13,45,814.0,159.5,3.15,28.0,862.0,542.11,400.28
2017,8,11,14,0,809.0,157.0,3.2,28.0,839.0,493.38,361.57
2017,8,11,14,15,799.5,155.0,3.25,27.5,809.0,442.82,321.14
2017,8,11,14,30,790.0,153.0,3.3,27.0,779.0,392.53,279.77
2017,8,11,14,45,780.0,149.0,3.4,27.0,743.0,341.03,236.24
2017,8,11,15,0,770.0,145.0,3.5,27.0,707.0,290.27,193.1
2017,8,11,15,15,754.0,141.5,3.5,26.5,665.5,232.56,146.1
2017,8,11,15,30,738.0,138.0,3.5,26.0,624.0,183.06,108.12
2017,8,11,15,45,719.5,133.0,3.55,26.0,579.0,134.28,76.63
2017,8,11,16,0,701.0,128.0,3.6,26.0,534.0,87.91,58.38
2017,8,11,16,15,675.0,122.5,3.6,25.0,485.0,77.59,60.14
2017,8,11,16,30,649.0,117.0,3.6,24.0,436.0,76.6,59.77
2017,8,11,16,45,616.0,110.0,3.6,23.5,386.0,74.32,58.16
2017,8,11,17,0,583.0,103.0,3.6,23.0,336.0,71.86,56.37
2017,8,11,17,15,538.0,94.5,3.55,22.0,285.5,67.95,53.36
2017,8,11,17,30,493.0,86.0,3.5,21.0,235.0,63.83,50.05
2017,8,11,17,45,432.0,74.5,3.45,20.0,187.0,55.31,42.73
2017,8,11,18,0,371.0,63.0,3.4,19.0,139.0,47.58,35.86
2017,8,11,18,15,287.0,48.5,3.35,18.5,97.0,37.18,26.38
2017,8,11,18,30,203.0,34.0,3.3,18.0,55.0,26.45,15.99
2017,8,11,18,45,101.5,17.0,3.25,17.5,27.5,13.34,0.0
2017,8,11,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
