Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,17,0,330.0,125.0,2.9,23.0,245.0,92.32,73.94
2017,8,21,17,15,291.5,110.0,2.85,22.0,203.5,82.37,65.79
2017,8,21,17,30,253.0,95.0,2.8,21.0,162.0,72.07,57.08
2017,8,21,17,45,210.0,76.5,2.75,20.5,123.5,58.97,45.56
2017,8,21,18,0,167.0,58.0,2.7,20.0,85.0,45.45,33.42
2017,8,21,18,15,99.5,39.5,2.6,19.5,54.0,31.47,20.47
2017,8,21,18,30,32.0,21.0,2.5,19.0,23.0,17.75,1.7
2017,8,21,18,45,16.0,10.5,2.45,18.5,11.5,9.55,0.0
2017,8,21,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,5,45,63.0,14.5,1.7,15.5,20.0,50.35,0.0
2017,8,22,6,0,126.0,29.0,1.9,16.0,40.0,155.0,108.62
2017,8,22,6,15,207.5,46.5,1.8,16.5,79.0,235.48,189.14
2017,8,22,6,30,289.0,64.0,1.7,17.0,118.0,322.26,263.72
2017,8,22,6,45,349.0,78.5,1.65,17.5,164.0,394.16,323.44
2017,8,22,7,0,409.0,93.0,1.6,18.0,210.0,469.54,383.24
2017,8,22,7,15,264.0,123.5,1.55,18.5,205.0,383.02,312.04
2017,8,22,7,30,119.0,154.0,1.5,19.0,200.0,286.47,231.58
2017,8,22,7,45,123.5,177.5,1.45,19.5,231.5,318.07,255.67
2017,8,22,8,0,128.0,201.0,1.4,20.0,263.0,348.94,277.98
2017,8,22,8,15,145.5,224.5,1.4,20.5,301.5,391.01,308.8
2017,8,22,8,30,163.0,248.0,1.4,21.0,340.0,432.67,338.55
2017,8,22,8,45,411.0,204.0,1.4,22.0,462.5,649.21,499.66
2017,8,22,9,0,659.0,160.0,1.4,23.0,585.0,844.08,631.34
2017,8,22,9,15,676.0,164.5,1.45,23.5,624.5,865.36,641.06
2017,8,22,9,30,693.0,169.0,1.5,24.0,664.0,883.86,650.94
2017,8,22,9,45,715.0,167.5,1.6,24.5,700.5,897.56,658.36
2017,8,22,10,0,737.0,166.0,1.7,25.0,737.0,908.19,663.88
2017,8,22,10,15,746.0,168.0,1.8,25.5,765.0,907.17,661.93
2017,8,22,10,30,755.0,170.0,1.9,26.0,793.0,897.38,654.47
2017,8,22,10,45,760.5,172.5,2.0,26.5,814.0,887.75,647.27
2017,8,22,11,0,766.0,175.0,2.1,27.0,835.0,875.03,638.11
2017,8,22,11,15,770.0,176.0,2.2,27.0,849.0,856.53,626.45
2017,8,22,11,30,774.0,177.0,2.3,27.0,863.0,835.16,612.91
2017,8,22,11,45,777.5,176.0,2.4,27.5,870.0,808.8,594.8
2017,8,22,12,0,781.0,175.0,2.5,28.0,877.0,779.9,574.74
2017,8,22,12,15,781.0,175.0,2.6,28.0,875.5,746.87,552.04
2017,8,22,12,30,781.0,175.0,2.7,28.0,874.0,711.8,527.47
2017,8,22,12,45,784.5,170.0,2.85,28.0,867.0,672.93,500.02
2017,8,22,13,0,788.0,165.0,3.0,28.0,860.0,632.19,470.48
2017,8,22,13,15,784.0,163.5,3.05,28.0,844.0,588.31,437.44
2017,8,22,13,30,780.0,162.0,3.1,28.0,828.0,543.45,402.83
2017,8,22,13,45,777.5,158.0,3.15,28.0,806.0,496.5,365.77
2017,8,22,14,0,775.0,154.0,3.2,28.0,784.0,448.83,327.13
2017,8,22,14,15,765.5,151.5,3.2,28.0,754.0,399.17,286.03
2017,8,22,14,30,756.0,149.0,3.2,28.0,724.0,349.86,244.42
2017,8,22,14,45,747.0,144.5,3.2,28.0,689.0,299.69,201.84
2017,8,22,15,0,738.0,140.0,3.2,28.0,654.0,243.48,155.2
2017,8,22,15,15,722.0,136.0,3.15,27.5,613.5,193.56,115.96
2017,8,22,15,30,706.0,132.0,3.1,27.0,573.0,145.47,82.94
2017,8,22,15,45,687.0,126.5,3.1,26.5,528.0,98.25,60.08
2017,8,22,16,0,668.0,121.0,3.1,26.0,483.0,76.09,58.59
2017,8,22,16,15,640.0,115.5,3.05,25.5,435.0,75.01,58.02
2017,8,22,16,30,612.0,110.0,3.0,25.0,387.0,73.83,57.34
2017,8,22,16,45,575.5,102.5,2.95,25.0,337.5,70.95,55.09
2017,8,22,17,0,539.0,95.0,2.9,25.0,288.0,67.89,52.62
2017,8,22,17,15,488.0,86.0,2.75,24.0,239.0,63.32,48.99
2017,8,22,17,30,437.0,77.0,2.6,23.0,190.0,57.0,43.67
2017,8,22,17,45,365.0,64.5,2.5,22.5,144.0,48.54,36.21
2017,8,22,18,0,293.0,52.0,2.4,22.0,98.0,39.79,28.27
2017,8,22,18,15,198.0,35.5,2.3,21.0,61.5,27.54,16.92
2017,8,22,18,30,103.0,19.0,2.2,20.0,25.0,14.9,0.0
2017,8,22,18,45,51.5,9.5,2.1,19.5,12.5,8.64,0.0
2017,8,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,23,5,45,93.5,13.5,2.2,16.5,21.5,67.31,0.0
2017,8,23,6,0,187.0,27.0,2.5,17.0,43.0,188.78,130.06
2017,8,23,6,15,283.0,41.0,2.55,17.5,84.0,277.48,222.89
2017,8,23,6,30,379.0,55.0,2.6,18.0,125.0,376.75,308.21
2017,8,23,6,45,445.5,65.5,2.65,18.5,173.0,453.71,372.42
2017,8,23,7,0,512.0,76.0,2.7,19.0,221.0,533.94,435.74
2017,8,23,7,15,256.5,100.5,2.7,19.5,173.5,344.79,283.25
2017,8,23,7,30,1.0,125.0,2.7,20.0,126.0,121.31,94.93
2017,8,23,7,45,5.0,142.5,2.7,20.5,145.5,141.16,111.13
2017,8,23,8,0,9.0,160.0,2.7,21.0,165.0,161.11,126.78
2017,8,23,8,15,14.0,181.0,2.7,21.5,188.5,185.83,146.03
2017,8,23,8,30,19.0,202.0,2.7,22.0,212.0,210.5,164.91
2017,8,23,8,45,31.0,231.5,2.7,22.5,250.0,267.28,208.74
2017,8,23,9,0,43.0,261.0,2.7,23.0,288.0,308.61,239.7
2017,8,23,9,15,117.5,296.0,2.7,23.5,378.0,432.94,334.51
2017,8,23,9,30,192.0,331.0,2.7,24.0,468.0,538.7,411.95
2017,8,23,9,45,493.5,236.0,2.7,24.5,611.5,751.32,569.06
2017,8,23,10,0,795.0,141.0,2.7,25.0,755.0,929.03,688.74
2017,8,23,10,15,803.5,143.0,2.7,25.5,784.0,927.66,683.81
2017,8,23,10,30,812.0,145.0,2.7,26.0,813.0,922.98,678.48
2017,8,23,10,45,819.0,145.5,2.7,26.5,835.0,912.05,669.21
2017,8,23,11,0,826.0,146.0,2.7,27.0,857.0,897.89,658.01
2017,8,23,11,15,830.0,147.0,2.75,27.0,871.0,878.41,645.1
2017,8,23,11,30,834.0,148.0,2.8,27.0,885.0,855.9,630.24
2017,8,23,11,45,836.0,148.0,2.85,27.5,892.0,827.9,610.5
2017,8,23,12,0,838.0,148.0,2.9,28.0,899.0,797.25,589.01
2017,8,23,12,15,838.0,148.0,2.95,28.0,898.0,762.62,565.54
2017,8,23,12,30,838.0,148.0,3.0,28.0,897.0,725.77,539.3
2017,8,23,12,45,831.5,150.0,3.15,28.0,887.0,684.34,509.62
2017,8,23,13,0,825.0,152.0,3.3,28.0,877.0,641.52,478.21
2017,8,23,13,15,820.5,151.0,3.35,28.0,860.5,596.2,443.92
2017,8,23,13,30,816.0,150.0,3.4,28.0,844.0,549.85,407.97
2017,8,23,13,45,810.5,148.0,3.5,28.0,820.5,501.37,369.59
2017,8,23,14,0,805.0,146.0,3.6,28.0,797.0,452.36,329.72
2017,8,23,14,15,795.5,143.5,3.65,27.5,767.0,401.16,287.76
2017,8,23,14,30,786.0,141.0,3.7,27.0,737.0,350.26,245.04
2017,8,23,14,45,775.5,137.5,3.75,26.5,701.0,298.84,201.48
2017,8,23,15,0,765.0,134.0,3.8,26.0,665.0,248.25,159.05
2017,8,23,15,15,748.5,130.5,3.75,25.5,623.0,190.69,113.69
2017,8,23,15,30,732.0,127.0,3.7,25.0,581.0,141.46,80.12
2017,8,23,15,45,714.5,121.5,3.7,25.0,536.0,92.91,57.31
2017,8,23,16,0,697.0,116.0,3.7,25.0,491.0,73.24,56.47
2017,8,23,16,15,669.0,110.5,3.6,24.0,442.0,71.99,55.86
2017,8,23,16,30,641.0,105.0,3.5,23.0,393.0,70.63,55.12
2017,8,23,16,45,610.0,97.0,3.4,22.5,343.5,67.24,52.5
2017,8,23,17,0,579.0,89.0,3.3,22.0,294.0,63.61,49.61
2017,8,23,17,15,526.5,80.5,3.15,21.0,243.5,59.22,46.06
2017,8,23,17,30,474.0,72.0,3.0,20.0,193.0,54.64,42.17
2017,8,23,17,45,407.0,60.0,2.95,19.5,146.5,46.71,35.06
2017,8,23,18,0,340.0,48.0,2.9,19.0,100.0,36.92,26.12
2017,8,23,18,15,231.0,33.0,2.85,18.5,62.0,25.7,15.4
2017,8,23,18,30,122.0,18.0,2.8,18.0,24.0,14.16,0.0
2017,8,23,18,45,61.0,9.0,2.75,17.5,12.0,8.19,0.0
2017,8,23,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,24,5,45,130.0,12.5,3.2,16.5,23.0,87.7,0.0
2017,8,24,6,0,260.0,25.0,3.4,17.0,46.0,233.56,157.51
2017,8,24,6,15,364.5,36.0,3.5,17.5,89.0,329.25,264.69
2017,8,24,6,30,469.0,47.0,3.6,18.0,132.0,431.09,353.23
2017,8,24,6,45,532.5,54.5,3.7,18.5,181.0,504.69,414.41
2017,8,24,7,0,596.0,62.0,3.8,19.0,230.0,581.35,475.01
2017,8,24,7,15,640.5,67.5,3.8,19.0,282.0,642.11,521.49
2017,8,24,7,30,685.0,73.0,3.8,19.0,334.0,703.52,566.76
2017,8,24,7,45,716.0,78.0,3.85,19.5,385.0,748.21,597.26
2017,8,24,8,0,747.0,83.0,3.9,20.0,436.0,796.58,629.68
2017,8,24,8,15,460.0,164.0,3.85,20.5,389.0,641.27,510.19
2017,8,24,8,30,173.0,245.0,3.8,21.0,342.0,438.16,347.2
2017,8,24,8,45,498.5,171.0,3.8,21.5,483.0,691.79,545.19
2017,8,24,9,0,824.0,97.0,3.8,22.0,624.0,919.23,703.9
2017,8,24,9,15,837.5,99.0,3.75,22.0,665.0,926.23,704.97
2017,8,24,9,30,851.0,101.0,3.7,22.0,706.0,939.83,712.39
2017,8,24,9,45,830.5,118.5,3.7,22.5,733.5,944.74,712.84
2017,8,24,10,0,810.0,136.0,3.7,23.0,761.0,936.15,704.32
2017,8,24,10,15,819.0,138.0,3.65,23.0,790.0,935.1,702.28
2017,8,24,10,30,828.0,140.0,3.6,23.0,819.0,930.67,698.03
2017,8,24,10,45,837.5,139.0,3.6,23.5,842.0,920.18,688.82
2017,8,24,11,0,847.0,138.0,3.6,24.0,865.0,898.0,671.87
2017,8,24,11,15,851.0,139.0,3.6,24.0,879.5,878.82,658.46
2017,8,24,11,30,855.0,140.0,3.6,24.0,894.0,856.64,643.05
2017,8,24,11,45,859.5,139.0,3.6,24.0,901.5,830.15,624.74
2017,8,24,12,0,864.0,138.0,3.6,24.0,909.0,800.89,604.53
2017,8,24,12,15,864.0,138.0,3.65,24.0,908.5,766.51,580.92
2017,8,24,12,30,864.0,138.0,3.7,24.0,908.0,729.89,554.01
2017,8,24,12,45,876.5,129.5,3.75,24.0,903.5,692.38,526.12
2017,8,24,13,0,889.0,121.0,3.8,24.0,899.0,652.05,495.46
2017,8,24,13,15,885.5,120.0,3.8,24.0,882.5,605.95,459.48
2017,8,24,13,30,882.0,119.0,3.8,24.0,866.0,558.53,421.6
2017,8,24,13,45,880.0,116.0,3.8,24.0,843.5,509.11,381.22
2017,8,24,14,0,878.0,113.0,3.8,24.0,821.0,458.62,338.89
2017,8,24,14,15,870.5,111.5,3.8,23.5,790.5,406.37,294.77
2017,8,24,14,30,863.0,110.0,3.8,23.0,760.0,353.96,249.52
2017,8,24,14,45,856.5,106.0,3.85,23.0,724.0,300.04,202.24
2017,8,24,15,0,850.0,102.0,3.9,23.0,688.0,246.32,155.89
2017,8,24,15,15,836.0,99.5,3.9,22.5,646.0,184.38,106.44
2017,8,24,15,30,822.0,97.0,3.9,22.0,604.0,131.96,70.85
2017,8,24,15,45,805.0,93.0,3.95,21.5,557.5,80.1,48.22
2017,8,24,16,0,788.0,89.0,4.0,21.0,511.0,62.59,48.33
2017,8,24,16,15,763.0,85.5,3.95,20.5,460.5,61.72,47.86
2017,8,24,16,30,738.0,82.0,3.9,20.0,410.0,60.8,47.34
2017,8,24,16,45,700.5,78.0,3.9,19.5,358.0,54.01,41.67
2017,8,24,17,0,663.0,74.0,3.9,19.0,306.0,52.74,40.75
2017,8,24,17,15,612.0,67.5,3.8,18.5,254.0,49.42,37.95
2017,8,24,17,30,561.0,61.0,3.7,18.0,202.0,45.98,34.91
2017,8,24,17,45,477.0,53.0,3.6,17.5,152.5,41.04,30.37
2017,8,24,18,0,393.0,45.0,3.5,17.0,103.0,36.01,25.5
2017,8,24,18,15,267.5,31.5,3.35,16.5,64.0,25.62,15.22
2017,8,24,18,30,142.0,18.0,3.2,16.0,25.0,14.22,0.0
2017,8,24,18,45,71.0,9.0,3.1,15.5,12.5,8.19,0.0
2017,8,24,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,5,45,123.5,13.0,2.15,13.5,22.5,84.17,0.0
2017,8,25,6,0,247.0,26.0,2.4,14.0,45.0,224.58,147.44
2017,8,25,6,15,358.5,37.5,2.45,14.5,89.0,326.54,263.91
2017,8,25,6,30,470.0,49.0,2.5,15.0,133.0,433.64,357.08
2017,8,25,6,45,540.0,56.5,2.55,16.0,183.5,512.25,421.5
2017,8,25,7,0,610.0,64.0,2.6,17.0,234.0,594.22,484.89
2017,8,25,7,15,360.5,107.5,2.55,17.5,213.5,457.26,375.35
2017,8,25,7,30,111.0,151.0,2.5,18.0,193.0,276.07,224.96
2017,8,25,7,45,82.5,169.5,2.45,18.5,203.0,255.93,207.49
2017,8,25,8,0,54.0,188.0,2.4,19.0,213.0,249.54,200.26
2017,8,25,8,15,434.5,139.5,2.35,19.5,379.0,587.22,470.66
2017,8,25,8,30,815.0,91.0,2.3,20.0,545.0,890.12,683.84
2017,8,25,8,45,571.0,178.0,2.3,21.0,509.0,767.44,591.05
2017,8,25,9,0,327.0,265.0,2.3,22.0,473.0,618.57,476.18
2017,8,25,9,15,601.5,183.0,2.3,22.5,597.0,810.64,617.03
2017,8,25,9,30,876.0,101.0,2.3,23.0,721.0,962.02,714.86
2017,8,25,9,45,886.5,102.0,2.3,24.0,757.0,968.26,713.21
2017,8,25,10,0,897.0,103.0,2.3,25.0,793.0,971.1,710.96
2017,8,25,10,15,904.5,104.5,2.3,25.5,822.0,968.18,706.55
2017,8,25,10,30,912.0,106.0,2.3,26.0,851.0,961.75,700.09
2017,8,25,10,45,917.5,106.5,2.3,26.5,873.5,948.96,689.7
2017,8,25,11,0,923.0,107.0,2.3,27.0,896.0,932.76,677.32
2017,8,25,11,15,926.0,107.5,2.35,27.5,910.5,911.03,661.97
2017,8,25,11,30,929.0,108.0,2.4,28.0,925.0,886.13,644.65
2017,8,25,11,45,930.5,108.0,2.5,28.5,931.5,856.46,624.63
2017,8,25,12,0,932.0,108.0,2.6,29.0,938.0,823.95,602.67
2017,8,25,12,15,931.5,108.0,2.65,29.0,936.5,787.26,578.66
2017,8,25,12,30,931.0,108.0,2.7,29.0,935.0,748.16,552.12
2017,8,25,12,45,931.5,106.0,2.75,29.5,926.0,705.75,520.65
2017,8,25,13,0,932.0,104.0,2.8,30.0,917.0,661.24,487.06
2017,8,25,13,15,928.0,103.0,2.85,30.0,900.0,613.07,451.01
2017,8,25,13,30,924.0,102.0,2.9,30.0,883.0,563.53,412.94
2017,8,25,13,45,918.0,101.5,2.95,30.0,858.0,512.28,372.46
2017,8,25,14,0,912.0,101.0,3.0,30.0,833.0,460.23,330.19
2017,8,25,14,15,904.0,99.5,3.0,30.0,801.5,406.11,285.21
2017,8,25,14,30,896.0,98.0,3.0,30.0,770.0,351.85,239.24
2017,8,25,14,45,885.0,96.5,3.0,30.0,732.0,296.92,192.57
2017,8,25,15,0,874.0,95.0,3.0,30.0,694.0,242.59,147.27
2017,8,25,15,15,859.5,92.5,3.0,29.5,651.0,187.9,105.16
2017,8,25,15,30,845.0,90.0,3.0,29.0,608.0,134.62,70.85
2017,8,25,15,45,825.0,87.5,3.0,29.0,560.0,73.31,43.35
2017,8,25,16,0,805.0,85.0,3.0,29.0,512.0,60.07,44.62
2017,8,25,16,15,779.5,81.5,2.95,28.0,461.0,59.06,44.15
2017,8,25,16,30,754.0,78.0,2.9,27.0,410.0,58.01,43.6
2017,8,25,16,45,717.5,73.5,2.9,26.5,357.5,56.04,42.17
2017,8,25,17,0,681.0,69.0,2.9,26.0,305.0,49.26,36.58
2017,8,25,17,15,629.5,63.0,2.7,25.0,252.5,46.15,34.1
2017,8,25,17,30,578.0,57.0,2.5,24.0,200.0,42.95,31.4
2017,8,25,17,45,497.0,49.0,2.4,23.0,150.5,37.87,26.9
2017,8,25,18,0,416.0,41.0,2.3,22.0,101.0,32.66,22.04
2017,8,25,18,15,286.0,28.5,2.2,21.0,62.0,23.06,12.52
2017,8,25,18,30,156.0,16.0,2.1,20.0,23.0,13.05,0.0
2017,8,25,18,45,78.0,8.0,2.05,19.5,11.5,7.28,0.0
2017,8,25,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,26,5,45,114.5,12.5,0.95,17.5,20.5,78.28,0.0
2017,8,26,6,0,229.0,25.0,1.0,18.0,41.0,210.45,129.23
2017,8,26,6,15,338.5,36.0,1.05,18.5,83.5,310.89,245.05
2017,8,26,6,30,448.0,47.0,1.1,19.0,126.0,414.86,333.06
2017,8,26,6,45,517.5,54.5,1.15,19.5,175.5,492.0,395.06
2017,8,26,7,0,587.0,62.0,1.2,20.0,225.0,572.61,456.26
2017,8,26,7,15,633.0,67.5,1.2,21.0,276.5,634.13,499.13
2017,8,26,7,30,679.0,73.0,1.2,22.0,328.0,696.38,540.41
2017,8,26,7,45,712.5,77.0,1.25,23.0,379.5,741.57,568.44
2017,8,26,8,0,746.0,81.0,1.3,24.0,431.0,790.67,598.32
2017,8,26,8,15,770.0,84.5,1.35,24.5,480.0,829.09,621.28
2017,8,26,8,30,794.0,88.0,1.4,25.0,529.0,865.43,642.54
2017,8,26,8,45,812.0,90.5,1.45,26.0,575.0,892.52,656.16
2017,8,26,9,0,830.0,93.0,1.5,27.0,621.0,916.86,667.92
2017,8,26,9,15,844.0,95.5,1.5,28.0,662.0,925.07,668.62
2017,8,26,9,30,858.0,98.0,1.5,29.0,703.0,939.63,673.63
2017,8,26,9,45,858.0,104.5,1.5,30.0,736.0,942.06,670.96
2017,8,26,10,0,858.0,111.0,1.5,31.0,769.0,941.0,666.39
2017,8,26,10,15,866.0,112.5,1.45,31.5,798.0,938.66,661.9
2017,8,26,10,30,874.0,114.0,1.4,32.0,827.0,932.94,655.47
2017,8,26,10,45,880.0,115.0,1.4,33.0,849.5,921.49,645.06
2017,8,26,11,0,886.0,116.0,1.4,34.0,872.0,906.71,632.82
2017,8,26,11,15,890.0,117.0,1.35,34.5,886.5,886.92,618.33
2017,8,26,11,30,894.0,118.0,1.3,35.0,901.0,864.0,602.09
2017,8,26,11,45,897.0,117.5,1.3,35.5,908.5,835.84,583.33
2017,8,26,12,0,900.0,117.0,1.3,36.0,916.0,804.86,562.88
2017,8,26,12,15,900.0,117.0,1.35,36.0,915.0,769.43,541.26
2017,8,26,12,30,900.0,117.0,1.4,36.0,914.0,731.64,516.78
2017,8,26,12,45,898.0,116.5,1.5,36.5,905.0,689.92,487.96
2017,8,26,13,0,896.0,116.0,1.6,37.0,896.0,646.35,457.14
2017,8,26,13,15,892.5,115.5,1.7,36.5,879.0,600.26,425.5
2017,8,26,13,30,889.0,115.0,1.8,36.0,862.0,552.81,391.64
2017,8,26,13,45,882.5,113.5,1.95,36.0,837.5,502.02,353.56
2017,8,26,14,0,876.0,112.0,2.1,36.0,813.0,450.58,313.64
2017,8,26,14,15,868.0,110.5,2.2,36.0,782.0,398.16,271.67
2017,8,26,14,30,860.0,109.0,2.3,36.0,751.0,345.63,228.67
2017,8,26,14,45,848.0,107.0,2.4,36.0,713.5,291.87,184.57
2017,8,26,15,0,836.0,105.0,2.5,36.0,676.0,230.89,136.03
2017,8,26,15,15,821.0,102.5,2.55,35.5,633.5,177.58,96.39
2017,8,26,15,30,806.0,100.0,2.6,35.0,591.0,125.89,64.52
2017,8,26,15,45,785.5,97.0,2.65,34.5,543.5,75.57,46.74
2017,8,26,16,0,765.0,94.0,2.7,34.0,496.0,66.37,48.78
2017,8,26,16,15,737.5,90.0,2.7,33.0,446.0,65.26,48.27
2017,8,26,16,30,710.0,86.0,2.7,32.0,396.0,58.16,42.79
2017,8,26,16,45,672.0,80.5,2.75,31.5,344.0,55.97,41.2
2017,8,26,17,0,634.0,75.0,2.8,31.0,292.0,53.68,39.47
2017,8,26,17,15,580.0,68.0,2.5,29.5,240.5,50.01,36.66
2017,8,26,17,30,526.0,61.0,2.2,28.0,189.0,46.21,33.57
2017,8,26,17,45,444.5,51.5,1.95,27.0,141.0,40.02,28.19
2017,8,26,18,0,363.0,42.0,1.7,26.0,93.0,33.63,22.36
2017,8,26,18,15,236.5,28.0,1.6,25.0,56.0,22.69,11.57
2017,8,26,18,30,110.0,14.0,1.5,24.0,19.0,12.73,0.0
2017,8,26,18,45,55.0,7.0,1.45,23.5,9.5,6.37,0.0
2017,8,26,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,5,45,94.5,12.0,1.65,18.5,18.5,66.0,0.0
2017,8,27,6,0,189.0,24.0,1.9,19.0,37.0,180.19,103.88
2017,8,27,6,15,295.5,37.0,1.9,19.5,78.0,282.77,222.76
2017,8,27,6,30,402.0,50.0,1.9,20.0,119.0,385.12,310.47
2017,8,27,6,45,472.0,58.5,1.9,20.5,167.5,462.43,374.08
2017,8,27,7,0,542.0,67.0,1.9,21.0,216.0,543.18,436.47
2017,8,27,7,15,590.0,73.5,1.8,22.0,267.0,606.28,481.19
2017,8,27,7,30,638.0,80.0,1.7,23.0,318.0,670.25,524.13
2017,8,27,7,45,673.0,85.0,1.65,24.0,369.0,721.31,556.14
2017,8,27,8,0,708.0,90.0,1.6,25.0,420.0,771.62,586.37
2017,8,27,8,15,733.0,94.0,1.6,26.0,468.5,805.74,604.99
2017,8,27,8,30,758.0,98.0,1.6,27.0,517.0,842.93,625.31
2017,8,27,8,45,777.5,100.5,1.65,28.0,562.5,870.87,639.6
2017,8,27,9,0,797.0,103.0,1.7,29.0,608.0,896.16,652.06
2017,8,27,9,15,811.5,105.5,1.65,30.0,648.5,913.83,658.35
2017,8,27,9,30,826.0,108.0,1.6,31.0,689.0,928.38,662.68
2017,8,27,9,45,834.5,111.0,1.6,32.0,723.5,925.1,656.45
2017,8,27,10,0,843.0,114.0,1.6,33.0,758.0,928.17,654.58
2017,8,27,10,15,851.0,115.5,1.6,33.5,787.0,925.82,650.74
2017,8,27,10,30,859.0,117.0,1.6,34.0,816.0,920.14,645.03
2017,8,27,10,45,865.0,118.0,1.65,35.0,837.5,908.79,635.26
2017,8,27,11,0,871.0,119.0,1.7,36.0,859.0,894.16,623.64
2017,8,27,11,15,875.0,119.5,1.75,36.5,873.5,874.09,610.05
2017,8,27,11,30,879.0,120.0,1.8,37.0,888.0,850.96,594.65
2017,8,27,11,45,881.5,120.0,1.85,37.5,895.0,823.19,576.36
2017,8,27,12,0,884.0,120.0,1.9,38.0,902.0,792.65,556.34
2017,8,27,12,15,884.0,120.0,1.9,38.0,900.5,757.66,534.17
2017,8,27,12,30,884.0,120.0,1.9,38.0,899.0,720.35,509.0
2017,8,27,12,45,881.5,119.5,1.95,38.0,890.0,678.84,480.6
2017,8,27,13,0,879.0,119.0,2.0,38.0,881.0,635.57,450.28
2017,8,27,13,15,875.5,118.0,2.05,38.0,864.5,589.74,417.36
2017,8,27,13,30,872.0,117.0,2.1,38.0,848.0,542.6,382.54
2017,8,27,13,45,866.5,115.5,2.15,38.0,824.0,493.03,344.96
2017,8,27,14,0,861.0,114.0,2.2,38.0,800.0,442.73,305.7
2017,8,27,14,15,852.0,112.5,2.2,37.5,769.0,390.66,264.64
2017,8,27,14,30,843.0,111.0,2.2,37.0,738.0,338.63,222.65
2017,8,27,14,45,832.0,108.5,2.25,37.0,701.0,278.31,174.06
2017,8,27,15,0,821.0,106.0,2.3,37.0,664.0,225.36,131.7
2017,8,27,15,15,805.5,103.5,2.35,36.5,621.5,172.81,93.17
2017,8,27,15,30,790.0,101.0,2.4,36.0,579.0,121.97,62.67
2017,8,27,15,45,770.0,97.5,2.45,36.0,532.5,72.23,52.86
2017,8,27,16,0,750.0,94.0,2.5,36.0,486.0,66.43,48.4
2017,8,27,16,15,722.5,90.0,2.55,35.0,436.0,65.33,47.91
2017,8,27,16,30,695.0,86.0,2.6,34.0,386.0,58.23,42.47
2017,8,27,16,45,657.0,80.5,2.65,33.0,334.5,56.06,41.0
2017,8,27,17,0,619.0,75.0,2.7,32.0,283.0,53.78,39.38
2017,8,27,17,15,564.5,68.0,2.6,30.5,232.5,50.12,36.58
2017,8,27,17,30,510.0,61.0,2.5,29.0,182.0,46.34,33.51
2017,8,27,17,45,427.5,51.0,2.45,28.0,135.0,39.74,27.77
2017,8,27,18,0,345.0,41.0,2.4,27.0,88.0,32.89,21.55
2017,8,27,18,15,221.5,27.0,2.35,26.0,52.0,21.93,10.4
2017,8,27,18,30,98.0,13.0,2.3,25.0,16.0,11.82,0.0
2017,8,27,18,45,49.0,6.5,2.25,24.0,8.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,5,45,119.5,11.0,1.55,18.5,19.0,79.5,0.0
2017,8,28,6,0,239.0,22.0,1.8,19.0,38.0,210.08,113.08
2017,8,28,6,15,350.5,33.0,1.7,19.5,80.0,314.34,246.63
2017,8,28,6,30,462.0,44.0,1.6,20.0,122.0,419.66,336.68
2017,8,28,6,45,533.5,51.0,1.55,20.5,172.0,497.68,399.42
2017,8,28,7,0,605.0,58.0,1.5,21.0,222.0,579.37,461.29
2017,8,28,7,15,650.5,63.0,1.4,22.0,274.0,640.08,503.09
2017,8,28,7,30,696.0,68.0,1.3,23.0,326.0,697.21,539.92
2017,8,28,7,45,729.5,72.0,1.2,24.0,377.5,747.52,569.99
2017,8,28,8,0,763.0,76.0,1.1,25.0,429.0,796.79,597.86
2017,8,28,8,15,786.5,79.0,1.05,26.0,478.5,834.27,617.33
2017,8,28,8,30,810.0,82.0,1.0,27.0,528.0,869.63,634.87
2017,8,28,8,45,827.5,84.5,0.95,28.0,574.0,887.09,640.46
2017,8,28,9,0,845.0,87.0,0.9,29.0,620.0,911.06,650.27
2017,8,28,9,15,858.0,89.0,0.85,29.5,661.0,927.23,656.23
2017,8,28,9,30,871.0,91.0,0.8,30.0,702.0,940.24,660.33
2017,8,28,9,45,880.5,93.0,0.8,31.0,737.0,946.62,660.08
2017,8,28,10,0,890.0,95.0,0.8,32.0,772.0,949.59,657.96
2017,8,28,10,15,897.0,96.5,0.8,32.5,801.0,946.19,653.52
2017,8,28,10,30,904.0,98.0,0.8,33.0,830.0,939.31,647.22
2017,8,28,10,45,908.0,99.5,0.85,33.5,851.5,926.25,638.28
2017,8,28,11,0,912.0,101.0,0.9,34.0,873.0,909.81,627.46
2017,8,28,11,15,915.0,101.5,0.95,34.5,887.5,888.22,613.59
2017,8,28,11,30,918.0,102.0,1.0,35.0,902.0,863.47,597.86
2017,8,28,11,45,919.0,102.5,1.05,36.0,908.0,834.09,578.07
2017,8,28,12,0,920.0,103.0,1.1,37.0,914.0,801.89,556.56
2017,8,28,12,15,919.5,103.0,1.25,37.0,912.5,765.48,535.7
2017,8,28,12,30,919.0,103.0,1.4,37.0,911.0,726.69,511.77
2017,8,28,12,45,911.0,106.0,1.55,37.0,900.0,683.42,483.19
2017,8,28,13,0,903.0,109.0,1.7,37.0,889.0,638.63,452.58
2017,8,28,13,15,899.0,108.5,1.85,37.0,871.5,591.91,419.58
2017,8,28,13,30,895.0,108.0,2.0,37.0,854.0,543.86,384.4
2017,8,28,13,45,887.0,107.5,2.2,37.0,829.0,492.85,346.04
2017,8,28,14,0,879.0,107.0,2.4,37.0,804.0,441.31,305.89
2017,8,28,14,15,870.0,105.5,2.5,36.5,772.0,388.35,263.88
2017,8,28,14,30,861.0,104.0,2.6,36.0,740.0,335.4,220.86
2017,8,28,14,45,847.0,102.5,2.75,35.5,702.0,281.48,176.97
2017,8,28,15,0,833.0,101.0,2.9,35.0,664.0,220.42,128.73
2017,8,28,15,15,817.0,98.5,2.95,34.5,621.0,167.19,89.6
2017,8,28,15,30,801.0,96.0,3.0,34.0,578.0,115.7,59.13
2017,8,28,15,45,777.0,94.0,3.15,33.5,530.0,66.42,48.77
2017,8,28,16,0,753.0,92.0,3.3,33.0,482.0,65.18,48.08
2017,8,28,16,15,724.5,87.5,3.35,32.0,432.0,63.63,47.19
2017,8,28,16,30,696.0,83.0,3.4,31.0,382.0,56.31,41.47
2017,8,28,16,45,653.0,79.0,3.45,30.0,329.5,55.11,40.78
2017,8,28,17,0,610.0,75.0,3.5,29.0,277.0,53.92,40.04
2017,8,28,17,15,554.0,67.5,3.45,27.5,226.5,49.87,36.86
2017,8,28,17,30,498.0,60.0,3.4,26.0,176.0,45.66,33.36
2017,8,28,17,45,409.5,50.0,3.35,25.0,129.0,39.01,27.49
2017,8,28,18,0,321.0,40.0,3.3,24.0,82.0,32.13,21.13
2017,8,28,18,15,199.5,25.5,3.2,23.0,47.5,19.98,8.5
2017,8,28,18,30,78.0,11.0,3.1,22.0,13.0,10.01,0.0
2017,8,28,18,45,39.0,5.5,3.05,21.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,45,86.5,11.0,2.85,16.5,17.0,60.19,0.0
2017,8,29,6,0,173.0,22.0,2.9,17.0,34.0,164.37,80.12
2017,8,29,6,15,278.5,35.5,2.9,17.5,73.5,268.91,212.86
2017,8,29,6,30,384.0,49.0,2.9,18.0,113.0,369.95,301.75
2017,8,29,6,45,458.0,57.5,2.95,18.5,161.0,449.31,368.93
2017,8,29,7,0,532.0,66.0,3.0,19.0,209.0,532.41,435.11
2017,8,29,7,15,266.0,80.0,2.95,19.5,151.5,341.57,281.37
2017,8,29,7,30,0.0,94.0,2.9,20.0,94.0,86.69,66.54
2017,8,29,7,45,0.0,113.5,2.9,20.5,113.5,105.65,82.08
2017,8,29,8,0,0.0,133.0,2.9,21.0,133.0,124.44,96.93
2017,8,29,8,15,4.0,156.5,2.9,21.5,159.0,150.94,117.93
2017,8,29,8,30,8.0,180.0,2.9,22.0,185.0,177.35,138.5
2017,8,29,8,45,16.0,207.0,2.9,23.0,217.5,211.05,164.32
2017,8,29,9,0,24.0,234.0,2.9,24.0,250.0,244.56,189.44
2017,8,29,9,15,48.5,271.5,2.95,24.5,305.0,321.84,248.41
2017,8,29,9,30,73.0,309.0,3.0,25.0,360.0,382.54,293.41
2017,8,29,9,45,151.0,332.5,3.05,25.5,445.0,493.35,375.96
2017,8,29,10,0,229.0,356.0,3.1,26.0,530.0,585.26,442.19
2017,8,29,10,15,297.5,353.5,3.15,26.0,588.5,652.66,490.38
2017,8,29,10,30,366.0,351.0,3.2,26.0,647.0,701.8,525.38
2017,8,29,10,45,614.0,234.5,3.25,26.5,746.5,810.71,605.29
2017,8,29,11,0,862.0,118.0,3.3,27.0,846.0,880.59,651.85
2017,8,29,11,15,866.0,119.0,3.35,27.0,860.5,861.06,637.97
2017,8,29,11,30,870.0,120.0,3.4,27.0,875.0,838.48,622.73
2017,8,29,11,45,875.0,118.5,3.45,27.5,882.5,811.4,603.27
2017,8,29,12,0,880.0,117.0,3.5,28.0,890.0,781.48,581.91
2017,8,29,12,15,880.0,116.5,3.55,28.0,889.0,746.09,557.89
2017,8,29,12,30,880.0,116.0,3.6,28.0,888.0,708.4,530.45
2017,8,29,12,45,878.5,116.0,3.65,28.0,879.0,668.04,500.45
2017,8,29,13,0,877.0,116.0,3.7,28.0,870.0,625.82,468.4
2017,8,29,13,15,873.5,115.0,3.75,28.0,853.5,579.98,432.94
2017,8,29,13,30,870.0,114.0,3.8,28.0,837.0,532.84,395.56
2017,8,29,13,45,866.5,111.5,3.85,28.0,814.0,483.41,355.44
2017,8,29,14,0,863.0,109.0,3.9,28.0,791.0,433.07,313.52
2017,8,29,14,15,855.0,107.5,3.9,27.5,760.5,381.23,269.99
2017,8,29,14,30,847.0,106.0,3.9,27.0,730.0,329.31,225.56
2017,8,29,14,45,839.5,102.5,3.9,26.5,694.0,276.2,180.07
2017,8,29,15,0,832.0,99.0,3.9,26.0,658.0,223.4,136.06
2017,8,29,15,15,817.0,96.5,3.85,25.5,615.5,162.21,89.51
2017,8,29,15,30,802.0,94.0,3.8,25.0,573.0,110.82,58.71
2017,8,29,15,45,786.0,90.0,3.75,24.5,527.0,62.3,47.27
2017,8,29,16,0,770.0,86.0,3.7,24.0,481.0,61.14,46.58
2017,8,29,16,15,743.0,82.0,3.6,23.0,431.5,59.8,45.8
2017,8,29,16,30,716.0,78.0,3.5,22.0,382.0,58.4,44.94
2017,8,29,16,45,681.5,72.5,3.45,21.5,330.5,50.72,38.52
2017,8,29,17,0,647.0,67.0,3.4,21.0,279.0,48.18,36.47
2017,8,29,17,15,592.5,61.0,3.3,20.0,228.0,45.04,33.87
2017,8,29,17,30,538.0,55.0,3.2,19.0,177.0,41.82,31.04
2017,8,29,17,45,455.0,45.5,3.1,18.5,130.0,35.43,25.17
2017,8,29,18,0,372.0,36.0,3.0,18.0,83.0,28.81,18.82
2017,8,29,18,15,234.5,23.0,2.95,17.5,48.0,18.6,6.95
2017,8,29,18,30,97.0,10.0,2.9,17.0,13.0,9.1,0.0
2017,8,29,18,45,48.5,5.0,2.85,17.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,5,45,106.0,10.5,2.85,14.5,17.5,70.9,0.0
2017,8,30,6,0,212.0,21.0,3.0,15.0,35.0,188.88,81.86
2017,8,30,6,15,327.0,32.5,3.0,15.5,76.0,297.26,236.45
2017,8,30,6,30,442.0,44.0,3.0,16.0,117.0,404.24,331.7
2017,8,30,6,45,512.0,52.5,3.05,16.5,166.5,482.21,397.66
2017,8,30,7,0,582.0,61.0,3.1,17.0,216.0,563.8,462.91
2017,8,30,7,15,328.5,102.5,3.0,17.5,193.5,422.54,348.6
2017,8,30,7,30,75.0,144.0,2.9,18.0,171.0,221.88,180.67
2017,8,30,7,45,169.0,163.0,2.85,19.0,236.5,338.79,276.55
2017,8,30,8,0,263.0,182.0,2.8,20.0,302.0,461.51,371.83
2017,8,30,8,15,526.5,136.0,2.75,20.5,411.5,662.31,525.88
2017,8,30,8,30,790.0,90.0,2.7,21.0,521.0,858.14,661.96
2017,8,30,8,45,806.5,94.0,2.7,22.0,566.5,885.26,674.5
2017,8,30,9,0,823.0,98.0,2.7,23.0,612.0,909.56,686.39
2017,8,30,9,15,837.0,100.0,2.7,23.5,653.5,926.05,694.26
2017,8,30,9,30,851.0,102.0,2.7,24.0,695.0,930.09,693.9
2017,8,30,9,45,869.5,100.0,2.75,24.5,732.5,940.07,698.18
2017,8,30,10,0,888.0,98.0,2.8,25.0,770.0,946.75,700.32
2017,8,30,10,15,896.0,99.5,2.8,25.5,799.5,944.03,696.0
2017,8,30,10,30,904.0,101.0,2.8,26.0,829.0,937.81,689.62
2017,8,30,10,45,911.5,101.0,2.85,26.5,851.5,926.06,680.17
2017,8,30,11,0,919.0,101.0,2.9,27.0,874.0,910.86,668.62
2017,8,30,11,15,922.5,101.5,2.95,27.0,888.5,889.33,654.31
2017,8,30,11,30,926.0,102.0,3.0,27.0,903.0,864.6,637.92
2017,8,30,11,45,929.0,101.5,3.1,27.5,910.0,835.42,617.62
2017,8,30,12,0,932.0,101.0,3.2,28.0,917.0,803.32,595.31
2017,8,30,12,15,932.0,101.0,3.3,27.5,916.0,766.69,572.11
2017,8,30,12,30,932.0,101.0,3.4,27.0,915.0,727.61,545.55
2017,8,30,12,45,922.5,105.0,3.5,27.0,903.5,683.63,513.03
2017,8,30,13,0,913.0,109.0,3.6,27.0,892.0,638.18,478.67
2017,8,30,13,15,909.5,108.5,3.65,27.0,875.0,591.11,442.16
2017,8,30,13,30,906.0,108.0,3.7,27.0,858.0,542.65,403.59
2017,8,30,13,45,904.0,105.0,3.8,27.0,834.5,491.68,362.15
2017,8,30,14,0,902.0,102.0,3.9,27.0,811.0,439.63,318.64
2017,8,30,14,15,894.0,101.0,3.9,26.5,779.5,386.13,273.45
2017,8,30,14,30,886.0,100.0,3.9,26.0,748.0,332.51,227.3
2017,8,30,14,45,878.5,96.5,3.9,25.5,711.0,277.27,179.82
2017,8,30,15,0,871.0,93.0,3.9,25.0,674.0,222.33,133.99
2017,8,30,15,15,857.0,90.5,3.85,24.5,631.0,167.83,93.0
2017,8,30,15,30,843.0,88.0,3.8,24.0,588.0,105.47,54.72
2017,8,30,15,45,826.5,84.5,3.75,23.5,540.5,59.05,44.74
2017,8,30,16,0,810.0,81.0,3.7,23.0,493.0,58.07,44.18
2017,8,30,16,15,783.5,77.5,3.6,22.5,442.0,56.93,43.45
2017,8,30,16,30,757.0,74.0,3.5,22.0,391.0,55.75,42.68
2017,8,30,16,45,722.0,69.0,3.45,21.5,338.5,53.27,40.74
2017,8,30,17,0,687.0,64.0,3.4,21.0,286.0,50.69,38.66
2017,8,30,17,15,631.5,58.0,3.3,20.0,233.5,43.03,32.1
2017,8,30,17,30,576.0,52.0,3.2,19.0,181.0,39.66,29.13
2017,8,30,17,45,487.0,43.5,3.1,18.5,132.0,33.98,23.87
2017,8,30,18,0,398.0,35.0,3.0,18.0,83.0,28.15,18.15
2017,8,30,18,15,244.0,22.5,2.95,17.5,47.0,18.31,5.59
2017,8,30,18,30,90.0,10.0,2.9,17.0,11.0,9.1,0.0
2017,8,30,18,45,45.0,5.0,2.85,16.5,5.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,31,5,45,108.0,10.5,1.05,14.5,17.0,71.91,0.0
2017,8,31,6,0,216.0,21.0,1.1,15.0,34.0,189.72,67.5
2017,8,31,6,15,337.5,32.5,1.0,15.5,76.5,303.78,238.22
2017,8,31,6,30,459.0,44.0,0.9,16.0,119.0,415.49,334.97
2017,8,31,6,45,535.5,51.5,0.85,17.0,170.0,497.46,400.29
2017,8,31,7,0,612.0,59.0,0.8,18.0,221.0,583.37,464.11
2017,8,31,7,15,660.0,64.5,0.7,18.5,274.0,646.72,507.94
2017,8,31,7,30,708.0,70.0,0.6,19.0,327.0,706.05,546.4
2017,8,31,7,45,743.5,74.0,0.55,20.0,380.0,758.17,577.49
2017,8,31,8,0,779.0,78.0,0.5,21.0,433.0,809.23,606.41
2017,8,31,8,15,803.0,81.0,0.7,22.0,483.5,847.19,630.12
2017,8,31,8,30,827.0,84.0,0.9,23.0,534.0,882.95,652.1
2017,8,31,8,45,845.0,86.5,1.15,24.5,580.5,910.0,667.53
2017,8,31,9,0,863.0,89.0,1.4,26.0,627.0,925.0,674.83
2017,8,31,9,15,876.5,91.0,1.5,27.0,668.5,941.38,682.2
2017,8,31,9,30,890.0,93.0,1.6,28.0,710.0,954.53,687.49
2017,8,31,9,45,880.0,104.0,1.7,29.0,740.5,952.31,683.11
2017,8,31,10,0,870.0,115.0,1.8,30.0,771.0,946.29,676.59
2017,8,31,10,15,877.5,116.5,1.8,30.5,799.5,942.81,672.04
2017,8,31,10,30,885.0,118.0,1.8,31.0,828.0,935.89,665.46
2017,8,31,10,45,889.5,119.5,1.85,32.0,849.5,922.85,654.43
2017,8,31,11,0,894.0,121.0,1.9,33.0,871.0,906.48,641.51
2017,8,31,11,15,897.0,121.5,1.8,33.5,884.5,884.59,625.04
2017,8,31,11,30,900.0,122.0,1.7,34.0,898.0,859.61,606.82
2017,8,31,11,45,900.0,123.0,1.65,35.0,903.5,829.74,584.95
2017,8,31,12,0,900.0,124.0,1.6,36.0,909.0,797.16,561.56
2017,8,31,12,15,898.5,123.5,1.5,36.5,906.5,759.65,535.51
2017,8,31,12,30,897.0,123.0,1.4,37.0,904.0,719.91,506.68
2017,8,31,12,45,885.5,127.5,1.3,37.5,891.0,675.96,474.63
2017,8,31,13,0,874.0,132.0,1.2,38.0,878.0,630.81,441.36
2017,8,31,13,15,868.5,131.0,1.2,38.0,859.5,583.61,407.81
2017,8,31,13,30,863.0,130.0,1.2,38.0,841.0,535.32,372.53
2017,8,31,13,45,854.5,128.5,1.25,38.0,815.0,484.42,334.64
2017,8,31,14,0,846.0,127.0,1.3,38.0,789.0,428.65,292.23
2017,8,31,14,15,835.5,125.0,1.35,38.0,756.5,375.24,250.27
2017,8,31,14,30,825.0,123.0,1.4,38.0,724.0,322.19,207.74
2017,8,31,14,45,808.5,121.5,1.5,38.0,685.0,268.73,165.14
2017,8,31,15,0,792.0,120.0,1.6,38.0,646.0,216.72,124.96
2017,8,31,15,15,774.0,117.0,1.65,37.5,602.0,165.1,89.17
