Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,15,30,756.0,114.0,1.7,37.0,558.0,115.55,62.87
2017,8,31,15,45,728.0,111.0,1.8,37.0,509.5,69.6,50.56
2017,8,31,16,0,700.0,108.0,1.9,37.0,461.0,69.86,51.0
2017,8,31,16,15,668.5,102.5,1.75,36.0,411.0,68.33,50.16
2017,8,31,16,30,637.0,97.0,1.6,35.0,361.0,66.7,49.22
2017,8,31,16,45,587.0,91.0,1.5,34.0,308.5,64.47,47.75
2017,8,31,17,0,537.0,85.0,1.4,33.0,256.0,62.19,46.14
2017,8,31,17,15,477.0,75.0,1.3,31.5,206.5,56.42,41.61
2017,8,31,17,30,417.0,65.0,1.2,30.0,157.0,50.39,36.63
2017,8,31,17,45,321.5,52.0,1.15,28.5,111.0,39.71,27.49
2017,8,31,18,0,226.0,39.0,1.1,27.0,65.0,30.21,18.92
2017,8,31,18,15,113.0,19.5,1.1,26.5,32.5,15.24,2.03
2017,8,31,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,8.5,0.9,23.5,11.0,31.05,0.0
2017,9,1,6,0,81.0,17.0,0.9,24.0,22.0,94.61,20.87
2017,9,1,6,15,165.5,35.5,1.05,25.0,58.0,191.14,143.36
2017,9,1,6,30,250.0,54.0,1.2,26.0,94.0,278.78,218.11
2017,9,1,6,45,309.0,70.0,1.4,27.0,138.0,349.46,275.68
2017,9,1,7,0,368.0,86.0,1.6,28.0,182.0,423.53,333.48
2017,9,1,7,15,418.0,98.0,1.55,28.5,230.0,487.7,381.36
2017,9,1,7,30,468.0,110.0,1.5,29.0,278.0,553.58,428.36
2017,9,1,7,45,500.5,121.0,1.5,29.5,326.0,604.21,462.47
2017,9,1,8,0,533.0,132.0,1.5,30.0,374.0,654.53,495.17
2017,9,1,8,15,562.5,139.5,1.5,31.0,420.5,704.95,525.9
2017,9,1,8,30,592.0,147.0,1.5,32.0,467.0,746.96,550.02
2017,9,1,8,45,611.0,155.0,1.55,33.0,510.0,777.95,566.77
2017,9,1,9,0,630.0,163.0,1.6,34.0,553.0,806.57,581.79
2017,9,1,9,15,648.0,167.5,1.55,34.5,592.5,827.82,592.08
2017,9,1,9,30,666.0,172.0,1.5,35.0,632.0,846.32,600.59
2017,9,1,9,45,682.0,175.0,1.45,36.0,667.0,858.38,603.76
2017,9,1,10,0,698.0,178.0,1.4,37.0,702.0,867.39,605.09
2017,9,1,10,15,708.5,180.5,1.35,37.5,730.0,867.63,602.34
2017,9,1,10,30,719.0,183.0,1.3,38.0,758.0,864.73,597.86
2017,9,1,10,45,726.0,185.5,1.3,39.0,779.5,855.53,589.06
2017,9,1,11,0,733.0,188.0,1.3,40.0,801.0,843.25,578.6
2017,9,1,11,15,738.0,189.0,1.4,40.0,815.0,824.74,568.01
2017,9,1,11,30,743.0,190.0,1.5,40.0,829.0,803.37,555.44
2017,9,1,11,45,746.0,190.0,1.6,40.5,835.5,776.73,537.84
2017,9,1,12,0,749.0,190.0,1.7,41.0,842.0,747.59,518.4
2017,9,1,12,15,749.0,190.0,1.85,41.0,841.0,713.96,497.12
2017,9,1,12,30,749.0,190.0,2.0,41.0,840.0,678.34,473.94
2017,9,1,12,45,728.5,199.0,2.2,41.0,825.0,635.71,445.42
2017,9,1,13,0,708.0,208.0,2.4,41.0,810.0,592.86,415.95
2017,9,1,13,15,702.5,206.0,2.55,40.5,793.0,549.28,385.95
2017,9,1,13,30,697.0,204.0,2.7,40.0,776.0,505.1,354.43
2017,9,1,13,45,682.5,204.5,2.85,40.0,750.0,458.51,319.52
2017,9,1,14,0,668.0,205.0,3.0,40.0,724.0,412.56,284.17
2017,9,1,14,15,656.0,201.0,3.1,39.5,693.5,364.9,247.33
2017,9,1,14,30,644.0,197.0,3.2,39.0,663.0,318.14,210.55
2017,9,1,14,45,612.5,198.0,3.3,39.0,622.5,271.9,174.48
2017,9,1,15,0,581.0,199.0,3.4,39.0,582.0,229.95,143.08
2017,9,1,15,15,560.0,191.5,3.4,38.5,540.5,185.15,112.61
2017,9,1,15,30,539.0,184.0,3.4,38.0,499.0,142.86,89.96
2017,9,1,15,45,490.5,181.5,3.45,38.0,449.5,116.19,87.43
2017,9,1,16,0,442.0,179.0,3.5,38.0,400.0,117.07,88.45
2017,9,1,16,15,409.5,165.5,3.3,37.0,353.5,110.73,84.05
2017,9,1,16,30,377.0,152.0,3.1,36.0,307.0,104.03,79.26
2017,9,1,16,45,317.5,137.5,2.9,35.0,255.5,100.36,76.82
2017,9,1,17,0,258.0,123.0,2.7,34.0,204.0,90.77,69.4
2017,9,1,17,15,215.5,100.5,2.35,32.5,160.0,75.6,57.26
2017,9,1,17,30,173.0,78.0,2.0,31.0,116.0,59.87,44.27
2017,9,1,17,45,119.0,53.0,1.65,30.0,75.5,41.73,28.89
2017,9,1,18,0,65.0,28.0,1.3,29.0,35.0,22.79,12.62
2017,9,1,18,15,32.5,14.0,1.2,28.5,17.5,11.67,0.0
2017,9,1,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.5,0.4,24.5,5.5,13.28,0.0
2017,9,2,6,0,32.0,9.0,0.3,25.0,11.0,36.17,0.43
2017,9,2,6,15,78.5,29.5,0.3,25.5,40.5,106.17,77.19
2017,9,2,6,30,125.0,50.0,0.3,26.0,70.0,168.85,130.62
2017,9,2,6,45,173.5,73.0,0.3,26.5,112.0,237.98,186.61
2017,9,2,7,0,222.0,96.0,0.3,27.0,154.0,308.48,241.63
2017,9,2,7,15,263.0,116.0,0.4,27.5,199.5,370.19,288.38
2017,9,2,7,30,304.0,136.0,0.5,28.0,245.0,433.12,334.47
2017,9,2,7,45,341.5,152.0,0.65,29.0,292.0,488.56,373.37
2017,9,2,8,0,379.0,168.0,0.8,30.0,339.0,544.52,411.47
2017,9,2,8,15,407.5,181.0,0.95,31.0,384.0,606.76,452.31
2017,9,2,8,30,436.0,194.0,1.1,32.0,429.0,650.6,479.92
2017,9,2,8,45,463.0,203.5,1.25,33.0,472.5,687.82,502.76
2017,9,2,9,0,490.0,213.0,1.4,34.0,516.0,723.49,524.2
2017,9,2,9,15,508.5,221.5,1.3,35.0,554.5,748.19,535.72
2017,9,2,9,30,527.0,230.0,1.2,36.0,593.0,770.67,545.56
2017,9,2,9,45,542.5,236.0,1.2,37.0,626.5,785.19,551.24
2017,9,2,10,0,558.0,242.0,1.2,38.0,660.0,797.16,555.35
2017,9,2,10,15,569.5,247.0,1.05,38.5,687.5,801.71,554.19
2017,9,2,10,30,581.0,252.0,0.9,39.0,715.0,803.52,551.3
2017,9,2,10,45,598.0,251.0,0.8,40.0,738.5,804.95,547.79
2017,9,2,11,0,615.0,250.0,0.7,41.0,762.0,799.58,540.22
2017,9,2,11,15,620.0,252.0,0.75,41.5,776.0,783.8,529.56
2017,9,2,11,30,625.0,254.0,0.8,42.0,790.0,765.42,517.37
2017,9,2,11,45,640.0,248.5,0.9,42.5,800.0,745.61,505.06
2017,9,2,12,0,655.0,243.0,1.0,43.0,810.0,722.95,490.7
2017,9,2,12,15,654.5,242.5,1.15,43.0,808.5,690.89,471.39
2017,9,2,12,30,654.0,242.0,1.3,43.0,807.0,657.17,450.42
2017,9,2,12,45,654.0,239.0,1.5,43.0,798.5,620.18,426.96
2017,9,2,13,0,654.0,236.0,1.7,43.0,790.0,581.91,401.71
2017,9,2,13,15,648.0,233.5,1.85,43.0,773.0,539.71,372.69
2017,9,2,13,30,642.0,231.0,2.0,43.0,756.0,497.12,342.46
2017,9,2,13,45,645.5,221.5,2.15,43.0,735.5,452.94,310.17
2017,9,2,14,0,649.0,212.0,2.3,43.0,715.0,407.89,276.2
2017,9,2,14,15,637.0,207.5,2.4,42.5,684.5,360.79,240.58
2017,9,2,14,30,625.0,203.0,2.5,42.0,654.0,314.65,205.05
2017,9,2,14,45,620.5,193.0,2.65,42.0,620.5,267.17,168.02
2017,9,2,15,0,616.0,183.0,2.8,42.0,587.0,220.21,132.59
2017,9,2,15,15,596.0,176.5,2.85,41.5,545.5,174.87,102.52
2017,9,2,15,30,576.0,170.0,2.9,41.0,504.0,132.96,81.59
2017,9,2,15,45,561.0,158.5,2.95,40.5,461.0,102.58,75.81
2017,9,2,16,0,546.0,147.0,3.0,40.0,418.0,97.4,72.18
2017,9,2,16,15,512.5,137.0,2.9,39.0,370.0,92.74,69.03
2017,9,2,16,30,479.0,127.0,2.8,38.0,322.0,87.82,65.6
2017,9,2,16,45,446.5,113.5,2.7,37.5,275.0,80.18,59.75
2017,9,2,17,0,414.0,100.0,2.6,37.0,228.0,72.15,53.43
2017,9,2,17,15,357.5,85.5,2.25,35.5,181.0,62.87,46.11
2017,9,2,17,30,301.0,71.0,1.9,34.0,134.0,53.2,38.18
2017,9,2,17,45,234.0,52.5,1.6,32.5,93.0,40.01,27.09
2017,9,2,18,0,167.0,34.0,1.3,31.0,52.0,26.31,15.08
2017,9,2,18,15,83.5,17.0,1.2,30.0,26.0,13.3,0.0
2017,9,2,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,3.0,23.0,4.5,4.09,0.0
2017,9,3,6,0,0.0,9.0,3.2,23.0,9.0,7.9,0.0
2017,9,3,6,15,11.0,30.5,3.25,23.5,32.5,41.44,26.55
2017,9,3,6,30,22.0,52.0,3.3,24.0,56.0,76.22,56.48
2017,9,3,6,45,48.5,77.0,3.4,24.5,88.5,126.58,98.85
2017,9,3,7,0,75.0,102.0,3.5,25.0,121.0,176.82,140.6
2017,9,3,7,15,109.5,121.5,3.55,25.5,156.5,239.84,191.8
2017,9,3,7,30,144.0,141.0,3.6,26.0,192.0,291.05,232.5
2017,9,3,7,45,72.0,114.0,3.7,27.0,139.5,191.9,151.26
2017,9,3,8,0,0.0,87.0,3.8,28.0,87.0,77.57,56.95
2017,9,3,8,15,31.0,154.5,3.75,28.5,171.0,185.39,143.1
2017,9,3,8,30,62.0,222.0,3.7,29.0,255.0,290.43,223.9
2017,9,3,8,45,54.5,237.5,3.7,30.0,268.5,297.36,226.95
2017,9,3,9,0,47.0,253.0,3.7,31.0,282.0,303.94,229.96
2017,9,3,9,15,160.5,279.0,3.6,31.5,387.5,452.06,341.37
2017,9,3,9,30,274.0,305.0,3.5,32.0,493.0,599.15,446.5
2017,9,3,9,45,333.5,306.5,3.45,32.5,547.0,649.35,480.14
2017,9,3,10,0,393.0,308.0,3.4,33.0,601.0,697.76,512.31
2017,9,3,10,15,384.5,325.5,3.3,33.5,621.5,698.42,509.62
2017,9,3,10,30,376.0,343.0,3.2,34.0,642.0,697.12,505.98
2017,9,3,10,45,219.5,359.5,3.15,34.5,535.0,550.4,400.39
2017,9,3,11,0,63.0,376.0,3.1,35.0,428.0,410.81,297.84
2017,9,3,11,15,52.5,369.5,3.05,35.0,413.5,389.71,282.81
2017,9,3,11,30,42.0,363.0,3.0,35.0,399.0,369.39,267.9
2017,9,3,11,45,152.5,389.5,3.0,35.5,521.0,480.45,347.78
2017,9,3,12,0,263.0,416.0,3.0,36.0,643.0,578.64,415.41
2017,9,3,12,15,260.5,415.5,3.0,36.0,639.5,558.07,400.32
2017,9,3,12,30,258.0,415.0,3.0,36.0,636.0,537.01,385.4
2017,9,3,12,45,211.5,415.0,3.05,36.5,595.5,489.3,350.85
2017,9,3,13,0,165.0,415.0,3.1,37.0,555.0,445.95,319.41
2017,9,3,13,15,341.5,358.5,3.1,37.0,639.0,477.21,341.76
2017,9,3,13,30,518.0,302.0,3.1,37.0,723.0,491.28,349.84
2017,9,3,13,45,437.5,318.0,3.1,37.0,666.5,435.37,308.67
2017,9,3,14,0,357.0,334.0,3.1,37.0,610.0,392.13,276.9
2017,9,3,14,15,434.0,296.0,3.1,36.5,617.5,358.12,249.58
2017,9,3,14,30,511.0,258.0,3.1,36.0,625.0,321.88,219.02
2017,9,3,14,45,511.0,243.0,3.15,36.0,592.5,277.37,183.8
2017,9,3,15,0,511.0,228.0,3.2,36.0,560.0,233.04,149.87
2017,9,3,15,15,490.5,218.0,3.25,35.5,519.5,190.26,121.19
2017,9,3,15,30,470.0,208.0,3.3,35.0,479.0,150.02,100.17
2017,9,3,15,45,456.5,192.5,3.35,34.5,437.0,123.53,94.69
2017,9,3,16,0,443.0,177.0,3.4,34.0,395.0,116.37,89.46
2017,9,3,16,15,410.5,163.5,3.4,33.0,348.5,109.96,84.93
2017,9,3,16,30,378.0,150.0,3.4,32.0,302.0,103.17,79.99
2017,9,3,16,45,342.0,132.5,3.45,31.0,255.5,97.34,75.71
2017,9,3,17,0,306.0,115.0,3.5,30.0,209.0,85.79,66.49
2017,9,3,17,15,257.0,95.5,3.5,29.0,163.5,72.4,55.44
2017,9,3,17,30,208.0,76.0,3.5,28.0,118.0,58.56,43.69
2017,9,3,17,45,150.0,53.0,3.5,27.0,79.0,41.75,29.17
2017,9,3,18,0,92.0,30.0,3.5,26.0,40.0,24.32,13.65
2017,9,3,18,15,46.0,15.0,3.45,25.0,20.0,12.44,0.0
2017,9,3,18,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,11.0,4.0,2.2,19.5,4.5,9.93,0.0
2017,9,4,6,0,22.0,8.0,2.5,20.0,9.0,27.95,0.0
2017,9,4,6,15,63.0,28.5,2.55,20.5,37.0,95.06,69.06
2017,9,4,6,30,104.0,49.0,2.6,21.0,65.0,153.17,121.06
2017,9,4,6,45,125.0,74.0,2.7,21.5,100.5,190.67,153.76
2017,9,4,7,0,146.0,99.0,2.8,22.0,136.0,240.39,195.15
2017,9,4,7,15,197.0,115.5,2.9,22.5,177.5,316.41,256.91
2017,9,4,7,30,248.0,132.0,3.0,23.0,219.0,380.63,307.72
2017,9,4,7,45,231.5,157.0,3.15,24.0,248.5,400.46,320.49
2017,9,4,8,0,215.0,182.0,3.3,25.0,278.0,400.93,318.39
2017,9,4,8,15,139.5,201.5,3.4,25.5,266.5,356.13,280.28
2017,9,4,8,30,64.0,221.0,3.5,26.0,255.0,291.13,226.68
2017,9,4,8,45,54.0,235.5,3.6,27.0,266.0,294.6,227.55
2017,9,4,9,0,44.0,250.0,3.7,28.0,277.0,297.74,227.99
2017,9,4,9,15,22.0,179.5,3.75,28.5,193.0,196.37,149.14
2017,9,4,9,30,0.0,109.0,3.8,29.0,109.0,97.23,71.07
2017,9,4,9,45,2.0,146.5,3.9,29.5,148.5,133.95,99.43
2017,9,4,10,0,4.0,184.0,4.0,30.0,188.0,170.79,127.32
2017,9,4,10,15,4.0,179.5,4.0,30.0,183.5,165.98,123.39
2017,9,4,10,30,4.0,175.0,4.0,30.0,179.0,161.31,119.65
2017,9,4,10,45,62.0,288.0,4.0,30.5,340.0,327.9,245.97
2017,9,4,11,0,120.0,401.0,4.0,31.0,501.0,494.89,366.49
2017,9,4,11,15,61.0,277.5,3.9,31.0,328.5,308.67,229.83
2017,9,4,11,30,2.0,154.0,3.8,31.0,156.0,139.06,101.57
2017,9,4,11,45,3.5,168.0,3.7,31.0,171.5,152.47,111.94
2017,9,4,12,0,5.0,182.0,3.6,31.0,187.0,165.61,121.86
2017,9,4,12,15,10.5,232.5,3.55,30.5,242.0,213.46,158.21
2017,9,4,12,30,16.0,283.0,3.5,30.0,297.0,259.88,193.14
2017,9,4,12,45,79.5,347.5,3.5,30.0,414.5,351.02,261.07
2017,9,4,13,0,143.0,412.0,3.5,30.0,532.0,430.09,318.24
2017,9,4,13,15,132.5,401.5,3.5,30.0,511.0,402.69,297.71
2017,9,4,13,30,122.0,391.0,3.5,30.0,490.0,376.4,278.29
2017,9,4,13,45,130.5,374.0,3.5,30.0,477.0,354.66,262.0
2017,9,4,14,0,139.0,357.0,3.5,30.0,464.0,332.38,245.01
2017,9,4,14,15,157.5,345.5,3.55,29.5,462.0,316.41,232.66
2017,9,4,14,30,176.0,334.0,3.6,29.0,460.0,298.43,218.4
2017,9,4,14,45,105.5,295.0,3.65,29.0,369.5,251.25,184.99
2017,9,4,15,0,35.0,256.0,3.7,29.0,279.0,204.35,152.47
2017,9,4,15,15,208.0,237.0,3.7,28.5,357.5,192.74,137.93
2017,9,4,15,30,381.0,218.0,3.7,28.0,436.0,160.02,113.83
2017,9,4,15,45,217.5,207.0,3.7,27.5,329.5,139.42,110.61
2017,9,4,16,0,54.0,196.0,3.7,27.0,223.0,148.72,118.89
2017,9,4,16,15,121.5,177.5,3.6,26.5,228.5,129.95,103.92
2017,9,4,16,30,189.0,159.0,3.5,26.0,234.0,118.42,94.81
2017,9,4,16,45,226.5,138.5,3.4,25.5,215.5,100.5,80.12
2017,9,4,17,0,264.0,118.0,3.3,25.0,197.0,87.53,69.36
2017,9,4,17,15,217.0,97.0,3.15,24.5,153.5,73.21,57.16
2017,9,4,17,30,170.0,76.0,3.0,24.0,110.0,58.38,44.24
2017,9,4,17,45,85.0,52.5,2.95,24.0,69.5,42.54,30.15
2017,9,4,18,0,0.0,29.0,2.9,24.0,29.0,25.18,14.18
2017,9,4,18,15,0.0,14.5,2.85,23.5,14.5,12.78,0.0
2017,9,4,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.5,1.9,20.5,6.5,5.91,0.0
2017,9,5,6,0,0.0,13.0,2.2,21.0,13.0,11.45,0.0
2017,9,5,6,15,75.5,34.0,2.3,21.0,45.5,115.58,84.01
2017,9,5,6,30,151.0,55.0,2.4,21.0,78.0,197.06,156.66
2017,9,5,6,45,221.0,74.0,2.5,21.5,122.0,274.86,222.78
2017,9,5,7,0,291.0,93.0,2.6,22.0,166.0,356.71,290.21
2017,9,5,7,15,340.5,107.5,2.55,22.5,212.0,435.76,352.27
2017,9,5,7,30,390.0,122.0,2.5,23.0,258.0,501.35,401.98
2017,9,5,7,45,445.0,128.5,2.45,23.5,307.5,562.8,447.13
2017,9,5,8,0,500.0,135.0,2.4,24.0,357.0,625.29,491.47
2017,9,5,8,15,530.5,143.0,2.35,24.5,403.0,668.2,519.64
2017,9,5,8,30,561.0,151.0,2.3,25.0,449.0,710.06,546.33
2017,9,5,8,45,599.5,151.0,2.25,26.0,494.5,757.04,574.83
2017,9,5,9,0,638.0,151.0,2.2,27.0,540.0,794.29,595.83
2017,9,5,9,15,656.0,155.5,2.15,27.5,579.0,815.22,606.63
2017,9,5,9,30,674.0,160.0,2.1,28.0,618.0,833.4,615.64
2017,9,5,9,45,695.5,159.5,2.05,28.5,653.5,846.33,621.14
2017,9,5,10,0,717.0,159.0,2.0,29.0,689.0,856.2,624.72
2017,9,5,10,15,727.0,161.5,1.95,29.5,717.0,855.68,621.6
2017,9,5,10,30,737.0,164.0,1.9,30.0,745.0,852.0,616.65
2017,9,5,10,45,758.5,157.5,1.9,30.5,769.5,841.69,608.04
2017,9,5,11,0,780.0,151.0,1.9,31.0,794.0,832.84,600.59
2017,9,5,11,15,784.0,152.0,1.9,31.5,807.5,813.28,586.28
2017,9,5,11,30,788.0,153.0,1.9,32.0,821.0,790.82,570.29
2017,9,5,11,45,800.5,147.0,1.9,32.5,829.5,765.51,552.52
2017,9,5,12,0,813.0,141.0,1.9,33.0,838.0,737.17,532.33
2017,9,5,12,15,812.5,141.0,1.95,33.0,836.0,702.25,508.28
2017,9,5,12,30,812.0,141.0,2.0,33.0,834.0,665.23,482.32
2017,9,5,12,45,810.5,139.5,2.1,33.5,824.5,624.35,452.45
2017,9,5,13,0,809.0,138.0,2.2,34.0,815.0,581.84,420.73
2017,9,5,13,15,804.0,137.0,2.3,33.5,797.5,536.47,387.77
2017,9,5,13,30,799.0,136.0,2.4,33.0,780.0,490.14,352.93
2017,9,5,13,45,792.5,133.5,2.5,33.0,755.5,441.21,314.37
2017,9,5,14,0,786.0,131.0,2.6,33.0,731.0,391.92,274.45
2017,9,5,14,15,775.5,129.0,2.65,32.5,700.0,341.58,233.35
2017,9,5,14,30,765.0,127.0,2.7,32.0,669.0,291.69,192.04
2017,9,5,14,45,750.0,124.5,2.8,32.0,632.0,241.17,150.51
2017,9,5,15,0,735.0,122.0,2.9,32.0,595.0,192.02,112.27
2017,9,5,15,15,716.0,118.5,2.85,31.5,553.0,136.21,74.38
2017,9,5,15,30,697.0,115.0,2.8,31.0,511.0,89.13,53.13
2017,9,5,15,45,668.5,111.5,2.8,31.0,464.0,70.7,53.0
2017,9,5,16,0,640.0,108.0,2.8,31.0,417.0,70.69,53.18
2017,9,5,16,15,606.5,102.0,2.85,30.5,369.0,68.81,51.92
2017,9,5,16,30,573.0,96.0,2.9,30.0,321.0,66.83,50.54
2017,9,5,16,45,523.0,89.0,2.95,29.5,271.5,63.85,48.27
2017,9,5,17,0,473.0,82.0,3.0,29.0,222.0,60.78,45.81
2017,9,5,17,15,409.5,71.5,3.05,28.0,175.0,53.16,39.45
2017,9,5,17,30,346.0,61.0,3.1,27.0,128.0,46.14,33.35
2017,9,5,17,45,258.5,46.0,3.2,26.0,87.5,35.33,23.8
2017,9,5,18,0,171.0,31.0,3.3,25.0,47.0,24.16,12.9
2017,9,5,18,15,85.5,15.5,3.25,24.5,23.5,12.22,0.0
2017,9,5,18,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,5,45,33.0,7.0,1.9,18.5,8.5,25.14,0.0
2017,9,6,6,0,66.0,14.0,2.1,19.0,17.0,76.31,0.0
2017,9,6,6,15,156.5,32.5,2.15,19.5,52.0,181.65,134.27
2017,9,6,6,30,247.0,51.0,2.2,20.0,87.0,271.74,217.4
2017,9,6,6,45,316.0,65.5,2.3,20.5,131.5,346.53,281.37
2017,9,6,7,0,385.0,80.0,2.4,21.0,176.0,425.72,346.32
2017,9,6,7,15,196.5,100.0,2.4,21.5,149.5,293.61,238.9
2017,9,6,7,30,8.0,120.0,2.4,22.0,123.0,124.24,97.0
2017,9,6,7,45,5.0,131.0,2.4,22.5,133.0,130.48,101.81
2017,9,6,8,0,2.0,142.0,2.4,23.0,143.0,136.99,106.4
2017,9,6,8,15,62.5,185.5,2.4,23.5,218.5,251.02,198.46
2017,9,6,8,30,123.0,229.0,2.4,24.0,294.0,371.39,291.39
2017,9,6,8,45,228.5,238.5,2.45,24.5,372.5,474.96,370.25
2017,9,6,9,0,334.0,248.0,2.5,25.0,451.0,597.34,459.59
2017,9,6,9,15,253.0,281.0,2.55,25.5,441.0,556.28,424.79
2017,9,6,9,30,172.0,314.0,2.6,26.0,431.0,496.06,377.34
2017,9,6,9,45,433.5,245.0,2.7,26.5,559.5,688.07,520.43
2017,9,6,10,0,695.0,176.0,2.8,27.0,688.0,852.47,634.87
2017,9,6,10,15,705.0,178.5,2.9,27.5,715.0,851.83,631.48
2017,9,6,10,30,715.0,181.0,3.0,28.0,742.0,848.06,627.47
2017,9,6,10,45,555.0,264.5,3.1,28.5,707.5,769.56,569.61
2017,9,6,11,0,395.0,348.0,3.2,29.0,673.0,686.21,507.25
2017,9,6,11,15,560.5,271.0,3.3,29.0,740.0,741.61,549.64
2017,9,6,11,30,726.0,194.0,3.4,29.0,807.0,780.86,579.43
2017,9,6,11,45,559.0,280.5,3.55,29.5,754.5,701.98,519.71
2017,9,6,12,0,392.0,367.0,3.7,30.0,702.0,625.9,462.23
2017,9,6,12,15,298.0,392.0,3.8,30.0,646.5,560.28,414.32
2017,9,6,12,30,204.0,417.0,3.9,30.0,591.0,499.0,369.08
2017,9,6,12,45,214.5,410.5,4.0,30.0,591.0,484.31,358.58
2017,9,6,13,0,225.0,404.0,4.1,30.0,591.0,468.42,346.81
2017,9,6,13,15,273.5,383.5,4.2,30.0,606.0,456.68,337.96
2017,9,6,13,30,322.0,363.0,4.3,30.0,621.0,442.71,326.73
2017,9,6,13,45,249.5,363.0,4.45,30.0,559.0,388.72,286.52
2017,9,6,14,0,177.0,363.0,4.6,30.0,497.0,348.49,256.93
2017,9,6,14,15,426.0,267.5,4.6,29.5,572.0,328.96,236.21
2017,9,6,14,30,675.0,172.0,4.6,29.0,647.0,292.93,198.83
2017,9,6,14,45,529.5,212.0,4.65,29.0,572.5,252.24,169.69
2017,9,6,15,0,384.0,252.0,4.7,29.0,498.0,231.7,159.17
2017,9,6,15,15,260.5,250.0,4.65,28.5,411.5,192.23,136.24
2017,9,6,15,30,137.0,248.0,4.6,28.0,325.0,176.33,132.13
2017,9,6,15,45,331.5,196.0,4.55,27.5,360.5,134.23,106.49
2017,9,6,16,0,526.0,144.0,4.5,27.0,396.0,96.2,75.46
2017,9,6,16,15,491.5,134.5,4.35,26.5,348.5,91.77,72.17
2017,9,6,16,30,457.0,125.0,4.2,26.0,301.0,87.1,68.58
2017,9,6,16,45,408.0,113.0,4.05,25.5,253.0,80.33,63.12
2017,9,6,17,0,359.0,101.0,3.9,25.0,205.0,73.25,57.23
2017,9,6,17,15,301.5,84.5,3.7,24.0,159.5,62.46,48.07
2017,9,6,17,30,244.0,68.0,3.5,23.0,114.0,51.22,38.22
2017,9,6,17,45,175.5,48.0,3.35,22.5,75.5,38.08,26.41
2017,9,6,18,0,107.0,28.0,3.2,22.0,37.0,22.73,11.5
2017,9,6,18,15,53.5,14.0,3.1,21.5,18.5,12.73,0.0
2017,9,6,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,2.0,2.25,18.0,2.0,1.82,0.0
2017,9,7,6,0,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2017,9,7,6,15,0.0,14.0,2.5,18.5,14.0,12.3,3.67
2017,9,7,6,30,0.0,24.0,2.6,19.0,24.0,21.13,11.71
2017,9,7,6,45,0.0,37.0,2.75,19.5,37.0,32.62,21.58
2017,9,7,7,0,0.0,50.0,2.9,20.0,50.0,44.14,31.38
2017,9,7,7,15,0.0,64.0,2.9,20.0,64.0,57.11,42.31
2017,9,7,7,30,0.0,78.0,2.9,20.0,78.0,70.45,53.4
2017,9,7,7,45,0.0,86.5,2.9,20.5,86.5,78.02,59.43
2017,9,7,8,0,0.0,95.0,2.9,21.0,95.0,85.68,65.42
2017,9,7,8,15,0.0,84.5,2.9,21.5,84.5,74.84,56.19
2017,9,7,8,30,0.0,74.0,2.9,22.0,74.0,65.48,48.26
2017,9,7,8,45,0.0,91.0,2.9,22.5,91.0,80.66,60.33
2017,9,7,9,0,0.0,108.0,2.9,23.0,108.0,96.54,72.79
2017,9,7,9,15,0.0,123.5,2.9,23.0,123.5,110.97,84.13
2017,9,7,9,30,0.0,139.0,2.9,23.0,139.0,125.36,95.35
2017,9,7,9,45,1.5,157.0,2.9,23.5,158.5,143.42,109.25
2017,9,7,10,0,3.0,175.0,2.9,24.0,178.0,161.35,122.89
2017,9,7,10,15,4.0,183.0,2.9,24.0,187.0,169.24,128.85
2017,9,7,10,30,5.0,191.0,2.9,24.0,196.0,177.04,134.74
2017,9,7,10,45,19.0,260.5,2.95,24.5,277.0,253.44,193.42
2017,9,7,11,0,33.0,330.0,3.0,25.0,358.0,339.35,257.56
2017,9,7,11,15,19.0,256.5,3.05,25.0,272.5,246.66,187.14
2017,9,7,11,30,5.0,183.0,3.1,25.0,187.0,167.5,126.25
2017,9,7,11,45,5.5,184.0,3.15,25.5,188.5,168.23,126.66
2017,9,7,12,0,6.0,185.0,3.2,26.0,190.0,168.9,126.9
2017,9,7,12,15,14.5,249.5,3.2,26.0,262.0,230.96,174.47
2017,9,7,12,30,23.0,314.0,3.2,26.0,334.0,290.91,219.59
2017,9,7,12,45,19.5,295.5,3.25,26.0,312.0,270.34,203.97
2017,9,7,13,0,16.0,277.0,3.3,26.0,290.0,250.35,188.97
2017,9,7,13,15,16.0,270.5,3.3,26.0,283.5,242.78,183.35
2017,9,7,13,30,16.0,264.0,3.3,26.0,277.0,235.22,177.71
2017,9,7,13,45,117.0,310.5,3.35,26.0,399.5,300.07,225.97
2017,9,7,14,0,218.0,357.0,3.4,26.0,522.0,357.95,266.68
2017,9,7,14,15,217.5,340.5,3.4,25.5,499.0,328.17,243.41
2017,9,7,14,30,217.0,324.0,3.4,25.0,476.0,298.61,220.38
2017,9,7,14,45,281.0,292.0,3.4,25.0,477.5,263.02,189.88
2017,9,7,15,0,345.0,260.0,3.4,25.0,479.0,229.31,161.17
2017,9,7,15,15,476.5,201.5,3.35,24.5,480.5,168.34,112.04
2017,9,7,15,30,608.0,143.0,3.3,24.0,482.0,99.53,68.26
2017,9,7,15,45,501.0,155.0,3.25,24.0,418.0,101.06,80.24
2017,9,7,16,0,394.0,167.0,3.2,24.0,354.0,110.53,88.48
2017,9,7,16,15,355.0,152.5,3.1,23.5,306.0,109.54,88.08
2017,9,7,16,30,316.0,138.0,3.0,23.0,258.0,100.52,80.84
2017,9,7,16,45,277.5,123.5,2.95,22.5,217.5,91.16,73.16
2017,9,7,17,0,239.0,109.0,2.9,22.0,177.0,81.44,64.96
2017,9,7,17,15,199.5,89.0,2.8,21.5,138.0,67.64,52.99
2017,9,7,17,30,160.0,69.0,2.7,21.0,99.0,53.36,40.33
2017,9,7,17,45,107.0,48.0,2.6,20.5,65.5,37.86,26.36
2017,9,7,18,0,54.0,27.0,2.5,20.0,32.0,22.64,10.85
2017,9,7,18,15,27.0,13.5,2.45,19.5,16.0,12.28,0.0
2017,9,7,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,8,5,45,22.5,5.5,1.7,16.5,6.5,5.0,0.0
2017,9,8,6,0,45.0,11.0,1.9,17.0,13.0,37.25,0.0
2017,9,8,6,15,125.0,31.0,1.85,17.0,46.5,143.54,103.65
2017,9,8,6,30,205.0,51.0,1.8,17.0,80.0,242.76,195.3
2017,9,8,6,45,264.5,69.5,1.8,17.5,123.0,314.28,256.97
2017,9,8,7,0,324.0,88.0,1.8,18.0,166.0,389.17,318.91
2017,9,8,7,15,162.0,73.5,1.7,18.5,112.5,228.36,188.04
2017,9,8,7,30,0.0,59.0,1.6,19.0,59.0,52.11,38.14
2017,9,8,7,45,0.0,65.0,1.5,19.5,65.0,57.44,42.58
2017,9,8,8,0,0.0,71.0,1.4,20.0,71.0,62.78,46.78
2017,9,8,8,15,0.0,81.0,1.3,20.5,81.0,71.69,53.84
2017,9,8,8,30,0.0,91.0,1.2,21.0,91.0,80.82,60.99
2017,9,8,8,45,0.0,117.5,1.1,21.5,117.5,105.96,80.95
2017,9,8,9,0,0.0,144.0,1.0,22.0,144.0,131.2,100.59
2017,9,8,9,15,1.0,159.5,1.0,22.5,160.5,146.53,112.18
2017,9,8,9,30,2.0,175.0,1.0,23.0,177.0,161.76,123.58
2017,9,8,9,45,6.0,199.5,1.05,23.5,204.5,188.33,143.78
2017,9,8,10,0,10.0,224.0,1.1,24.0,232.0,214.63,163.43
2017,9,8,10,15,17.5,260.0,1.2,24.5,274.0,254.83,193.48
2017,9,8,10,30,25.0,296.0,1.3,25.0,316.0,294.35,222.48
2017,9,8,10,45,44.0,332.0,1.4,25.5,367.5,355.19,267.01
2017,9,8,11,0,63.0,368.0,1.5,26.0,419.0,401.78,300.27
2017,9,8,11,15,416.5,268.0,1.65,26.5,616.0,616.73,460.76
2017,9,8,11,30,770.0,168.0,1.8,27.0,813.0,782.44,577.51
2017,9,8,11,45,774.0,166.5,1.95,27.5,818.5,754.92,556.64
2017,9,8,12,0,778.0,165.0,2.1,28.0,824.0,724.83,535.28
2017,9,8,12,15,777.0,165.0,2.2,28.0,821.5,690.22,511.02
2017,9,8,12,30,776.0,165.0,2.3,28.0,819.0,653.66,484.82
2017,9,8,12,45,766.5,168.0,2.45,28.5,807.0,612.75,454.12
2017,9,8,13,0,757.0,171.0,2.6,29.0,795.0,570.9,422.02
2017,9,8,13,15,751.0,169.5,2.75,28.5,777.5,526.43,388.87
2017,9,8,13,30,745.0,168.0,2.9,28.0,760.0,477.83,351.59
2017,9,8,13,45,739.5,164.5,3.05,28.0,736.0,429.95,312.91
2017,9,8,14,0,734.0,161.0,3.2,28.0,712.0,381.76,272.95
2017,9,8,14,15,722.0,158.0,3.25,27.5,680.5,331.86,231.44
2017,9,8,14,30,710.0,155.0,3.3,27.0,649.0,282.71,190.18
2017,9,8,14,45,698.0,149.5,3.35,27.0,612.5,232.72,148.66
2017,9,8,15,0,686.0,144.0,3.4,27.0,576.0,183.91,110.76
2017,9,8,15,15,665.5,139.5,3.35,26.5,534.0,136.52,80.37
2017,9,8,15,30,645.0,135.0,3.3,26.0,492.0,91.62,63.15
2017,9,8,15,45,623.5,127.5,3.3,25.5,447.0,82.43,64.19
2017,9,8,16,0,602.0,120.0,3.3,25.0,402.0,80.06,62.54
2017,9,8,16,15,566.5,112.5,3.15,24.5,353.5,77.4,60.61
2017,9,8,16,30,531.0,105.0,3.0,24.0,305.0,74.59,58.52
2017,9,8,16,45,490.5,94.0,2.9,23.5,257.0,67.68,52.82
2017,9,8,17,0,450.0,83.0,2.8,23.0,209.0,60.93,47.11
2017,9,8,17,15,383.5,71.0,2.65,22.5,162.5,53.02,40.2
2017,9,8,17,30,317.0,59.0,2.5,22.0,116.0,44.83,32.82
2017,9,8,17,45,229.5,42.5,2.35,21.5,76.5,32.78,21.87
2017,9,8,18,0,142.0,26.0,2.2,21.0,37.0,20.33,8.22
2017,9,8,18,15,71.0,13.0,2.15,20.5,18.5,11.82,0.0
2017,9,8,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,5,45,35.0,6.0,1.45,16.5,7.5,0.0,0.0
2017,9,9,6,0,70.0,12.0,1.6,17.0,15.0,53.17,0.0
2017,9,9,6,15,176.5,28.5,1.6,17.5,49.5,188.2,134.35
2017,9,9,6,30,283.0,45.0,1.6,18.0,84.0,286.63,229.67
2017,9,9,6,45,360.0,57.5,1.6,18.5,129.5,365.33,297.23
2017,9,9,7,0,437.0,70.0,1.6,19.0,175.0,454.02,369.28
2017,9,9,7,15,218.5,76.5,1.5,19.5,129.0,277.01,227.1
2017,9,9,7,30,0.0,83.0,1.4,20.0,83.0,75.95,57.65
2017,9,9,7,45,0.0,103.5,1.3,20.5,103.5,96.07,74.26
2017,9,9,8,0,0.0,124.0,1.2,21.0,124.0,116.01,90.08
2017,9,9,8,15,6.5,152.5,1.1,21.5,156.0,150.09,117.19
2017,9,9,8,30,13.0,181.0,1.0,22.0,188.0,184.1,143.58
2017,9,9,8,45,29.0,212.5,0.95,23.0,229.5,245.08,190.24
2017,9,9,9,0,45.0,244.0,0.9,24.0,271.0,292.03,224.64
2017,9,9,9,15,95.0,276.5,0.85,24.5,338.5,370.63,283.09
2017,9,9,9,30,145.0,309.0,0.8,25.0,406.0,464.45,349.86
2017,9,9,9,45,454.5,227.0,0.8,26.0,553.5,683.86,506.87
2017,9,9,10,0,764.0,145.0,0.8,27.0,701.0,869.62,625.99
2017,9,9,10,15,773.5,147.0,0.8,27.5,729.0,867.86,620.16
2017,9,9,10,30,783.0,149.0,0.8,28.0,757.0,862.81,614.93
2017,9,9,10,45,789.0,151.0,0.85,29.0,777.5,851.42,605.5
2017,9,9,11,0,795.0,153.0,0.9,30.0,798.0,836.85,594.24
2017,9,9,11,15,799.5,153.5,1.05,30.0,811.5,816.44,583.12
2017,9,9,11,30,804.0,154.0,1.2,30.0,825.0,793.09,569.88
2017,9,9,11,45,807.0,154.0,1.4,30.5,831.0,765.28,552.6
2017,9,9,12,0,810.0,154.0,1.6,31.0,837.0,734.83,532.27
2017,9,9,12,15,809.5,153.5,1.75,31.0,834.5,699.04,508.33
2017,9,9,12,30,809.0,153.0,1.9,31.0,832.0,661.18,482.25
2017,9,9,12,45,799.5,156.0,2.05,31.5,820.0,619.06,451.37
2017,9,9,13,0,790.0,159.0,2.2,32.0,808.0,575.89,418.96
2017,9,9,13,15,785.0,157.5,2.3,31.5,790.5,530.49,385.55
2017,9,9,13,30,780.0,156.0,2.4,31.0,773.0,484.22,350.31
2017,9,9,13,45,775.0,152.5,2.5,31.0,748.5,435.67,311.57
2017,9,9,14,0,770.0,149.0,2.6,31.0,724.0,386.68,271.44
2017,9,9,14,15,759.0,146.5,2.65,31.0,692.5,336.46,229.67
2017,9,9,14,30,748.0,144.0,2.7,31.0,661.0,280.5,183.49
2017,9,9,14,45,736.0,139.0,2.8,31.0,623.5,228.89,141.49
2017,9,9,15,0,724.0,134.0,2.9,31.0,586.0,178.43,103.29
2017,9,9,15,15,704.0,129.5,2.9,30.5,543.5,129.06,72.84
2017,9,9,15,30,684.0,125.0,2.9,30.0,501.0,82.09,62.47
2017,9,9,15,45,659.0,119.0,2.9,30.0,454.0,77.04,58.55
2017,9,9,16,0,634.0,113.0,2.9,30.0,407.0,75.48,57.46
2017,9,9,16,15,598.0,106.0,2.8,29.0,358.0,72.97,55.79
2017,9,9,16,30,562.0,99.0,2.7,28.0,309.0,70.33,53.97
2017,9,9,16,45,513.5,90.0,2.65,27.5,259.0,65.84,50.38
2017,9,9,17,0,465.0,81.0,2.6,27.0,209.0,59.68,45.24
2017,9,9,17,15,397.0,69.0,2.25,26.0,161.5,51.7,38.44
2017,9,9,17,30,329.0,57.0,1.9,25.0,114.0,43.44,31.16
2017,9,9,17,45,234.0,40.5,1.55,24.0,74.0,31.31,20.28
2017,9,9,18,0,139.0,24.0,1.2,23.0,34.0,18.79,5.91
2017,9,9,18,15,69.5,12.0,1.1,22.5,17.0,10.91,0.0
2017,9,9,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,5,45,16.0,4.5,1.05,17.5,5.0,0.0,0.0
2017,9,10,6,0,32.0,9.0,1.1,18.0,10.0,27.44,0.0
2017,9,10,6,15,107.0,28.5,1.2,18.5,41.5,127.61,87.45
2017,9,10,6,30,182.0,48.0,1.3,19.0,73.0,207.38,164.8
2017,9,10,6,45,246.5,66.5,1.45,20.0,116.0,296.5,239.54
2017,9,10,7,0,311.0,85.0,1.6,21.0,159.0,374.34,303.0
2017,9,10,7,15,363.5,99.0,1.35,21.5,206.0,439.88,353.78
2017,9,10,7,30,416.0,113.0,1.1,22.0,253.0,507.35,403.11
2017,9,10,7,45,454.0,124.5,0.85,23.0,300.5,560.73,438.2
2017,9,10,8,0,492.0,136.0,0.6,24.0,348.0,614.18,470.9
2017,9,10,8,15,523.0,145.0,0.65,25.5,394.0,657.95,497.47
2017,9,10,8,30,554.0,154.0,0.7,27.0,440.0,700.66,522.34
2017,9,10,8,45,578.0,160.5,0.8,28.5,483.0,739.92,544.73
2017,9,10,9,0,602.0,167.0,0.9,30.0,526.0,770.35,560.85
2017,9,10,9,15,620.5,172.5,1.05,30.5,565.0,792.16,574.1
2017,9,10,9,30,639.0,178.0,1.2,31.0,604.0,811.21,585.6
2017,9,10,9,45,508.0,240.5,1.35,32.0,590.0,745.71,538.02
2017,9,10,10,0,377.0,303.0,1.5,33.0,576.0,669.62,483.15
2017,9,10,10,15,582.5,221.5,1.6,33.5,662.5,777.43,558.53
2017,9,10,10,30,788.0,140.0,1.7,34.0,749.0,855.29,608.24
2017,9,10,10,45,796.5,140.5,1.8,34.5,770.5,844.47,599.62
2017,9,10,11,0,805.0,141.0,1.9,35.0,792.0,830.42,589.85
2017,9,10,11,15,809.0,141.5,1.95,35.0,805.0,809.48,576.5
2017,9,10,11,30,813.0,142.0,2.0,35.0,818.0,785.61,561.3
2017,9,10,11,45,817.0,141.0,2.05,35.5,824.0,757.46,542.17
2017,9,10,12,0,821.0,140.0,2.1,36.0,830.0,726.62,520.19
2017,9,10,12,15,820.5,140.0,2.15,36.0,827.5,691.08,495.67
2017,9,10,12,30,820.0,140.0,2.2,36.0,825.0,653.41,469.21
2017,9,10,12,45,813.0,141.5,2.25,36.5,813.5,611.23,438.08
2017,9,10,13,0,806.0,143.0,2.3,37.0,802.0,567.8,405.45
2017,9,10,13,15,801.0,141.5,2.3,37.0,784.0,521.84,370.99
2017,9,10,13,30,796.0,140.0,2.3,37.0,766.0,474.96,334.94
2017,9,10,13,45,791.0,137.0,2.35,37.0,741.5,426.16,296.65
2017,9,10,14,0,786.0,134.0,2.4,37.0,717.0,376.87,257.0
2017,9,10,14,15,775.0,131.5,2.45,36.5,685.5,325.92,216.0
2017,9,10,14,30,764.0,129.0,2.5,36.0,654.0,275.51,175.12
2017,9,10,14,45,752.5,124.5,2.55,36.0,617.0,224.24,134.24
2017,9,10,15,0,741.0,120.0,2.6,36.0,580.0,174.02,97.33
2017,9,10,15,15,640.0,140.5,2.6,35.5,517.0,129.03,74.19
2017,9,10,15,30,539.0,161.0,2.6,35.0,454.0,103.67,78.48
2017,9,10,15,45,450.0,164.0,2.65,35.0,393.5,107.24,81.64
2017,9,10,16,0,361.0,167.0,2.7,35.0,333.0,118.2,90.73
2017,9,10,16,15,472.0,128.5,2.5,34.5,318.5,88.43,67.04
2017,9,10,16,30,583.0,90.0,2.3,34.0,304.0,63.67,47.09
2017,9,10,16,45,531.0,82.5,2.15,33.5,254.0,60.08,44.32
2017,9,10,17,0,479.0,75.0,2.0,33.0,204.0,56.38,41.31
2017,9,10,17,15,408.0,64.0,1.8,31.5,157.0,48.12,34.51
2017,9,10,17,30,337.0,53.0,1.6,30.0,110.0,40.5,27.96
2017,9,10,17,45,230.0,37.5,1.45,29.0,70.0,29.04,17.8
2017,9,10,18,0,123.0,22.0,1.3,28.0,30.0,17.23,3.21
2017,9,10,18,15,61.5,11.0,1.25,27.5,15.0,10.01,0.0
2017,9,10,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
