Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,2.15,20.5,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.5,21.0,7.0,6.37,0.0
2017,9,11,6,15,3.5,25.0,2.6,21.0,25.5,26.56,12.88
2017,9,11,6,30,7.0,43.0,2.7,21.0,44.0,48.73,33.92
2017,9,11,6,45,21.5,64.0,2.85,21.5,69.0,89.9,68.88
2017,9,11,7,0,36.0,85.0,3.0,22.0,94.0,124.28,98.04
2017,9,11,7,15,47.0,106.5,3.0,22.5,121.0,156.66,124.91
2017,9,11,7,30,58.0,128.0,3.0,23.0,148.0,188.95,151.07
2017,9,11,7,45,123.5,151.5,3.05,23.5,202.0,284.75,228.67
2017,9,11,8,0,189.0,175.0,3.1,24.0,256.0,368.0,294.05
2017,9,11,8,15,247.5,190.0,3.1,24.5,309.0,452.54,358.09
2017,9,11,8,30,306.0,205.0,3.1,25.0,362.0,521.44,408.77
2017,9,11,8,45,348.5,216.5,3.1,26.0,411.0,571.83,443.47
2017,9,11,9,0,391.0,228.0,3.1,27.0,460.0,621.58,476.86
2017,9,11,9,15,299.5,265.5,3.1,27.5,451.0,577.66,440.11
2017,9,11,9,30,208.0,303.0,3.1,28.0,442.0,514.48,390.23
2017,9,11,9,45,376.0,269.5,3.1,28.5,536.0,639.52,482.61
2017,9,11,10,0,544.0,236.0,3.1,29.0,630.0,762.6,568.92
2017,9,11,10,15,677.0,180.5,3.05,29.0,689.0,817.53,606.75
2017,9,11,10,30,810.0,125.0,3.0,29.0,748.0,856.03,631.17
2017,9,11,10,45,817.0,125.5,2.95,29.5,769.0,843.68,620.32
2017,9,11,11,0,824.0,126.0,2.9,30.0,790.0,828.1,607.87
2017,9,11,11,15,827.5,127.0,2.8,30.5,803.0,801.09,587.64
2017,9,11,11,30,831.0,128.0,2.7,31.0,816.0,777.82,570.17
2017,9,11,11,45,541.5,265.5,2.65,31.5,715.0,664.0,486.18
2017,9,11,12,0,252.0,403.0,2.6,32.0,614.0,549.9,400.36
2017,9,11,12,15,541.0,266.0,2.55,32.0,717.0,610.96,447.75
2017,9,11,12,30,830.0,129.0,2.5,32.0,820.0,645.42,473.61
2017,9,11,12,45,608.0,240.0,2.45,32.5,742.5,569.78,415.23
2017,9,11,13,0,386.0,351.0,2.4,33.0,665.0,505.91,366.42
2017,9,11,13,15,400.0,330.5,2.35,33.0,649.5,471.37,341.03
2017,9,11,13,30,414.0,310.0,2.3,33.0,634.0,431.94,311.41
2017,9,11,13,45,274.5,330.0,2.25,33.0,542.0,367.68,264.93
2017,9,11,14,0,135.0,350.0,2.2,33.0,450.0,319.33,231.19
2017,9,11,14,15,284.0,306.0,2.2,33.0,504.0,310.85,220.59
2017,9,11,14,30,433.0,262.0,2.2,33.0,558.0,286.51,196.07
2017,9,11,14,45,237.5,256.0,2.25,33.0,417.0,225.37,156.94
2017,9,11,15,0,42.0,250.0,2.3,33.0,276.0,197.51,144.53
2017,9,11,15,15,307.5,199.0,2.2,32.5,366.5,155.82,106.34
2017,9,11,15,30,573.0,148.0,2.1,32.0,457.0,94.45,71.97
2017,9,11,15,45,286.5,78.5,2.05,32.0,233.0,51.21,36.83
2017,9,11,16,0,0.0,9.0,2.0,32.0,9.0,7.92,0.97
2017,9,11,16,15,0.0,59.5,2.2,31.0,59.5,52.56,38.43
2017,9,11,16,30,0.0,110.0,2.4,30.0,110.0,92.94,72.36
2017,9,11,16,45,0.0,90.0,2.65,29.5,90.0,76.83,59.12
2017,9,11,17,0,0.0,70.0,2.9,29.0,70.0,60.5,45.5
2017,9,11,17,15,0.0,53.0,3.1,28.0,53.0,46.29,33.49
2017,9,11,17,30,0.0,36.0,3.3,27.0,36.0,31.76,20.98
2017,9,11,17,45,0.0,21.5,3.55,26.0,21.5,18.93,9.71
2017,9,11,18,0,0.0,7.0,3.8,25.0,7.0,6.14,0.0
2017,9,11,18,15,0.0,3.5,3.1,24.5,3.5,3.18,0.0
2017,9,11,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.5,2.4,20.0,3.5,0.0,0.0
2017,9,12,6,0,0.0,7.0,2.5,20.0,7.0,6.37,0.0
2017,9,12,6,15,18.0,26.0,2.55,20.0,28.5,42.68,23.55
2017,9,12,6,30,36.0,45.0,2.6,20.0,50.0,79.11,59.19
2017,9,12,6,45,63.0,66.5,2.7,20.5,79.5,136.62,108.26
2017,9,12,7,0,90.0,88.0,2.8,21.0,109.0,182.99,147.7
2017,9,12,7,15,111.5,109.0,2.8,21.5,141.5,224.95,182.48
2017,9,12,7,30,133.0,130.0,2.8,22.0,174.0,267.32,216.61
2017,9,12,7,45,240.0,141.5,2.8,22.5,237.0,384.59,310.73
2017,9,12,8,0,347.0,153.0,2.8,23.0,300.0,490.91,392.83
2017,9,12,8,15,319.5,179.5,2.8,23.5,327.5,501.74,397.47
2017,9,12,8,30,292.0,206.0,2.8,24.0,355.0,509.56,400.21
2017,9,12,8,45,488.5,167.5,2.8,24.5,444.5,657.22,511.15
2017,9,12,9,0,685.0,129.0,2.8,25.0,534.0,799.1,609.49
2017,9,12,9,15,702.5,132.5,2.8,25.5,573.0,817.98,618.69
2017,9,12,9,30,720.0,136.0,2.8,26.0,612.0,834.01,626.9
2017,9,12,9,45,751.0,130.5,2.85,27.0,649.5,844.48,630.45
2017,9,12,10,0,782.0,125.0,2.9,28.0,687.0,856.98,635.48
2017,9,12,10,15,791.0,126.5,2.85,28.5,714.5,854.0,630.79
2017,9,12,10,30,800.0,128.0,2.8,29.0,742.0,847.74,624.18
2017,9,12,10,45,808.0,129.0,2.8,29.5,763.0,836.79,614.95
2017,9,12,11,0,816.0,130.0,2.8,30.0,784.0,822.58,603.74
2017,9,12,11,15,820.0,130.5,2.8,30.0,797.0,801.41,589.2
2017,9,12,11,30,824.0,131.0,2.8,30.0,810.0,777.27,572.76
2017,9,12,11,45,826.5,130.5,2.85,30.5,815.5,743.96,549.28
2017,9,12,12,0,829.0,130.0,2.9,31.0,821.0,713.26,526.57
2017,9,12,12,15,828.5,130.0,3.0,31.0,818.5,678.51,501.62
2017,9,12,12,30,828.0,130.0,3.1,31.0,816.0,641.63,474.62
2017,9,12,12,45,817.5,133.5,3.25,31.5,803.5,600.08,442.81
2017,9,12,13,0,807.0,137.0,3.4,32.0,791.0,556.34,408.78
2017,9,12,13,15,802.0,136.0,3.55,31.5,773.0,510.77,374.2
2017,9,12,13,30,797.0,135.0,3.7,31.0,755.0,464.27,337.75
2017,9,12,13,45,786.0,135.0,3.85,31.0,729.5,415.49,297.89
2017,9,12,14,0,775.0,135.0,4.0,31.0,704.0,366.78,257.17
2017,9,12,14,15,764.0,132.5,4.1,30.5,672.0,316.42,215.08
2017,9,12,14,30,753.0,130.0,4.2,30.0,640.0,266.63,173.36
2017,9,12,14,45,735.5,128.0,4.35,29.5,602.5,210.36,128.22
2017,9,12,15,0,718.0,126.0,4.5,29.0,565.0,161.59,92.44
2017,9,12,15,15,698.0,122.0,4.45,28.5,522.5,113.18,64.65
2017,9,12,15,30,678.0,118.0,4.4,28.0,480.0,74.66,56.96
2017,9,12,15,45,653.0,112.0,4.4,27.5,434.0,73.0,55.9
2017,9,12,16,0,628.0,106.0,4.4,27.0,388.0,71.23,54.72
2017,9,12,16,15,591.0,99.5,4.2,26.5,339.5,68.89,53.02
2017,9,12,16,30,554.0,93.0,4.0,26.0,291.0,66.44,51.18
2017,9,12,16,45,507.5,83.5,3.85,25.5,242.5,61.36,47.01
2017,9,12,17,0,461.0,74.0,3.7,25.0,194.0,56.04,42.48
2017,9,12,17,15,386.5,62.5,3.45,24.0,147.5,47.12,34.76
2017,9,12,17,30,312.0,51.0,3.2,23.0,101.0,39.07,27.53
2017,9,12,17,45,209.0,35.5,3.0,22.5,63.5,27.57,16.8
2017,9,12,18,0,106.0,20.0,2.8,22.0,26.0,15.72,0.0
2017,9,12,18,15,53.0,10.0,2.75,21.5,13.0,9.1,0.0
2017,9,12,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,45,8.0,3.5,2.75,18.0,4.0,0.0,0.0
2017,9,13,6,0,16.0,7.0,2.8,18.0,8.0,15.91,0.0
2017,9,13,6,15,89.0,27.5,2.8,18.0,38.5,112.98,69.52
2017,9,13,6,30,162.0,48.0,2.8,18.0,69.0,195.14,154.88
2017,9,13,6,45,233.5,66.5,2.8,18.5,111.5,272.17,222.25
2017,9,13,7,0,305.0,85.0,2.8,19.0,154.0,368.35,302.21
2017,9,13,7,15,212.0,107.0,2.75,19.0,161.0,315.23,258.96
2017,9,13,7,30,119.0,129.0,2.7,19.0,168.0,254.69,208.17
2017,9,13,7,45,166.0,149.5,2.7,19.5,214.0,317.48,259.21
2017,9,13,8,0,213.0,170.0,2.7,20.0,260.0,381.54,309.42
2017,9,13,8,15,389.5,159.5,2.75,20.5,348.5,555.18,444.77
2017,9,13,8,30,566.0,149.0,2.8,21.0,437.0,700.86,552.53
2017,9,13,8,45,371.5,206.0,2.9,21.5,402.0,578.09,455.15
2017,9,13,9,0,177.0,263.0,3.0,22.0,367.0,450.45,353.08
2017,9,13,9,15,183.5,282.5,3.05,22.5,397.0,473.77,369.59
2017,9,13,9,30,190.0,302.0,3.1,23.0,427.0,495.96,384.39
2017,9,13,9,45,242.5,311.0,3.2,23.5,479.5,562.37,432.75
2017,9,13,10,0,295.0,320.0,3.3,24.0,532.0,610.85,467.2
2017,9,13,10,15,516.5,243.0,3.35,24.0,630.5,730.25,557.25
2017,9,13,10,30,738.0,166.0,3.4,24.0,729.0,835.16,632.57
2017,9,13,10,45,751.5,164.0,3.45,24.5,751.0,825.63,623.52
2017,9,13,11,0,765.0,162.0,3.5,25.0,773.0,809.4,610.8
2017,9,13,11,15,769.5,163.0,3.55,25.0,786.0,789.75,597.05
2017,9,13,11,30,774.0,164.0,3.6,25.0,799.0,767.23,581.1
2017,9,13,11,45,780.5,162.0,3.7,25.5,805.5,740.63,560.74
2017,9,13,12,0,787.0,160.0,3.8,26.0,812.0,711.3,538.21
2017,9,13,12,15,586.5,258.5,3.85,25.5,743.5,630.63,477.09
2017,9,13,12,30,386.0,357.0,3.9,25.0,675.0,555.93,420.16
2017,9,13,12,45,562.5,269.0,4.0,25.0,725.5,562.15,426.07
2017,9,13,13,0,739.0,181.0,4.1,25.0,776.0,551.53,417.62
2017,9,13,13,15,572.5,251.0,4.1,25.0,705.5,486.75,366.56
2017,9,13,13,30,406.0,321.0,4.1,25.0,635.0,436.3,327.15
2017,9,13,13,45,564.0,243.5,4.2,25.0,664.0,407.52,301.72
2017,9,13,14,0,722.0,166.0,4.3,25.0,693.0,364.64,262.6
2017,9,13,14,15,709.5,162.5,4.25,24.5,661.0,314.85,220.25
2017,9,13,14,30,697.0,159.0,4.2,24.0,629.0,265.93,178.69
2017,9,13,14,45,685.5,153.0,4.2,24.0,592.5,216.42,137.77
2017,9,13,15,0,674.0,147.0,4.2,24.0,556.0,168.1,101.64
2017,9,13,15,15,652.0,141.5,4.05,23.5,513.0,120.94,74.8
2017,9,13,15,30,630.0,136.0,3.9,23.0,470.0,87.17,68.77
2017,9,13,15,45,604.5,128.5,3.8,22.5,424.5,84.91,67.23
2017,9,13,16,0,579.0,121.0,3.7,22.0,379.0,82.5,65.53
2017,9,13,16,15,540.5,113.0,3.6,21.5,330.5,79.46,63.24
2017,9,13,16,30,502.0,105.0,3.5,21.0,282.0,74.79,59.48
2017,9,13,16,45,452.0,94.0,3.4,21.0,233.5,68.21,53.85
2017,9,13,17,0,402.0,83.0,3.3,21.0,185.0,61.37,47.81
2017,9,13,17,15,330.5,68.5,3.15,20.5,139.5,51.53,39.07
2017,9,13,17,30,259.0,54.0,3.0,20.0,94.0,41.33,29.76
2017,9,13,17,45,129.5,37.5,2.85,19.5,57.5,29.96,18.71
2017,9,13,18,0,0.0,21.0,2.7,19.0,21.0,17.94,0.0
2017,9,13,18,15,0.0,10.5,2.6,18.5,10.5,9.55,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,5,45,8.0,4.0,2.6,16.0,4.5,0.0,0.0
2017,9,14,6,0,16.0,8.0,2.7,16.0,9.0,16.79,0.0
2017,9,14,6,15,109.0,27.5,2.85,16.0,40.5,125.44,74.47
2017,9,14,6,30,202.0,47.0,3.0,16.0,72.0,234.62,187.62
2017,9,14,6,45,285.0,62.5,3.15,16.5,116.5,317.13,260.75
2017,9,14,7,0,368.0,78.0,3.3,17.0,161.0,405.29,335.54
2017,9,14,7,15,466.5,77.0,3.35,17.0,210.0,493.41,408.83
2017,9,14,7,30,565.0,76.0,3.4,17.0,259.0,583.23,479.32
2017,9,14,7,45,575.0,89.0,3.5,17.5,303.0,619.89,505.79
2017,9,14,8,0,585.0,102.0,3.6,18.0,347.0,654.55,530.13
2017,9,14,8,15,625.0,111.5,3.6,18.5,402.5,708.93,568.25
2017,9,14,8,30,665.0,121.0,3.6,19.0,458.0,761.95,604.26
2017,9,14,8,45,705.5,119.5,3.65,19.5,505.5,800.49,629.22
2017,9,14,9,0,746.0,118.0,3.7,20.0,553.0,836.77,652.29
2017,9,14,9,15,763.5,121.0,3.75,20.5,593.5,850.3,658.99
2017,9,14,9,30,781.0,124.0,3.8,21.0,634.0,866.03,667.46
2017,9,14,9,45,693.5,167.5,3.85,21.5,638.5,833.85,642.27
2017,9,14,10,0,606.0,211.0,3.9,22.0,643.0,791.26,609.01
2017,9,14,10,15,629.5,213.0,3.9,22.0,677.0,801.92,615.97
2017,9,14,10,30,653.0,215.0,3.9,22.0,711.0,809.23,620.23
2017,9,14,10,45,763.5,165.0,3.95,22.0,760.0,834.03,638.21
2017,9,14,11,0,874.0,115.0,4.0,22.0,809.0,842.85,643.86
2017,9,14,11,15,876.5,115.5,4.05,22.0,821.5,819.92,627.43
2017,9,14,11,30,879.0,116.0,4.1,22.0,834.0,793.99,609.12
2017,9,14,11,45,878.0,117.0,4.15,22.5,837.5,763.04,586.12
2017,9,14,12,0,877.0,118.0,4.2,23.0,841.0,729.53,560.42
2017,9,14,12,15,874.5,118.0,4.2,22.5,837.0,691.74,532.55
2017,9,14,12,30,872.0,118.0,4.2,22.0,833.0,651.85,502.5
2017,9,14,12,45,871.0,115.5,4.25,22.0,821.5,608.79,468.59
2017,9,14,13,0,870.0,113.0,4.3,22.0,810.0,563.94,432.47
2017,9,14,13,15,864.0,112.0,4.25,22.0,790.5,516.26,393.09
2017,9,14,13,30,858.0,111.0,4.2,22.0,771.0,467.55,351.93
2017,9,14,13,45,851.0,109.0,4.2,22.0,745.0,416.88,308.33
2017,9,14,14,0,844.0,107.0,4.2,22.0,719.0,365.71,263.43
2017,9,14,14,15,833.5,105.0,4.15,21.5,686.5,306.95,212.61
2017,9,14,14,30,823.0,103.0,4.1,21.0,654.0,254.12,166.49
2017,9,14,14,45,807.5,101.0,4.1,21.0,615.0,201.09,122.0
2017,9,14,15,0,792.0,99.0,4.1,21.0,576.0,149.45,83.56
2017,9,14,15,15,773.0,96.5,4.05,20.5,532.5,98.87,56.16
2017,9,14,15,30,754.0,94.0,4.0,20.0,489.0,66.34,51.78
2017,9,14,15,45,723.0,91.5,3.95,20.0,441.0,59.97,46.48
2017,9,14,16,0,692.0,89.0,3.9,20.0,393.0,60.01,46.67
2017,9,14,16,15,654.5,84.0,3.85,19.5,343.5,58.23,45.36
2017,9,14,16,30,617.0,79.0,3.8,19.0,294.0,56.39,43.95
2017,9,14,16,45,554.0,74.0,3.75,18.5,242.5,54.39,42.31
2017,9,14,17,0,491.0,69.0,3.7,18.0,191.0,52.46,40.59
2017,9,14,17,15,408.0,58.5,3.55,17.5,144.0,45.68,34.41
2017,9,14,17,30,325.0,48.0,3.4,17.0,97.0,36.97,26.3
2017,9,14,17,45,194.5,33.0,3.3,16.5,59.0,25.71,15.16
2017,9,14,18,0,64.0,18.0,3.2,16.0,21.0,14.73,0.0
2017,9,14,18,15,32.0,9.0,3.15,16.0,10.5,8.19,0.0
2017,9,14,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,18.5,4.5,1.95,13.5,5.0,0.0,0.0
2017,9,15,6,0,37.0,9.0,2.1,14.0,10.0,30.11,0.0
2017,9,15,6,15,171.5,25.5,2.3,14.5,44.5,173.53,98.66
2017,9,15,6,30,306.0,42.0,2.5,15.0,79.0,296.44,237.82
2017,9,15,6,45,398.0,53.5,2.7,15.5,127.0,386.07,317.68
2017,9,15,7,0,490.0,65.0,2.9,16.0,175.0,481.49,398.08
2017,9,15,7,15,550.0,73.0,2.85,16.5,226.5,552.23,454.21
2017,9,15,7,30,610.0,81.0,2.8,17.0,278.0,624.22,508.61
2017,9,15,7,45,650.5,87.0,2.75,17.5,329.5,678.35,547.18
2017,9,15,8,0,691.0,93.0,2.7,18.0,381.0,731.77,583.8
2017,9,15,8,15,720.0,98.0,2.6,18.5,430.0,772.85,609.93
2017,9,15,8,30,749.0,103.0,2.5,19.0,479.0,812.0,633.98
2017,9,15,8,45,766.5,107.5,2.4,19.5,523.5,832.96,644.62
2017,9,15,9,0,784.0,112.0,2.3,20.0,568.0,856.56,657.05
2017,9,15,9,15,799.5,115.5,2.15,20.5,608.5,874.17,664.68
2017,9,15,9,30,815.0,119.0,2.0,21.0,649.0,888.55,670.02
2017,9,15,9,45,855.5,108.0,1.95,21.5,690.5,905.63,678.15
2017,9,15,10,0,896.0,97.0,1.9,22.0,732.0,911.27,678.64
2017,9,15,10,15,903.0,98.0,1.85,22.5,760.0,905.34,671.72
2017,9,15,10,30,910.0,99.0,1.8,23.0,788.0,895.92,662.78
2017,9,15,10,45,913.5,100.5,1.75,23.5,808.0,880.55,650.15
2017,9,15,11,0,917.0,102.0,1.7,24.0,828.0,861.8,635.52
2017,9,15,11,15,920.0,102.5,1.7,24.0,840.5,838.36,619.69
2017,9,15,11,30,923.0,103.0,1.7,24.0,853.0,811.74,601.83
2017,9,15,11,45,922.5,103.5,1.7,24.5,857.0,779.5,579.06
2017,9,15,12,0,922.0,104.0,1.7,25.0,861.0,744.54,553.98
2017,9,15,12,15,921.0,104.0,1.75,25.0,857.5,706.23,526.56
2017,9,15,12,30,920.0,104.0,1.8,25.0,854.0,665.59,496.82
2017,9,15,12,45,912.5,106.0,1.9,25.5,841.5,620.76,462.63
2017,9,15,13,0,905.0,108.0,2.0,26.0,829.0,574.44,426.46
2017,9,15,13,15,899.5,107.0,2.1,26.0,809.5,525.36,388.07
2017,9,15,13,30,894.0,106.0,2.2,26.0,790.0,475.15,347.56
2017,9,15,13,45,885.0,105.5,2.3,26.0,763.0,423.08,304.43
2017,9,15,14,0,876.0,105.0,2.4,26.0,736.0,370.64,259.91
2017,9,15,14,15,865.0,103.0,2.55,26.0,702.0,316.38,213.46
2017,9,15,14,30,854.0,101.0,2.7,26.0,668.0,255.3,162.02
2017,9,15,14,45,836.0,100.0,2.85,26.0,627.5,200.94,117.93
2017,9,15,15,0,818.0,99.0,3.0,26.0,587.0,148.2,80.33
2017,9,15,15,15,797.5,96.0,3.15,25.5,542.0,95.77,53.69
2017,9,15,15,30,777.0,93.0,3.3,25.0,497.0,66.06,50.49
2017,9,15,15,45,743.5,91.0,3.45,24.5,447.5,66.28,50.98
2017,9,15,16,0,710.0,89.0,3.6,24.0,398.0,60.39,46.22
2017,9,15,16,15,671.5,84.0,3.65,23.5,346.5,58.58,44.92
2017,9,15,16,30,633.0,79.0,3.7,23.0,295.0,56.73,43.51
2017,9,15,16,45,569.0,73.0,3.8,22.5,243.0,53.91,41.18
2017,9,15,17,0,505.0,67.0,3.9,22.0,191.0,51.09,38.7
2017,9,15,17,15,421.5,56.5,3.85,21.0,143.0,44.23,32.6
2017,9,15,17,30,338.0,46.0,3.8,20.0,95.0,37.13,26.0
2017,9,15,17,45,207.5,31.0,3.75,19.0,57.0,24.22,13.34
2017,9,15,18,0,77.0,16.0,3.7,18.0,19.0,12.62,0.0
2017,9,15,18,15,38.5,8.0,3.5,17.5,9.5,7.28,0.0
2017,9,15,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,16,6,15,111.5,21.0,1.55,15.5,34.0,125.52,63.63
2017,9,16,6,30,223.0,42.0,1.7,16.0,68.0,240.68,190.93
2017,9,16,6,45,302.5,57.0,1.9,16.5,112.0,320.65,262.07
2017,9,16,7,0,382.0,72.0,2.1,17.0,156.0,405.93,334.06
2017,9,16,7,15,441.5,83.0,2.0,17.5,204.5,474.33,389.18
2017,9,16,7,30,501.0,94.0,1.9,18.0,253.0,545.02,443.14
2017,9,16,7,45,544.0,102.0,1.85,18.5,302.5,606.68,487.63
2017,9,16,8,0,587.0,110.0,1.8,19.0,352.0,662.46,526.06
2017,9,16,8,15,619.0,116.0,1.75,19.5,400.0,705.54,554.0
2017,9,16,8,30,651.0,122.0,1.7,20.0,448.0,746.97,580.03
2017,9,16,8,45,616.5,141.5,1.7,21.0,472.5,742.85,572.82
2017,9,16,9,0,582.0,161.0,1.7,22.0,497.0,734.77,563.44
2017,9,16,9,15,587.5,173.5,1.65,22.5,533.5,751.69,572.2
2017,9,16,9,30,593.0,186.0,1.6,23.0,570.0,765.77,578.54
2017,9,16,9,45,671.0,169.0,1.6,23.5,625.5,810.63,607.07
2017,9,16,10,0,749.0,152.0,1.6,24.0,681.0,851.16,631.45
2017,9,16,10,15,648.5,202.0,1.65,24.5,673.0,802.74,596.39
2017,9,16,10,30,548.0,252.0,1.7,25.0,665.0,747.01,555.01
2017,9,16,10,45,663.5,207.0,1.75,25.5,721.0,787.08,583.51
2017,9,16,11,0,779.0,162.0,1.8,26.0,777.0,812.06,599.7
2017,9,16,11,15,648.5,228.0,1.85,26.0,745.0,751.14,555.71
2017,9,16,11,30,518.0,294.0,1.9,26.0,713.0,685.44,507.95
2017,9,16,11,45,653.5,230.5,1.95,26.0,762.5,704.03,523.32
2017,9,16,12,0,789.0,167.0,2.0,26.0,812.0,709.3,528.27
2017,9,16,12,15,788.5,166.5,2.05,26.0,809.0,673.66,502.24
2017,9,16,12,30,788.0,166.0,2.1,26.0,806.0,636.02,474.53
2017,9,16,12,45,770.0,173.0,2.2,26.5,791.0,593.01,441.52
2017,9,16,13,0,752.0,180.0,2.3,27.0,776.0,547.53,406.11
2017,9,16,13,15,680.0,207.5,2.35,27.0,737.0,494.37,365.06
2017,9,16,13,30,608.0,235.0,2.4,27.0,698.0,446.21,327.36
2017,9,16,13,45,592.5,229.5,2.5,27.0,667.5,399.04,289.72
2017,9,16,14,0,577.0,224.0,2.6,27.0,637.0,353.18,252.37
2017,9,16,14,15,458.5,251.0,2.65,26.5,569.5,304.26,215.92
2017,9,16,14,30,340.0,278.0,2.7,26.0,502.0,273.38,194.88
2017,9,16,14,45,171.0,225.0,2.75,26.0,337.5,196.83,142.66
2017,9,16,15,0,2.0,172.0,2.8,26.0,173.0,145.68,110.52
2017,9,16,15,15,202.5,179.0,2.85,25.5,283.5,130.41,95.05
2017,9,16,15,30,403.0,186.0,2.9,25.0,394.0,120.29,95.92
2017,9,16,15,45,452.0,156.0,2.95,24.5,368.0,103.75,82.57
2017,9,16,16,0,501.0,126.0,3.0,24.0,342.0,86.29,68.24
2017,9,16,16,15,488.0,116.5,2.9,23.5,304.5,81.56,64.55
2017,9,16,16,30,475.0,107.0,2.8,23.0,267.0,76.56,60.53
2017,9,16,16,45,424.0,94.0,2.75,22.5,218.5,68.54,53.77
2017,9,16,17,0,373.0,81.0,2.7,22.0,170.0,60.19,46.52
2017,9,16,17,15,299.0,65.0,2.45,21.0,125.0,49.14,36.76
2017,9,16,17,30,225.0,49.0,2.2,20.0,80.0,37.67,26.36
2017,9,16,17,45,133.5,29.5,1.95,19.5,46.0,22.98,11.79
2017,9,16,18,0,42.0,10.0,1.7,19.0,12.0,9.1,0.0
2017,9,16,18,15,21.0,5.0,1.8,18.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,17,6,15,116.5,20.5,2.6,14.5,34.0,126.77,57.13
2017,9,17,6,30,233.0,41.0,2.7,15.0,68.0,245.71,195.61
2017,9,17,6,45,323.5,55.0,2.85,15.5,113.5,332.01,273.27
2017,9,17,7,0,414.0,69.0,3.0,16.0,159.0,424.55,352.04
2017,9,17,7,15,474.0,79.5,3.0,16.5,209.0,498.18,412.2
2017,9,17,7,30,534.0,90.0,3.0,17.0,259.0,570.92,468.62
2017,9,17,7,45,580.0,97.5,3.0,17.5,310.0,629.59,511.83
2017,9,17,8,0,626.0,105.0,3.0,18.0,361.0,687.84,553.2
2017,9,17,8,15,483.5,147.5,3.0,18.5,360.0,617.41,496.35
2017,9,17,8,30,341.0,190.0,3.0,19.0,359.0,529.23,424.58
2017,9,17,8,45,543.5,156.0,3.0,19.5,455.0,685.13,543.92
2017,9,17,9,0,746.0,122.0,3.0,20.0,551.0,834.7,648.32
2017,9,17,9,15,763.0,125.5,3.0,20.5,591.5,852.79,656.91
2017,9,17,9,30,780.0,129.0,3.0,21.0,632.0,862.9,661.04
2017,9,17,9,45,823.5,117.5,3.0,21.5,674.0,882.14,671.63
2017,9,17,10,0,867.0,106.0,3.0,22.0,716.0,889.52,674.01
2017,9,17,10,15,875.0,107.5,3.0,22.5,744.0,884.92,668.43
2017,9,17,10,30,883.0,109.0,3.0,23.0,772.0,876.88,660.77
2017,9,17,10,45,890.5,109.0,3.0,23.5,793.0,863.4,649.6
2017,9,17,11,0,898.0,109.0,3.0,24.0,814.0,846.53,636.31
2017,9,17,11,15,901.5,110.0,3.05,24.0,826.5,824.12,620.89
2017,9,17,11,30,905.0,111.0,3.1,24.0,839.0,798.56,603.36
2017,9,17,11,45,906.5,110.5,3.15,24.5,844.0,767.08,580.56
2017,9,17,12,0,908.0,110.0,3.2,25.0,849.0,732.86,554.72
2017,9,17,12,15,907.0,110.0,3.25,25.0,845.5,694.83,526.32
2017,9,17,12,30,906.0,110.0,3.3,25.0,842.0,654.5,495.64
2017,9,17,12,45,902.0,110.0,3.4,25.5,830.0,610.35,460.67
2017,9,17,13,0,898.0,110.0,3.5,26.0,818.0,564.5,423.65
2017,9,17,13,15,892.5,109.0,3.55,26.0,798.0,515.65,384.17
2017,9,17,13,30,887.0,108.0,3.6,26.0,778.0,465.68,342.74
2017,9,17,13,45,879.5,106.0,3.7,26.0,751.5,413.29,298.48
2017,9,17,14,0,872.0,104.0,3.8,26.0,725.0,360.43,252.88
2017,9,17,14,15,861.0,102.0,3.8,25.5,691.0,306.4,206.38
2017,9,17,14,30,850.0,100.0,3.8,25.0,657.0,245.53,155.05
2017,9,17,14,45,836.0,97.5,3.8,25.0,617.0,190.98,110.83
2017,9,17,15,0,822.0,95.0,3.8,25.0,577.0,137.65,73.63
2017,9,17,15,15,802.0,92.0,3.75,24.5,532.0,85.18,49.4
2017,9,17,15,30,782.0,89.0,3.7,24.0,487.0,63.62,48.69
2017,9,17,15,45,758.0,84.0,3.65,23.5,439.0,61.51,47.16
2017,9,17,16,0,734.0,79.0,3.6,23.0,391.0,59.3,45.52
2017,9,17,16,15,696.5,74.5,3.5,22.0,339.5,52.19,39.71
2017,9,17,16,30,659.0,70.0,3.4,21.0,288.0,50.4,38.4
2017,9,17,16,45,607.0,63.0,3.35,20.5,237.0,46.52,35.09
2017,9,17,17,0,555.0,56.0,3.3,20.0,186.0,42.51,31.52
2017,9,17,17,15,469.5,47.0,3.15,19.0,137.5,36.54,26.13
2017,9,17,17,30,384.0,38.0,3.0,18.0,89.0,30.4,20.3
2017,9,17,17,45,244.5,25.0,2.85,17.5,52.0,20.25,9.13
2017,9,17,18,0,105.0,12.0,2.7,17.0,15.0,10.91,0.0
2017,9,17,18,15,52.5,6.0,2.6,16.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,6,15,148.5,17.5,3.15,17.5,34.0,145.06,54.75
2017,9,18,6,30,297.0,35.0,3.3,18.0,68.0,280.85,221.02
2017,9,18,6,45,374.5,46.5,3.45,18.5,111.5,358.94,292.48
2017,9,18,7,0,452.0,58.0,3.6,19.0,155.0,441.73,362.91
2017,9,18,7,15,511.0,66.0,3.7,19.0,203.5,509.56,418.71
2017,9,18,7,30,570.0,74.0,3.8,19.0,252.0,578.92,473.34
2017,9,18,7,45,285.0,82.0,3.95,19.5,171.0,357.68,295.41
2017,9,18,8,0,0.0,90.0,4.1,20.0,90.0,81.21,61.95
2017,9,18,8,15,94.5,150.0,4.1,20.5,197.0,250.9,203.3
2017,9,18,8,30,189.0,210.0,4.1,21.0,304.0,404.07,324.92
2017,9,18,8,45,478.0,152.5,4.1,21.5,418.5,621.52,496.01
2017,9,18,9,0,767.0,95.0,4.1,22.0,533.0,814.27,634.83
2017,9,18,9,15,782.5,97.0,4.0,22.5,572.0,829.86,641.39
2017,9,18,9,30,798.0,99.0,3.9,23.0,611.0,842.38,646.94
2017,9,18,9,45,830.5,91.5,3.8,23.5,649.5,847.94,647.67
2017,9,18,10,0,863.0,84.0,3.7,24.0,688.0,858.58,652.09
2017,9,18,10,15,870.5,85.5,3.65,24.0,715.0,854.02,647.55
2017,9,18,10,30,878.0,87.0,3.6,24.0,742.0,846.05,640.91
2017,9,18,10,45,646.5,204.0,3.6,24.5,693.5,764.74,580.95
2017,9,18,11,0,415.0,321.0,3.6,25.0,645.0,666.41,504.06
2017,9,18,11,15,656.5,204.5,3.7,25.0,726.5,729.73,554.82
2017,9,18,11,30,898.0,88.0,3.8,25.0,808.0,767.35,583.27
2017,9,18,11,45,475.5,223.0,3.95,25.5,604.5,561.07,428.8
2017,9,18,12,0,53.0,358.0,4.1,26.0,401.0,357.46,270.1
2017,9,18,12,15,52.0,355.0,4.25,25.5,397.0,347.91,264.03
2017,9,18,12,30,51.0,352.0,4.4,25.0,393.0,338.39,257.41
2017,9,18,12,45,50.0,346.0,4.6,25.0,386.0,326.38,248.48
2017,9,18,13,0,49.0,340.0,4.8,25.0,379.0,314.49,239.58
2017,9,18,13,15,303.0,294.5,4.8,24.5,523.5,384.21,292.4
2017,9,18,13,30,557.0,249.0,4.8,24.0,668.0,430.26,323.35
2017,9,18,13,45,481.0,267.5,4.85,24.0,620.5,381.55,284.02
2017,9,18,14,0,405.0,286.0,4.9,24.0,573.0,344.75,254.58
2017,9,18,14,15,426.5,264.0,4.85,23.5,553.5,300.63,217.77
2017,9,18,14,30,448.0,242.0,4.8,23.0,534.0,259.75,183.27
2017,9,18,14,45,504.0,206.0,4.75,23.0,515.0,212.23,142.88
2017,9,18,15,0,560.0,170.0,4.7,23.0,496.0,159.31,102.2
2017,9,18,15,15,656.0,127.5,4.65,22.5,480.5,94.94,62.18
2017,9,18,15,30,752.0,85.0,4.6,22.0,465.0,60.62,46.55
2017,9,18,15,45,592.5,110.5,4.6,22.0,391.0,73.36,57.65
2017,9,18,16,0,433.0,136.0,4.6,22.0,317.0,93.0,74.66
2017,9,18,16,15,414.5,120.0,4.5,21.5,275.5,83.9,67.16
2017,9,18,16,30,396.0,104.0,4.4,21.0,234.0,74.32,59.13
2017,9,18,16,45,363.0,89.0,4.35,20.5,191.5,64.91,51.06
2017,9,18,17,0,330.0,74.0,4.3,20.0,149.0,55.07,42.4
2017,9,18,17,15,275.5,58.0,4.15,19.0,109.5,43.95,32.47
2017,9,18,17,30,221.0,42.0,4.0,18.0,70.0,32.39,21.86
2017,9,18,17,45,110.5,26.0,3.9,17.5,40.0,20.3,8.17
2017,9,18,18,0,0.0,10.0,3.8,17.0,10.0,9.1,0.0
2017,9,18,18,15,0.0,5.0,3.8,16.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,6,15,158.0,17.0,2.2,14.5,34.5,148.84,43.58
2017,9,19,6,30,316.0,34.0,2.5,15.0,69.0,291.66,230.58
2017,9,19,6,45,417.5,43.5,2.8,15.5,116.0,384.5,315.55
2017,9,19,7,0,519.0,53.0,3.1,16.0,163.0,483.48,399.31
2017,9,19,7,15,577.0,59.5,3.15,16.5,213.0,550.19,453.14
2017,9,19,7,30,635.0,66.0,3.2,17.0,263.0,618.29,505.53
2017,9,19,7,45,677.0,70.0,3.3,18.0,313.5,670.69,542.96
2017,9,19,8,0,719.0,74.0,3.4,19.0,364.0,718.48,575.53
2017,9,19,8,15,695.5,88.5,3.4,19.5,398.0,731.51,582.17
2017,9,19,8,30,672.0,103.0,3.4,20.0,432.0,736.3,582.8
2017,9,19,8,45,648.5,123.5,3.4,20.5,465.5,744.39,585.87
2017,9,19,9,0,625.0,144.0,3.4,21.0,499.0,748.3,585.93
2017,9,19,9,15,735.5,117.5,3.35,21.0,565.0,813.76,631.1
2017,9,19,9,30,846.0,91.0,3.3,21.0,631.0,864.72,664.79
2017,9,19,9,45,849.5,96.0,3.3,21.5,663.0,866.95,663.29
2017,9,19,10,0,853.0,101.0,3.3,22.0,695.0,865.75,659.95
2017,9,19,10,15,861.0,102.5,3.3,22.5,722.5,861.23,654.5
2017,9,19,10,30,869.0,104.0,3.3,23.0,750.0,853.31,646.89
2017,9,19,10,45,877.5,103.5,3.3,23.5,771.0,840.31,635.98
2017,9,19,11,0,886.0,103.0,3.3,24.0,792.0,823.94,622.94
2017,9,19,11,15,889.5,103.5,3.3,24.0,804.5,801.32,606.91
2017,9,19,11,30,893.0,104.0,3.3,24.0,817.0,775.6,588.81
2017,9,19,11,45,898.0,102.0,3.35,24.5,822.5,745.59,566.85
2017,9,19,12,0,903.0,100.0,3.4,25.0,828.0,712.68,541.59
2017,9,19,12,15,902.0,100.0,3.4,25.0,824.5,674.93,512.89
2017,9,19,12,30,901.0,100.0,3.4,25.0,821.0,634.89,481.95
2017,9,19,12,45,905.0,96.0,3.4,25.0,811.0,592.04,448.3
2017,9,19,13,0,909.0,92.0,3.4,25.0,801.0,546.92,412.05
2017,9,19,13,15,904.5,91.0,3.4,25.0,782.0,498.26,372.14
2017,9,19,13,30,900.0,90.0,3.4,25.0,763.0,448.37,330.18
2017,9,19,13,45,894.5,88.0,3.45,25.0,737.0,396.28,285.57
2017,9,19,14,0,889.0,86.0,3.5,25.0,711.0,343.51,239.5
2017,9,19,14,15,879.0,84.5,3.5,25.0,678.0,289.52,192.24
2017,9,19,14,30,869.0,83.0,3.5,25.0,645.0,235.72,146.01
2017,9,19,14,45,856.5,81.0,3.55,25.0,605.5,181.62,102.77
2017,9,19,15,0,844.0,79.0,3.6,25.0,566.0,128.42,67.28
2017,9,19,15,15,825.0,76.5,3.6,24.5,521.5,75.82,46.52
2017,9,19,15,30,806.0,74.0,3.6,24.0,477.0,53.37,40.02
2017,9,19,15,45,780.5,71.0,3.6,24.0,429.0,52.33,39.28
2017,9,19,16,0,755.0,68.0,3.6,24.0,381.0,51.27,38.5
2017,9,19,16,15,718.5,64.0,3.5,23.5,330.0,49.34,37.03
2017,9,19,16,30,682.0,60.0,3.4,23.0,279.0,47.38,35.47
2017,9,19,16,45,626.5,54.5,3.35,22.5,228.0,44.03,32.61
2017,9,19,17,0,571.0,49.0,3.3,22.0,177.0,37.19,26.6
2017,9,19,17,15,483.0,41.5,3.0,21.0,129.5,32.25,22.12
2017,9,19,17,30,395.0,34.0,2.7,20.0,82.0,27.24,17.22
2017,9,19,17,45,239.5,21.5,2.45,19.5,46.5,17.39,4.89
2017,9,19,18,0,84.0,9.0,2.2,19.0,11.0,8.19,0.0
2017,9,19,18,15,42.0,4.5,2.2,18.5,5.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,6,15,148.0,16.5,1.85,15.5,32.5,140.44,24.69
2017,9,20,6,30,296.0,33.0,2.1,16.0,65.0,276.61,216.35
2017,9,20,6,45,386.0,43.0,2.4,17.0,109.0,360.91,293.95
2017,9,20,7,0,476.0,53.0,2.7,18.0,153.0,450.77,369.68
2017,9,20,7,15,536.0,60.0,2.8,18.5,201.5,518.18,424.03
2017,9,20,7,30,596.0,67.0,2.9,19.0,250.0,587.2,477.18
2017,9,20,7,45,298.0,99.0,3.0,19.5,190.5,389.97,319.6
2017,9,20,8,0,0.0,131.0,3.1,20.0,131.0,125.4,98.12
2017,9,20,8,15,0.0,135.5,3.15,20.5,135.5,127.5,99.72
2017,9,20,8,30,0.0,140.0,3.2,21.0,140.0,130.22,101.42
2017,9,20,8,45,48.5,194.0,3.3,21.5,221.5,241.64,191.8
2017,9,20,9,0,97.0,248.0,3.4,22.0,303.0,343.48,271.47
2017,9,20,9,15,50.5,217.5,3.5,22.0,246.5,263.0,206.66
2017,9,20,9,30,4.0,187.0,3.6,22.0,190.0,175.69,136.05
2017,9,20,9,45,8.5,209.5,3.7,22.5,216.0,200.56,155.38
2017,9,20,10,0,13.0,232.0,3.8,23.0,242.0,225.1,174.05
2017,9,20,10,15,45.5,285.0,3.9,23.0,319.0,315.96,244.82
2017,9,20,10,30,78.0,338.0,4.0,23.0,396.0,393.27,303.65
2017,9,20,10,45,68.0,340.5,4.15,23.5,392.0,381.56,293.38
2017,9,20,11,0,58.0,343.0,4.3,24.0,388.0,370.17,283.72
2017,9,20,11,15,208.5,347.0,4.35,24.0,512.0,493.24,379.01
2017,9,20,11,30,359.0,351.0,4.4,24.0,636.0,604.02,461.79
2017,9,20,11,45,623.5,223.0,4.45,24.0,721.5,664.57,509.97
2017,9,20,12,0,888.0,95.0,4.5,24.0,807.0,694.09,534.6
2017,9,20,12,15,444.0,110.0,4.55,24.0,466.0,388.84,303.76
2017,9,20,12,30,0.0,125.0,4.6,24.0,125.0,110.83,82.63
2017,9,20,12,45,13.5,212.5,4.7,24.0,223.0,194.04,148.29
2017,9,20,13,0,27.0,300.0,4.8,24.0,321.0,270.25,207.06
2017,9,20,13,15,64.5,324.5,4.85,23.5,373.0,301.88,231.5
2017,9,20,13,30,102.0,349.0,4.9,23.0,425.0,328.0,251.27
2017,9,20,13,45,95.5,334.0,4.95,23.0,403.0,304.31,232.76
2017,9,20,14,0,89.0,319.0,5.0,23.0,381.0,281.47,214.99
2017,9,20,14,15,63.5,289.0,5.0,22.5,332.0,244.63,187.38
2017,9,20,14,30,38.0,259.0,5.0,22.0,283.0,211.32,162.67
2017,9,20,14,45,23.5,224.0,5.0,22.0,238.5,188.45,145.59
2017,9,20,15,0,9.0,189.0,5.0,22.0,194.0,158.1,122.49
2017,9,20,15,15,4.5,103.5,4.95,21.5,106.0,90.73,68.88
2017,9,20,15,30,0.0,18.0,4.9,21.0,18.0,15.86,8.12
2017,9,20,15,45,0.0,21.5,4.85,20.5,21.5,18.94,10.88
2017,9,20,16,0,0.0,25.0,4.8,20.0,25.0,22.02,13.65
2017,9,20,16,15,0.0,21.5,4.65,19.5,21.5,18.92,11.01
2017,9,20,16,30,0.0,18.0,4.5,19.0,18.0,15.83,8.33
2017,9,20,16,45,0.0,14.5,4.35,18.5,14.5,12.74,5.61
2017,9,20,17,0,0.0,11.0,4.2,18.0,11.0,9.66,2.85
2017,9,20,17,15,0.0,8.0,4.05,17.5,8.0,7.02,0.46
2017,9,20,17,30,0.0,5.0,3.9,17.0,5.0,4.38,0.0
2017,9,20,17,45,0.0,2.5,3.8,17.0,2.5,2.19,0.0
2017,9,20,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
