Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,6,15,146.0,17.5,2.3,13.5,32.5,139.19,5.07
2017,9,21,6,30,292.0,35.0,2.6,14.0,65.0,275.02,215.6
2017,9,21,6,45,401.5,44.0,2.95,14.5,112.0,371.91,305.89
2017,9,21,7,0,511.0,53.0,3.3,15.0,159.0,475.04,394.09
2017,9,21,7,15,573.5,60.0,3.3,15.5,209.5,545.24,451.19
2017,9,21,7,30,636.0,67.0,3.3,16.0,260.0,617.06,506.82
2017,9,21,7,45,681.5,70.5,3.35,16.5,311.5,671.31,546.81
2017,9,21,8,0,727.0,74.0,3.4,17.0,363.0,720.94,581.92
2017,9,21,8,15,756.0,78.0,3.35,17.5,412.5,761.02,608.47
2017,9,21,8,30,785.0,82.0,3.3,18.0,462.0,799.04,632.83
2017,9,21,8,45,806.0,84.5,3.25,18.5,507.5,825.83,648.59
2017,9,21,9,0,827.0,87.0,3.2,19.0,553.0,849.8,662.18
2017,9,21,9,15,843.0,89.5,3.15,19.0,593.5,866.31,671.66
2017,9,21,9,30,859.0,92.0,3.1,19.0,634.0,871.57,673.34
2017,9,21,9,45,870.5,93.5,3.1,19.5,668.5,876.57,674.11
2017,9,21,10,0,882.0,95.0,3.1,20.0,703.0,878.14,672.64
2017,9,21,10,15,891.0,96.5,3.1,20.0,731.5,874.04,668.7
2017,9,21,10,30,900.0,98.0,3.1,20.0,760.0,866.4,662.51
2017,9,21,10,45,906.5,98.5,3.15,20.5,781.0,852.11,650.93
2017,9,21,11,0,913.0,99.0,3.2,21.0,802.0,834.4,637.15
2017,9,21,11,15,917.0,99.5,3.25,21.0,815.0,811.36,620.98
2017,9,21,11,30,921.0,100.0,3.3,21.0,828.0,785.12,602.61
2017,9,21,11,45,922.5,100.5,3.35,21.0,833.0,753.99,580.76
2017,9,21,12,0,924.0,101.0,3.4,21.0,838.0,720.02,555.09
2017,9,21,12,15,923.5,101.0,3.45,21.0,834.5,681.63,525.59
2017,9,21,12,30,923.0,101.0,3.5,21.0,831.0,640.86,493.67
2017,9,21,12,45,910.0,105.5,3.55,21.0,816.5,594.91,457.05
2017,9,21,13,0,897.0,110.0,3.6,21.0,802.0,547.87,418.71
2017,9,21,13,15,891.5,109.0,3.65,21.0,782.0,498.93,377.96
2017,9,21,13,30,886.0,108.0,3.7,21.0,762.0,448.89,335.23
2017,9,21,13,45,877.5,106.5,3.75,21.0,734.5,396.52,289.69
2017,9,21,14,0,869.0,105.0,3.8,21.0,707.0,343.78,243.05
2017,9,21,14,15,857.5,103.0,3.8,20.5,673.0,283.32,190.69
2017,9,21,14,30,846.0,101.0,3.8,20.0,639.0,229.1,144.13
2017,9,21,14,45,829.0,99.0,3.85,20.0,598.5,174.91,101.04
2017,9,21,15,0,812.0,97.0,3.9,20.0,558.0,122.29,67.02
2017,9,21,15,15,790.5,93.5,3.9,19.5,512.5,70.31,55.27
2017,9,21,15,30,769.0,90.0,3.9,19.0,467.0,65.18,51.15
2017,9,21,15,45,737.0,86.5,3.95,19.0,417.5,64.19,50.46
2017,9,21,16,0,705.0,83.0,4.0,19.0,368.0,57.42,44.72
2017,9,21,16,15,663.0,78.0,3.9,18.5,317.0,55.42,43.17
2017,9,21,16,30,621.0,73.0,3.8,18.0,266.0,53.39,41.52
2017,9,21,16,45,554.5,66.0,3.75,17.5,214.5,49.58,38.19
2017,9,21,17,0,488.0,59.0,3.7,17.0,163.0,45.72,34.63
2017,9,21,17,15,389.0,48.5,3.4,16.5,116.5,38.56,27.94
2017,9,21,17,30,290.0,38.0,3.1,16.0,70.0,31.2,20.55
2017,9,21,17,45,145.0,19.0,2.85,15.5,35.0,14.93,0.0
2017,9,21,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,6,15,112.5,18.5,1.55,13.5,30.0,115.92,0.0
2017,9,22,6,30,225.0,37.0,1.7,14.0,60.0,233.83,180.96
2017,9,22,6,45,333.5,48.5,1.9,14.5,105.0,326.57,267.3
2017,9,22,7,0,442.0,60.0,2.1,15.0,150.0,431.79,356.65
2017,9,22,7,15,507.0,68.5,2.0,15.0,199.5,504.07,416.0
2017,9,22,7,30,572.0,77.0,1.9,15.0,249.0,577.96,473.31
2017,9,22,7,45,626.0,80.5,1.8,15.5,300.5,637.79,516.39
2017,9,22,8,0,680.0,84.0,1.7,16.0,352.0,697.45,557.41
2017,9,22,8,15,710.5,88.5,1.55,16.5,400.5,737.94,582.42
2017,9,22,8,30,741.0,93.0,1.4,17.0,449.0,772.01,601.97
2017,9,22,8,45,768.0,94.5,1.3,17.5,494.5,802.29,618.76
2017,9,22,9,0,795.0,96.0,1.2,18.0,540.0,829.9,633.25
2017,9,22,9,15,811.0,98.0,1.1,18.5,580.0,845.5,639.28
2017,9,22,9,30,827.0,100.0,1.0,19.0,620.0,857.92,643.19
2017,9,22,9,45,855.5,94.5,0.95,19.5,658.0,861.53,642.07
2017,9,22,10,0,884.0,89.0,0.9,20.0,696.0,869.95,644.35
2017,9,22,10,15,892.0,90.5,0.85,20.5,723.5,865.01,637.91
2017,9,22,10,30,900.0,92.0,0.8,21.0,751.0,856.56,629.53
2017,9,22,10,45,905.5,92.5,0.8,21.5,771.0,841.49,617.89
2017,9,22,11,0,911.0,93.0,0.8,22.0,791.0,823.04,604.29
2017,9,22,11,15,914.0,93.5,0.85,22.0,803.5,799.34,589.27
2017,9,22,11,30,917.0,94.0,0.9,22.0,816.0,772.51,572.17
2017,9,22,11,45,918.5,94.5,1.0,22.5,820.0,741.57,551.8
2017,9,22,12,0,920.0,95.0,1.1,23.0,824.0,707.81,527.57
2017,9,22,12,15,919.0,94.5,1.15,23.0,820.5,668.87,499.57
2017,9,22,12,30,918.0,94.0,1.2,23.0,817.0,627.63,469.17
2017,9,22,12,45,910.5,96.0,1.3,23.0,804.0,582.9,435.66
2017,9,22,13,0,903.0,98.0,1.4,23.0,791.0,536.7,399.91
2017,9,22,13,15,898.0,97.0,1.45,23.0,771.0,487.89,360.77
2017,9,22,13,30,893.0,96.0,1.5,23.0,751.0,437.93,319.49
2017,9,22,13,45,884.0,95.0,1.6,23.0,724.0,385.62,275.44
2017,9,22,14,0,875.0,94.0,1.7,23.0,697.0,332.99,230.12
2017,9,22,14,15,864.0,92.5,1.8,23.0,663.0,279.38,183.82
2017,9,22,14,30,853.0,91.0,1.9,23.0,629.0,226.11,138.87
2017,9,22,14,45,837.0,89.0,2.0,23.0,589.0,164.43,91.13
2017,9,22,15,0,821.0,87.0,2.1,23.0,549.0,111.58,58.43
2017,9,22,15,15,800.5,84.5,2.15,22.5,504.5,60.0,45.81
2017,9,22,15,30,780.0,82.0,2.2,22.0,460.0,59.5,45.68
2017,9,22,15,45,750.5,78.5,2.3,22.0,411.0,58.29,44.79
2017,9,22,16,0,721.0,75.0,2.4,22.0,362.0,57.07,43.88
2017,9,22,16,15,681.0,70.0,2.35,21.5,311.5,49.74,37.72
2017,9,22,16,30,641.0,65.0,2.3,21.0,261.0,47.44,35.84
2017,9,22,16,45,578.5,58.5,2.3,20.5,210.0,43.77,32.65
2017,9,22,17,0,516.0,52.0,2.3,20.0,159.0,40.04,29.23
2017,9,22,17,15,420.0,42.0,2.1,19.0,113.0,33.07,22.87
2017,9,22,17,30,324.0,32.0,1.9,18.0,67.0,25.89,15.74
2017,9,22,17,45,162.0,16.0,1.7,17.5,33.5,12.76,0.0
2017,9,22,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,6,15,158.0,15.5,1.3,12.5,31.0,140.97,0.0
2017,9,23,6,30,316.0,31.0,1.5,13.0,62.0,285.32,220.01
2017,9,23,6,45,422.5,40.5,1.75,14.0,109.0,380.08,310.29
2017,9,23,7,0,529.0,50.0,2.0,15.0,156.0,481.51,395.54
2017,9,23,7,15,591.5,57.0,2.15,15.5,207.5,551.72,452.37
2017,9,23,7,30,654.0,64.0,2.3,16.0,259.0,623.54,507.85
2017,9,23,7,45,700.5,67.5,2.5,17.0,311.5,673.96,544.17
2017,9,23,8,0,747.0,71.0,2.7,18.0,364.0,729.33,582.82
2017,9,23,8,15,775.5,75.0,2.85,18.5,413.5,769.02,609.64
2017,9,23,8,30,804.0,79.0,3.0,19.0,463.0,806.57,634.45
2017,9,23,8,45,828.5,80.5,3.15,20.0,509.5,835.06,651.15
2017,9,23,9,0,853.0,82.0,3.3,21.0,556.0,852.6,659.95
2017,9,23,9,15,867.5,84.0,3.35,21.5,596.5,867.27,667.46
2017,9,23,9,30,882.0,86.0,3.4,22.0,637.0,878.67,672.76
2017,9,23,9,45,895.0,87.0,3.5,22.5,672.0,884.18,674.38
2017,9,23,10,0,908.0,88.0,3.6,23.0,707.0,886.18,673.75
2017,9,23,10,15,915.5,89.0,3.6,23.0,735.0,879.88,668.29
2017,9,23,10,30,923.0,90.0,3.6,23.0,763.0,870.03,660.61
2017,9,23,10,45,927.5,91.0,3.65,23.5,783.0,854.17,647.93
2017,9,23,11,0,932.0,92.0,3.7,24.0,803.0,834.88,633.05
2017,9,23,11,15,935.0,92.5,3.7,24.0,815.0,810.56,615.78
2017,9,23,11,30,938.0,93.0,3.7,24.0,827.0,783.04,596.34
2017,9,23,11,45,937.0,94.0,3.7,24.5,830.5,750.1,571.93
2017,9,23,12,0,936.0,95.0,3.7,25.0,834.0,714.42,543.77
2017,9,23,12,15,934.5,95.0,3.7,25.0,830.0,674.95,513.51
2017,9,23,12,30,933.0,95.0,3.7,25.0,826.0,633.15,480.91
2017,9,23,12,45,919.0,99.5,3.7,25.5,810.5,586.39,442.98
2017,9,23,13,0,905.0,104.0,3.7,26.0,795.0,538.6,403.58
2017,9,23,13,15,899.0,103.0,3.65,26.0,774.5,489.11,362.75
2017,9,23,13,30,893.0,102.0,3.6,26.0,754.0,438.57,320.07
2017,9,23,13,45,882.5,101.5,3.6,26.0,725.5,386.03,275.05
2017,9,23,14,0,872.0,101.0,3.6,26.0,697.0,333.3,229.21
2017,9,23,14,15,859.5,99.0,3.5,25.5,662.0,279.02,182.63
2017,9,23,14,30,847.0,97.0,3.4,25.0,627.0,218.02,132.13
2017,9,23,14,45,828.0,95.5,3.35,25.0,586.0,164.07,91.07
2017,9,23,15,0,809.0,94.0,3.3,25.0,545.0,111.92,60.0
2017,9,23,15,15,786.5,90.5,3.15,24.5,499.5,64.32,49.11
2017,9,23,15,30,764.0,87.0,3.0,24.0,454.0,63.33,48.57
2017,9,23,15,45,731.5,83.5,2.95,24.0,404.5,62.26,47.81
2017,9,23,16,0,699.0,80.0,2.9,24.0,355.0,55.64,42.28
2017,9,23,16,15,655.5,74.5,2.5,23.5,304.0,53.16,40.35
2017,9,23,16,30,612.0,69.0,2.1,23.0,253.0,50.62,38.27
2017,9,23,16,45,549.0,61.5,1.75,22.5,202.5,46.3,34.53
2017,9,23,17,0,486.0,54.0,1.4,22.0,152.0,41.87,30.52
2017,9,23,17,15,385.0,43.0,1.3,21.0,106.5,34.09,23.46
2017,9,23,17,30,284.0,32.0,1.2,20.0,61.0,26.04,15.43
2017,9,23,17,45,142.0,16.0,1.15,19.0,30.5,12.88,0.0
2017,9,23,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,15,165.5,14.5,1.15,13.5,30.5,142.72,0.0
2017,9,24,6,30,331.0,29.0,1.2,14.0,61.0,292.13,221.67
2017,9,24,6,45,435.0,38.5,1.3,15.0,107.5,385.03,311.45
2017,9,24,7,0,539.0,48.0,1.4,16.0,154.0,484.66,393.95
2017,9,24,7,15,601.0,54.5,1.5,16.5,205.5,553.8,449.08
2017,9,24,7,30,663.0,61.0,1.6,17.0,257.0,624.55,502.78
2017,9,24,7,45,701.5,66.5,1.75,18.0,308.0,671.42,535.83
2017,9,24,8,0,740.0,72.0,1.9,19.0,359.0,722.53,570.72
2017,9,24,8,15,769.0,75.5,2.05,19.5,408.5,761.74,597.03
2017,9,24,8,30,798.0,79.0,2.2,20.0,458.0,798.84,621.36
2017,9,24,8,45,814.5,83.5,2.4,21.0,502.5,823.96,636.06
2017,9,24,9,0,831.0,88.0,2.6,22.0,547.0,846.1,648.57
2017,9,24,9,15,846.5,90.0,2.7,22.5,587.5,861.18,656.63
2017,9,24,9,30,862.0,92.0,2.8,23.0,628.0,865.12,657.14
2017,9,24,9,45,880.0,91.0,2.9,23.5,664.0,872.52,660.23
2017,9,24,10,0,898.0,90.0,3.0,24.0,700.0,876.47,661.05
2017,9,24,10,15,906.0,91.5,3.0,24.5,727.5,871.11,655.01
2017,9,24,10,30,914.0,93.0,3.0,25.0,755.0,862.2,646.81
2017,9,24,10,45,918.5,94.0,3.05,25.5,775.0,846.35,634.38
2017,9,24,11,0,923.0,95.0,3.1,26.0,795.0,827.11,619.82
2017,9,24,11,15,926.0,95.5,3.1,26.0,807.5,802.88,602.89
2017,9,24,11,30,929.0,96.0,3.1,26.0,820.0,775.48,583.83
2017,9,24,11,45,925.0,99.0,3.1,26.5,822.5,742.52,559.39
2017,9,24,12,0,921.0,102.0,3.1,27.0,825.0,706.98,531.67
2017,9,24,12,15,920.0,102.0,3.1,27.0,821.0,668.2,502.33
2017,9,24,12,30,919.0,102.0,3.1,27.0,817.0,627.09,470.68
2017,9,24,12,45,917.0,100.5,3.1,27.0,805.0,582.01,435.41
2017,9,24,13,0,915.0,99.0,3.1,27.0,793.0,535.1,397.84
2017,9,24,13,15,909.5,98.0,3.1,27.0,772.5,485.42,357.2
2017,9,24,13,30,904.0,97.0,3.1,27.0,752.0,434.62,314.6
2017,9,24,13,45,734.5,154.0,3.1,27.0,673.5,364.54,259.89
2017,9,24,14,0,565.0,211.0,3.1,27.0,595.0,317.09,223.83
2017,9,24,14,15,570.5,196.5,3.05,27.0,567.5,271.71,185.64
2017,9,24,14,30,576.0,182.0,3.0,27.0,540.0,225.7,147.84
2017,9,24,14,45,522.0,186.0,3.0,27.0,494.5,184.88,119.33
2017,9,24,15,0,468.0,190.0,3.0,27.0,449.0,149.71,100.35
2017,9,24,15,15,637.5,133.0,2.95,26.5,454.0,86.33,67.1
2017,9,24,15,30,807.0,76.0,2.9,26.0,459.0,55.69,41.7
2017,9,24,15,45,782.5,71.5,2.85,26.0,410.5,53.56,40.06
2017,9,24,16,0,758.0,67.0,2.8,26.0,362.0,51.35,38.3
2017,9,24,16,15,718.0,62.5,2.4,25.0,310.5,48.97,36.51
2017,9,24,16,30,678.0,58.0,2.0,24.0,259.0,46.55,34.6
2017,9,24,16,45,618.5,52.0,1.65,23.5,207.5,39.09,28.17
2017,9,24,17,0,559.0,46.0,1.3,23.0,156.0,35.52,24.92
2017,9,24,17,15,459.0,37.0,1.25,22.0,109.0,29.19,19.14
2017,9,24,17,30,359.0,28.0,1.2,21.0,62.0,22.69,12.33
2017,9,24,17,45,179.5,14.0,1.15,20.0,31.0,11.23,0.0
2017,9,24,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,169.0,13.5,1.0,14.5,29.0,141.98,0.0
2017,9,25,6,30,338.0,27.0,1.0,15.0,58.0,293.51,218.79
2017,9,25,6,45,438.5,36.0,1.05,16.0,104.0,382.95,307.42
2017,9,25,7,0,539.0,45.0,1.1,17.0,150.0,479.1,386.51
2017,9,25,7,15,600.0,51.0,1.1,17.5,200.5,546.44,439.3
2017,9,25,7,30,661.0,57.0,1.1,18.0,251.0,610.9,487.1
2017,9,25,7,45,701.5,61.5,1.15,19.0,301.5,663.0,522.98
2017,9,25,8,0,742.0,66.0,1.2,20.0,352.0,714.26,556.69
2017,9,25,8,15,770.5,69.5,1.35,20.5,401.0,752.9,582.48
2017,9,25,8,30,799.0,73.0,1.5,21.0,450.0,789.46,606.37
2017,9,25,8,45,817.0,76.5,1.7,22.0,494.5,814.58,621.31
2017,9,25,9,0,835.0,80.0,1.9,23.0,539.0,836.8,634.11
2017,9,25,9,15,850.5,82.0,2.05,23.5,579.0,844.09,637.4
2017,9,25,9,30,866.0,84.0,2.2,24.0,619.0,856.16,644.14
2017,9,25,9,45,874.0,87.5,2.4,25.0,652.5,860.12,644.51
2017,9,25,10,0,882.0,91.0,2.6,26.0,686.0,860.57,642.6
2017,9,25,10,15,890.5,92.0,2.6,26.5,713.5,855.16,636.65
2017,9,25,10,30,899.0,93.0,2.6,27.0,741.0,846.26,628.57
2017,9,25,10,45,906.0,93.0,2.65,27.5,761.5,831.58,617.14
2017,9,25,11,0,913.0,93.0,2.7,28.0,782.0,813.48,603.57
2017,9,25,11,15,916.5,93.5,2.75,28.0,794.0,789.86,587.54
2017,9,25,11,30,920.0,94.0,2.8,28.0,806.0,763.08,569.39
2017,9,25,11,45,921.5,94.0,2.85,28.5,810.0,731.35,546.23
2017,9,25,12,0,923.0,94.0,2.9,29.0,814.0,696.82,519.74
2017,9,25,12,15,922.0,93.5,2.95,29.0,810.0,657.62,490.51
2017,9,25,12,30,921.0,93.0,3.0,29.0,806.0,616.12,458.94
2017,9,25,12,45,906.5,98.0,3.05,29.0,791.0,570.13,423.24
2017,9,25,13,0,892.0,103.0,3.1,29.0,776.0,523.17,385.94
2017,9,25,13,15,886.5,102.0,3.1,29.0,756.0,474.51,346.3
2017,9,25,13,30,881.0,101.0,3.1,29.0,736.0,424.77,304.81
2017,9,25,13,45,874.0,99.0,3.15,29.0,709.0,372.88,260.83
2017,9,25,14,0,867.0,97.0,3.2,29.0,682.0,320.51,215.81
2017,9,25,14,15,855.0,95.0,3.2,29.0,647.5,266.74,170.02
2017,9,25,14,30,843.0,93.0,3.2,29.0,613.0,206.1,120.69
2017,9,25,14,45,828.5,90.5,3.25,29.0,573.0,152.32,81.25
2017,9,25,15,0,814.0,88.0,3.3,29.0,533.0,99.85,52.32
2017,9,25,15,15,792.0,84.5,3.25,28.5,488.0,60.44,45.09
2017,9,25,15,30,770.0,81.0,3.2,28.0,443.0,59.29,44.39
2017,9,25,15,45,740.0,77.5,3.15,28.0,394.5,58.05,43.5
2017,9,25,16,0,710.0,74.0,3.1,28.0,346.0,56.82,42.58
2017,9,25,16,15,666.5,69.0,2.75,27.0,295.0,49.48,36.62
2017,9,25,16,30,623.0,64.0,2.4,26.0,244.0,47.15,34.8
2017,9,25,16,45,557.0,57.0,2.05,25.5,194.0,43.06,31.27
2017,9,25,17,0,491.0,50.0,1.7,25.0,144.0,38.88,27.49
2017,9,25,17,15,384.5,39.5,1.6,23.5,99.0,31.4,20.77
2017,9,25,17,30,278.0,29.0,1.5,22.0,54.0,23.68,12.57
2017,9,25,17,45,139.0,14.5,1.4,21.0,27.0,13.19,0.0
2017,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,6,15,148.0,14.0,0.6,17.5,27.0,102.51,0.0
2017,9,26,6,30,296.0,28.0,0.7,18.0,54.0,266.85,193.3
2017,9,26,6,45,402.0,37.5,0.8,18.5,99.5,359.05,284.68
2017,9,26,7,0,508.0,47.0,0.9,19.0,145.0,458.29,366.69
2017,9,26,7,15,572.5,54.0,1.0,19.5,195.0,528.58,422.02
2017,9,26,7,30,637.0,61.0,1.1,20.0,245.0,600.69,476.1
2017,9,26,7,45,680.5,65.5,1.2,20.5,296.0,649.17,510.62
2017,9,26,8,0,724.0,70.0,1.3,21.0,347.0,702.32,547.33
2017,9,26,8,15,754.0,74.0,1.45,22.0,395.5,742.41,573.04
2017,9,26,8,30,784.0,78.0,1.6,23.0,444.0,780.46,596.76
2017,9,26,8,45,806.5,80.5,1.8,24.0,489.5,807.85,613.11
2017,9,26,9,0,829.0,83.0,2.0,25.0,535.0,832.44,627.38
2017,9,26,9,15,845.0,85.0,2.1,25.5,575.5,839.91,630.26
2017,9,26,9,30,861.0,87.0,2.2,26.0,616.0,852.21,636.66
2017,9,26,9,45,872.0,89.0,2.35,27.0,650.0,856.86,637.07
2017,9,26,10,0,883.0,91.0,2.5,28.0,684.0,858.06,635.3
2017,9,26,10,15,891.5,92.5,2.55,28.5,711.5,853.07,630.04
2017,9,26,10,30,900.0,94.0,2.6,29.0,739.0,844.56,622.64
2017,9,26,10,45,906.0,95.0,2.65,29.5,759.5,829.99,611.34
2017,9,26,11,0,912.0,96.0,2.7,30.0,780.0,812.0,597.94
2017,9,26,11,15,915.5,96.5,2.7,30.0,792.5,788.26,581.65
2017,9,26,11,30,919.0,97.0,2.7,30.0,805.0,761.35,563.3
2017,9,26,11,45,921.0,97.0,2.75,30.5,809.5,729.87,540.22
2017,9,26,12,0,923.0,97.0,2.8,31.0,814.0,695.55,514.1
2017,9,26,12,15,922.5,96.5,2.85,31.0,810.0,656.55,485.24
2017,9,26,12,30,922.0,96.0,2.9,31.0,806.0,615.2,454.02
2017,9,26,12,45,924.0,93.5,2.95,31.5,795.0,571.24,419.27
2017,9,26,13,0,926.0,91.0,3.0,32.0,784.0,525.11,382.07
2017,9,26,13,15,920.5,90.0,3.0,32.0,764.0,475.01,341.68
2017,9,26,13,30,915.0,89.0,3.0,32.0,744.0,423.78,299.36
2017,9,26,13,45,907.0,88.0,3.05,32.0,716.5,370.79,254.86
2017,9,26,14,0,899.0,87.0,3.1,32.0,689.0,317.36,209.39
2017,9,26,14,15,888.0,85.5,3.05,32.0,654.5,262.65,163.25
2017,9,26,14,30,877.0,84.0,3.0,32.0,620.0,208.26,119.32
2017,9,26,14,45,861.5,82.0,3.0,32.0,579.5,153.56,80.39
2017,9,26,15,0,846.0,80.0,3.0,32.0,539.0,100.12,52.75
2017,9,26,15,15,825.0,77.0,2.9,31.5,493.0,55.53,40.47
2017,9,26,15,30,804.0,74.0,2.8,31.0,447.0,54.54,39.89
2017,9,26,15,45,774.5,70.5,2.75,31.0,398.0,53.09,38.81
2017,9,26,16,0,745.0,67.0,2.7,31.0,349.0,51.61,37.69
2017,9,26,16,15,702.5,62.5,2.3,30.0,297.5,49.23,35.92
2017,9,26,16,30,660.0,58.0,1.9,29.0,246.0,46.83,34.05
2017,9,26,16,45,594.5,52.0,1.5,28.0,195.0,39.33,27.74
2017,9,26,17,0,529.0,46.0,1.1,27.0,144.0,35.78,24.59
2017,9,26,17,15,419.5,36.0,1.1,26.0,98.5,28.58,18.1
2017,9,26,17,30,310.0,26.0,1.1,25.0,53.0,21.15,9.88
2017,9,26,17,45,155.0,13.0,1.15,24.5,26.5,11.82,0.0
2017,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,6,15,156.0,13.5,1.0,19.5,27.0,106.53,0.0
2017,9,27,6,30,312.0,27.0,1.0,20.0,54.0,275.31,194.58
2017,9,27,6,45,419.5,36.0,1.0,21.0,99.0,367.91,288.86
2017,9,27,7,0,527.0,45.0,1.0,22.0,144.0,467.7,369.73
2017,9,27,7,15,591.0,51.5,1.05,22.5,194.5,537.18,423.67
2017,9,27,7,30,655.0,58.0,1.1,23.0,245.0,603.51,472.58
2017,9,27,7,45,696.5,62.5,1.2,24.0,296.0,655.98,508.67
2017,9,27,8,0,738.0,67.0,1.3,25.0,347.0,707.59,542.66
2017,9,27,8,15,767.0,70.5,1.35,26.0,395.5,746.27,565.98
2017,9,27,8,30,796.0,74.0,1.4,27.0,444.0,782.88,587.26
2017,9,27,8,45,817.0,77.0,1.5,28.0,489.0,809.61,601.93
2017,9,27,9,0,838.0,80.0,1.6,29.0,534.0,833.49,614.56
2017,9,27,9,15,853.5,82.0,1.5,29.5,574.5,840.6,615.12
2017,9,27,9,30,869.0,84.0,1.4,30.0,615.0,852.4,618.93
2017,9,27,9,45,870.5,90.0,1.35,30.5,646.5,853.44,616.33
2017,9,27,10,0,872.0,96.0,1.3,31.0,678.0,850.93,611.71
2017,9,27,10,15,880.5,97.5,1.2,31.0,705.5,845.86,606.22
2017,9,27,10,30,889.0,99.0,1.1,31.0,733.0,837.3,598.65
2017,9,27,10,45,894.5,100.0,1.05,31.5,753.0,822.34,586.65
2017,9,27,11,0,900.0,101.0,1.0,32.0,773.0,804.03,572.75
2017,9,27,11,15,903.5,101.5,1.05,32.0,785.0,780.41,558.04
2017,9,27,11,30,907.0,102.0,1.1,32.0,797.0,753.68,541.31
2017,9,27,11,45,908.0,102.0,1.15,32.5,800.5,721.74,518.9
2017,9,27,12,0,909.0,102.0,1.2,33.0,804.0,687.08,493.93
2017,9,27,12,15,908.0,102.0,1.35,33.0,800.0,648.62,467.62
2017,9,27,12,30,907.0,102.0,1.5,33.0,796.0,607.87,438.73
2017,9,27,12,45,907.0,99.5,1.65,33.0,784.0,563.38,406.15
2017,9,27,13,0,907.0,97.0,1.8,33.0,772.0,516.94,370.94
2017,9,27,13,15,901.0,96.0,1.9,33.0,751.5,467.43,332.07
2017,9,27,13,30,895.0,95.0,2.0,33.0,731.0,416.86,291.2
2017,9,27,13,45,886.5,94.0,2.15,33.0,703.5,364.65,248.14
2017,9,27,14,0,878.0,93.0,2.3,33.0,676.0,312.06,204.07
2017,9,27,14,15,866.0,91.0,2.4,32.5,641.5,257.82,159.39
2017,9,27,14,30,854.0,89.0,2.5,32.0,607.0,204.05,116.87
2017,9,27,14,45,837.5,86.5,2.6,32.0,566.5,142.19,73.08
2017,9,27,15,0,821.0,84.0,2.7,32.0,526.0,89.29,46.66
2017,9,27,15,15,799.0,81.0,2.7,31.5,480.5,58.36,42.82
2017,9,27,15,30,777.0,78.0,2.7,31.0,435.0,57.49,42.35
2017,9,27,15,45,747.0,74.0,2.75,31.0,386.5,55.77,41.06
2017,9,27,16,0,717.0,70.0,2.8,31.0,338.0,54.03,39.71
2017,9,27,16,15,673.0,65.0,2.55,30.0,287.0,46.88,33.95
2017,9,27,16,30,629.0,60.0,2.3,29.0,236.0,44.41,32.01
2017,9,27,16,45,563.5,53.0,2.1,28.0,186.0,40.19,28.45
2017,9,27,17,0,498.0,46.0,1.9,27.0,136.0,35.87,24.61
2017,9,27,17,15,387.0,35.5,1.8,26.0,91.5,28.25,17.72
2017,9,27,17,30,276.0,25.0,1.7,25.0,47.0,20.37,8.53
2017,9,27,17,45,138.0,12.5,1.6,24.0,23.5,11.37,0.0
2017,9,27,18,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,6,15,149.5,13.0,1.1,18.5,25.5,101.77,0.0
2017,9,28,6,30,299.0,26.0,1.1,19.0,51.0,264.47,183.43
2017,9,28,6,45,405.5,36.5,1.15,19.5,96.5,358.03,282.75
2017,9,28,7,0,512.0,47.0,1.2,20.0,142.0,458.32,366.21
2017,9,28,7,15,577.0,54.0,1.15,20.5,192.0,528.65,421.15
2017,9,28,7,30,642.0,61.0,1.1,21.0,242.0,600.77,474.25
2017,9,28,7,45,683.5,66.0,1.05,22.0,292.5,647.84,505.44
2017,9,28,8,0,725.0,71.0,1.0,23.0,343.0,699.69,538.41
2017,9,28,8,15,754.5,75.0,0.95,24.0,392.0,739.07,561.14
2017,9,28,8,30,784.0,79.0,0.9,25.0,441.0,776.38,581.62
2017,9,28,8,45,804.0,82.5,0.85,26.5,485.5,802.59,592.84
2017,9,28,9,0,824.0,86.0,0.8,28.0,530.0,825.92,601.89
2017,9,28,9,15,839.5,88.0,0.9,28.5,569.5,840.49,609.84
2017,9,28,9,30,855.0,90.0,1.0,29.0,609.0,844.21,610.92
2017,9,28,9,45,866.0,92.0,1.1,29.5,643.0,848.58,612.62
2017,9,28,10,0,877.0,94.0,1.2,30.0,677.0,849.52,612.18
2017,9,28,10,15,885.0,95.5,1.35,30.5,704.0,843.91,608.24
2017,9,28,10,30,893.0,97.0,1.5,31.0,731.0,834.83,602.1
2017,9,28,10,45,898.5,98.0,1.7,31.5,750.0,819.74,592.54
2017,9,28,11,0,904.0,99.0,1.9,32.0,769.0,801.29,580.66
2017,9,28,11,15,906.5,99.5,2.05,32.0,781.0,776.8,565.43
2017,9,28,11,30,909.0,100.0,2.2,32.0,793.0,749.24,548.01
2017,9,28,11,45,909.5,100.5,2.35,32.0,796.0,717.36,526.15
2017,9,28,12,0,910.0,101.0,2.5,32.0,799.0,682.76,501.59
2017,9,28,12,15,908.5,100.5,2.6,32.0,794.5,643.48,472.9
2017,9,28,12,30,907.0,100.0,2.7,32.0,790.0,601.98,441.86
2017,9,28,12,45,904.5,99.0,2.85,32.0,777.5,557.49,407.94
2017,9,28,13,0,902.0,98.0,3.0,32.0,765.0,511.24,371.63
2017,9,28,13,15,896.0,97.0,3.05,31.5,745.0,461.94,332.47
2017,9,28,13,30,890.0,96.0,3.1,31.0,725.0,411.6,291.29
2017,9,28,13,45,881.0,95.0,3.2,31.0,697.0,359.48,247.29
2017,9,28,14,0,872.0,94.0,3.3,31.0,669.0,307.05,202.54
2017,9,28,14,15,860.5,92.0,3.35,30.5,634.5,253.25,157.59
2017,9,28,14,30,849.0,90.0,3.4,30.0,600.0,192.47,109.37
2017,9,28,14,45,833.0,87.5,3.45,30.0,560.0,138.43,71.71
2017,9,28,15,0,817.0,85.0,3.5,30.0,520.0,85.88,46.42
2017,9,28,15,15,795.0,82.0,3.45,29.5,475.0,59.26,43.98
2017,9,28,15,30,773.0,79.0,3.4,29.0,430.0,58.41,43.52
2017,9,28,15,45,744.5,74.5,3.35,28.5,381.5,56.34,42.01
2017,9,28,16,0,716.0,70.0,3.3,28.0,333.0,54.22,40.42
2017,9,28,16,15,672.0,65.0,2.95,27.0,282.5,47.05,34.56
2017,9,28,16,30,628.0,60.0,2.6,26.0,232.0,44.59,32.6
2017,9,28,16,45,564.5,52.5,2.3,25.5,182.0,39.97,28.56
2017,9,28,17,0,501.0,45.0,2.0,25.0,132.0,35.22,24.24
2017,9,28,17,15,389.5,34.5,1.75,24.0,88.0,27.55,17.22
2017,9,28,17,30,278.0,24.0,1.5,23.0,44.0,19.63,7.08
2017,9,28,17,45,139.0,12.0,1.25,22.0,22.0,10.91,0.0
2017,9,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,29,6,15,135.0,13.0,1.8,15.5,23.5,92.72,0.0
2017,9,29,6,30,270.0,26.0,2.0,16.0,47.0,243.52,166.51
2017,9,29,6,45,377.0,36.0,2.25,16.5,90.5,337.15,271.01
2017,9,29,7,0,484.0,46.0,2.5,17.0,134.0,435.8,356.49
2017,9,29,7,15,548.5,53.0,2.4,17.5,182.5,504.64,412.88
2017,9,29,7,30,613.0,60.0,2.3,18.0,231.0,575.35,467.54
2017,9,29,7,45,353.5,105.5,2.25,18.5,208.5,434.92,355.32
2017,9,29,8,0,94.0,151.0,2.2,19.0,186.0,241.1,195.29
2017,9,29,8,15,256.0,154.5,2.15,19.0,267.5,404.25,328.78
2017,9,29,8,30,418.0,158.0,2.1,19.0,349.0,559.64,448.63
2017,9,29,8,45,449.0,168.5,2.1,19.5,392.5,598.15,474.45
2017,9,29,9,0,480.0,179.0,2.1,20.0,436.0,635.11,499.39
2017,9,29,9,15,397.5,216.5,2.15,20.0,440.5,603.08,472.31
2017,9,29,9,30,315.0,254.0,2.2,20.0,445.0,554.12,433.5
2017,9,29,9,45,574.0,176.5,2.25,20.5,547.0,703.14,546.41
2017,9,29,10,0,833.0,99.0,2.3,21.0,649.0,821.81,628.17
2017,9,29,10,15,671.0,172.0,2.3,21.0,627.0,756.53,580.18
2017,9,29,10,30,509.0,245.0,2.3,21.0,605.0,678.75,520.74
2017,9,29,10,45,683.5,175.0,2.3,21.5,672.0,734.8,562.79
2017,9,29,11,0,858.0,105.0,2.3,22.0,739.0,768.47,585.36
2017,9,29,11,15,861.5,105.5,2.35,22.0,750.5,745.75,569.1
2017,9,29,11,30,865.0,106.0,2.4,22.0,762.0,720.06,550.93
2017,9,29,11,45,868.0,105.0,2.5,22.5,766.0,689.72,527.45
2017,9,29,12,0,871.0,104.0,2.6,23.0,770.0,656.69,501.61
2017,9,29,12,15,870.0,104.0,2.65,23.0,765.5,619.59,472.99
2017,9,29,12,30,869.0,104.0,2.7,23.0,761.0,580.31,442.08
2017,9,29,12,45,854.5,108.5,2.75,23.5,745.5,535.97,405.79
2017,9,29,13,0,840.0,113.0,2.8,24.0,730.0,488.55,366.53
2017,9,29,13,15,833.5,111.5,2.9,24.0,710.0,440.41,326.59
2017,9,29,13,30,827.0,110.0,3.0,24.0,690.0,391.48,284.94
2017,9,29,13,45,822.5,106.0,3.1,24.0,664.0,340.57,240.82
2017,9,29,14,0,818.0,102.0,3.2,24.0,638.0,289.14,195.78
2017,9,29,14,15,805.0,100.0,3.25,23.5,604.5,237.22,151.41
2017,9,29,14,30,792.0,98.0,3.3,23.0,571.0,186.05,109.89
2017,9,29,14,45,776.5,95.0,3.35,23.0,532.0,134.87,73.89
2017,9,29,15,0,761.0,92.0,3.4,23.0,493.0,85.19,50.41
2017,9,29,15,15,737.0,88.5,3.4,22.5,449.0,63.8,49.23
2017,9,29,15,30,713.0,85.0,3.4,22.0,405.0,56.97,43.63
2017,9,29,15,45,679.5,80.5,3.4,22.0,357.5,55.32,42.34
2017,9,29,16,0,646.0,76.0,3.4,22.0,310.0,53.63,40.99
2017,9,29,16,15,599.0,70.0,3.3,21.0,261.5,50.68,38.64
2017,9,29,16,30,552.0,64.0,3.2,20.0,213.0,47.64,36.12
2017,9,29,16,45,486.0,55.5,3.15,19.5,165.5,42.37,31.4
2017,9,29,17,0,420.0,47.0,3.1,19.0,118.0,36.93,26.33
2017,9,29,17,15,309.0,35.0,3.05,18.5,77.5,28.03,17.96
2017,9,29,17,30,198.0,23.0,3.0,18.0,37.0,18.78,5.3
2017,9,29,17,45,99.0,11.5,2.95,17.5,18.5,10.46,0.0
2017,9,29,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,6,15,102.5,14.5,2.65,14.0,22.0,74.35,0.0
2017,9,30,6,30,205.0,29.0,2.7,14.0,44.0,203.5,134.68
2017,9,30,6,45,315.5,41.5,2.8,14.5,87.0,300.79,243.5
2017,9,30,7,0,426.0,54.0,2.9,15.0,130.0,402.98,332.77
2017,9,30,7,15,497.0,62.5,2.8,15.5,179.0,477.34,395.43
2017,9,30,7,30,568.0,71.0,2.7,16.0,228.0,553.58,455.75
2017,9,30,7,45,615.5,77.0,2.6,16.5,278.0,609.63,497.59
2017,9,30,8,0,663.0,83.0,2.5,17.0,328.0,665.28,537.31
2017,9,30,8,15,696.0,87.5,2.4,17.5,376.0,706.27,564.59
2017,9,30,8,30,729.0,92.0,2.3,18.0,424.0,745.49,589.74
2017,9,30,8,45,754.0,95.5,2.2,18.5,468.5,770.26,603.78
2017,9,30,9,0,779.0,99.0,2.1,19.0,513.0,797.19,619.14
2017,9,30,9,15,796.0,101.5,2.05,19.5,552.5,813.19,626.95
2017,9,30,9,30,813.0,104.0,2.0,20.0,592.0,825.99,632.6
2017,9,30,9,45,832.0,103.5,2.0,21.0,627.0,833.71,634.07
2017,9,30,10,0,851.0,103.0,2.0,22.0,662.0,837.96,633.29
2017,9,30,10,15,860.0,104.5,2.05,22.5,688.5,826.03,623.32
2017,9,30,10,30,869.0,106.0,2.1,23.0,715.0,817.75,616.14
2017,9,30,10,45,873.5,107.5,2.2,23.5,734.5,802.5,604.69
2017,9,30,11,0,878.0,109.0,2.3,24.0,754.0,783.99,591.13
2017,9,30,11,15,881.5,109.5,2.4,24.0,765.5,760.57,575.35
2017,9,30,11,30,885.0,110.0,2.5,24.0,777.0,734.11,556.9
2017,9,30,11,45,885.5,110.5,2.65,24.5,780.5,702.7,532.98
2017,9,30,12,0,886.0,111.0,2.8,25.0,784.0,668.65,506.71
2017,9,30,12,15,885.5,110.5,2.8,25.0,779.5,630.62,477.38
2017,9,30,12,30,885.0,110.0,2.8,25.0,775.0,590.36,445.77
2017,9,30,12,45,874.5,113.0,2.85,25.5,761.0,545.93,409.62
2017,9,30,13,0,864.0,116.0,2.9,26.0,747.0,498.19,370.29
2017,9,30,13,15,858.0,114.5,2.95,26.0,726.5,449.04,329.67
2017,9,30,13,30,852.0,113.0,3.0,26.0,706.0,399.0,287.31
2017,9,30,13,45,841.5,111.5,3.05,26.5,678.0,346.92,242.15
2017,9,30,14,0,831.0,110.0,3.1,27.0,650.0,294.85,196.81
2017,9,30,14,15,817.5,108.0,3.15,26.5,615.5,242.05,152.48
2017,9,30,14,30,804.0,106.0,3.2,26.0,581.0,190.08,111.25
2017,9,30,14,45,785.0,103.0,3.3,26.0,540.5,137.92,75.85
2017,9,30,15,0,766.0,100.0,3.4,26.0,500.0,87.68,53.8
2017,9,30,15,15,741.0,96.5,3.35,25.5,455.0,63.5,48.37
2017,9,30,15,30,716.0,93.0,3.3,25.0,410.0,62.85,48.09
2017,9,30,15,45,681.0,87.5,3.3,25.0,361.5,60.67,46.38
2017,9,30,16,0,646.0,82.0,3.3,25.0,313.0,58.43,44.57
2017,9,30,16,15,596.5,75.5,3.15,24.0,263.0,55.25,42.07
2017,9,30,16,30,547.0,69.0,3.0,23.0,213.0,52.0,39.39
2017,9,30,16,45,472.0,60.0,2.95,22.5,164.5,46.43,34.44
2017,9,30,17,0,397.0,51.0,2.9,22.0,116.0,40.72,29.14
2017,9,30,17,15,280.0,37.0,2.85,21.0,75.0,30.06,19.26
2017,9,30,17,30,163.0,23.0,2.8,20.0,34.0,18.11,2.8
2017,9,30,17,45,81.5,11.5,2.75,19.5,17.0,10.46,0.0
2017,9,30,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
