Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,6,15,162.5,11.5,2.2,13.5,24.0,107.01,0.0
2017,10,1,6,30,325.0,23.0,2.5,14.0,48.0,270.14,171.62
2017,10,1,6,45,441.0,32.0,2.9,15.0,93.5,372.48,299.99
2017,10,1,7,0,557.0,41.0,3.3,16.0,139.0,470.74,386.17
2017,10,1,7,15,621.0,47.0,3.55,16.5,189.5,540.64,444.97
2017,10,1,7,30,685.0,53.0,3.8,17.0,240.0,611.74,501.87
2017,10,1,7,45,727.5,56.5,4.1,18.0,291.0,663.51,540.63
2017,10,1,8,0,770.0,60.0,4.4,19.0,342.0,714.39,577.31
2017,10,1,8,15,798.0,63.5,4.5,19.5,390.5,752.13,603.42
2017,10,1,8,30,826.0,67.0,4.6,20.0,439.0,787.69,627.34
2017,10,1,8,45,846.0,69.0,4.7,20.5,484.0,804.4,637.02
2017,10,1,9,0,866.0,71.0,4.8,21.0,529.0,826.05,650.32
2017,10,1,9,15,880.0,73.0,4.85,21.5,568.5,839.55,657.34
2017,10,1,9,30,894.0,75.0,4.9,22.0,608.0,849.73,662.06
2017,10,1,9,45,895.5,80.0,5.0,23.0,639.0,849.46,658.4
2017,10,1,10,0,897.0,85.0,5.1,24.0,670.0,845.61,652.41
2017,10,1,10,15,904.5,86.0,5.1,24.5,697.0,838.7,645.16
2017,10,1,10,30,912.0,87.0,5.1,25.0,724.0,828.28,635.63
2017,10,1,10,45,916.5,88.0,5.2,25.5,742.5,812.02,622.66
2017,10,1,11,0,921.0,89.0,5.3,26.0,761.0,792.37,607.42
2017,10,1,11,15,923.5,89.5,5.3,26.0,772.5,767.45,589.26
2017,10,1,11,30,926.0,90.0,5.3,26.0,784.0,739.4,568.93
2017,10,1,11,45,924.5,91.0,5.35,26.5,786.5,706.17,542.18
2017,10,1,12,0,923.0,92.0,5.4,27.0,789.0,670.3,513.17
2017,10,1,12,15,921.5,92.0,5.4,27.0,784.0,631.05,482.05
2017,10,1,12,30,920.0,92.0,5.4,27.0,779.0,589.52,448.58
2017,10,1,12,45,915.0,92.0,5.4,27.0,766.0,544.15,411.47
2017,10,1,13,0,910.0,92.0,5.4,27.0,753.0,497.19,372.24
2017,10,1,13,15,904.0,91.0,5.35,27.0,732.5,447.6,329.99
2017,10,1,13,30,898.0,90.0,5.3,27.0,712.0,396.97,286.02
2017,10,1,13,45,889.5,89.0,5.25,27.0,684.0,344.75,240.16
2017,10,1,14,0,881.0,88.0,5.2,27.0,656.0,292.17,193.85
2017,10,1,14,15,869.0,86.0,5.1,26.5,621.0,238.01,147.72
2017,10,1,14,30,857.0,84.0,5.0,26.0,586.0,184.32,104.96
2017,10,1,14,45,841.0,81.5,4.9,26.0,546.0,122.62,62.67
2017,10,1,15,0,825.0,79.0,4.8,26.0,506.0,69.91,41.26
2017,10,1,15,15,802.5,76.0,4.7,25.5,460.5,55.5,41.64
2017,10,1,15,30,780.0,73.0,4.6,25.0,415.0,54.48,40.99
2017,10,1,15,45,745.5,70.0,4.5,24.5,366.0,53.37,40.26
2017,10,1,16,0,711.0,67.0,4.4,24.0,317.0,52.31,39.52
2017,10,1,16,15,665.5,62.0,4.05,23.0,267.0,45.26,33.63
2017,10,1,16,30,620.0,57.0,3.7,22.0,217.0,42.72,31.52
2017,10,1,16,45,541.5,50.5,3.35,21.5,167.5,38.79,27.97
2017,10,1,17,0,463.0,44.0,3.0,21.0,118.0,34.85,24.2
2017,10,1,17,15,336.0,32.5,2.6,20.0,75.5,26.23,16.0
2017,10,1,17,30,209.0,21.0,2.2,19.0,33.0,17.31,0.0
2017,10,1,17,45,104.5,10.5,1.8,18.0,16.5,9.55,0.0
2017,10,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,6,15,175.0,11.5,2.2,13.5,24.0,113.99,0.0
2017,10,2,6,30,350.0,23.0,2.5,14.0,48.0,283.4,169.28
2017,10,2,6,45,465.0,32.0,2.9,15.0,94.5,379.29,304.62
2017,10,2,7,0,580.0,41.0,3.3,16.0,141.0,484.95,396.91
2017,10,2,7,15,646.0,47.0,3.55,16.5,193.0,556.82,457.33
2017,10,2,7,30,712.0,53.0,3.8,17.0,245.0,629.86,515.69
2017,10,2,7,45,754.0,57.0,4.1,17.5,297.0,682.35,555.97
2017,10,2,8,0,796.0,61.0,4.4,18.0,349.0,733.82,594.21
2017,10,2,8,15,824.0,64.0,4.45,18.5,399.0,771.16,619.72
2017,10,2,8,30,852.0,67.0,4.5,19.0,449.0,798.52,637.24
2017,10,2,8,45,872.5,69.5,4.55,20.0,494.5,824.12,651.9
2017,10,2,9,0,893.0,72.0,4.6,21.0,540.0,846.79,664.17
2017,10,2,9,15,907.0,73.5,4.6,21.5,580.5,859.56,670.21
2017,10,2,9,30,921.0,75.0,4.6,22.0,621.0,868.95,673.94
2017,10,2,9,45,926.5,78.5,4.6,22.5,654.0,870.03,671.91
2017,10,2,10,0,932.0,82.0,4.6,23.0,687.0,867.45,667.51
2017,10,2,10,15,939.5,83.5,4.55,23.0,714.0,860.61,661.28
2017,10,2,10,30,947.0,85.0,4.5,23.0,741.0,850.11,652.68
2017,10,2,10,45,952.0,85.5,4.45,23.5,760.5,832.95,638.29
2017,10,2,11,0,957.0,86.0,4.4,24.0,780.0,812.3,621.81
2017,10,2,11,15,959.5,86.5,4.35,24.0,791.5,786.4,602.96
2017,10,2,11,30,962.0,87.0,4.3,24.0,803.0,757.27,581.9
2017,10,2,11,45,962.0,87.0,4.25,24.5,806.0,722.88,554.18
2017,10,2,12,0,962.0,87.0,4.2,25.0,809.0,685.69,524.1
2017,10,2,12,15,960.5,87.0,4.15,25.0,803.5,644.98,491.97
2017,10,2,12,30,959.0,87.0,4.1,25.0,798.0,601.89,457.39
2017,10,2,12,45,948.0,90.0,4.05,25.5,783.0,554.54,417.99
2017,10,2,13,0,937.0,93.0,4.0,26.0,768.0,505.93,376.89
2017,10,2,13,15,930.0,92.0,3.95,25.5,746.5,454.61,334.25
2017,10,2,13,30,923.0,91.0,3.9,25.0,725.0,402.3,289.66
2017,10,2,13,45,912.0,90.0,3.85,25.0,695.5,348.03,242.25
2017,10,2,14,0,901.0,89.0,3.8,25.0,666.0,293.63,194.57
2017,10,2,14,15,888.0,87.5,3.8,24.5,630.0,238.57,147.85
2017,10,2,14,30,875.0,86.0,3.8,24.0,594.0,184.07,104.79
2017,10,2,14,45,856.0,84.0,3.8,24.0,552.0,121.58,62.79
2017,10,2,15,0,837.0,82.0,3.8,24.0,510.0,68.37,43.0
2017,10,2,15,15,813.5,79.0,3.75,23.5,464.0,58.0,44.15
2017,10,2,15,30,790.0,76.0,3.7,23.0,418.0,57.04,43.56
2017,10,2,15,45,755.5,72.5,3.65,23.0,368.0,55.63,42.47
2017,10,2,16,0,721.0,69.0,3.6,23.0,318.0,54.23,41.35
2017,10,2,16,15,672.5,63.5,3.35,22.0,267.0,46.64,34.98
2017,10,2,16,30,624.0,58.0,3.1,21.0,216.0,43.73,32.52
2017,10,2,16,45,543.5,51.0,2.9,20.5,165.5,39.42,28.6
2017,10,2,17,0,463.0,44.0,2.7,20.0,115.0,35.08,24.44
2017,10,2,17,15,327.5,32.0,2.5,19.0,72.5,25.97,15.63
2017,10,2,17,30,192.0,20.0,2.3,18.0,30.0,16.53,0.0
2017,10,2,17,45,96.0,10.0,2.1,17.0,15.0,9.1,0.0
2017,10,2,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,3,6,15,72.5,13.5,0.75,11.5,18.5,54.99,0.0
2017,10,3,6,30,145.0,27.0,0.8,12.0,37.0,157.6,85.16
2017,10,3,6,45,259.5,41.5,0.9,12.5,78.0,261.03,208.95
2017,10,3,7,0,374.0,56.0,1.0,13.0,119.0,363.62,298.3
2017,10,3,7,15,450.0,66.0,1.0,13.5,167.5,442.15,363.61
2017,10,3,7,30,526.0,76.0,1.0,14.0,216.0,522.17,427.0
2017,10,3,7,45,299.0,109.5,1.0,14.5,192.5,377.34,310.44
2017,10,3,8,0,72.0,143.0,1.0,15.0,169.0,213.4,174.0
2017,10,3,8,15,389.5,120.5,1.15,15.5,290.5,483.75,395.65
2017,10,3,8,30,707.0,98.0,1.3,16.0,412.0,727.08,575.48
2017,10,3,8,45,736.0,100.5,1.5,17.0,457.0,757.56,592.76
2017,10,3,9,0,765.0,103.0,1.7,18.0,502.0,781.16,607.24
2017,10,3,9,15,783.5,106.0,1.8,18.5,541.5,798.58,617.5
2017,10,3,9,30,802.0,109.0,1.9,19.0,581.0,812.81,625.57
2017,10,3,9,45,833.0,104.5,2.05,19.5,619.0,825.65,633.2
2017,10,3,10,0,864.0,100.0,2.2,20.0,657.0,834.81,638.32
2017,10,3,10,15,873.5,101.5,2.25,20.5,684.0,823.15,628.33
2017,10,3,10,30,883.0,103.0,2.3,21.0,711.0,814.81,620.99
2017,10,3,10,45,890.0,103.5,2.35,21.5,731.0,800.01,609.28
2017,10,3,11,0,897.0,104.0,2.4,22.0,751.0,781.84,595.41
2017,10,3,11,15,901.0,104.5,2.45,22.5,763.0,758.17,577.82
2017,10,3,11,30,905.0,105.0,2.5,23.0,775.0,731.38,557.21
2017,10,3,11,45,907.5,105.0,2.55,23.5,779.5,700.1,532.66
2017,10,3,12,0,910.0,105.0,2.6,24.0,784.0,666.01,505.71
2017,10,3,12,15,909.5,104.5,2.65,24.0,779.5,627.05,475.68
2017,10,3,12,30,909.0,104.0,2.7,24.0,775.0,585.8,443.21
2017,10,3,12,45,906.5,103.0,2.75,24.0,762.5,541.02,407.24
2017,10,3,13,0,904.0,102.0,2.8,24.0,750.0,494.49,368.92
2017,10,3,13,15,898.0,101.0,2.8,24.0,729.0,445.0,327.21
2017,10,3,13,30,892.0,100.0,2.8,24.0,708.0,394.49,283.69
2017,10,3,13,45,884.5,98.0,2.8,24.0,680.0,341.94,237.87
2017,10,3,14,0,877.0,96.0,2.8,24.0,652.0,288.96,191.53
2017,10,3,14,15,864.0,94.0,2.75,24.0,617.0,228.04,140.29
2017,10,3,14,30,851.0,92.0,2.7,24.0,582.0,173.89,97.77
2017,10,3,14,45,835.5,88.5,2.7,24.0,541.5,119.38,62.78
2017,10,3,15,0,820.0,85.0,2.7,24.0,501.0,66.33,50.96
2017,10,3,15,15,795.0,82.0,2.65,23.5,454.5,60.29,46.12
2017,10,3,15,30,770.0,79.0,2.6,23.0,408.0,59.43,45.62
2017,10,3,15,45,738.0,74.0,2.6,23.0,359.0,56.92,43.59
2017,10,3,16,0,706.0,69.0,2.6,23.0,310.0,54.35,41.46
2017,10,3,16,15,655.0,63.5,2.4,22.0,258.5,46.73,35.06
2017,10,3,16,30,604.0,58.0,2.2,21.0,207.0,43.84,32.61
2017,10,3,16,45,526.0,50.0,2.0,20.5,157.5,38.71,27.96
2017,10,3,17,0,448.0,42.0,1.8,20.0,108.0,33.46,23.0
2017,10,3,17,15,313.0,30.0,1.85,19.0,67.0,24.3,13.99
2017,10,3,17,30,178.0,18.0,1.9,18.0,26.0,14.81,0.0
2017,10,3,17,45,89.0,9.0,2.0,17.0,13.0,8.19,0.0
2017,10,3,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,15,127.5,11.0,1.25,11.5,19.5,84.78,0.0
2017,10,4,6,30,255.0,22.0,1.4,12.0,39.0,218.01,106.87
2017,10,4,6,45,378.0,32.5,1.55,13.0,82.5,328.19,262.17
2017,10,4,7,0,501.0,43.0,1.7,14.0,126.0,436.49,357.09
2017,10,4,7,15,572.0,50.0,1.65,14.5,176.0,509.19,417.38
2017,10,4,7,30,643.0,57.0,1.6,15.0,226.0,584.03,475.65
2017,10,4,7,45,691.0,61.5,1.6,16.0,277.5,634.46,511.88
2017,10,4,8,0,739.0,66.0,1.6,17.0,329.0,689.76,549.91
2017,10,4,8,15,770.0,69.5,1.5,17.5,377.5,728.96,574.78
2017,10,4,8,30,801.0,73.0,1.4,18.0,426.0,766.07,597.27
2017,10,4,8,45,824.5,75.5,1.35,19.0,471.5,793.28,611.48
2017,10,4,9,0,848.0,78.0,1.3,20.0,517.0,817.63,623.4
2017,10,4,9,15,863.5,80.0,1.4,20.5,556.5,824.25,626.09
2017,10,4,9,30,879.0,82.0,1.5,21.0,596.0,835.15,631.96
2017,10,4,9,45,887.5,85.0,1.6,22.0,629.5,837.98,631.14
2017,10,4,10,0,896.0,88.0,1.7,23.0,663.0,837.3,628.12
2017,10,4,10,15,904.5,89.5,1.8,23.5,689.5,831.39,622.92
2017,10,4,10,30,913.0,91.0,1.9,24.0,716.0,821.93,615.47
2017,10,4,10,45,920.0,91.0,2.0,24.5,736.0,806.18,603.85
2017,10,4,11,0,927.0,91.0,2.1,25.0,756.0,786.98,590.0
2017,10,4,11,15,930.5,91.5,2.1,25.0,767.5,762.36,572.9
2017,10,4,11,30,934.0,92.0,2.1,25.0,779.0,734.56,553.0
2017,10,4,11,45,936.5,91.5,2.15,25.5,783.0,702.06,527.97
2017,10,4,12,0,939.0,91.0,2.2,26.0,787.0,666.68,500.49
2017,10,4,12,15,937.5,91.0,2.2,26.0,782.0,626.72,469.87
2017,10,4,12,30,936.0,91.0,2.2,26.0,777.0,584.47,436.85
2017,10,4,12,45,928.0,92.5,2.25,26.5,762.5,538.23,399.44
2017,10,4,13,0,920.0,94.0,2.3,27.0,748.0,490.59,360.08
2017,10,4,13,15,914.0,93.0,2.3,27.0,727.0,440.48,318.47
2017,10,4,13,30,908.0,92.0,2.3,27.0,706.0,389.33,275.01
2017,10,4,13,45,900.0,90.0,2.35,27.0,678.0,335.96,229.21
2017,10,4,14,0,892.0,88.0,2.4,27.0,650.0,282.22,182.93
2017,10,4,14,15,879.5,86.0,2.4,26.5,615.0,227.49,137.5
2017,10,4,14,30,867.0,84.0,2.4,26.0,580.0,173.29,96.07
2017,10,4,14,45,850.5,81.5,2.45,26.0,539.0,111.26,56.49
2017,10,4,15,0,834.0,79.0,2.5,26.0,498.0,58.24,43.75
2017,10,4,15,15,810.5,76.0,2.5,25.5,452.0,56.11,42.21
2017,10,4,15,30,787.0,73.0,2.5,25.0,406.0,55.08,41.55
2017,10,4,15,45,752.0,69.0,2.5,25.0,356.0,53.17,40.04
2017,10,4,16,0,717.0,65.0,2.5,25.0,306.0,51.26,38.47
2017,10,4,16,15,667.5,59.5,2.15,24.0,255.0,47.97,35.82
2017,10,4,16,30,618.0,54.0,1.8,23.0,204.0,40.83,29.71
2017,10,4,16,45,537.5,46.5,1.5,22.0,154.5,35.97,25.39
2017,10,4,17,0,457.0,39.0,1.2,21.0,105.0,31.02,20.76
2017,10,4,17,15,321.0,27.0,1.2,20.0,64.0,21.76,11.55
2017,10,4,17,30,185.0,15.0,1.2,19.0,23.0,12.17,0.0
2017,10,4,17,45,92.5,7.5,1.2,18.5,11.5,6.82,0.0
2017,10,4,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,6,15,136.5,10.0,0.8,13.5,18.5,88.79,0.0
2017,10,5,6,30,273.0,20.0,0.8,14.0,37.0,224.65,92.31
2017,10,5,6,45,395.0,30.5,0.85,14.5,81.0,335.66,263.74
2017,10,5,7,0,517.0,41.0,0.9,15.0,125.0,443.31,357.49
2017,10,5,7,15,587.5,48.0,0.9,15.5,175.5,515.74,416.37
2017,10,5,7,30,658.0,55.0,0.9,16.0,226.0,585.03,469.42
2017,10,5,7,45,702.5,60.0,0.95,16.5,277.0,639.04,508.87
2017,10,5,8,0,747.0,65.0,1.0,17.0,328.0,692.19,546.02
2017,10,5,8,15,778.0,68.5,1.0,18.0,377.0,731.35,570.16
2017,10,5,8,30,809.0,72.0,1.0,19.0,426.0,768.38,592.01
2017,10,5,8,45,830.5,75.0,1.05,20.0,471.0,794.5,606.39
2017,10,5,9,0,852.0,78.0,1.1,21.0,516.0,817.7,618.62
2017,10,5,9,15,868.0,80.0,1.3,21.5,556.0,824.65,622.93
2017,10,5,9,30,884.0,82.0,1.5,22.0,596.0,835.82,630.16
2017,10,5,9,45,895.0,84.0,1.7,23.0,629.5,839.43,630.93
2017,10,5,10,0,906.0,86.0,1.9,24.0,663.0,839.5,629.32
2017,10,5,10,15,914.0,87.5,2.05,24.5,690.0,833.01,624.06
2017,10,5,10,30,922.0,89.0,2.2,25.0,717.0,822.96,616.48
2017,10,5,10,45,925.0,90.5,2.35,25.5,735.5,805.51,603.93
2017,10,5,11,0,928.0,92.0,2.5,26.0,754.0,784.72,589.13
2017,10,5,11,15,931.0,92.5,2.55,26.0,765.5,759.63,571.92
2017,10,5,11,30,934.0,93.0,2.6,26.0,777.0,731.4,551.61
2017,10,5,11,45,932.5,94.5,2.65,26.5,779.5,698.15,525.73
2017,10,5,12,0,931.0,96.0,2.7,27.0,782.0,662.24,497.55
2017,10,5,12,15,929.5,96.0,2.7,27.0,777.0,622.46,466.86
2017,10,5,12,30,928.0,96.0,2.7,27.0,772.0,580.41,433.78
2017,10,5,12,45,927.5,94.0,2.75,27.5,759.5,535.01,396.75
2017,10,5,13,0,927.0,92.0,2.8,28.0,747.0,487.67,357.35
2017,10,5,13,15,921.0,91.0,2.8,28.0,726.0,437.27,315.3
2017,10,5,13,30,915.0,90.0,2.8,28.0,705.0,385.81,271.43
2017,10,5,13,45,904.5,89.0,2.85,28.0,676.0,332.23,225.4
2017,10,5,14,0,894.0,88.0,2.9,28.0,647.0,278.48,179.21
2017,10,5,14,15,881.5,86.5,2.85,27.5,611.5,224.07,134.22
2017,10,5,14,30,869.0,85.0,2.8,27.0,576.0,170.16,93.55
2017,10,5,14,45,852.0,82.0,2.8,27.0,535.0,107.72,54.73
2017,10,5,15,0,835.0,79.0,2.8,27.0,494.0,57.35,42.83
2017,10,5,15,15,811.0,76.0,2.75,26.5,448.0,56.3,42.2
2017,10,5,15,30,787.0,73.0,2.7,26.0,402.0,55.26,41.54
2017,10,5,15,45,756.0,68.5,2.7,26.0,352.5,52.98,39.71
2017,10,5,16,0,725.0,64.0,2.7,26.0,303.0,50.66,37.79
2017,10,5,16,15,675.0,58.5,2.35,25.0,252.0,47.33,35.1
2017,10,5,16,30,625.0,53.0,2.0,24.0,201.0,40.22,29.03
2017,10,5,16,45,548.5,45.0,1.65,23.0,152.0,34.92,24.33
2017,10,5,17,0,472.0,37.0,1.3,22.0,103.0,29.48,19.28
2017,10,5,17,15,331.0,25.5,1.25,21.0,62.0,20.59,10.13
2017,10,5,17,30,190.0,14.0,1.2,20.0,21.0,12.73,0.0
2017,10,5,17,45,95.0,7.0,1.2,19.0,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,6,15,142.0,10.0,0.8,14.5,18.0,91.63,0.0
2017,10,6,6,30,284.0,20.0,0.8,15.0,36.0,229.18,72.43
2017,10,6,6,45,410.0,30.0,0.85,15.5,80.5,343.69,267.43
2017,10,6,7,0,536.0,40.0,0.9,16.0,125.0,453.38,363.35
2017,10,6,7,15,607.0,46.5,0.95,16.5,176.0,519.83,417.9
2017,10,6,7,30,678.0,53.0,1.0,17.0,227.0,595.17,475.9
2017,10,6,7,45,723.5,57.5,1.05,18.0,278.5,649.48,514.5
2017,10,6,8,0,769.0,62.0,1.1,19.0,330.0,702.95,550.65
2017,10,6,8,15,799.5,65.5,1.2,19.5,379.5,741.86,576.65
2017,10,6,8,30,830.0,69.0,1.3,20.0,429.0,778.59,600.55
2017,10,6,8,45,851.5,71.5,1.4,21.0,474.5,804.13,615.07
2017,10,6,9,0,873.0,74.0,1.5,22.0,520.0,819.36,622.38
2017,10,6,9,15,889.0,76.5,1.6,22.5,560.5,834.4,630.8
2017,10,6,9,30,905.0,79.0,1.7,23.0,601.0,846.07,636.94
2017,10,6,9,45,908.5,83.5,1.8,24.0,633.0,846.26,634.19
2017,10,6,10,0,912.0,88.0,1.9,25.0,665.0,842.86,629.25
2017,10,6,10,15,920.0,89.5,2.0,25.5,692.0,836.15,623.44
2017,10,6,10,30,928.0,91.0,2.1,26.0,719.0,825.85,615.35
2017,10,6,10,45,933.0,92.0,2.25,27.0,738.5,809.16,602.25
2017,10,6,11,0,938.0,93.0,2.4,28.0,758.0,789.02,586.91
2017,10,6,11,15,941.0,93.5,2.4,28.5,769.5,763.58,568.21
2017,10,6,11,30,944.0,94.0,2.4,29.0,781.0,734.96,546.32
2017,10,6,11,45,945.5,94.0,2.45,29.5,784.5,701.82,520.93
2017,10,6,12,0,947.0,94.0,2.5,30.0,788.0,665.83,493.12
2017,10,6,12,15,945.5,94.0,2.5,30.0,782.5,625.43,462.4
2017,10,6,12,30,944.0,94.0,2.5,30.0,777.0,582.73,429.27
2017,10,6,12,45,943.0,92.0,2.55,30.5,764.0,536.39,392.02
2017,10,6,13,0,942.0,90.0,2.6,31.0,751.0,488.13,352.4
2017,10,6,13,15,936.0,89.0,2.55,31.0,729.5,437.06,310.22
2017,10,6,13,30,930.0,88.0,2.5,31.0,708.0,384.89,266.25
2017,10,6,13,45,920.5,86.5,2.5,31.0,679.0,330.49,220.09
2017,10,6,14,0,911.0,85.0,2.5,31.0,650.0,275.81,173.77
2017,10,6,14,15,898.0,83.5,2.45,30.5,614.0,220.5,128.89
2017,10,6,14,30,885.0,82.0,2.4,30.0,578.0,165.73,88.63
2017,10,6,14,45,867.0,79.5,2.4,30.0,536.0,110.73,57.36
2017,10,6,15,0,849.0,77.0,2.4,30.0,494.0,56.2,41.33
2017,10,6,15,15,824.5,74.0,2.35,29.5,447.5,55.09,40.66
2017,10,6,15,30,800.0,71.0,2.3,29.0,401.0,53.98,39.94
2017,10,6,15,45,765.5,67.0,2.25,29.0,351.0,52.02,38.38
2017,10,6,16,0,731.0,63.0,2.2,29.0,301.0,50.04,36.77
2017,10,6,16,15,679.5,57.5,1.95,27.5,249.5,46.67,34.15
2017,10,6,16,30,628.0,52.0,1.7,26.0,198.0,39.59,28.21
2017,10,6,16,45,544.5,44.5,1.45,24.5,148.0,34.65,23.9
2017,10,6,17,0,461.0,37.0,1.2,23.0,98.0,29.64,19.23
2017,10,6,17,15,312.5,25.0,1.2,22.0,58.0,20.27,9.26
2017,10,6,17,30,164.0,13.0,1.2,21.0,18.0,11.82,0.0
2017,10,6,17,45,82.0,6.5,1.25,20.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,6,15,129.5,9.5,1.05,16.5,16.5,83.56,0.0
2017,10,7,6,30,259.0,19.0,1.0,17.0,33.0,210.4,40.79
2017,10,7,6,45,383.0,29.5,0.95,17.5,76.0,324.39,249.56
2017,10,7,7,0,507.0,40.0,0.9,18.0,119.0,431.99,343.88
2017,10,7,7,15,579.5,47.0,0.9,18.5,169.0,504.95,403.23
2017,10,7,7,30,652.0,54.0,0.9,19.0,219.0,574.86,456.55
2017,10,7,7,45,695.5,59.0,0.9,19.5,269.0,627.56,494.44
2017,10,7,8,0,739.0,64.0,0.9,20.0,319.0,679.37,529.89
2017,10,7,8,15,770.5,67.5,0.8,21.0,367.5,718.45,552.57
2017,10,7,8,30,802.0,71.0,0.7,22.0,416.0,755.45,572.69
2017,10,7,8,45,824.5,74.0,0.65,23.0,461.0,782.04,585.68
2017,10,7,9,0,847.0,77.0,0.6,24.0,506.0,805.75,596.44
2017,10,7,9,15,863.0,79.0,0.7,24.5,545.5,812.57,599.63
2017,10,7,9,30,879.0,81.0,0.8,25.0,585.0,823.52,605.79
2017,10,7,9,45,887.5,84.0,0.95,26.0,617.5,826.07,605.99
2017,10,7,10,0,896.0,87.0,1.1,27.0,650.0,825.12,603.96
2017,10,7,10,15,904.5,88.0,1.2,27.5,677.0,818.41,598.71
2017,10,7,10,30,913.0,89.0,1.3,28.0,704.0,808.17,591.27
2017,10,7,10,45,917.5,90.5,1.45,28.5,722.5,791.91,580.46
2017,10,7,11,0,922.0,92.0,1.6,29.0,741.0,772.27,567.36
2017,10,7,11,15,925.0,92.5,1.7,29.0,752.5,747.23,551.25
2017,10,7,11,30,928.0,93.0,1.8,29.0,764.0,719.07,531.59
2017,10,7,11,45,927.5,93.5,1.9,29.5,766.5,685.65,506.64
2017,10,7,12,0,927.0,94.0,2.0,30.0,769.0,649.57,479.31
2017,10,7,12,15,925.5,94.0,2.1,30.0,763.5,609.95,449.78
2017,10,7,12,30,924.0,94.0,2.2,30.0,758.0,568.07,417.74
2017,10,7,12,45,916.0,95.0,2.35,30.0,743.5,521.9,381.78
2017,10,7,13,0,908.0,96.0,2.5,30.0,729.0,474.39,343.67
2017,10,7,13,15,901.0,95.0,2.6,30.0,707.5,424.49,302.54
2017,10,7,13,30,894.0,94.0,2.7,30.0,686.0,373.67,259.67
2017,10,7,13,45,883.5,93.0,2.85,30.0,657.0,321.17,214.99
2017,10,7,14,0,873.0,92.0,3.0,30.0,628.0,268.55,170.3
2017,10,7,14,15,858.5,90.0,3.05,29.5,592.5,207.82,121.41
2017,10,7,14,30,844.0,88.0,3.1,29.0,557.0,154.14,82.17
2017,10,7,14,45,824.0,85.5,3.2,28.5,515.5,100.9,52.68
2017,10,7,15,0,804.0,83.0,3.3,28.0,474.0,60.4,45.24
2017,10,7,15,15,777.0,79.5,3.35,27.5,428.0,59.07,44.38
2017,10,7,15,30,750.0,76.0,3.4,27.0,382.0,57.74,43.48
2017,10,7,15,45,710.5,72.0,3.45,26.5,332.5,55.93,42.14
2017,10,7,16,0,671.0,68.0,3.5,26.0,283.0,49.37,36.7
2017,10,7,16,15,614.5,62.0,3.4,24.5,233.0,46.11,34.11
2017,10,7,16,30,558.0,56.0,3.3,23.0,183.0,42.8,31.32
2017,10,7,16,45,465.0,47.5,3.2,22.0,135.0,37.17,26.26
2017,10,7,17,0,372.0,39.0,3.1,21.0,87.0,31.45,20.81
2017,10,7,17,15,226.5,25.5,3.0,20.0,50.5,20.79,8.92
2017,10,7,17,30,81.0,12.0,2.9,19.0,14.0,10.91,0.0
2017,10,7,17,45,40.5,6.0,2.8,18.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,6,15,80.5,10.0,1.35,12.0,14.0,55.46,0.0
2017,10,8,6,30,161.0,20.0,1.6,13.0,28.0,147.92,5.52
2017,10,8,6,45,303.5,31.5,1.9,14.0,70.0,274.4,214.01
2017,10,8,7,0,446.0,43.0,2.2,15.0,112.0,392.82,320.47
2017,10,8,7,15,525.0,51.0,2.35,15.5,161.0,469.95,386.82
2017,10,8,7,30,604.0,59.0,2.5,16.0,210.0,549.64,451.29
2017,10,8,7,45,662.5,63.0,2.7,16.5,262.0,610.2,498.43
2017,10,8,8,0,721.0,67.0,2.9,17.0,314.0,666.43,540.51
2017,10,8,8,15,755.0,71.0,3.05,17.5,362.5,707.72,569.83
2017,10,8,8,30,789.0,75.0,3.2,18.0,411.0,746.98,596.94
2017,10,8,8,45,819.5,76.0,3.35,19.0,458.0,777.32,615.79
2017,10,8,9,0,850.0,77.0,3.5,20.0,505.0,804.88,632.33
2017,10,8,9,15,867.0,79.5,3.55,20.5,545.0,813.05,635.47
2017,10,8,9,30,884.0,82.0,3.6,21.0,585.0,825.24,641.69
2017,10,8,9,45,895.0,84.0,3.7,22.0,619.0,828.52,640.63
2017,10,8,10,0,906.0,86.0,3.8,23.0,653.0,828.28,637.25
2017,10,8,10,15,915.0,87.5,3.85,23.5,680.0,822.3,631.01
2017,10,8,10,30,924.0,89.0,3.9,24.0,707.0,812.73,622.44
2017,10,8,10,45,930.5,89.5,4.0,24.5,726.5,796.62,609.65
2017,10,8,11,0,937.0,90.0,4.1,25.0,746.0,777.04,594.56
2017,10,8,11,15,941.0,90.5,4.25,25.5,758.0,752.28,576.09
2017,10,8,11,30,945.0,91.0,4.4,26.0,770.0,724.29,553.8
2017,10,8,11,45,946.0,91.5,4.6,26.5,773.5,691.26,527.78
2017,10,8,12,0,947.0,92.0,4.8,27.0,777.0,655.4,499.26
2017,10,8,12,15,946.5,91.5,4.9,27.0,772.0,615.12,467.47
2017,10,8,12,30,946.0,91.0,5.0,27.0,767.0,572.46,433.07
2017,10,8,12,45,934.5,94.5,5.15,27.0,752.0,525.93,394.93
2017,10,8,13,0,923.0,98.0,5.3,27.0,737.0,478.22,354.87
2017,10,8,13,15,917.0,97.0,5.35,27.0,716.0,427.94,311.68
2017,10,8,13,30,911.0,96.0,5.4,27.0,695.0,376.61,266.78
2017,10,8,13,45,899.5,95.5,5.5,27.0,666.0,323.35,220.07
2017,10,8,14,0,888.0,95.0,5.6,27.0,637.0,263.96,169.01
2017,10,8,14,15,874.5,93.0,5.6,26.5,601.5,208.76,123.46
2017,10,8,14,30,861.0,91.0,5.6,26.0,566.0,154.33,83.43
2017,10,8,14,45,844.5,88.0,5.65,26.0,524.5,100.01,53.67
2017,10,8,15,0,828.0,85.0,5.7,26.0,483.0,62.32,47.29
2017,10,8,15,15,802.0,81.5,5.55,25.5,436.5,61.03,46.45
2017,10,8,15,30,776.0,78.0,5.4,25.0,390.0,59.74,45.59
2017,10,8,15,45,734.5,74.0,5.3,25.0,339.5,57.97,44.17
2017,10,8,16,0,693.0,70.0,5.2,25.0,289.0,51.25,38.47
2017,10,8,16,15,635.0,63.5,4.65,24.0,237.0,47.62,35.47
2017,10,8,16,30,577.0,57.0,4.1,23.0,185.0,43.93,32.26
2017,10,8,16,45,414.0,50.5,3.6,22.5,130.0,39.9,28.47
2017,10,8,17,0,251.0,44.0,3.1,22.0,75.0,34.08,22.78
2017,10,8,17,15,142.5,25.5,2.85,21.0,41.5,19.97,7.21
2017,10,8,17,30,34.0,7.0,2.6,20.0,8.0,6.37,0.0
2017,10,8,17,45,17.0,3.5,2.4,19.5,4.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,6,15,26.5,6.5,1.3,12.5,8.0,21.11,0.0
2017,10,9,6,30,53.0,13.0,1.4,13.0,16.0,56.36,0.0
2017,10,9,6,45,135.0,33.5,1.5,14.0,51.5,150.41,114.96
2017,10,9,7,0,217.0,54.0,1.6,15.0,87.0,249.66,203.05
2017,10,9,7,15,285.5,71.5,1.7,15.5,132.0,323.02,266.1
2017,10,9,7,30,354.0,89.0,1.8,16.0,177.0,399.05,329.14
2017,10,9,7,45,419.0,100.0,1.95,17.0,226.0,466.0,382.35
2017,10,9,8,0,484.0,111.0,2.1,18.0,275.0,534.23,434.5
2017,10,9,8,15,523.0,120.5,2.3,19.0,321.5,580.57,468.18
2017,10,9,8,30,562.0,130.0,2.5,20.0,368.0,625.96,500.25
2017,10,9,8,45,604.5,133.5,2.7,21.0,414.0,671.98,532.0
2017,10,9,9,0,647.0,137.0,2.9,22.0,460.0,710.69,557.55
2017,10,9,9,15,668.0,142.0,2.95,22.5,498.0,730.86,569.62
2017,10,9,9,30,689.0,147.0,3.0,23.0,536.0,748.08,579.65
2017,10,9,9,45,723.5,143.5,3.1,24.0,573.0,763.85,587.77
2017,10,9,10,0,758.0,140.0,3.2,25.0,610.0,776.11,593.41
2017,10,9,10,15,767.5,142.5,3.25,25.0,635.5,771.61,589.44
2017,10,9,10,30,777.0,145.0,3.3,25.0,661.0,763.84,583.38
2017,10,9,10,45,793.5,142.0,3.35,25.5,682.0,749.66,571.49
2017,10,9,11,0,810.0,139.0,3.4,26.0,703.0,735.4,559.42
2017,10,9,11,15,813.5,140.0,3.45,26.0,713.5,712.49,541.98
2017,10,9,11,30,817.0,141.0,3.5,26.0,724.0,686.69,522.27
2017,10,9,11,45,821.0,139.5,3.6,26.5,727.5,656.08,498.02
2017,10,9,12,0,825.0,138.0,3.7,27.0,731.0,622.84,471.47
2017,10,9,12,15,823.5,137.5,3.75,27.0,725.5,584.97,441.77
2017,10,9,12,30,822.0,137.0,3.8,27.0,720.0,545.14,409.93
2017,10,9,12,45,800.0,143.5,3.85,27.0,702.5,500.12,373.49
2017,10,9,13,0,778.0,150.0,3.9,27.0,685.0,451.93,334.04
2017,10,9,13,15,770.0,148.0,3.9,27.0,664.0,404.72,294.34
2017,10,9,13,30,762.0,146.0,3.9,27.0,643.0,357.06,253.55
2017,10,9,13,45,767.0,137.0,3.9,27.0,619.0,307.13,210.26
2017,10,9,14,0,772.0,128.0,3.9,27.0,595.0,256.01,166.2
2017,10,9,14,15,755.5,125.0,3.85,26.5,560.5,204.95,125.02
2017,10,9,14,30,739.0,122.0,3.8,26.0,526.0,155.17,89.28
2017,10,9,14,45,730.0,114.0,3.75,26.0,488.0,103.65,60.89
2017,10,9,15,0,721.0,106.0,3.7,26.0,450.0,70.39,54.1
2017,10,9,15,15,690.5,101.5,3.55,25.5,404.5,69.14,53.33
2017,10,9,15,30,660.0,97.0,3.4,25.0,359.0,67.9,52.54
2017,10,9,15,45,625.5,89.0,3.25,25.0,312.0,63.89,49.22
2017,10,9,16,0,591.0,81.0,3.1,25.0,265.0,59.71,45.71
2017,10,9,16,15,529.5,73.0,2.65,24.0,215.5,55.26,42.02
2017,10,9,16,30,468.0,65.0,2.2,23.0,166.0,50.72,38.06
2017,10,9,16,45,373.5,53.0,1.8,22.0,120.0,42.32,30.55
2017,10,9,17,0,279.0,41.0,1.4,21.0,74.0,31.87,20.92
2017,10,9,17,15,139.5,20.5,1.3,20.0,37.0,16.05,3.51
2017,10,9,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,17.5,6.0,1.4,13.5,7.0,15.44,0.0
2017,10,10,6,30,35.0,12.0,1.5,14.0,14.0,43.25,0.0
2017,10,10,6,45,107.0,33.5,1.6,15.0,47.5,133.1,99.56
2017,10,10,7,0,179.0,55.0,1.7,16.0,81.0,211.71,171.19
2017,10,10,7,15,245.0,74.0,1.85,16.5,124.5,283.73,233.3
2017,10,10,7,30,311.0,93.0,2.0,17.0,168.0,371.9,306.11
2017,10,10,7,45,369.0,106.0,2.15,18.0,215.0,434.79,356.26
2017,10,10,8,0,427.0,119.0,2.3,19.0,262.0,498.71,405.41
2017,10,10,8,15,466.5,129.5,2.4,19.5,307.0,545.41,440.22
2017,10,10,8,30,506.0,140.0,2.5,20.0,352.0,591.31,473.55
2017,10,10,8,45,540.5,146.5,2.65,21.0,394.5,627.18,497.95
2017,10,10,9,0,575.0,153.0,2.8,22.0,437.0,661.32,520.58
2017,10,10,9,15,597.5,159.0,2.85,22.5,475.0,688.81,538.23
2017,10,10,9,30,620.0,165.0,2.9,23.0,513.0,708.33,550.08
2017,10,10,9,45,694.0,147.0,3.0,24.0,558.0,740.9,571.42
2017,10,10,10,0,768.0,129.0,3.1,25.0,603.0,768.62,587.98
2017,10,10,10,15,778.5,131.0,3.1,25.0,629.0,764.32,583.8
2017,10,10,10,30,789.0,133.0,3.1,25.0,655.0,754.01,575.76
2017,10,10,10,45,805.0,131.0,3.15,25.5,675.5,743.63,566.83
2017,10,10,11,0,821.0,129.0,3.2,26.0,696.0,729.73,554.96
2017,10,10,11,15,824.5,129.5,3.2,26.0,706.5,706.15,536.84
2017,10,10,11,30,828.0,130.0,3.2,26.0,717.0,679.68,516.49
2017,10,10,11,45,830.0,129.5,3.2,26.5,720.0,648.54,491.52
2017,10,10,12,0,832.0,129.0,3.2,27.0,723.0,614.86,464.39
2017,10,10,12,15,830.5,129.0,3.2,27.0,718.0,577.32,434.85
2017,10,10,12,30,829.0,129.0,3.2,27.0,713.0,537.79,403.17
2017,10,10,12,45,645.5,193.0,3.2,27.0,643.0,465.3,347.09
2017,10,10,13,0,462.0,257.0,3.2,27.0,573.0,404.62,300.59
2017,10,10,13,15,475.0,243.5,3.2,27.0,559.5,369.8,271.88
2017,10,10,13,30,488.0,230.0,3.2,27.0,546.0,333.35,241.17
2017,10,10,13,45,456.0,229.0,3.2,27.0,514.5,292.88,208.33
2017,10,10,14,0,424.0,228.0,3.2,27.0,483.0,255.22,178.28
2017,10,10,14,15,474.5,199.0,3.25,26.5,468.5,213.34,143.19
2017,10,10,14,30,525.0,170.0,3.3,26.0,454.0,166.48,106.98
2017,10,10,14,45,535.5,153.0,3.35,25.5,423.5,121.09,80.66
2017,10,10,15,0,546.0,136.0,3.4,25.0,393.0,91.47,72.12
2017,10,10,15,15,420.0,142.5,3.45,24.5,328.5,96.66,76.88
2017,10,10,15,30,294.0,149.0,3.5,24.0,264.0,107.31,86.26
2017,10,10,15,45,255.5,136.0,3.55,23.5,227.0,99.07,79.58
2017,10,10,16,0,217.0,123.0,3.6,23.0,190.0,90.55,72.52
2017,10,10,16,15,187.5,103.0,3.55,22.0,153.0,77.13,61.18
2017,10,10,16,30,158.0,83.0,3.5,21.0,116.0,63.23,49.11
2017,10,10,16,45,111.0,62.0,3.5,20.0,82.0,49.52,36.89
2017,10,10,17,0,64.0,41.0,3.5,19.0,48.0,33.49,22.25
2017,10,10,17,15,32.0,20.5,3.3,18.5,24.0,17.4,2.44
2017,10,10,17,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
