Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,6,15,10.0,5.0,1.85,12.0,5.5,10.23,0.0
2017,10,11,6,30,20.0,10.0,2.0,12.0,11.0,24.41,0.0
2017,10,11,6,45,72.0,33.0,2.2,12.5,42.5,110.49,81.31
2017,10,11,7,0,124.0,56.0,2.4,13.0,74.0,177.07,143.83
2017,10,11,7,15,177.5,80.0,2.45,13.5,116.5,246.37,204.39
2017,10,11,7,30,231.0,104.0,2.5,14.0,159.0,316.45,263.93
2017,10,11,7,45,245.5,114.0,2.6,14.5,184.5,338.17,282.25
2017,10,11,8,0,260.0,124.0,2.7,15.0,210.0,360.8,300.52
2017,10,11,8,15,278.5,142.0,2.85,15.5,247.0,397.11,328.97
2017,10,11,8,30,297.0,160.0,3.0,16.0,284.0,432.5,355.92
2017,10,11,8,45,302.5,178.5,3.2,16.5,316.0,456.9,373.54
2017,10,11,9,0,308.0,197.0,3.4,17.0,348.0,479.72,389.67
2017,10,11,9,15,389.5,211.5,3.5,17.5,418.0,557.42,449.05
2017,10,11,9,30,471.0,226.0,3.6,18.0,488.0,646.21,514.6
2017,10,11,9,45,528.5,202.0,3.7,18.5,513.0,658.8,523.13
2017,10,11,10,0,586.0,178.0,3.8,19.0,538.0,674.03,533.8
2017,10,11,10,15,462.5,229.5,3.9,19.5,521.0,613.75,484.22
2017,10,11,10,30,339.0,281.0,4.0,20.0,504.0,548.17,431.01
2017,10,11,10,45,447.5,251.5,4.1,20.5,554.0,595.52,467.22
2017,10,11,11,0,556.0,222.0,4.2,21.0,604.0,627.11,490.61
2017,10,11,11,15,598.0,224.5,4.2,21.0,641.0,637.12,496.9
2017,10,11,11,30,640.0,227.0,4.2,21.0,678.0,645.23,501.55
2017,10,11,11,45,608.0,242.0,4.2,21.0,672.0,608.85,472.6
2017,10,11,12,0,576.0,257.0,4.2,21.0,666.0,574.83,445.35
2017,10,11,12,15,479.0,275.5,4.2,21.0,614.0,508.71,393.74
2017,10,11,12,30,382.0,294.0,4.2,21.0,562.0,447.39,345.73
2017,10,11,12,45,323.0,302.0,4.2,21.5,525.5,403.84,310.63
2017,10,11,13,0,264.0,310.0,4.2,22.0,489.0,364.45,278.94
2017,10,11,13,15,319.0,287.0,4.15,22.0,497.0,347.12,263.25
2017,10,11,13,30,374.0,264.0,4.1,22.0,505.0,324.63,242.48
2017,10,11,13,45,379.0,250.0,4.1,22.0,484.5,290.44,213.38
2017,10,11,14,0,384.0,236.0,4.1,22.0,464.0,255.65,183.99
2017,10,11,14,15,353.5,227.0,4.0,21.5,427.5,218.42,155.5
2017,10,11,14,30,323.0,218.0,3.9,21.0,391.0,184.33,131.82
2017,10,11,14,45,319.5,214.0,3.8,21.0,374.5,157.46,117.0
2017,10,11,15,0,316.0,210.0,3.7,21.0,358.0,143.69,117.68
2017,10,11,15,15,290.5,190.5,3.35,20.5,316.0,132.5,108.7
2017,10,11,15,30,265.0,171.0,3.0,20.0,274.0,120.89,99.24
2017,10,11,15,45,220.5,146.5,2.65,19.5,224.5,105.57,86.43
2017,10,11,16,0,176.0,122.0,2.3,19.0,175.0,92.97,75.74
2017,10,11,16,15,145.0,95.5,2.05,18.0,134.0,74.63,59.94
2017,10,11,16,30,114.0,69.0,1.8,17.0,93.0,55.56,43.18
2017,10,11,16,45,79.5,45.5,1.55,16.5,60.0,37.8,27.24
2017,10,11,17,0,45.0,22.0,1.3,16.0,27.0,19.15,10.39
2017,10,11,17,15,22.5,11.0,1.3,15.5,13.5,9.79,0.0
2017,10,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,6,15,48.0,8.0,1.8,8.5,10.0,7.28,0.0
2017,10,12,6,30,96.0,16.0,2.0,9.0,20.0,96.7,0.0
2017,10,12,6,45,225.5,32.5,2.2,10.0,59.5,222.32,167.4
2017,10,12,7,0,355.0,49.0,2.4,11.0,99.0,332.68,274.15
2017,10,12,7,15,440.5,60.5,2.65,11.5,147.5,414.29,346.35
2017,10,12,7,30,526.0,72.0,2.9,12.0,196.0,500.0,418.9
2017,10,12,7,45,583.0,79.5,3.2,13.0,246.5,562.08,469.02
2017,10,12,8,0,640.0,87.0,3.5,14.0,297.0,623.83,516.35
2017,10,12,8,15,678.5,93.0,3.5,14.5,345.5,668.71,549.01
2017,10,12,8,30,717.0,99.0,3.5,15.0,394.0,711.81,579.35
2017,10,12,8,45,747.0,103.0,3.5,15.5,439.5,743.58,600.42
2017,10,12,9,0,777.0,107.0,3.5,16.0,485.0,772.69,619.18
2017,10,12,9,15,797.0,110.5,3.5,16.5,525.5,790.23,629.19
2017,10,12,9,30,817.0,114.0,3.5,17.0,566.0,800.44,633.89
2017,10,12,9,45,798.0,129.0,3.5,18.0,592.5,797.53,628.02
2017,10,12,10,0,779.0,144.0,3.5,19.0,619.0,786.97,616.88
2017,10,12,10,15,790.5,146.5,3.55,19.5,645.5,783.43,612.47
2017,10,12,10,30,802.0,149.0,3.6,20.0,672.0,776.47,605.26
2017,10,12,10,45,804.5,153.0,3.65,20.5,689.5,761.01,591.72
2017,10,12,11,0,807.0,157.0,3.7,21.0,707.0,742.43,575.92
2017,10,12,11,15,811.0,157.5,3.75,21.0,718.0,718.39,557.26
2017,10,12,11,30,815.0,158.0,3.8,21.0,729.0,691.45,536.23
2017,10,12,11,45,808.5,161.5,3.85,21.5,729.5,658.08,509.06
2017,10,12,12,0,802.0,165.0,3.9,22.0,730.0,622.65,480.03
2017,10,12,12,15,800.0,164.5,3.9,22.0,724.5,584.21,449.13
2017,10,12,12,30,798.0,164.0,3.9,22.0,719.0,543.93,416.17
2017,10,12,12,45,806.5,157.0,3.95,22.5,708.5,501.13,379.86
2017,10,12,13,0,815.0,150.0,4.0,23.0,698.0,456.1,340.96
2017,10,12,13,15,806.0,148.0,4.0,23.0,676.0,406.86,298.75
2017,10,12,13,30,797.0,146.0,4.0,23.0,654.0,357.21,255.53
2017,10,12,13,45,767.5,149.5,4.0,23.0,621.0,306.56,211.95
2017,10,12,14,0,738.0,153.0,4.0,23.0,588.0,258.03,170.94
2017,10,12,14,15,718.5,148.5,3.95,23.0,551.5,207.23,130.23
2017,10,12,14,30,699.0,144.0,3.9,23.0,515.0,158.21,96.14
2017,10,12,14,45,652.0,144.5,3.85,23.0,469.5,114.18,76.58
2017,10,12,15,0,605.0,145.0,3.8,23.0,424.0,98.4,78.67
2017,10,12,15,15,569.5,136.5,3.55,22.5,378.0,94.23,75.49
2017,10,12,15,30,534.0,128.0,3.3,22.0,332.0,89.94,72.15
2017,10,12,15,45,466.0,120.0,3.05,21.5,280.5,85.66,68.73
2017,10,12,16,0,398.0,112.0,2.8,21.0,229.0,81.31,65.14
2017,10,12,16,15,338.0,95.5,2.4,19.5,182.0,70.55,56.04
2017,10,12,16,30,278.0,79.0,2.0,18.0,135.0,59.4,46.29
2017,10,12,16,45,200.0,57.5,1.65,17.0,91.5,45.09,33.39
2017,10,12,17,0,122.0,36.0,1.3,16.0,48.0,28.86,18.25
2017,10,12,17,15,61.0,18.0,1.3,15.5,24.0,14.8,0.0
2017,10,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,6,15,26.0,6.5,1.1,10.5,7.5,0.0,0.0
2017,10,13,6,30,52.0,13.0,1.1,11.0,15.0,42.76,0.0
2017,10,13,6,45,155.5,32.0,1.15,11.5,50.5,177.44,129.1
2017,10,13,7,0,259.0,51.0,1.2,12.0,86.0,271.53,221.13
2017,10,13,7,15,339.0,65.5,1.45,12.5,131.5,348.53,288.69
2017,10,13,7,30,419.0,80.0,1.7,13.0,177.0,429.18,356.71
2017,10,13,7,45,482.5,89.0,2.0,13.5,226.0,492.86,409.18
2017,10,13,8,0,546.0,98.0,2.3,14.0,275.0,562.23,464.22
2017,10,13,8,15,586.5,105.5,2.4,14.5,322.0,609.11,499.35
2017,10,13,8,30,627.0,113.0,2.5,15.0,369.0,654.38,532.03
2017,10,13,8,45,665.5,116.0,2.6,16.0,414.0,691.07,556.42
2017,10,13,9,0,704.0,119.0,2.7,17.0,459.0,725.3,578.51
2017,10,13,9,15,725.5,123.0,2.75,17.5,498.0,744.35,589.96
2017,10,13,9,30,747.0,127.0,2.8,18.0,537.0,760.35,599.26
2017,10,13,9,45,753.0,134.0,2.9,19.0,568.0,764.19,598.96
2017,10,13,10,0,759.0,141.0,3.0,20.0,599.0,764.78,596.5
2017,10,13,10,15,770.5,143.5,3.05,20.5,625.5,761.47,592.23
2017,10,13,10,30,782.0,146.0,3.1,21.0,652.0,754.83,585.26
2017,10,13,10,45,797.5,144.0,3.2,22.0,672.5,743.07,573.91
2017,10,13,11,0,813.0,142.0,3.3,23.0,693.0,725.93,558.72
2017,10,13,11,15,817.5,142.5,3.3,23.5,704.0,702.94,539.7
2017,10,13,11,30,822.0,143.0,3.3,24.0,715.0,677.03,518.42
2017,10,13,11,45,828.0,141.0,3.3,24.5,719.0,646.87,493.89
2017,10,13,12,0,834.0,139.0,3.3,25.0,723.0,613.93,466.96
2017,10,13,12,15,831.5,139.0,3.3,25.0,717.0,575.61,436.45
2017,10,13,12,30,829.0,139.0,3.3,25.0,711.0,535.4,403.84
2017,10,13,12,45,800.0,148.0,3.35,25.0,691.5,486.84,364.49
2017,10,13,13,0,771.0,157.0,3.4,25.0,672.0,440.72,326.25
2017,10,13,13,15,761.5,155.0,3.4,25.0,650.5,393.38,286.13
2017,10,13,13,30,752.0,153.0,3.4,25.0,629.0,345.77,245.17
2017,10,13,13,45,723.5,155.5,3.45,25.0,597.0,296.99,203.78
2017,10,13,14,0,695.0,158.0,3.5,25.0,565.0,250.34,164.97
2017,10,13,14,15,675.5,153.5,3.5,24.5,529.5,201.96,127.15
2017,10,13,14,30,656.0,149.0,3.5,24.0,494.0,155.43,95.77
2017,10,13,14,45,613.0,147.5,3.55,24.0,450.0,112.68,77.29
2017,10,13,15,0,570.0,146.0,3.6,24.0,406.0,99.03,78.9
2017,10,13,15,15,535.0,137.5,3.4,23.5,361.5,94.89,75.76
2017,10,13,15,30,500.0,129.0,3.2,23.0,317.0,90.62,72.45
2017,10,13,15,45,437.5,119.5,3.05,23.0,268.0,85.34,68.05
2017,10,13,16,0,375.0,110.0,2.9,23.0,219.0,79.92,63.41
2017,10,13,16,15,316.0,93.0,2.5,21.5,173.0,68.76,54.01
2017,10,13,16,30,257.0,76.0,2.1,20.0,127.0,58.67,45.22
2017,10,13,16,45,184.0,54.5,1.75,19.0,85.5,42.86,31.11
2017,10,13,17,0,111.0,33.0,1.4,18.0,44.0,26.58,15.9
2017,10,13,17,15,55.5,16.5,1.35,17.0,22.0,13.6,0.0
2017,10,13,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,6,15,76.0,7.0,1.6,10.0,9.5,0.0,0.0
2017,10,14,6,30,152.0,14.0,1.8,11.0,19.0,102.68,0.0
2017,10,14,6,45,303.0,26.0,2.0,12.0,59.0,261.82,187.6
2017,10,14,7,0,454.0,38.0,2.2,13.0,99.0,382.96,311.17
2017,10,14,7,15,538.0,46.0,2.45,13.5,148.0,461.63,381.15
2017,10,14,7,30,622.0,54.0,2.7,14.0,197.0,543.16,449.24
2017,10,14,7,45,674.5,59.5,2.95,14.5,247.5,594.79,490.84
2017,10,14,8,0,727.0,65.0,3.2,15.0,298.0,652.25,535.21
2017,10,14,8,15,762.5,69.0,3.15,15.5,347.0,693.75,564.66
2017,10,14,8,30,798.0,73.0,3.1,16.0,396.0,733.19,591.57
2017,10,14,8,45,823.5,76.0,3.1,17.0,441.0,761.12,608.31
2017,10,14,9,0,849.0,79.0,3.1,18.0,486.0,786.15,622.59
2017,10,14,9,15,867.0,81.5,3.05,18.5,526.5,801.46,630.5
2017,10,14,9,30,885.0,84.0,3.0,19.0,567.0,806.78,631.28
2017,10,14,9,45,884.5,91.0,2.95,20.0,597.5,812.45,631.27
2017,10,14,10,0,884.0,98.0,2.9,21.0,628.0,807.9,624.14
2017,10,14,10,15,893.5,99.5,2.85,21.5,655.0,801.34,617.05
2017,10,14,10,30,903.0,101.0,2.8,22.0,682.0,786.07,604.02
2017,10,14,10,45,905.0,104.0,2.8,22.5,700.0,769.05,590.3
2017,10,14,11,0,907.0,107.0,2.8,23.0,718.0,748.74,573.96
2017,10,14,11,15,910.5,107.5,2.7,23.0,729.0,723.81,554.13
2017,10,14,11,30,914.0,108.0,2.6,23.0,740.0,695.79,531.88
2017,10,14,11,45,910.5,110.0,2.55,23.5,741.5,661.94,504.34
2017,10,14,12,0,907.0,112.0,2.5,24.0,743.0,625.64,474.69
2017,10,14,12,15,905.0,112.0,2.45,24.0,737.0,586.09,443.1
2017,10,14,12,30,903.0,112.0,2.4,24.0,731.0,543.51,408.55
2017,10,14,12,45,896.5,112.0,2.4,24.5,716.5,497.02,369.71
2017,10,14,13,0,890.0,112.0,2.4,25.0,702.0,449.19,329.02
2017,10,14,13,15,882.5,111.0,2.4,25.0,680.5,399.07,286.38
2017,10,14,13,30,875.0,110.0,2.4,25.0,659.0,348.19,242.37
2017,10,14,13,45,855.0,111.0,2.4,25.5,627.5,295.4,196.66
2017,10,14,14,0,835.0,112.0,2.4,26.0,596.0,243.62,152.89
2017,10,14,14,15,819.0,109.0,2.35,26.0,560.0,190.48,111.23
2017,10,14,14,30,803.0,106.0,2.3,26.0,524.0,138.53,76.99
2017,10,14,14,45,774.0,104.5,2.3,26.0,481.0,81.68,51.76
2017,10,14,15,0,745.0,103.0,2.3,26.0,438.0,69.91,53.79
2017,10,14,15,15,712.5,98.0,2.15,25.5,392.0,68.15,52.57
2017,10,14,15,30,680.0,93.0,2.0,25.0,346.0,66.4,51.32
2017,10,14,15,45,630.5,87.0,1.9,24.5,296.5,63.75,49.24
2017,10,14,16,0,581.0,81.0,1.8,24.0,247.0,61.11,47.07
2017,10,14,16,15,513.0,71.5,1.6,23.0,197.5,55.34,42.16
2017,10,14,16,30,445.0,62.0,1.4,22.0,148.0,49.42,36.89
2017,10,14,16,45,338.0,48.5,1.25,21.0,102.5,37.47,26.2
2017,10,14,17,0,231.0,35.0,1.1,20.0,57.0,27.4,16.02
2017,10,14,17,15,115.5,17.5,1.15,19.5,28.5,13.82,0.0
2017,10,14,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,6,15,31.0,6.0,1.4,11.5,6.5,0.0,0.0
2017,10,15,6,30,62.0,12.0,1.5,12.0,13.0,47.41,0.0
2017,10,15,6,45,183.5,28.5,1.6,13.0,49.0,186.51,127.93
2017,10,15,7,0,305.0,45.0,1.7,14.0,85.0,291.36,235.26
2017,10,15,7,15,391.5,57.0,1.85,14.5,131.0,371.97,306.0
2017,10,15,7,30,478.0,69.0,2.0,15.0,177.0,456.52,376.75
2017,10,15,7,45,535.5,78.0,2.15,15.5,226.0,518.81,427.22
2017,10,15,8,0,593.0,87.0,2.3,16.0,275.0,581.03,475.61
2017,10,15,8,15,633.5,93.5,2.25,17.0,322.0,626.81,507.52
2017,10,15,8,30,674.0,100.0,2.2,18.0,369.0,670.97,536.99
2017,10,15,8,45,704.5,104.0,2.2,19.0,413.5,702.34,556.37
2017,10,15,9,0,735.0,108.0,2.2,20.0,458.0,731.17,573.5
2017,10,15,9,15,756.0,112.0,2.15,21.0,497.0,749.66,582.55
2017,10,15,9,30,777.0,116.0,2.1,22.0,536.0,765.05,589.34
2017,10,15,9,45,793.5,118.0,2.05,23.0,569.5,771.34,589.73
2017,10,15,10,0,810.0,120.0,2.0,24.0,603.0,771.05,585.72
2017,10,15,10,15,820.5,122.0,1.9,25.0,629.0,766.44,578.54
2017,10,15,10,30,831.0,124.0,1.8,26.0,655.0,758.4,569.21
2017,10,15,10,45,839.0,125.0,1.75,27.0,673.5,744.09,555.66
2017,10,15,11,0,847.0,126.0,1.7,28.0,692.0,726.45,539.69
2017,10,15,11,15,850.5,126.5,1.5,28.5,703.0,702.04,518.94
2017,10,15,11,30,854.0,127.0,1.3,29.0,714.0,674.68,496.06
2017,10,15,11,45,855.5,127.0,1.15,29.5,716.5,642.8,470.33
2017,10,15,12,0,857.0,127.0,1.0,30.0,719.0,608.33,442.55
2017,10,15,12,15,855.0,126.5,0.75,30.0,713.0,569.15,411.15
2017,10,15,12,30,853.0,126.0,0.5,30.0,707.0,527.99,377.79
2017,10,15,12,45,857.5,121.0,0.3,30.5,695.5,483.92,341.53
2017,10,15,13,0,862.0,116.0,0.1,31.0,684.0,437.78,303.38
2017,10,15,13,15,853.5,114.5,0.2,31.0,662.0,388.24,264.71
2017,10,15,13,30,845.0,113.0,0.3,31.0,640.0,338.13,224.62
2017,10,15,13,45,834.5,110.5,0.45,31.5,611.0,286.38,182.58
2017,10,15,14,0,824.0,108.0,0.6,32.0,582.0,234.74,141.13
2017,10,15,14,15,807.5,105.5,0.7,31.5,546.0,182.67,102.6
2017,10,15,14,30,791.0,103.0,0.8,31.0,510.0,131.85,71.15
2017,10,15,14,45,766.5,99.5,0.95,31.0,468.5,74.7,47.38
2017,10,15,15,0,742.0,96.0,1.1,31.0,427.0,65.09,48.65
2017,10,15,15,15,710.5,91.5,1.0,30.0,381.5,63.54,47.71
2017,10,15,15,30,679.0,87.0,0.9,29.0,336.0,62.0,46.74
2017,10,15,15,45,629.0,81.0,0.85,28.5,286.5,59.17,44.53
2017,10,15,16,0,579.0,75.0,0.8,28.0,237.0,56.32,42.21
2017,10,15,16,15,511.5,66.0,0.9,27.0,188.5,50.8,37.57
2017,10,15,16,30,444.0,57.0,1.0,26.0,140.0,45.14,32.59
2017,10,15,16,45,334.5,44.0,1.1,25.0,95.5,35.5,23.99
2017,10,15,17,0,225.0,31.0,1.2,24.0,51.0,24.28,12.82
2017,10,15,17,15,112.5,15.5,1.2,23.0,25.5,14.1,0.0
2017,10,15,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,6.0,1.05,13.5,6.0,0.0,0.0
2017,10,16,6,30,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2017,10,16,6,45,149.0,28.0,0.95,14.5,47.0,162.54,105.62
2017,10,16,7,0,298.0,44.0,0.9,15.0,82.0,284.63,227.2
2017,10,16,7,15,383.0,57.0,1.05,15.5,128.0,363.31,295.6
2017,10,16,7,30,468.0,70.0,1.2,16.0,174.0,448.45,365.88
2017,10,16,7,45,532.0,77.5,1.35,17.0,223.0,513.54,417.22
2017,10,16,8,0,596.0,85.0,1.5,18.0,272.0,578.61,466.3
2017,10,16,8,15,636.0,91.5,1.45,18.5,319.0,623.84,497.81
2017,10,16,8,30,676.0,98.0,1.4,19.0,366.0,667.43,527.04
2017,10,16,8,45,709.5,101.5,1.35,19.5,411.0,700.4,547.68
2017,10,16,9,0,743.0,105.0,1.3,20.0,456.0,730.86,566.06
2017,10,16,9,15,764.0,108.5,1.3,21.0,495.0,748.68,574.68
2017,10,16,9,30,785.0,112.0,1.3,22.0,534.0,763.39,581.17
2017,10,16,9,45,587.5,172.5,1.35,23.0,499.0,661.12,504.9
2017,10,16,10,0,390.0,233.0,1.4,24.0,464.0,550.89,421.2
2017,10,16,10,15,456.5,222.0,1.35,24.5,503.5,590.99,449.54
2017,10,16,10,30,523.0,211.0,1.3,25.0,543.0,615.33,465.14
2017,10,16,10,45,689.5,166.5,1.3,26.0,617.0,678.27,508.09
2017,10,16,11,0,856.0,122.0,1.3,27.0,691.0,724.89,538.05
2017,10,16,11,15,647.0,195.5,1.25,27.5,629.0,631.76,468.06
2017,10,16,11,30,438.0,269.0,1.2,28.0,567.0,539.08,399.28
2017,10,16,11,45,653.0,196.0,1.2,28.5,642.5,582.58,430.43
2017,10,16,12,0,868.0,123.0,1.2,29.0,718.0,606.96,445.4
2017,10,16,12,15,866.0,122.5,1.15,29.5,712.0,567.42,413.7
2017,10,16,12,30,864.0,122.0,1.1,30.0,706.0,525.89,380.54
2017,10,16,12,45,614.5,198.0,1.1,30.5,609.0,438.5,316.21
2017,10,16,13,0,365.0,274.0,1.1,31.0,512.0,368.43,265.74
2017,10,16,13,15,489.0,223.0,1.05,31.0,531.5,345.04,244.63
2017,10,16,13,30,613.0,172.0,1.0,31.0,551.0,311.36,213.67
2017,10,16,13,45,713.0,142.0,1.0,31.0,563.5,274.33,179.27
2017,10,16,14,0,813.0,112.0,1.0,31.0,576.0,232.47,140.88
2017,10,16,14,15,795.5,109.0,0.95,31.0,540.0,180.55,102.1
2017,10,16,14,30,778.0,106.0,0.9,31.0,504.0,123.44,66.01
2017,10,16,14,45,690.0,108.0,0.9,31.0,440.0,76.37,57.72
2017,10,16,15,0,602.0,110.0,0.9,31.0,376.0,74.56,56.46
2017,10,16,15,15,633.0,91.0,0.8,30.0,344.0,62.86,47.14
2017,10,16,15,30,664.0,72.0,0.7,29.0,312.0,50.78,37.34
2017,10,16,15,45,609.5,75.0,0.65,28.5,271.0,54.51,40.63
2017,10,16,16,0,555.0,78.0,0.6,28.0,230.0,59.01,44.47
2017,10,16,16,15,487.0,68.0,0.7,26.5,182.0,52.72,39.25
2017,10,16,16,30,419.0,58.0,0.8,25.0,134.0,46.24,33.63
2017,10,16,16,45,310.5,44.0,0.95,24.0,90.5,34.06,22.82
2017,10,16,17,0,202.0,30.0,1.1,23.0,47.0,23.51,11.72
2017,10,16,17,15,101.0,15.0,1.1,22.5,23.5,13.64,0.0
2017,10,16,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,17,6,15,15.5,3.0,0.65,16.0,3.5,0.0,0.0
2017,10,17,6,30,31.0,6.0,0.6,16.0,7.0,23.51,0.0
2017,10,17,6,45,110.0,25.0,0.55,16.5,37.0,131.23,79.02
2017,10,17,7,0,189.0,44.0,0.5,17.0,67.0,213.59,167.8
2017,10,17,7,15,259.5,61.5,0.55,17.5,109.5,285.42,229.64
2017,10,17,7,30,330.0,79.0,0.6,18.0,152.0,360.05,290.85
2017,10,17,7,45,375.0,94.5,0.65,18.5,196.0,415.62,334.81
2017,10,17,8,0,420.0,110.0,0.7,19.0,240.0,471.48,377.3
2017,10,17,8,15,432.5,117.5,0.65,19.5,270.0,492.7,391.54
2017,10,17,8,30,445.0,125.0,0.6,20.0,300.0,512.64,404.41
2017,10,17,8,45,379.0,155.0,0.6,21.0,315.5,496.48,388.29
2017,10,17,9,0,313.0,185.0,0.6,22.0,331.0,462.59,359.83
2017,10,17,9,15,323.0,200.0,0.75,23.0,362.0,483.09,373.77
2017,10,17,9,30,333.0,215.0,0.9,24.0,393.0,501.93,385.74
2017,10,17,9,45,365.0,222.5,1.1,25.0,428.0,527.64,403.27
2017,10,17,10,0,397.0,230.0,1.3,26.0,463.0,551.34,418.98
2017,10,17,10,15,413.0,237.0,1.45,26.5,488.5,571.55,432.05
2017,10,17,10,30,429.0,244.0,1.6,27.0,514.0,577.32,435.06
2017,10,17,10,45,425.0,253.0,1.75,27.5,527.0,568.34,427.39
2017,10,17,11,0,421.0,262.0,1.9,28.0,540.0,557.6,418.51
2017,10,17,11,15,322.5,289.5,1.95,28.0,504.5,493.89,370.96
2017,10,17,11,30,224.0,317.0,2.0,28.0,469.0,435.79,327.36
2017,10,17,11,45,230.0,317.0,2.1,28.5,473.5,426.34,319.73
2017,10,17,12,0,236.0,317.0,2.2,29.0,478.0,415.79,310.92
2017,10,17,12,15,315.0,296.5,2.2,29.0,509.5,426.28,317.96
2017,10,17,12,30,394.0,276.0,2.2,29.0,541.0,427.01,316.95
2017,10,17,12,45,386.0,272.0,2.2,29.0,527.0,396.97,293.17
2017,10,17,13,0,378.0,268.0,2.2,29.0,513.0,366.93,269.19
2017,10,17,13,15,270.0,275.5,2.1,29.0,448.0,312.45,228.75
2017,10,17,13,30,162.0,283.0,2.0,29.0,383.0,271.2,199.34
2017,10,17,13,45,260.0,255.0,1.95,29.0,406.0,255.33,183.24
2017,10,17,14,0,358.0,227.0,1.9,29.0,429.0,233.4,161.72
2017,10,17,14,15,432.5,206.5,1.9,28.5,436.0,198.07,132.26
2017,10,17,14,30,507.0,186.0,1.9,28.0,443.0,159.39,104.8
2017,10,17,14,45,490.5,174.0,1.9,28.0,406.0,117.47,92.56
2017,10,17,15,0,474.0,162.0,1.9,28.0,369.0,110.13,86.81
2017,10,17,15,15,441.0,150.0,1.65,27.0,326.5,103.82,82.1
2017,10,17,15,30,408.0,138.0,1.4,26.0,284.0,97.3,77.11
2017,10,17,15,45,376.0,121.0,1.2,25.5,241.0,86.91,68.59
2017,10,17,16,0,344.0,104.0,1.0,25.0,198.0,76.11,59.53
2017,10,17,16,15,288.5,85.5,1.0,23.5,153.5,63.65,49.04
2017,10,17,16,30,233.0,67.0,1.0,22.0,109.0,52.14,39.03
2017,10,17,16,45,169.5,46.0,1.05,21.0,71.5,36.52,25.1
2017,10,17,17,0,106.0,25.0,1.1,20.0,34.0,19.45,8.26
2017,10,17,17,15,53.0,12.5,1.1,19.5,17.0,11.37,0.0
2017,10,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,6,15,28.0,4.0,0.9,11.0,5.0,0.0,0.0
2017,10,18,6,30,56.0,8.0,0.8,11.0,10.0,39.72,0.0
2017,10,18,6,45,179.5,24.5,0.7,11.5,43.5,171.55,99.41
2017,10,18,7,0,303.0,41.0,0.6,12.0,77.0,281.89,225.27
2017,10,18,7,15,390.0,53.5,0.6,12.5,123.0,362.52,295.83
2017,10,18,7,30,477.0,66.0,0.6,13.0,169.0,446.75,364.93
2017,10,18,7,45,238.5,85.5,0.65,13.5,137.0,288.67,238.42
2017,10,18,8,0,0.0,105.0,0.7,14.0,105.0,102.45,81.08
2017,10,18,8,15,5.0,121.5,0.7,15.0,123.5,121.43,97.2
2017,10,18,8,30,10.0,138.0,0.7,16.0,142.0,140.43,112.39
2017,10,18,8,45,12.5,153.0,0.7,17.0,158.5,155.83,124.22
2017,10,18,9,0,15.0,168.0,0.7,18.0,175.0,171.19,135.79
2017,10,18,9,15,31.0,192.5,0.6,18.5,208.5,219.2,173.55
2017,10,18,9,30,47.0,217.0,0.5,19.0,242.0,255.12,200.7
2017,10,18,9,45,81.0,240.5,0.45,20.0,287.0,302.76,236.34
2017,10,18,10,0,115.0,264.0,0.4,21.0,332.0,360.77,278.31
2017,10,18,10,15,150.0,277.0,0.35,22.0,369.0,393.76,300.75
2017,10,18,10,30,185.0,290.0,0.3,23.0,406.0,424.74,321.28
2017,10,18,10,45,501.0,213.0,0.3,24.0,538.5,580.78,434.2
2017,10,18,11,0,817.0,136.0,0.3,25.0,671.0,704.73,517.0
2017,10,18,11,15,820.5,136.5,0.5,25.5,681.5,680.94,499.63
2017,10,18,11,30,824.0,137.0,0.7,26.0,692.0,654.3,481.66
2017,10,18,11,45,826.0,136.5,0.9,26.5,694.5,623.08,459.71
2017,10,18,12,0,828.0,136.0,1.1,27.0,697.0,589.36,435.04
2017,10,18,12,15,825.5,135.5,1.3,26.5,690.5,550.97,407.64
2017,10,18,12,30,823.0,135.0,1.5,26.0,684.0,510.74,377.59
2017,10,18,12,45,780.0,148.5,1.7,26.0,660.5,461.01,338.9
2017,10,18,13,0,737.0,162.0,1.9,26.0,637.0,415.04,302.07
2017,10,18,13,15,727.0,159.5,2.0,25.5,615.0,369.0,264.29
2017,10,18,13,30,717.0,157.0,2.1,25.0,593.0,322.86,225.65
2017,10,18,13,45,700.5,154.0,2.25,25.0,564.0,274.95,185.38
2017,10,18,14,0,684.0,151.0,2.4,25.0,535.0,228.08,146.99
2017,10,18,14,15,664.0,146.5,2.45,24.5,500.0,180.89,111.74
2017,10,18,14,30,644.0,142.0,2.5,24.0,465.0,135.6,84.22
2017,10,18,14,45,617.0,136.0,2.55,23.5,424.5,92.53,73.42
2017,10,18,15,0,590.0,130.0,2.6,23.0,384.0,90.82,72.36
2017,10,18,15,15,554.5,121.5,2.55,22.5,340.0,85.13,67.82
2017,10,18,15,30,519.0,113.0,2.5,22.0,296.0,80.52,64.14
2017,10,18,15,45,473.5,102.0,2.5,21.5,250.5,73.91,58.64
2017,10,18,16,0,428.0,91.0,2.5,21.0,205.0,67.08,52.78
2017,10,18,16,15,363.5,76.5,2.35,20.0,159.5,57.31,44.27
2017,10,18,16,30,299.0,62.0,2.2,19.0,114.0,47.21,35.23
2017,10,18,16,45,216.5,44.0,2.1,18.0,75.0,33.99,23.16
2017,10,18,17,0,134.0,26.0,2.0,17.0,36.0,20.33,8.14
2017,10,18,17,15,67.0,13.0,2.05,16.5,18.0,11.82,0.0
2017,10,18,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,6,45,185.0,16.5,2.25,12.5,38.0,163.42,85.48
2017,10,19,7,0,370.0,33.0,2.4,13.0,76.0,315.29,253.02
2017,10,19,7,15,456.0,41.5,2.4,13.0,120.5,391.47,323.36
2017,10,19,7,30,542.0,50.0,2.4,13.0,165.0,471.12,392.02
2017,10,19,7,45,324.5,85.0,2.45,13.5,159.0,364.54,304.73
2017,10,19,8,0,107.0,120.0,2.5,14.0,153.0,224.24,185.98
2017,10,19,8,15,113.5,140.0,2.5,14.0,179.5,250.65,208.16
2017,10,19,8,30,120.0,160.0,2.5,14.0,206.0,276.37,228.81
2017,10,19,8,45,442.0,118.5,2.5,14.5,317.5,498.65,412.54
2017,10,19,9,0,764.0,77.0,2.5,15.0,429.0,700.73,565.99
2017,10,19,9,15,408.5,147.5,2.5,15.5,337.5,501.42,407.43
2017,10,19,9,30,53.0,218.0,2.5,16.0,246.0,260.91,209.5
2017,10,19,9,45,55.5,232.5,2.55,16.5,263.5,274.34,220.13
2017,10,19,10,0,58.0,247.0,2.6,17.0,281.0,287.29,229.49
2017,10,19,10,15,69.5,263.0,2.65,17.0,305.5,307.93,245.5
2017,10,19,10,30,81.0,279.0,2.7,17.0,330.0,327.55,260.58
2017,10,19,10,45,124.0,292.5,2.75,17.5,372.5,374.7,297.02
2017,10,19,11,0,167.0,306.0,2.8,18.0,415.0,408.74,322.65
2017,10,19,11,15,255.0,297.5,2.9,18.0,466.5,454.85,358.56
2017,10,19,11,30,343.0,289.0,3.0,18.0,518.0,487.08,383.19
2017,10,19,11,45,350.0,286.0,3.2,18.5,520.5,470.77,369.32
2017,10,19,12,0,357.0,283.0,3.4,19.0,523.0,453.08,354.41
2017,10,19,12,15,601.5,191.5,3.55,19.0,591.5,482.56,376.49
2017,10,19,12,30,846.0,100.0,3.7,19.0,660.0,486.43,376.28
2017,10,19,12,45,853.5,94.5,3.85,19.0,649.5,446.36,341.17
2017,10,19,13,0,861.0,89.0,4.0,19.0,639.0,402.51,302.24
2017,10,19,13,15,590.5,173.0,4.05,19.0,544.5,332.8,248.14
2017,10,19,13,30,320.0,257.0,4.1,19.0,450.0,290.05,218.62
2017,10,19,13,45,573.0,170.5,4.2,19.0,496.5,256.27,180.66
2017,10,19,14,0,826.0,84.0,4.3,19.0,543.0,202.09,124.2
2017,10,19,14,15,645.5,126.0,4.2,18.5,471.0,160.29,99.14
2017,10,19,14,30,465.0,168.0,4.1,18.0,399.0,140.19,96.57
2017,10,19,14,45,455.5,155.5,4.1,18.0,366.0,104.06,85.12
2017,10,19,15,0,446.0,143.0,4.1,18.0,333.0,97.51,79.7
2017,10,19,15,15,433.5,128.0,4.0,17.5,296.5,88.97,72.6
2017,10,19,15,30,421.0,113.0,3.9,17.0,260.0,80.08,65.1
2017,10,19,15,45,395.5,99.0,3.85,17.0,221.0,71.47,57.6
2017,10,19,16,0,370.0,85.0,3.8,17.0,182.0,62.52,49.65
2017,10,19,16,15,330.5,70.0,3.55,16.5,143.0,52.41,40.59
2017,10,19,16,30,291.0,55.0,3.3,16.0,104.0,41.91,30.99
2017,10,19,16,45,215.5,39.5,3.1,16.0,69.0,30.54,20.3
2017,10,19,17,0,140.0,24.0,2.9,16.0,34.0,18.8,6.01
2017,10,19,17,15,70.0,12.0,2.8,15.5,17.0,10.91,0.0
2017,10,19,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,20,6,45,93.0,21.0,1.2,12.5,31.5,109.36,47.35
2017,10,20,7,0,186.0,42.0,1.3,13.0,63.0,208.07,164.6
2017,10,20,7,15,250.0,58.0,1.5,13.0,101.0,272.15,223.68
2017,10,20,7,30,314.0,74.0,1.7,13.0,139.0,339.17,282.14
2017,10,20,7,45,356.5,87.5,1.9,13.5,179.5,389.5,324.65
2017,10,20,8,0,399.0,101.0,2.1,14.0,220.0,440.23,366.01
2017,10,20,8,15,443.5,107.0,2.2,14.5,259.5,482.93,399.68
2017,10,20,8,30,488.0,113.0,2.3,15.0,299.0,525.26,432.07
2017,10,20,8,45,571.5,107.5,2.4,15.5,349.5,590.16,481.53
2017,10,20,9,0,655.0,102.0,2.5,16.0,400.0,647.36,523.31
2017,10,20,9,15,728.5,98.0,2.6,16.0,455.5,696.12,558.61
2017,10,20,9,30,802.0,94.0,2.7,16.0,511.0,739.17,589.32
2017,10,20,9,45,566.0,166.5,2.8,16.5,470.0,628.1,502.24
2017,10,20,10,0,330.0,239.0,2.9,17.0,429.0,505.94,404.14
2017,10,20,10,15,425.0,222.5,2.95,17.0,478.0,560.05,446.69
2017,10,20,10,30,520.0,206.0,3.0,17.0,527.0,598.69,476.1
2017,10,20,10,45,500.0,220.5,3.1,17.5,536.5,582.95,461.78
2017,10,20,11,0,480.0,235.0,3.2,18.0,546.0,565.67,446.65
2017,10,20,11,15,427.5,256.5,3.25,18.0,536.5,532.71,419.99
2017,10,20,11,30,375.0,278.0,3.3,18.0,527.0,494.91,389.79
2017,10,20,11,45,617.5,193.5,3.4,18.5,605.0,548.07,430.7
2017,10,20,12,0,860.0,109.0,3.5,19.0,683.0,574.37,448.85
2017,10,20,12,15,857.5,108.5,3.55,18.5,677.0,535.26,416.83
2017,10,20,12,30,855.0,108.0,3.6,18.0,671.0,494.22,382.72
2017,10,20,12,45,856.5,104.5,3.7,18.0,658.0,450.43,344.84
2017,10,20,13,0,858.0,101.0,3.8,18.0,645.0,404.82,304.49
2017,10,20,13,15,849.5,100.0,3.85,18.0,623.5,356.46,261.2
2017,10,20,13,30,841.0,99.0,3.9,18.0,602.0,307.51,216.95
2017,10,20,13,45,689.0,135.0,4.0,18.0,534.5,251.59,172.88
2017,10,20,14,0,537.0,171.0,4.1,18.0,467.0,212.94,145.71
2017,10,20,14,15,518.0,164.5,4.1,17.5,435.0,172.19,114.87
2017,10,20,14,30,499.0,158.0,4.1,17.0,403.0,133.23,90.98
2017,10,20,14,45,518.5,138.5,4.2,17.0,374.5,93.52,76.35
2017,10,20,15,0,538.0,119.0,4.3,17.0,346.0,82.17,66.69
2017,10,20,15,15,500.0,114.5,4.25,16.5,307.0,80.28,65.32
2017,10,20,15,30,462.0,110.0,4.2,16.0,268.0,78.39,63.9
2017,10,20,15,45,421.5,98.0,4.2,16.0,226.0,71.05,57.46
2017,10,20,16,0,381.0,86.0,4.2,16.0,184.0,63.45,50.65
2017,10,20,16,15,383.0,69.5,3.9,15.5,150.0,52.34,40.66
2017,10,20,16,30,385.0,53.0,3.6,15.0,116.0,42.62,31.68
2017,10,20,16,45,266.5,40.0,3.35,14.5,76.0,31.11,20.77
2017,10,20,17,0,148.0,27.0,3.1,14.0,36.0,21.26,5.9
2017,10,20,17,15,74.0,13.5,2.8,13.5,18.0,12.28,0.0
2017,10,20,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
