Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,6,45,180.5,16.5,1.25,10.5,36.0,157.27,56.68
2017,10,21,7,0,361.0,33.0,1.3,11.0,72.0,306.96,244.1
2017,10,21,7,15,452.5,41.5,1.35,11.5,116.5,385.9,317.24
2017,10,21,7,30,544.0,50.0,1.4,12.0,161.0,468.51,387.35
2017,10,21,7,45,603.5,55.0,1.5,12.5,208.0,526.31,434.77
2017,10,21,8,0,663.0,60.0,1.6,13.0,255.0,579.91,476.46
2017,10,21,8,15,700.0,63.5,1.8,13.5,300.5,619.68,506.61
2017,10,21,8,30,737.0,67.0,2.0,14.0,346.0,657.64,534.53
2017,10,21,8,45,765.0,69.5,2.25,15.0,388.0,685.38,553.39
2017,10,21,9,0,793.0,72.0,2.5,16.0,430.0,710.51,569.92
2017,10,21,9,15,811.0,74.5,2.6,16.5,467.5,725.08,578.65
2017,10,21,9,30,829.0,77.0,2.7,17.0,505.0,736.51,585.1
2017,10,21,9,45,843.5,78.0,2.8,17.5,536.5,734.45,581.76
2017,10,21,10,0,858.0,79.0,2.9,18.0,568.0,735.22,580.69
2017,10,21,10,15,866.5,80.0,2.9,18.0,592.5,728.18,574.61
2017,10,21,10,30,875.0,81.0,2.9,18.0,617.0,717.81,566.3
2017,10,21,10,45,881.5,81.5,2.95,18.5,635.0,702.17,553.47
2017,10,21,11,0,888.0,82.0,3.0,19.0,653.0,683.29,537.23
2017,10,21,11,15,891.0,82.5,2.95,19.0,662.5,658.95,517.31
2017,10,21,11,30,894.0,83.0,2.9,19.0,672.0,631.64,494.92
2017,10,21,11,45,894.5,83.5,2.9,19.5,674.0,600.03,468.21
2017,10,21,12,0,895.0,84.0,2.9,20.0,676.0,565.83,439.13
2017,10,21,12,15,893.0,83.5,2.9,20.0,670.0,527.0,406.81
2017,10,21,12,30,891.0,83.0,2.9,20.0,664.0,486.11,372.11
2017,10,21,12,45,890.5,80.5,2.95,20.5,651.5,442.18,333.63
2017,10,21,13,0,890.0,78.0,3.0,21.0,639.0,396.46,292.89
2017,10,21,13,15,883.0,77.0,3.0,21.0,617.5,348.35,250.09
2017,10,21,13,30,876.0,76.0,3.0,21.0,596.0,299.38,206.14
2017,10,21,13,45,866.0,74.5,3.0,21.0,568.0,248.73,161.29
2017,10,21,14,0,856.0,73.0,3.0,21.0,540.0,197.98,118.23
2017,10,21,14,15,841.5,71.5,3.0,21.0,506.0,146.84,79.78
2017,10,21,14,30,827.0,70.0,3.0,21.0,472.0,96.47,51.61
2017,10,21,14,45,809.5,66.5,3.0,21.0,432.5,49.42,37.27
2017,10,21,15,0,792.0,63.0,3.0,21.0,393.0,47.68,35.88
2017,10,21,15,15,763.5,60.0,2.9,20.5,349.5,46.2,34.76
2017,10,21,15,30,735.0,57.0,2.8,20.0,306.0,44.74,33.62
2017,10,21,15,45,693.0,53.0,2.75,20.0,259.5,42.39,31.57
2017,10,21,16,0,651.0,49.0,2.7,20.0,213.0,40.04,29.45
2017,10,21,16,15,584.5,43.5,2.35,19.0,166.5,36.28,26.08
2017,10,21,16,30,518.0,38.0,2.0,18.0,120.0,29.81,20.19
2017,10,21,16,45,398.5,29.0,1.65,17.0,78.5,23.15,13.74
2017,10,21,17,0,279.0,20.0,1.3,16.0,37.0,16.33,1.37
2017,10,21,17,15,139.5,10.0,1.35,15.5,18.5,9.1,0.0
2017,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,6,45,209.0,15.0,1.05,11.5,37.0,170.0,41.16
2017,10,22,7,0,418.0,30.0,1.1,12.0,74.0,337.98,265.16
2017,10,22,7,15,509.0,37.5,1.3,12.5,119.5,416.05,339.23
2017,10,22,7,30,600.0,45.0,1.5,13.0,165.0,492.33,404.9
2017,10,22,7,45,655.5,50.0,1.75,14.0,213.0,549.27,451.03
2017,10,22,8,0,711.0,55.0,2.0,15.0,261.0,605.83,494.69
2017,10,22,8,15,747.0,58.5,2.2,15.5,307.5,645.27,524.3
2017,10,22,8,30,783.0,62.0,2.4,16.0,354.0,682.81,551.59
2017,10,22,8,45,809.0,64.5,2.6,17.0,397.0,709.25,568.87
2017,10,22,9,0,835.0,67.0,2.8,18.0,440.0,732.94,583.76
2017,10,22,9,15,853.0,69.0,2.9,18.5,478.5,740.62,587.29
2017,10,22,9,30,871.0,71.0,3.0,19.0,517.0,751.63,593.37
2017,10,22,9,45,876.0,75.5,3.1,19.5,547.5,752.43,592.03
2017,10,22,10,0,881.0,80.0,3.2,20.0,578.0,749.78,588.38
2017,10,22,10,15,890.5,81.0,3.15,20.5,603.5,743.06,581.24
2017,10,22,10,30,900.0,82.0,3.1,21.0,629.0,732.91,571.81
2017,10,22,10,45,908.5,82.0,3.1,21.5,648.0,717.52,558.96
2017,10,22,11,0,917.0,82.0,3.1,22.0,667.0,698.74,542.63
2017,10,22,11,15,921.0,82.5,3.05,22.0,677.5,674.21,522.76
2017,10,22,11,30,925.0,83.0,3.0,22.0,688.0,646.58,500.33
2017,10,22,11,45,928.0,82.0,3.0,22.5,690.5,613.89,473.08
2017,10,22,12,0,931.0,81.0,3.0,23.0,693.0,578.41,443.29
2017,10,22,12,15,929.5,81.0,3.0,23.0,687.5,538.96,410.74
2017,10,22,12,30,928.0,81.0,3.0,23.0,682.0,497.29,375.69
2017,10,22,12,45,922.0,81.0,3.0,23.5,667.5,451.75,336.19
2017,10,22,13,0,916.0,81.0,3.0,24.0,653.0,404.76,294.78
2017,10,22,13,15,909.0,80.0,3.05,24.0,632.0,355.38,251.44
2017,10,22,13,30,902.0,79.0,3.1,24.0,611.0,305.1,206.92
2017,10,22,13,45,892.0,77.5,3.15,24.0,582.0,253.1,161.54
2017,10,22,14,0,882.0,76.0,3.2,24.0,553.0,200.96,118.08
2017,10,22,14,15,867.5,74.0,3.2,24.0,518.0,148.05,79.22
2017,10,22,14,30,853.0,72.0,3.2,24.0,483.0,95.91,51.25
2017,10,22,14,45,832.5,69.5,3.25,24.0,442.5,51.96,38.96
2017,10,22,15,0,812.0,67.0,3.3,24.0,402.0,50.99,38.27
2017,10,22,15,15,782.5,64.0,3.1,23.5,357.0,49.6,37.24
2017,10,22,15,30,753.0,61.0,2.9,23.0,312.0,48.24,36.21
2017,10,22,15,45,709.0,56.5,2.7,23.0,264.0,45.56,33.9
2017,10,22,16,0,665.0,52.0,2.5,23.0,216.0,42.89,31.5
2017,10,22,16,15,594.5,45.5,2.15,21.5,168.0,38.3,27.5
2017,10,22,16,30,524.0,39.0,1.8,20.0,120.0,30.83,20.82
2017,10,22,16,45,399.0,29.5,1.5,19.0,77.5,23.74,13.92
2017,10,22,17,0,274.0,20.0,1.2,18.0,35.0,16.46,0.0
2017,10,22,17,15,137.0,10.0,1.2,17.5,17.5,9.1,0.0
2017,10,22,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,6,45,203.0,14.0,1.25,14.5,35.0,162.86,13.64
2017,10,23,7,0,406.0,28.0,1.3,15.0,70.0,326.47,251.77
2017,10,23,7,15,498.0,36.0,1.55,15.5,115.0,404.98,327.09
2017,10,23,7,30,590.0,44.0,1.8,16.0,160.0,482.05,393.38
2017,10,23,7,45,646.5,49.0,2.1,17.0,207.5,539.19,439.71
2017,10,23,8,0,703.0,54.0,2.4,18.0,255.0,596.04,483.61
2017,10,23,8,15,739.5,57.5,2.45,18.5,301.5,635.54,512.47
2017,10,23,8,30,776.0,61.0,2.5,19.0,348.0,673.2,538.95
2017,10,23,8,45,802.5,63.5,2.6,20.0,390.5,699.82,555.73
2017,10,23,9,0,829.0,66.0,2.7,21.0,433.0,723.74,570.15
2017,10,23,9,15,847.0,68.0,2.7,21.5,471.0,731.39,573.12
2017,10,23,9,30,865.0,70.0,2.7,22.0,509.0,742.34,578.58
2017,10,23,9,45,874.5,72.5,2.75,23.0,540.5,744.18,576.68
2017,10,23,10,0,884.0,75.0,2.8,24.0,572.0,742.63,572.55
2017,10,23,10,15,893.5,76.0,2.85,24.5,597.5,735.94,566.03
2017,10,23,10,30,903.0,77.0,2.9,25.0,623.0,725.8,557.26
2017,10,23,10,45,909.0,78.0,2.95,25.5,640.5,709.79,544.34
2017,10,23,11,0,915.0,79.0,3.0,26.0,658.0,690.45,528.02
2017,10,23,11,15,918.0,79.5,3.05,26.5,668.5,665.41,507.45
2017,10,23,11,30,921.0,80.0,3.1,27.0,679.0,637.33,484.43
2017,10,23,11,45,922.0,80.0,3.15,27.5,681.0,604.68,457.74
2017,10,23,12,0,923.0,80.0,3.2,28.0,683.0,569.36,428.61
2017,10,23,12,15,921.0,79.5,3.2,28.0,677.0,529.56,396.29
2017,10,23,12,30,919.0,79.0,3.2,28.0,671.0,487.64,361.59
2017,10,23,12,45,911.0,80.5,3.25,28.5,656.0,443.12,323.52
2017,10,23,13,0,903.0,82.0,3.3,29.0,641.0,397.28,283.71
2017,10,23,13,15,895.5,81.0,3.25,29.0,619.5,348.41,241.42
2017,10,23,13,30,888.0,80.0,3.2,29.0,598.0,298.71,198.15
2017,10,23,13,45,877.0,78.5,3.15,29.5,569.5,247.29,153.88
2017,10,23,14,0,866.0,77.0,3.1,30.0,541.0,195.84,111.91
2017,10,23,14,15,850.0,75.0,3.0,29.5,506.0,143.71,75.21
2017,10,23,14,30,834.0,73.0,2.9,29.0,471.0,85.27,43.57
2017,10,23,14,45,813.0,70.0,2.85,29.0,430.5,52.31,38.43
2017,10,23,15,0,792.0,67.0,2.8,29.0,390.0,50.99,37.44
2017,10,23,15,15,760.5,64.0,2.45,28.5,345.5,49.6,36.43
2017,10,23,15,30,729.0,61.0,2.1,28.0,301.0,48.24,35.42
2017,10,23,15,45,684.0,56.0,1.8,27.5,253.5,45.15,32.87
2017,10,23,16,0,639.0,51.0,1.5,27.0,206.0,42.04,30.2
2017,10,23,16,15,566.5,44.5,1.4,26.0,159.5,34.29,23.52
2017,10,23,16,30,494.0,38.0,1.3,25.0,113.0,30.03,19.61
2017,10,23,16,45,367.5,28.0,1.25,24.0,72.0,22.47,12.35
2017,10,23,17,0,241.0,18.0,1.2,23.0,31.0,14.7,0.0
2017,10,23,17,15,120.5,9.0,1.2,22.5,15.5,8.19,0.0
2017,10,23,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,14.5,1.1,16.5,33.5,154.94,0.0
2017,10,24,7,0,382.0,29.0,1.1,17.0,67.0,311.53,235.75
2017,10,24,7,15,477.5,37.0,1.35,17.5,111.5,391.35,312.82
2017,10,24,7,30,573.0,45.0,1.6,18.0,156.0,475.33,383.87
2017,10,24,7,45,629.0,51.0,1.85,19.0,203.5,526.86,425.86
2017,10,24,8,0,685.0,57.0,2.1,20.0,251.0,584.11,469.69
2017,10,24,8,15,722.5,61.0,2.15,20.5,297.0,624.62,499.13
2017,10,24,8,30,760.0,65.0,2.2,21.0,343.0,663.3,526.17
2017,10,24,8,45,785.0,68.5,2.25,22.0,385.5,689.79,542.48
2017,10,24,9,0,810.0,72.0,2.3,23.0,428.0,713.56,556.43
2017,10,24,9,15,828.5,74.0,2.35,24.0,465.5,727.6,563.16
2017,10,24,9,30,847.0,76.0,2.4,25.0,503.0,738.45,567.61
2017,10,24,9,45,865.5,76.0,2.5,26.0,536.0,738.0,564.43
2017,10,24,10,0,884.0,76.0,2.6,27.0,569.0,740.12,563.24
2017,10,24,10,15,892.5,77.5,2.55,27.5,594.0,733.19,556.08
2017,10,24,10,30,901.0,79.0,2.5,28.0,619.0,722.83,546.77
2017,10,24,10,45,906.0,80.0,2.45,29.0,636.5,706.1,531.74
2017,10,24,11,0,911.0,81.0,2.4,30.0,654.0,686.11,513.79
2017,10,24,11,15,914.0,81.5,2.3,30.5,663.5,661.12,493.06
2017,10,24,11,30,917.0,82.0,2.2,31.0,673.0,633.11,470.02
2017,10,24,11,45,916.5,82.0,2.15,31.5,674.5,599.73,443.18
2017,10,24,12,0,916.0,82.0,2.1,32.0,676.0,563.79,414.12
2017,10,24,12,15,914.0,82.0,2.05,32.0,670.0,524.72,383.08
2017,10,24,12,30,912.0,82.0,2.0,32.0,664.0,483.52,349.73
2017,10,24,12,45,907.5,81.0,1.95,32.5,650.0,438.49,312.17
2017,10,24,13,0,903.0,80.0,1.9,33.0,636.0,391.95,272.77
2017,10,24,13,15,895.5,79.0,1.85,33.0,614.5,343.19,231.67
2017,10,24,13,30,888.0,78.0,1.8,33.0,593.0,293.6,189.62
2017,10,24,13,45,876.5,77.0,1.75,33.0,564.5,242.6,147.16
2017,10,24,14,0,865.0,76.0,1.7,33.0,536.0,191.6,106.91
2017,10,24,14,15,849.5,74.0,1.65,32.5,501.0,139.69,71.49
2017,10,24,14,30,834.0,72.0,1.6,32.0,466.0,81.42,41.38
2017,10,24,14,45,811.5,69.5,1.55,32.0,425.5,52.07,37.71
2017,10,24,15,0,789.0,67.0,1.5,32.0,385.0,51.11,37.04
2017,10,24,15,15,757.5,63.5,1.3,31.0,340.5,49.32,35.79
2017,10,24,15,30,726.0,60.0,1.1,30.0,296.0,47.54,34.51
2017,10,24,15,45,680.0,55.5,0.95,29.5,249.0,44.85,32.32
2017,10,24,16,0,634.0,51.0,0.8,29.0,202.0,42.17,30.02
2017,10,24,16,15,561.0,44.5,0.85,28.0,155.5,34.41,23.37
2017,10,24,16,30,488.0,38.0,0.9,27.0,109.0,30.16,19.47
2017,10,24,16,45,244.0,33.5,1.0,26.5,69.0,26.19,14.85
2017,10,24,17,0,0.0,29.0,1.1,26.0,29.0,23.43,0.0
2017,10,24,17,15,0.0,14.5,1.1,25.5,14.5,13.19,0.0
2017,10,24,17,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,45,193.0,14.0,0.8,17.5,32.5,153.58,0.0
2017,10,25,7,0,386.0,28.0,0.8,18.0,65.0,311.49,231.3
2017,10,25,7,15,483.0,36.0,0.95,18.5,109.5,391.86,310.02
2017,10,25,7,30,580.0,44.0,1.1,19.0,154.0,470.63,376.42
2017,10,25,7,45,637.5,49.5,1.25,20.0,201.5,528.48,422.38
2017,10,25,8,0,695.0,55.0,1.4,21.0,249.0,586.06,465.53
2017,10,25,8,15,733.0,59.0,1.45,21.5,295.5,626.87,494.71
2017,10,25,8,30,771.0,63.0,1.5,22.0,342.0,665.85,521.53
2017,10,25,8,45,797.5,65.5,1.6,23.0,384.5,692.17,537.84
2017,10,25,9,0,824.0,68.0,1.7,24.0,427.0,715.77,551.87
2017,10,25,9,15,842.5,70.5,1.75,24.5,465.0,730.39,560.01
2017,10,25,9,30,861.0,73.0,1.8,25.0,503.0,735.9,561.82
2017,10,25,9,45,872.5,75.0,1.85,26.0,534.5,738.45,560.6
2017,10,25,10,0,884.0,77.0,1.9,27.0,566.0,737.62,557.16
2017,10,25,10,15,893.5,78.5,1.9,27.5,591.5,731.33,550.83
2017,10,25,10,30,903.0,80.0,1.9,28.0,617.0,721.58,542.32
2017,10,25,10,45,909.0,80.5,1.9,28.5,635.0,704.91,528.6
2017,10,25,11,0,915.0,81.0,1.9,29.0,653.0,684.94,512.1
2017,10,25,11,15,918.5,81.5,1.9,29.5,663.0,660.15,492.08
2017,10,25,11,30,922.0,82.0,1.9,30.0,673.0,632.3,469.68
2017,10,25,11,45,923.0,82.0,1.9,31.0,675.0,599.6,442.64
2017,10,25,12,0,924.0,82.0,1.9,32.0,677.0,564.23,413.34
2017,10,25,12,15,922.5,82.0,1.9,32.0,671.0,525.12,382.48
2017,10,25,12,30,921.0,82.0,1.9,32.0,665.0,483.82,349.22
2017,10,25,12,45,904.5,86.0,1.95,32.0,648.5,438.09,312.13
2017,10,25,13,0,888.0,90.0,2.0,32.0,632.0,391.69,273.7
2017,10,25,13,15,880.0,88.5,2.0,32.0,610.5,342.94,232.6
2017,10,25,13,30,872.0,87.0,2.0,32.0,589.0,293.45,190.62
2017,10,25,13,45,861.5,85.5,2.05,32.0,560.5,237.44,144.41
2017,10,25,14,0,851.0,84.0,2.1,32.0,532.0,186.33,104.09
2017,10,25,14,15,834.5,81.5,2.1,32.0,497.0,134.14,68.54
2017,10,25,14,30,818.0,79.0,2.1,32.0,462.0,83.12,44.56
2017,10,25,14,45,795.0,76.0,2.15,32.0,421.5,57.04,41.85
2017,10,25,15,0,772.0,73.0,2.2,32.0,381.0,55.85,40.98
2017,10,25,15,15,738.5,69.5,1.95,31.0,336.0,54.22,39.89
2017,10,25,15,30,705.0,66.0,1.7,30.0,291.0,52.63,38.78
2017,10,25,15,45,655.5,60.5,1.45,29.0,244.0,44.99,32.5
2017,10,25,16,0,606.0,55.0,1.2,28.0,197.0,41.9,29.91
2017,10,25,16,15,527.5,47.5,1.2,26.5,150.5,36.98,25.67
2017,10,25,16,30,449.0,40.0,1.2,25.0,104.0,31.99,21.13
2017,10,25,16,45,313.5,28.5,1.2,24.0,64.5,23.13,12.34
2017,10,25,17,0,178.0,17.0,1.2,23.0,25.0,13.96,0.0
2017,10,25,17,15,89.0,8.5,1.2,22.5,12.5,7.73,0.0
2017,10,25,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,45,179.5,14.0,0.7,17.5,30.5,143.97,0.0
2017,10,26,7,0,359.0,28.0,0.7,18.0,61.0,293.6,214.62
2017,10,26,7,15,460.0,36.5,0.75,18.5,105.0,376.07,296.48
2017,10,26,7,30,561.0,45.0,0.8,19.0,149.0,463.13,368.43
2017,10,26,7,45,623.5,50.5,0.85,19.5,197.0,517.48,412.18
2017,10,26,8,0,686.0,56.0,0.9,20.0,245.0,578.16,457.76
2017,10,26,8,15,725.0,60.0,0.9,20.5,291.0,619.43,486.67
2017,10,26,8,30,764.0,64.0,0.9,21.0,337.0,658.89,513.18
2017,10,26,8,45,792.5,66.5,0.95,22.0,380.0,686.51,529.97
2017,10,26,9,0,821.0,69.0,1.0,23.0,423.0,711.45,544.49
2017,10,26,9,15,840.0,71.0,1.1,24.0,461.0,725.71,551.9
2017,10,26,9,30,859.0,73.0,1.2,25.0,499.0,730.93,553.1
2017,10,26,9,45,873.5,74.0,1.3,26.0,531.0,734.46,553.23
2017,10,26,10,0,888.0,75.0,1.4,27.0,563.0,734.61,551.1
2017,10,26,10,15,897.5,76.5,1.35,27.5,588.5,728.27,544.33
2017,10,26,10,30,907.0,78.0,1.3,28.0,614.0,718.45,535.42
2017,10,26,10,45,912.5,79.0,1.3,29.0,631.5,701.92,520.82
2017,10,26,11,0,918.0,80.0,1.3,30.0,649.0,682.09,503.64
2017,10,26,11,15,921.0,80.5,1.25,30.0,659.0,656.93,484.26
2017,10,26,11,30,924.0,81.0,1.2,30.0,669.0,628.73,462.52
2017,10,26,11,45,924.5,81.0,1.2,30.5,670.5,595.73,436.55
2017,10,26,12,0,925.0,81.0,1.2,31.0,672.0,560.09,408.26
2017,10,26,12,15,923.0,80.5,1.2,31.5,666.0,520.29,376.45
2017,10,26,12,30,921.0,80.0,1.2,32.0,660.0,478.37,342.4
2017,10,26,12,45,917.0,79.0,1.2,32.5,646.0,433.28,305.3
2017,10,26,13,0,913.0,78.0,1.2,33.0,632.0,386.62,266.24
2017,10,26,13,15,905.5,77.0,1.2,33.0,610.5,337.55,225.3
2017,10,26,13,30,898.0,76.0,1.2,33.0,589.0,287.64,183.39
2017,10,26,13,45,886.5,75.0,1.25,33.0,560.0,236.33,141.21
2017,10,26,14,0,875.0,74.0,1.3,33.0,531.0,185.02,101.41
2017,10,26,14,15,859.0,72.0,1.3,32.5,496.0,132.76,66.89
2017,10,26,14,30,843.0,70.0,1.3,32.0,461.0,74.21,38.63
2017,10,26,14,45,820.5,67.5,1.35,32.0,420.5,50.91,36.79
2017,10,26,15,0,798.0,65.0,1.4,32.0,380.0,49.89,36.05
2017,10,26,15,15,766.0,61.5,1.25,31.0,335.0,48.05,34.74
2017,10,26,15,30,734.0,58.0,1.1,30.0,290.0,46.2,33.39
2017,10,26,15,45,686.0,53.5,0.95,29.5,243.0,43.44,31.12
2017,10,26,16,0,638.0,49.0,0.8,29.0,196.0,40.69,28.74
2017,10,26,16,15,561.5,42.5,0.9,27.5,149.0,36.02,24.71
2017,10,26,16,30,485.0,36.0,1.0,26.0,102.0,28.68,18.22
2017,10,26,16,45,242.5,30.0,1.1,25.0,63.0,24.58,13.01
2017,10,26,17,0,0.0,24.0,1.2,24.0,24.0,19.7,0.0
2017,10,26,17,15,0.0,12.0,1.2,23.5,12.0,10.91,0.0
2017,10,26,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,6,45,182.0,13.5,0.55,17.5,29.5,142.97,0.0
2017,10,27,7,0,364.0,27.0,0.5,18.0,59.0,294.28,210.52
2017,10,27,7,15,465.5,35.5,0.45,18.5,103.0,376.62,294.72
2017,10,27,7,30,567.0,44.0,0.4,19.0,147.0,463.69,365.61
2017,10,27,7,45,627.5,49.5,0.4,19.5,194.5,516.58,407.47
2017,10,27,8,0,688.0,55.0,0.4,20.0,242.0,575.64,450.85
2017,10,27,8,15,727.0,59.0,0.3,20.5,288.0,616.75,477.92
2017,10,27,8,30,766.0,63.0,0.2,21.0,334.0,656.04,502.43
2017,10,27,8,45,793.5,65.5,0.15,22.0,376.5,682.81,516.97
2017,10,27,9,0,821.0,68.0,0.1,23.0,419.0,706.88,529.31
2017,10,27,9,15,840.0,70.5,0.3,24.0,457.0,721.68,538.41
2017,10,27,9,30,859.0,73.0,0.5,25.0,495.0,727.46,541.91
2017,10,27,9,45,863.5,77.5,0.75,26.5,525.0,727.69,541.33
2017,10,27,10,0,868.0,82.0,1.0,28.0,555.0,724.57,538.18
2017,10,27,10,15,878.0,83.5,1.05,28.5,580.5,718.64,532.86
2017,10,27,10,30,888.0,85.0,1.1,29.0,606.0,709.3,525.21
2017,10,27,10,45,894.5,86.0,1.2,29.5,623.5,693.65,513.02
2017,10,27,11,0,901.0,87.0,1.3,30.0,641.0,674.71,498.39
2017,10,27,11,15,904.0,87.5,1.4,30.0,651.0,649.86,480.37
2017,10,27,11,30,907.0,88.0,1.5,30.0,661.0,622.03,459.82
2017,10,27,11,45,907.5,88.0,1.65,30.5,662.5,589.46,434.78
2017,10,27,12,0,908.0,88.0,1.8,31.0,664.0,554.31,407.18
2017,10,27,12,15,906.0,88.0,1.85,31.0,658.0,515.53,376.58
2017,10,27,12,30,904.0,88.0,1.9,31.0,652.0,474.65,343.59
2017,10,27,12,45,886.0,92.0,2.0,31.0,635.0,429.11,306.57
2017,10,27,13,0,868.0,96.0,2.1,31.0,618.0,379.89,266.04
2017,10,27,13,15,859.5,94.5,2.1,31.0,596.5,331.22,224.83
2017,10,27,13,30,851.0,93.0,2.1,31.0,575.0,281.96,182.94
2017,10,27,13,45,839.0,91.5,2.15,31.0,546.5,231.68,141.16
2017,10,27,14,0,827.0,90.0,2.2,31.0,518.0,181.64,102.09
2017,10,27,14,15,809.5,87.5,2.15,31.0,483.0,130.8,68.36
2017,10,27,14,30,792.0,85.0,2.1,31.0,448.0,81.27,46.85
2017,10,27,14,45,768.0,81.5,2.05,31.0,407.5,61.5,45.76
2017,10,27,15,0,744.0,78.0,2.0,31.0,367.0,60.06,44.68
2017,10,27,15,15,708.0,73.5,1.7,30.0,323.0,52.59,38.71
2017,10,27,15,30,672.0,69.0,1.4,29.0,279.0,50.51,37.17
2017,10,27,15,45,621.5,63.0,1.15,28.5,232.5,47.15,34.38
2017,10,27,16,0,571.0,57.0,0.9,28.0,186.0,43.76,31.44
2017,10,27,16,15,487.5,48.5,0.95,27.0,140.0,38.05,26.44
2017,10,27,16,30,404.0,40.0,1.0,26.0,94.0,32.24,21.09
2017,10,27,16,45,265.5,27.5,1.1,25.0,57.0,22.44,10.93
2017,10,27,17,0,127.0,15.0,1.2,24.0,20.0,13.64,0.0
2017,10,27,17,15,63.5,7.5,1.2,23.5,10.0,6.82,0.0
2017,10,27,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,6,45,150.0,14.0,0.95,14.5,26.5,99.24,0.0
2017,10,28,7,0,300.0,28.0,0.9,15.0,53.0,255.18,181.19
2017,10,28,7,15,406.5,37.5,1.0,15.5,96.0,340.02,271.31
2017,10,28,7,30,513.0,47.0,1.1,16.0,139.0,429.88,347.65
2017,10,28,7,45,577.0,53.5,1.2,16.5,185.5,490.31,397.66
2017,10,28,8,0,641.0,60.0,1.3,17.0,232.0,551.17,445.76
2017,10,28,8,15,354.5,100.0,1.1,17.5,198.0,397.25,322.44
2017,10,28,8,30,68.0,140.0,0.9,18.0,164.0,199.32,160.11
2017,10,28,8,45,56.0,154.5,0.75,19.0,176.0,203.49,162.87
2017,10,28,9,0,44.0,169.0,0.6,20.0,188.0,207.36,164.32
2017,10,28,9,15,74.0,190.5,0.5,21.0,225.5,250.11,197.18
2017,10,28,9,30,104.0,212.0,0.4,22.0,263.0,291.96,228.0
2017,10,28,9,45,139.5,227.5,0.3,23.0,300.5,341.52,263.55
2017,10,28,10,0,175.0,243.0,0.2,24.0,338.0,377.4,287.82
2017,10,28,10,15,302.5,232.0,0.25,24.5,404.5,458.56,347.21
2017,10,28,10,30,430.0,221.0,0.3,25.0,471.0,534.0,399.97
2017,10,28,10,45,654.0,156.5,0.4,26.0,549.5,608.68,452.08
2017,10,28,11,0,878.0,92.0,0.5,27.0,628.0,661.55,487.55
2017,10,28,11,15,881.5,92.5,0.55,27.5,638.0,637.53,468.38
2017,10,28,11,30,885.0,93.0,0.6,28.0,648.0,610.58,447.77
2017,10,28,11,45,886.0,93.0,0.7,28.5,650.0,578.94,423.96
2017,10,28,12,0,887.0,93.0,0.8,29.0,652.0,544.75,397.65
2017,10,28,12,15,885.0,92.5,0.9,29.0,646.0,506.27,368.24
2017,10,28,12,30,883.0,92.0,1.0,29.0,640.0,465.76,336.32
2017,10,28,12,45,883.5,89.5,1.15,29.5,627.5,422.62,300.94
2017,10,28,13,0,884.0,87.0,1.3,30.0,615.0,377.64,263.09
2017,10,28,13,15,876.0,85.5,1.35,30.0,593.0,329.35,222.38
2017,10,28,13,30,868.0,84.0,1.4,30.0,571.0,280.34,180.84
2017,10,28,13,45,855.5,82.5,1.5,30.0,542.5,224.44,135.0
2017,10,28,14,0,843.0,81.0,1.6,30.0,514.0,173.69,95.64
2017,10,28,14,15,826.0,79.0,1.65,29.5,479.0,122.66,62.41
2017,10,28,14,30,809.0,77.0,1.7,29.0,444.0,72.83,41.9
2017,10,28,14,45,784.0,74.0,1.75,28.5,404.0,55.9,41.59
2017,10,28,15,0,759.0,71.0,1.8,28.0,364.0,54.65,40.74
2017,10,28,15,15,724.5,67.0,1.7,27.0,319.5,52.56,39.22
2017,10,28,15,30,690.0,63.0,1.6,26.0,275.0,50.48,37.65
2017,10,28,15,45,637.0,58.0,1.5,25.5,228.5,43.37,31.61
2017,10,28,16,0,584.0,53.0,1.4,25.0,182.0,40.62,29.17
2017,10,28,16,15,501.5,45.0,1.3,23.5,136.5,35.21,24.42
2017,10,28,16,30,419.0,37.0,1.2,22.0,91.0,29.71,19.3
2017,10,28,16,45,277.0,25.0,1.1,21.0,54.5,20.29,9.06
2017,10,28,17,0,135.0,13.0,1.0,20.0,18.0,11.82,0.0
2017,10,28,17,15,67.5,6.5,1.0,19.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,11.0,0.8,11.5,11.0,10.01,0.0
2017,10,29,7,0,0.0,22.0,0.8,12.0,22.0,19.4,8.36
2017,10,29,7,15,0.0,40.5,0.85,12.5,40.5,40.3,27.94
2017,10,29,7,30,0.0,59.0,0.9,13.0,59.0,59.52,44.84
2017,10,29,7,45,7.0,77.5,0.95,13.5,79.5,82.59,64.94
2017,10,29,8,0,14.0,96.0,1.0,14.0,100.0,105.42,84.53
2017,10,29,8,15,20.0,113.0,0.95,14.5,119.5,125.59,101.45
2017,10,29,8,30,26.0,130.0,0.9,15.0,139.0,156.31,126.7
2017,10,29,8,45,13.0,126.0,0.9,16.0,130.5,128.56,102.71
2017,10,29,9,0,0.0,122.0,0.9,17.0,122.0,112.83,88.83
2017,10,29,9,15,16.0,155.5,0.95,17.5,163.5,157.62,125.54
2017,10,29,9,30,32.0,189.0,1.0,18.0,205.0,213.13,169.78
2017,10,29,9,45,102.5,215.0,1.1,18.5,269.5,288.84,230.24
2017,10,29,10,0,173.0,241.0,1.2,19.0,334.0,373.25,295.26
2017,10,29,10,15,105.5,238.0,1.25,19.5,295.5,305.38,240.44
2017,10,29,10,30,38.0,235.0,1.3,20.0,257.0,251.11,196.49
2017,10,29,10,45,20.5,209.0,1.4,20.5,221.0,203.16,158.43
2017,10,29,11,0,3.0,183.0,1.5,21.0,185.0,166.31,128.8
2017,10,29,11,15,13.0,210.0,1.6,21.0,218.5,196.2,152.56
2017,10,29,11,30,23.0,237.0,1.7,21.0,252.0,224.9,174.97
2017,10,29,11,45,207.5,246.0,1.8,21.0,376.0,338.2,263.69
2017,10,29,12,0,392.0,255.0,1.9,21.0,500.0,430.65,332.36
2017,10,29,12,15,410.5,247.0,1.95,21.0,502.0,411.63,315.9
2017,10,29,12,30,429.0,239.0,2.0,21.0,504.0,391.66,298.82
2017,10,29,12,45,358.5,249.0,2.1,21.5,467.0,347.74,263.74
2017,10,29,13,0,288.0,259.0,2.2,22.0,430.0,309.99,233.9
2017,10,29,13,15,331.0,240.0,2.2,21.5,430.0,288.15,214.59
2017,10,29,13,30,374.0,221.0,2.2,21.0,430.0,262.23,191.35
2017,10,29,13,45,439.5,193.5,2.25,21.0,426.5,226.09,158.67
2017,10,29,14,0,505.0,166.0,2.3,21.0,423.0,186.23,124.06
2017,10,29,14,15,480.0,158.5,2.25,20.5,389.5,146.94,97.67
2017,10,29,14,30,455.0,151.0,2.2,20.0,356.0,110.14,80.21
2017,10,29,14,45,580.0,117.5,2.15,20.0,354.0,81.97,65.66
2017,10,29,15,0,705.0,84.0,2.1,20.0,352.0,59.2,46.12
2017,10,29,15,15,666.5,79.0,2.0,19.5,308.0,56.9,44.31
2017,10,29,15,30,628.0,74.0,1.9,19.0,264.0,54.61,42.42
2017,10,29,15,45,574.0,67.0,1.8,19.0,218.5,50.58,38.83
2017,10,29,16,0,520.0,60.0,1.7,19.0,173.0,46.5,35.06
2017,10,29,16,15,432.5,50.5,1.5,18.0,128.5,40.03,29.17
2017,10,29,16,30,345.0,41.0,1.3,17.0,84.0,33.42,22.82
2017,10,29,16,45,210.5,27.0,1.1,16.5,49.5,21.21,9.29
2017,10,29,17,0,76.0,13.0,0.9,16.0,15.0,11.82,0.0
2017,10,29,17,15,38.0,6.5,0.9,15.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,11.0,4.2,12.0,11.0,10.01,0.0
2017,10,30,7,0,0.0,22.0,4.2,12.0,22.0,19.82,8.07
2017,10,30,7,15,5.5,41.0,4.2,12.0,42.0,45.13,31.94
2017,10,30,7,30,11.0,60.0,4.2,12.0,62.0,68.69,52.97
2017,10,30,7,45,21.5,79.0,4.2,12.5,84.5,103.41,83.28
2017,10,30,8,0,32.0,98.0,4.2,13.0,107.0,130.47,106.75
2017,10,30,8,15,39.5,116.0,4.2,13.5,128.5,153.78,126.55
2017,10,30,8,30,47.0,134.0,4.2,14.0,150.0,176.87,145.75
2017,10,30,8,45,145.5,151.5,4.25,14.5,210.5,277.34,230.93
2017,10,30,9,0,244.0,169.0,4.3,15.0,271.0,378.78,314.13
2017,10,30,9,15,347.5,167.0,4.3,15.0,326.0,446.75,369.56
2017,10,30,9,30,451.0,165.0,4.3,15.0,381.0,527.55,433.6
2017,10,30,9,45,249.5,193.0,4.35,15.5,313.5,393.25,321.98
2017,10,30,10,0,48.0,221.0,4.4,16.0,246.0,251.65,203.03
2017,10,30,10,15,48.0,231.0,4.4,16.0,257.5,257.95,207.96
2017,10,30,10,30,48.0,241.0,4.4,16.0,269.0,263.97,212.37
2017,10,30,10,45,462.0,164.5,4.45,16.5,442.0,480.64,390.45
2017,10,30,11,0,876.0,88.0,4.5,17.0,615.0,649.27,521.49
2017,10,30,11,15,878.5,88.5,4.5,17.0,624.5,624.81,499.84
2017,10,30,11,30,881.0,89.0,4.5,17.0,634.0,597.5,476.62
2017,10,30,11,45,882.0,88.5,4.55,17.0,635.5,565.65,449.64
2017,10,30,12,0,883.0,88.0,4.6,17.0,637.0,531.3,420.09
2017,10,30,12,15,561.0,183.0,4.6,17.0,531.0,426.69,336.08
2017,10,30,12,30,239.0,278.0,4.6,17.0,425.0,340.49,268.19
2017,10,30,12,45,542.0,186.0,4.6,17.0,508.0,363.93,281.25
2017,10,30,13,0,845.0,94.0,4.6,17.0,591.0,361.0,268.76
2017,10,30,13,15,836.0,93.0,4.55,17.0,570.0,314.0,225.65
2017,10,30,13,30,827.0,92.0,4.5,17.0,549.0,266.49,182.32
2017,10,30,13,45,574.5,148.0,4.45,17.0,458.0,215.55,147.7
2017,10,30,14,0,322.0,204.0,4.4,17.0,367.0,192.65,139.82
2017,10,30,14,15,548.0,142.5,4.3,16.5,396.5,139.09,91.03
2017,10,30,14,30,774.0,81.0,4.2,16.0,426.0,69.99,46.12
2017,10,30,14,45,752.5,77.5,4.15,16.0,387.5,58.75,46.42
2017,10,30,15,0,731.0,74.0,4.1,16.0,349.0,57.23,45.18
2017,10,30,15,15,696.5,70.0,3.95,15.5,306.0,50.36,39.26
2017,10,30,15,30,662.0,66.0,3.8,15.0,263.0,48.6,37.78
2017,10,30,15,45,607.5,60.5,3.7,15.0,218.0,45.55,35.0
2017,10,30,16,0,553.0,55.0,3.6,15.0,173.0,42.51,32.09
2017,10,30,16,15,467.0,46.5,3.4,14.5,129.0,36.74,26.67
2017,10,30,16,30,381.0,38.0,3.2,14.0,85.0,30.88,20.83
2017,10,30,16,45,190.5,26.5,3.05,13.5,50.0,20.83,8.28
2017,10,30,17,0,0.0,15.0,2.9,13.0,15.0,13.64,0.0
2017,10,30,17,15,0.0,7.5,2.8,13.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
