Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,6,45,105.5,14.0,0.7,11.5,22.0,72.5,0.0
2017,10,31,7,0,211.0,28.0,0.7,12.0,44.0,193.68,122.04
2017,10,31,7,15,318.0,40.5,0.85,12.5,84.0,282.86,226.27
2017,10,31,7,30,425.0,53.0,1.0,13.0,124.0,373.25,304.96
2017,10,31,7,45,490.0,61.5,1.2,13.5,168.5,434.87,357.47
2017,10,31,8,0,555.0,70.0,1.4,14.0,213.0,496.81,408.28
2017,10,31,8,15,600.5,76.0,1.5,14.5,257.0,541.95,443.7
2017,10,31,8,30,646.0,82.0,1.6,15.0,301.0,585.75,476.84
2017,10,31,8,45,681.0,86.0,1.75,15.5,343.0,617.82,500.4
2017,10,31,9,0,716.0,90.0,1.9,16.0,385.0,647.58,521.51
2017,10,31,9,15,739.0,93.0,1.9,16.5,421.5,664.8,531.99
2017,10,31,9,30,762.0,96.0,1.9,17.0,458.0,679.08,540.26
2017,10,31,9,45,784.0,96.5,1.95,17.5,490.0,684.05,542.03
2017,10,31,10,0,806.0,97.0,2.0,18.0,522.0,688.84,543.49
2017,10,31,10,15,816.5,98.5,1.85,18.0,546.5,683.27,536.9
2017,10,31,10,30,827.0,100.0,1.7,18.0,571.0,674.4,527.88
2017,10,31,10,45,839.5,99.0,1.6,18.5,589.0,660.89,514.87
2017,10,31,11,0,852.0,98.0,1.5,19.0,607.0,644.01,499.35
2017,10,31,11,15,855.5,98.5,1.3,19.5,616.5,619.91,477.66
2017,10,31,11,30,859.0,99.0,1.1,20.0,626.0,592.93,453.71
2017,10,31,11,45,862.0,98.0,0.9,20.5,628.5,561.44,426.24
2017,10,31,12,0,865.0,97.0,0.7,21.0,631.0,527.35,396.51
2017,10,31,12,15,863.0,96.5,0.65,21.0,624.5,488.96,365.12
2017,10,31,12,30,861.0,96.0,0.6,21.0,618.0,448.63,331.55
2017,10,31,12,45,851.0,97.0,0.55,21.5,603.5,404.87,294.16
2017,10,31,13,0,841.0,98.0,0.5,22.0,589.0,360.19,255.48
2017,10,31,13,15,832.0,96.5,0.6,22.0,567.5,312.96,215.44
2017,10,31,13,30,823.0,95.0,0.7,22.0,546.0,265.26,174.66
2017,10,31,13,45,809.0,93.0,0.85,22.0,517.5,216.01,133.7
2017,10,31,14,0,795.0,91.0,1.0,22.0,489.0,167.26,95.96
2017,10,31,14,15,776.0,88.5,1.05,21.5,455.0,118.48,64.98
2017,10,31,14,30,757.0,86.0,1.1,21.0,421.0,71.22,56.01
2017,10,31,14,45,729.0,83.0,1.2,21.0,381.0,57.41,44.31
2017,10,31,15,0,701.0,80.0,1.3,21.0,341.0,56.55,43.68
2017,10,31,15,15,663.5,75.0,1.35,20.5,298.0,54.15,41.75
2017,10,31,15,30,626.0,70.0,1.4,20.0,255.0,51.75,39.75
2017,10,31,15,45,569.0,63.5,1.45,20.0,209.5,48.02,36.41
2017,10,31,16,0,512.0,57.0,1.5,20.0,164.0,44.25,32.91
2017,10,31,16,15,426.5,47.5,1.35,19.0,121.0,37.69,26.94
2017,10,31,16,30,341.0,38.0,1.2,18.0,78.0,30.98,20.44
2017,10,31,16,45,207.0,24.0,1.1,17.0,45.0,19.69,6.32
2017,10,31,17,0,73.0,10.0,1.0,16.0,12.0,9.1,0.0
2017,10,31,17,15,36.5,5.0,1.0,15.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.0,13.0,0.9,11.5,19.5,62.51,0.0
2017,11,1,7,0,180.0,26.0,0.9,12.0,39.0,169.83,99.12
2017,11,1,7,15,283.5,39.5,0.95,12.5,78.0,258.44,206.22
2017,11,1,7,30,387.0,53.0,1.0,13.0,117.0,346.86,283.55
2017,11,1,7,45,457.5,62.0,1.1,14.0,160.5,411.73,337.87
2017,11,1,8,0,528.0,71.0,1.2,15.0,204.0,477.21,390.35
2017,11,1,8,15,574.5,77.5,1.15,15.5,247.5,523.14,425.42
2017,11,1,8,30,621.0,84.0,1.1,16.0,291.0,567.81,458.05
2017,11,1,8,45,655.5,88.0,1.05,16.5,332.0,599.24,479.52
2017,11,1,9,0,690.0,92.0,1.0,17.0,373.0,628.4,498.61
2017,11,1,9,15,713.0,95.5,1.0,17.5,409.5,646.1,509.24
2017,11,1,9,30,736.0,99.0,1.0,18.0,446.0,660.94,517.62
2017,11,1,9,45,764.0,98.0,1.0,18.5,478.5,668.34,520.79
2017,11,1,10,0,792.0,97.0,1.0,19.0,511.0,675.84,523.86
2017,11,1,10,15,803.0,98.5,1.05,19.5,535.5,670.79,518.29
2017,11,1,10,30,814.0,100.0,1.1,20.0,560.0,662.47,510.43
2017,11,1,10,45,822.0,101.0,1.2,20.5,577.0,648.4,498.84
2017,11,1,11,0,830.0,102.0,1.3,21.0,594.0,631.16,484.77
2017,11,1,11,15,833.5,102.5,1.4,21.0,603.5,607.61,466.75
2017,11,1,11,30,837.0,103.0,1.5,21.0,613.0,581.25,446.24
2017,11,1,11,45,838.0,103.0,1.65,21.0,615.0,550.35,422.09
2017,11,1,12,0,839.0,103.0,1.8,21.0,617.0,517.04,395.35
2017,11,1,12,15,836.5,102.5,1.9,21.0,610.5,479.37,364.33
2017,11,1,12,30,834.0,102.0,2.0,21.0,604.0,439.87,331.01
2017,11,1,12,45,816.5,105.5,2.1,21.5,588.0,396.72,293.61
2017,11,1,13,0,799.0,109.0,2.2,22.0,572.0,353.32,255.44
2017,11,1,13,15,789.5,107.0,2.25,22.0,551.0,307.45,215.23
2017,11,1,13,30,780.0,105.0,2.3,22.0,530.0,261.26,174.8
2017,11,1,13,45,768.5,102.0,2.35,22.0,502.5,213.79,134.57
2017,11,1,14,0,757.0,99.0,2.4,22.0,475.0,161.3,93.46
2017,11,1,14,15,737.5,96.0,2.45,21.5,441.0,113.63,63.25
2017,11,1,14,30,718.0,93.0,2.5,21.0,407.0,67.55,52.93
2017,11,1,14,45,693.5,88.5,2.55,21.0,368.5,61.36,47.75
2017,11,1,15,0,669.0,84.0,2.6,21.0,330.0,59.55,46.28
2017,11,1,15,15,630.5,78.5,2.55,20.5,287.5,56.88,44.12
2017,11,1,15,30,592.0,73.0,2.5,20.0,245.0,54.19,41.86
2017,11,1,15,45,539.0,65.5,2.5,19.5,201.5,49.74,37.97
2017,11,1,16,0,486.0,58.0,2.5,19.0,158.0,45.21,33.84
2017,11,1,16,15,399.5,48.0,2.2,18.0,115.5,38.24,27.47
2017,11,1,16,30,313.0,38.0,1.9,17.0,73.0,31.11,20.5
2017,11,1,16,45,185.5,23.5,1.6,16.5,41.5,18.5,4.37
2017,11,1,17,0,58.0,9.0,1.3,16.0,10.0,8.19,0.0
2017,11,1,17,15,29.0,4.5,1.3,15.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,13.0,0.7,12.0,18.5,57.17,0.0
2017,11,2,7,0,162.0,26.0,0.7,12.0,37.0,157.57,82.55
2017,11,2,7,15,264.5,39.5,0.8,12.5,74.5,246.26,195.28
2017,11,2,7,30,367.0,53.0,0.9,13.0,112.0,331.45,270.52
2017,11,2,7,45,437.5,62.5,1.05,13.5,155.0,397.06,326.35
2017,11,2,8,0,508.0,72.0,1.2,14.0,198.0,462.53,380.07
2017,11,2,8,15,555.0,78.5,1.35,14.5,241.0,508.43,416.63
2017,11,2,8,30,602.0,85.0,1.5,15.0,284.0,553.09,451.06
2017,11,2,8,45,637.0,89.5,1.65,15.5,324.5,585.22,474.93
2017,11,2,9,0,672.0,94.0,1.8,16.0,365.0,615.13,496.56
2017,11,2,9,15,695.5,97.5,1.95,16.5,401.0,633.08,508.73
2017,11,2,9,30,719.0,101.0,2.1,17.0,437.0,648.23,518.63
2017,11,2,9,45,727.0,107.0,2.3,17.5,465.5,652.23,520.15
2017,11,2,10,0,735.0,113.0,2.5,18.0,494.0,653.19,519.34
2017,11,2,10,15,747.0,115.0,2.5,18.0,518.0,649.4,515.11
2017,11,2,10,30,759.0,117.0,2.5,18.0,542.0,642.49,508.52
2017,11,2,10,45,767.0,118.5,2.55,18.5,559.0,629.31,496.46
2017,11,2,11,0,775.0,120.0,2.6,19.0,576.0,613.11,482.05
2017,11,2,11,15,779.0,120.5,2.6,19.0,585.5,590.13,463.12
2017,11,2,11,30,783.0,121.0,2.6,19.0,595.0,565.43,442.58
2017,11,2,11,45,788.0,119.0,2.6,19.5,597.5,536.28,417.53
2017,11,2,12,0,793.0,117.0,2.6,20.0,600.0,504.63,390.13
2017,11,2,12,15,790.5,116.5,2.55,20.0,594.0,468.57,359.44
2017,11,2,12,30,788.0,116.0,2.5,20.0,588.0,430.79,326.74
2017,11,2,12,45,781.5,115.5,2.5,20.5,574.5,389.99,290.6
2017,11,2,13,0,775.0,115.0,2.5,21.0,561.0,348.18,253.14
2017,11,2,13,15,516.0,175.0,2.5,21.0,467.0,281.21,203.86
2017,11,2,13,30,257.0,235.0,2.5,21.0,373.0,240.89,178.84
2017,11,2,13,45,493.5,170.0,2.5,21.0,418.5,211.74,145.06
2017,11,2,14,0,730.0,105.0,2.5,21.0,464.0,160.31,94.41
2017,11,2,14,15,709.5,102.0,2.5,20.5,430.5,114.03,65.49
2017,11,2,14,30,689.0,99.0,2.5,20.0,397.0,69.49,54.84
2017,11,2,14,45,661.0,94.5,2.5,20.0,359.0,65.84,51.84
2017,11,2,15,0,633.0,90.0,2.5,20.0,321.0,64.17,50.49
2017,11,2,15,15,593.0,84.0,2.4,19.5,279.0,61.26,48.12
2017,11,2,15,30,553.0,78.0,2.3,19.0,237.0,58.34,45.66
2017,11,2,15,45,489.5,71.0,2.25,19.0,193.5,54.45,42.14
2017,11,2,16,0,426.0,64.0,2.2,19.0,150.0,50.59,38.47
2017,11,2,16,15,340.5,52.0,1.9,18.5,109.0,39.96,28.84
2017,11,2,16,30,255.0,40.0,1.6,18.0,68.0,31.16,20.3
2017,11,2,16,45,127.5,20.0,1.35,17.5,34.0,15.68,1.47
2017,11,2,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,10.0,1.85,12.5,10.0,9.1,0.0
2017,11,3,7,0,0.0,20.0,2.0,13.0,20.0,18.54,3.27
2017,11,3,7,15,23.5,38.0,2.2,13.5,41.5,59.86,43.39
2017,11,3,7,30,47.0,56.0,2.4,14.0,63.0,95.3,75.17
2017,11,3,7,45,59.0,75.5,2.65,14.5,87.5,125.24,101.46
2017,11,3,8,0,71.0,95.0,2.9,15.0,112.0,154.55,126.74
2017,11,3,8,15,79.0,113.0,3.0,15.5,136.0,178.55,146.95
2017,11,3,8,30,87.0,131.0,3.1,16.0,160.0,202.21,166.41
2017,11,3,8,45,77.0,147.5,3.25,16.5,175.5,210.8,172.63
2017,11,3,9,0,67.0,164.0,3.4,17.0,191.0,218.87,178.27
2017,11,3,9,15,33.5,151.0,3.45,17.0,164.5,175.4,141.51
2017,11,3,9,30,0.0,138.0,3.5,17.0,138.0,126.95,100.48
2017,11,3,9,45,57.0,183.5,3.6,17.5,212.5,221.28,178.63
2017,11,3,10,0,114.0,229.0,3.7,18.0,287.0,316.82,255.15
2017,11,3,10,15,99.0,237.5,3.7,18.0,290.0,299.32,240.12
2017,11,3,10,30,84.0,246.0,3.7,18.0,293.0,292.69,234.06
2017,11,3,10,45,54.5,236.0,3.7,18.5,267.0,258.49,205.59
2017,11,3,11,0,25.0,226.0,3.7,19.0,241.0,219.93,173.82
2017,11,3,11,15,25.5,229.5,3.7,19.0,245.0,221.31,174.8
2017,11,3,11,30,26.0,233.0,3.7,19.0,249.0,222.58,175.62
2017,11,3,11,45,20.5,224.0,3.7,19.5,237.0,209.43,164.65
2017,11,3,12,0,15.0,215.0,3.7,20.0,225.0,196.89,154.28
2017,11,3,12,15,7.5,139.5,3.7,20.0,144.5,126.47,97.86
2017,11,3,12,30,0.0,64.0,3.7,20.0,64.0,56.63,41.11
2017,11,3,12,45,0.0,64.5,3.7,20.0,64.5,57.07,41.54
2017,11,3,13,0,0.0,65.0,3.7,20.0,65.0,57.51,41.95
2017,11,3,13,15,0.0,97.0,3.65,19.5,97.0,85.73,65.31
2017,11,3,13,30,0.0,129.0,3.6,19.0,129.0,112.37,87.36
2017,11,3,13,45,0.0,132.0,3.6,19.0,132.0,114.23,89.0
2017,11,3,14,0,0.0,135.0,3.6,19.0,135.0,115.79,90.44
2017,11,3,14,15,0.0,87.0,3.55,18.5,87.0,76.69,58.51
2017,11,3,14,30,0.0,39.0,3.5,18.0,39.0,34.4,24.65
2017,11,3,14,45,0.0,40.5,3.45,18.0,40.5,35.72,25.89
2017,11,3,15,0,0.0,42.0,3.4,18.0,42.0,37.04,27.1
2017,11,3,15,15,0.0,36.5,3.2,17.5,36.5,32.16,22.89
2017,11,3,15,30,0.0,31.0,3.0,17.0,31.0,27.3,18.62
2017,11,3,15,45,0.0,25.0,2.9,17.0,25.0,21.99,13.86
2017,11,3,16,0,0.0,19.0,2.8,17.0,19.0,16.7,9.07
2017,11,3,16,15,0.0,13.5,2.4,16.5,13.5,11.85,4.67
2017,11,3,16,30,0.0,8.0,2.0,16.0,8.0,7.02,0.2
2017,11,3,16,45,0.0,4.0,1.7,15.5,4.0,3.5,0.0
2017,11,3,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,0.5,1.55,13.0,0.5,0.45,0.0
2017,11,4,7,0,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2017,11,4,7,15,0.0,2.5,1.85,13.0,2.5,2.19,0.0
2017,11,4,7,30,0.0,4.0,2.0,13.0,4.0,3.51,0.0
2017,11,4,7,45,0.0,5.5,2.2,13.0,5.5,4.82,0.0
2017,11,4,8,0,0.0,7.0,2.4,13.0,7.0,6.14,0.0
2017,11,4,8,15,0.0,8.5,2.4,13.0,8.5,7.46,0.81
2017,11,4,8,30,0.0,10.0,2.4,13.0,10.0,8.79,1.96
2017,11,4,8,45,0.0,11.5,2.45,13.5,11.5,10.11,3.08
2017,11,4,9,0,0.0,13.0,2.5,14.0,13.0,11.44,4.19
2017,11,4,9,15,0.0,15.0,2.45,14.5,15.0,13.2,5.67
2017,11,4,9,30,0.0,17.0,2.4,15.0,17.0,14.97,7.14
2017,11,4,9,45,0.0,55.0,2.4,15.5,55.0,48.59,35.56
2017,11,4,10,0,0.0,93.0,2.4,16.0,93.0,82.6,63.84
2017,11,4,10,15,20.5,159.5,2.4,16.5,171.0,158.78,126.75
2017,11,4,10,30,41.0,226.0,2.4,17.0,249.0,243.77,194.86
2017,11,4,10,45,73.0,245.0,2.4,17.5,287.0,279.15,222.47
2017,11,4,11,0,105.0,264.0,2.4,18.0,325.0,312.17,247.84
2017,11,4,11,15,97.5,267.0,2.45,18.0,324.5,304.18,240.93
2017,11,4,11,30,90.0,270.0,2.5,18.0,324.0,296.33,234.33
2017,11,4,11,45,91.0,271.5,2.6,18.5,326.0,291.69,229.95
2017,11,4,12,0,92.0,273.0,2.7,19.0,328.0,286.65,225.24
2017,11,4,12,15,465.5,184.5,2.8,19.0,459.5,375.4,292.39
2017,11,4,12,30,839.0,96.0,2.9,19.0,591.0,427.82,325.87
2017,11,4,12,45,839.5,93.5,3.0,19.0,579.0,386.03,288.45
2017,11,4,13,0,840.0,91.0,3.1,19.0,567.0,342.53,249.24
2017,11,4,13,15,831.5,89.5,3.15,18.5,546.5,295.95,207.7
2017,11,4,13,30,823.0,88.0,3.2,18.0,526.0,248.85,165.82
2017,11,4,13,45,813.5,85.5,3.3,18.0,499.0,200.45,124.09
2017,11,4,14,0,804.0,83.0,3.4,18.0,472.0,152.08,86.29
2017,11,4,14,15,786.0,80.5,3.4,17.5,438.5,103.44,56.73
2017,11,4,14,30,768.0,78.0,3.4,17.0,405.0,58.74,46.16
2017,11,4,14,45,746.5,74.0,3.45,17.0,366.5,56.72,44.51
2017,11,4,15,0,725.0,70.0,3.5,17.0,328.0,54.69,42.8
2017,11,4,15,15,687.5,65.5,3.45,16.5,285.5,47.61,36.67
2017,11,4,15,30,650.0,61.0,3.4,16.0,243.0,45.31,34.7
2017,11,4,15,45,597.5,55.0,3.35,15.5,199.0,41.73,31.47
2017,11,4,16,0,545.0,49.0,3.3,15.0,155.0,38.11,28.07
2017,11,4,16,15,452.5,40.5,2.95,14.0,112.0,32.14,22.47
2017,11,4,16,30,360.0,32.0,2.6,13.0,69.0,26.07,16.13
2017,11,4,16,45,180.0,16.0,2.3,12.5,34.5,12.74,0.0
2017,11,4,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,6,45,117.5,10.5,1.1,7.5,17.0,74.17,0.0
2017,11,5,7,0,235.0,21.0,1.1,8.0,34.0,187.58,46.18
2017,11,5,7,15,357.0,31.5,1.45,9.0,74.0,290.95,230.03
2017,11,5,7,30,479.0,42.0,1.8,10.0,114.0,386.74,318.91
2017,11,5,7,45,547.0,49.0,2.2,11.0,158.5,447.55,372.78
2017,11,5,8,0,615.0,56.0,2.6,12.0,203.0,509.05,424.77
2017,11,5,8,15,661.0,61.0,2.65,12.0,247.5,552.92,461.25
2017,11,5,8,30,707.0,66.0,2.7,12.0,292.0,591.46,492.19
2017,11,5,8,45,738.0,70.0,2.8,12.5,333.0,621.14,514.1
2017,11,5,9,0,769.0,74.0,2.9,13.0,374.0,648.26,533.48
2017,11,5,9,15,791.0,76.5,2.85,13.5,411.0,664.43,543.46
2017,11,5,9,30,813.0,79.0,2.8,14.0,448.0,677.52,550.98
2017,11,5,9,45,831.0,80.0,2.8,14.5,479.5,682.81,552.8
2017,11,5,10,0,849.0,81.0,2.8,15.0,511.0,684.74,551.8
2017,11,5,10,15,859.5,82.5,2.75,15.0,536.0,678.71,545.43
2017,11,5,10,30,870.0,84.0,2.7,15.0,561.0,669.3,536.47
2017,11,5,10,45,878.0,84.5,2.65,15.5,578.5,650.66,519.63
2017,11,5,11,0,886.0,85.0,2.6,16.0,596.0,632.55,502.98
2017,11,5,11,15,889.5,85.5,2.6,16.0,605.5,608.6,482.83
2017,11,5,11,30,893.0,86.0,2.6,16.0,615.0,581.73,460.11
2017,11,5,11,45,894.0,86.0,2.6,16.0,617.0,550.25,433.4
2017,11,5,12,0,895.0,86.0,2.6,16.0,619.0,516.22,404.12
2017,11,5,12,15,892.5,85.5,2.6,16.0,612.5,477.76,370.74
2017,11,5,12,30,890.0,85.0,2.6,16.0,606.0,437.32,334.99
2017,11,5,12,45,881.0,85.5,2.6,16.5,591.5,393.63,295.4
2017,11,5,13,0,872.0,86.0,2.6,17.0,577.0,345.42,251.72
2017,11,5,13,15,863.0,85.0,2.55,17.0,555.5,297.8,208.57
2017,11,5,13,30,854.0,84.0,2.5,17.0,534.0,249.63,165.29
2017,11,5,13,45,841.5,82.0,2.5,17.0,506.0,199.73,122.5
2017,11,5,14,0,829.0,80.0,2.5,17.0,478.0,150.11,84.12
2017,11,5,14,15,810.0,77.5,2.45,16.5,443.5,100.24,54.38
2017,11,5,14,30,791.0,75.0,2.4,16.0,409.0,56.72,44.58
2017,11,5,14,45,764.5,72.0,2.4,16.0,369.0,55.38,43.53
2017,11,5,15,0,738.0,69.0,2.4,16.0,329.0,54.09,42.47
2017,11,5,15,15,699.5,65.0,2.3,15.5,286.0,51.94,40.68
2017,11,5,15,30,661.0,61.0,2.2,15.0,243.0,45.5,35.02
2017,11,5,15,45,602.5,55.0,2.1,15.0,198.0,41.88,31.67
2017,11,5,16,0,544.0,49.0,2.0,15.0,153.0,38.24,28.17
2017,11,5,16,15,449.5,40.5,1.75,14.0,110.0,32.27,22.55
2017,11,5,16,30,355.0,32.0,1.5,13.0,67.0,26.2,16.06
2017,11,5,16,45,177.5,16.0,1.3,12.0,33.5,12.82,0.0
2017,11,5,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,6,6,45,95.0,10.5,0.8,10.5,15.5,61.48,0.0
2017,11,6,7,0,190.0,21.0,0.8,11.0,31.0,159.08,12.36
2017,11,6,7,15,312.0,32.0,0.9,11.5,68.5,263.04,203.43
2017,11,6,7,30,434.0,43.0,1.0,12.0,106.0,357.87,290.93
2017,11,6,7,45,515.0,49.5,1.1,12.5,150.5,425.44,349.2
2017,11,6,8,0,596.0,56.0,1.2,13.0,195.0,494.13,405.82
2017,11,6,8,15,643.0,61.0,1.2,13.0,239.0,538.24,441.29
2017,11,6,8,30,690.0,66.0,1.2,13.0,283.0,581.16,474.47
2017,11,6,8,45,728.5,68.0,1.2,13.5,325.0,609.34,494.36
2017,11,6,9,0,767.0,70.0,1.2,14.0,367.0,639.2,514.7
2017,11,6,9,15,789.0,72.5,1.2,14.5,404.0,655.31,524.39
2017,11,6,9,30,811.0,75.0,1.2,15.0,441.0,668.38,531.8
2017,11,6,9,45,821.0,79.0,1.3,15.5,471.0,671.63,532.87
2017,11,6,10,0,831.0,83.0,1.4,16.0,501.0,671.61,531.17
2017,11,6,10,15,842.0,84.5,1.45,16.0,525.5,666.12,526.04
2017,11,6,10,30,853.0,86.0,1.5,16.0,550.0,657.3,518.38
2017,11,6,10,45,859.0,88.0,1.55,16.5,567.5,642.49,505.22
2017,11,6,11,0,865.0,90.0,1.6,17.0,585.0,624.49,489.55
2017,11,6,11,15,869.5,90.5,1.7,17.0,595.0,600.93,470.76
2017,11,6,11,30,874.0,91.0,1.8,17.0,605.0,574.42,449.29
2017,11,6,11,45,878.0,90.0,1.9,17.0,607.5,542.86,423.46
2017,11,6,12,0,882.0,89.0,2.0,17.0,610.0,509.86,395.74
2017,11,6,12,15,880.0,88.5,2.0,17.0,604.0,472.12,363.29
2017,11,6,12,30,878.0,88.0,2.0,17.0,598.0,432.39,328.48
2017,11,6,12,45,884.5,83.0,2.05,17.5,587.0,389.91,290.1
2017,11,6,13,0,891.0,78.0,2.1,18.0,576.0,345.15,249.12
2017,11,6,13,15,883.0,77.0,2.05,18.0,555.0,297.85,206.4
2017,11,6,13,30,875.0,76.0,2.0,18.0,534.0,249.8,163.45
2017,11,6,13,45,865.5,74.0,1.95,18.0,506.5,200.17,121.11
2017,11,6,14,0,856.0,72.0,1.9,18.0,479.0,144.33,78.12
2017,11,6,14,15,839.0,69.5,1.85,17.5,445.0,93.37,48.48
2017,11,6,14,30,822.0,67.0,1.8,17.0,411.0,50.91,39.32
2017,11,6,14,45,797.5,64.5,1.8,17.0,371.5,49.78,38.45
2017,11,6,15,0,773.0,62.0,1.8,17.0,332.0,48.7,37.55
2017,11,6,15,15,737.0,58.0,1.7,16.5,288.5,46.34,35.58
2017,11,6,15,30,701.0,54.0,1.6,16.0,245.0,43.99,33.54
2017,11,6,15,45,643.5,49.0,1.5,16.0,199.5,40.68,30.47
2017,11,6,16,0,586.0,44.0,1.4,16.0,154.0,37.39,27.29
2017,11,6,16,15,493.0,36.5,1.3,15.0,110.5,28.97,19.55
2017,11,6,16,30,400.0,29.0,1.2,14.0,67.0,23.63,13.66
2017,11,6,16,45,200.0,14.5,1.1,13.5,33.5,11.57,0.0
2017,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,6,45,112.5,9.0,0.95,6.5,15.0,69.34,0.0
2017,11,7,7,0,225.0,18.0,0.9,7.0,30.0,174.09,0.0
2017,11,7,7,15,348.0,29.5,1.0,7.5,69.0,280.74,217.88
2017,11,7,7,30,471.0,41.0,1.1,8.0,108.0,376.94,310.09
2017,11,7,7,45,540.5,48.5,1.25,9.0,152.5,438.66,364.34
2017,11,7,8,0,610.0,56.0,1.4,10.0,197.0,501.15,416.46
2017,11,7,8,15,658.0,61.5,1.4,10.5,242.0,546.62,452.85
2017,11,7,8,30,706.0,67.0,1.4,11.0,287.0,590.85,486.62
2017,11,7,8,45,740.5,70.5,1.4,12.0,329.0,617.76,504.99
2017,11,7,9,0,775.0,74.0,1.4,13.0,371.0,646.55,523.8
2017,11,7,9,15,797.5,77.0,1.45,14.0,408.5,663.53,533.67
2017,11,7,9,30,820.0,80.0,1.5,15.0,446.0,677.39,541.13
2017,11,7,9,45,833.5,83.0,1.55,16.0,477.0,681.73,541.19
2017,11,7,10,0,847.0,86.0,1.6,17.0,508.0,682.73,538.74
2017,11,7,10,15,858.0,87.5,1.5,17.0,533.0,676.96,532.16
2017,11,7,10,30,869.0,89.0,1.4,17.0,558.0,667.8,523.05
2017,11,7,10,45,878.5,89.5,1.35,17.5,576.0,653.19,509.37
2017,11,7,11,0,888.0,90.0,1.3,18.0,594.0,635.24,493.16
2017,11,7,11,15,891.5,90.5,1.2,18.0,603.5,610.51,472.34
2017,11,7,11,30,895.0,91.0,1.1,18.0,613.0,581.62,448.23
2017,11,7,11,45,898.0,90.0,1.05,18.0,615.5,550.11,422.14
2017,11,7,12,0,901.0,89.0,1.0,18.0,618.0,515.96,393.49
2017,11,7,12,15,898.5,88.5,0.95,18.0,612.0,477.33,360.84
2017,11,7,12,30,896.0,88.0,0.9,18.0,606.0,436.71,325.92
2017,11,7,12,45,902.0,83.5,0.9,18.5,594.0,393.74,287.91
2017,11,7,13,0,908.0,79.0,0.9,19.0,582.0,348.5,247.34
2017,11,7,13,15,899.5,78.0,0.85,19.0,560.5,300.32,204.74
2017,11,7,13,30,891.0,77.0,0.8,19.0,539.0,251.42,161.92
2017,11,7,13,45,881.5,74.5,0.8,19.5,511.0,200.65,119.31
2017,11,7,14,0,872.0,72.0,0.8,20.0,483.0,149.72,81.2
2017,11,7,14,15,854.0,70.0,0.85,20.0,448.5,92.34,47.54
2017,11,7,14,30,836.0,68.0,0.9,20.0,414.0,51.9,39.68
2017,11,7,14,45,813.5,64.5,0.95,20.0,374.0,50.01,38.17
2017,11,7,15,0,791.0,61.0,1.0,20.0,334.0,48.11,36.58
2017,11,7,15,15,753.0,57.0,0.9,19.5,289.5,45.71,34.58
2017,11,7,15,30,715.0,53.0,0.8,19.0,245.0,43.31,32.52
2017,11,7,15,45,659.0,48.0,0.75,18.5,199.5,39.96,29.52
2017,11,7,16,0,603.0,43.0,0.7,18.0,154.0,36.63,26.38
2017,11,7,16,15,506.0,35.0,0.65,17.5,109.5,30.33,20.46
2017,11,7,16,30,409.0,27.0,0.6,17.0,65.0,21.93,11.87
2017,11,7,16,45,204.5,13.5,0.6,16.5,32.5,10.75,0.0
2017,11,7,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,1.1,11.5,5.5,5.0,0.0
2017,11,8,7,0,0.0,11.0,1.1,12.0,11.0,9.67,0.0
2017,11,8,7,15,0.0,25.5,1.25,12.5,25.5,23.15,12.37
2017,11,8,7,30,0.0,40.0,1.4,13.0,40.0,38.06,26.22
2017,11,8,7,45,0.0,57.0,1.6,13.5,57.0,55.45,41.43
2017,11,8,8,0,0.0,74.0,1.8,14.0,74.0,72.2,55.93
2017,11,8,8,15,1.5,90.5,1.9,14.0,91.0,88.97,70.4
2017,11,8,8,30,3.0,107.0,2.0,14.0,108.0,105.55,84.49
2017,11,8,8,45,6.5,121.5,2.15,14.5,124.0,121.07,97.39
2017,11,8,9,0,10.0,136.0,2.3,15.0,140.0,136.57,110.06
2017,11,8,9,15,6.5,142.5,2.35,15.0,145.5,138.57,111.39
2017,11,8,9,30,3.0,149.0,2.4,15.0,151.0,140.89,112.98
2017,11,8,9,45,1.5,149.0,2.45,15.5,150.0,138.26,110.33
2017,11,8,10,0,0.0,149.0,2.5,16.0,149.0,136.06,108.07
2017,11,8,10,15,10.0,175.0,2.55,16.0,180.5,166.89,133.39
2017,11,8,10,30,20.0,201.0,2.6,16.0,212.0,197.01,157.79
2017,11,8,10,45,10.0,163.0,2.65,16.5,168.5,153.1,121.43
2017,11,8,11,0,0.0,125.0,2.7,17.0,125.0,111.41,86.93
2017,11,8,11,15,6.0,164.5,2.75,17.0,168.0,150.4,118.85
2017,11,8,11,30,12.0,204.0,2.8,17.0,211.0,188.46,149.54
2017,11,8,11,45,6.0,136.0,2.9,17.0,139.5,123.6,96.78
2017,11,8,12,0,0.0,68.0,3.0,17.0,68.0,60.18,44.61
2017,11,8,12,15,2.5,127.0,3.1,17.0,128.5,113.24,88.46
2017,11,8,12,30,5.0,186.0,3.2,17.0,189.0,164.41,130.14
2017,11,8,12,45,4.5,182.0,3.35,17.5,184.5,159.72,126.09
2017,11,8,13,0,4.0,178.0,3.5,18.0,180.0,155.06,122.2
2017,11,8,13,15,2.0,144.5,3.55,18.0,145.5,125.99,98.71
2017,11,8,13,30,0.0,111.0,3.6,18.0,111.0,97.26,75.36
2017,11,8,13,45,0.0,105.0,3.7,18.0,105.0,91.96,71.14
2017,11,8,14,0,0.0,99.0,3.8,18.0,99.0,86.67,66.9
2017,11,8,14,15,1.0,119.5,3.8,18.0,120.0,102.34,80.0
2017,11,8,14,30,2.0,140.0,3.8,18.0,141.0,116.05,95.81
2017,11,8,14,45,1.0,126.0,3.8,18.0,126.5,104.99,86.39
2017,11,8,15,0,0.0,112.0,3.8,18.0,112.0,93.79,76.79
2017,11,8,15,15,0.0,97.0,3.65,17.5,97.0,81.74,66.46
2017,11,8,15,30,0.0,82.0,3.5,17.0,82.0,69.55,55.82
2017,11,8,15,45,0.0,66.0,3.35,17.0,66.0,56.48,44.14
2017,11,8,16,0,0.0,50.0,3.2,17.0,50.0,43.27,32.19
2017,11,8,16,15,0.0,35.0,3.0,16.5,35.0,30.67,20.74
2017,11,8,16,30,0.0,20.0,2.8,16.0,20.0,17.62,8.22
2017,11,8,16,45,0.0,10.0,2.65,16.0,10.0,8.79,0.0
2017,11,8,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.5,1.0,13.5,8.5,7.73,0.0
2017,11,9,7,0,0.0,17.0,1.0,14.0,17.0,16.59,0.0
2017,11,9,7,15,68.5,32.5,1.2,14.5,41.5,91.41,64.45
2017,11,9,7,30,137.0,48.0,1.4,15.0,66.0,162.6,129.84
2017,11,9,7,45,160.5,66.0,1.65,15.5,95.5,200.22,163.35
2017,11,9,8,0,184.0,84.0,1.9,16.0,125.0,237.4,195.45
2017,11,9,8,15,197.5,101.5,1.9,16.0,154.0,266.75,220.29
2017,11,9,8,30,211.0,119.0,1.9,16.0,183.0,295.28,243.72
2017,11,9,8,45,217.5,136.0,1.95,16.5,210.0,317.39,260.84
2017,11,9,9,0,224.0,153.0,2.0,17.0,237.0,338.34,276.58
2017,11,9,9,15,228.5,168.0,2.05,17.5,261.5,354.26,288.0
2017,11,9,9,30,233.0,183.0,2.1,18.0,286.0,368.94,298.24
2017,11,9,9,45,198.5,200.0,2.2,18.5,291.5,346.75,279.03
2017,11,9,10,0,164.0,217.0,2.3,19.0,297.0,335.71,268.64
2017,11,9,10,15,165.0,228.0,2.35,19.0,312.5,341.22,272.34
2017,11,9,10,30,166.0,239.0,2.4,19.0,328.0,345.89,275.29
2017,11,9,10,45,409.5,190.0,2.5,19.5,417.5,456.39,362.57
2017,11,9,11,0,653.0,141.0,2.6,20.0,507.0,542.44,427.45
2017,11,9,11,15,549.0,178.5,2.65,20.0,489.5,493.41,387.45
2017,11,9,11,30,445.0,216.0,2.7,20.0,472.0,451.07,353.23
2017,11,9,11,45,440.5,218.5,2.8,20.0,473.0,430.7,336.39
2017,11,9,12,0,436.0,221.0,2.9,20.0,474.0,409.26,318.33
2017,11,9,12,15,316.0,240.5,2.9,20.0,422.5,349.7,271.33
2017,11,9,12,30,196.0,260.0,2.9,20.0,371.0,300.25,232.89
2017,11,9,12,45,317.5,231.0,2.95,20.0,406.5,305.34,233.59
2017,11,9,13,0,439.0,202.0,3.0,20.0,442.0,298.29,222.84
2017,11,9,13,15,258.5,212.0,3.0,20.0,352.0,236.15,177.14
2017,11,9,13,30,78.0,222.0,3.0,20.0,262.0,195.61,150.87
2017,11,9,13,45,347.0,170.0,3.0,20.0,333.0,183.46,129.55
2017,11,9,14,0,616.0,118.0,3.0,20.0,404.0,145.15,89.02
2017,11,9,14,15,514.0,129.0,2.95,19.5,356.0,111.93,74.35
2017,11,9,14,30,412.0,140.0,2.9,19.0,308.0,96.23,78.32
2017,11,9,14,45,391.0,130.5,2.85,19.0,277.0,91.08,74.03
2017,11,9,15,0,370.0,121.0,2.8,19.0,246.0,85.83,69.57
2017,11,9,15,15,351.0,106.5,2.6,18.5,212.5,76.81,61.88
2017,11,9,15,30,332.0,92.0,2.4,18.0,179.0,67.49,53.78
2017,11,9,15,45,301.0,77.0,2.2,17.5,144.5,57.42,44.84
2017,11,9,16,0,270.0,62.0,2.0,17.0,110.0,47.01,35.42
2017,11,9,16,15,214.0,46.5,1.8,16.0,77.0,35.78,25.13
2017,11,9,16,30,158.0,31.0,1.6,15.0,44.0,24.2,13.14
2017,11,9,16,45,79.0,15.5,1.4,14.5,22.0,12.21,0.0
2017,11,9,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,3.0,1.0,12.5,3.0,2.73,0.0
