Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,7,0,0.0,6.0,1.0,13.0,6.0,5.26,0.0
2017,11,10,7,15,0.0,17.0,1.25,13.5,17.0,14.96,5.51
2017,11,10,7,30,0.0,28.0,1.5,14.0,28.0,24.68,14.86
2017,11,10,7,45,0.0,41.0,1.75,14.5,41.0,36.37,25.12
2017,11,10,8,0,0.0,54.0,2.0,15.0,54.0,48.97,36.04
2017,11,10,8,15,0.0,67.0,2.05,15.5,67.0,61.37,46.66
2017,11,10,8,30,0.0,80.0,2.1,16.0,80.0,73.64,56.99
2017,11,10,8,45,0.0,92.5,2.2,16.5,92.5,85.27,66.61
2017,11,10,9,0,0.0,105.0,2.3,17.0,105.0,96.82,76.03
2017,11,10,9,15,70.5,146.0,2.35,17.0,176.5,195.9,159.45
2017,11,10,9,30,141.0,187.0,2.4,17.0,248.0,298.49,242.91
2017,11,10,9,45,467.0,135.5,2.45,17.5,359.0,479.68,389.43
2017,11,10,10,0,793.0,84.0,2.5,18.0,470.0,635.49,508.71
2017,11,10,10,15,562.0,150.0,2.6,18.0,430.5,537.95,429.97
2017,11,10,10,30,331.0,216.0,2.7,18.0,391.0,435.51,347.94
2017,11,10,10,45,213.0,232.5,2.8,18.5,346.5,359.78,286.87
2017,11,10,11,0,95.0,249.0,2.9,19.0,302.0,290.03,229.92
2017,11,10,11,15,54.0,226.0,2.95,19.0,256.0,239.15,189.2
2017,11,10,11,30,13.0,203.0,3.0,19.0,210.0,188.04,148.02
2017,11,10,11,45,6.5,180.5,3.1,19.0,184.0,163.32,128.19
2017,11,10,12,0,0.0,158.0,3.2,19.0,158.0,139.6,109.08
2017,11,10,12,15,109.0,206.5,3.2,18.5,268.5,230.05,181.39
2017,11,10,12,30,218.0,255.0,3.2,18.0,379.0,303.99,237.92
2017,11,10,12,45,265.5,241.5,3.2,18.0,388.5,295.16,228.48
2017,11,10,13,0,313.0,228.0,3.2,18.0,398.0,281.1,214.41
2017,11,10,13,15,168.0,210.5,3.15,18.0,301.5,214.33,164.23
2017,11,10,13,30,23.0,193.0,3.1,18.0,205.0,167.35,131.57
2017,11,10,13,45,26.0,186.0,3.1,18.0,198.5,159.29,125.11
2017,11,10,14,0,29.0,179.0,3.1,18.0,192.0,145.28,113.88
2017,11,10,14,15,14.5,150.0,3.0,18.0,156.5,125.39,98.61
2017,11,10,14,30,0.0,121.0,2.9,18.0,121.0,102.12,83.73
2017,11,10,14,45,0.0,109.0,2.8,18.0,109.0,92.41,75.48
2017,11,10,15,0,0.0,97.0,2.7,18.0,97.0,82.59,67.03
2017,11,10,15,15,299.5,79.5,2.4,17.5,157.0,57.15,44.9
2017,11,10,15,30,599.0,62.0,2.1,17.0,217.0,46.67,35.7
2017,11,10,15,45,546.0,54.5,1.85,17.0,175.0,41.88,31.31
2017,11,10,16,0,493.0,47.0,1.6,17.0,133.0,36.99,26.69
2017,11,10,16,15,390.0,37.5,1.4,16.0,93.0,30.07,20.18
2017,11,10,16,30,287.0,28.0,1.2,15.0,53.0,22.99,11.84
2017,11,10,16,45,143.5,14.0,1.05,14.5,26.5,12.73,0.0
2017,11,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,107.0,7.0,0.7,11.0,11.0,6.37,0.0
2017,11,11,7,0,214.0,14.0,0.7,11.0,22.0,131.76,0.0
2017,11,11,7,15,349.0,24.0,0.75,11.5,59.0,269.16,189.08
2017,11,11,7,30,484.0,34.0,0.8,12.0,96.0,369.51,295.58
2017,11,11,7,45,557.5,40.0,0.85,13.0,139.0,424.99,345.07
2017,11,11,8,0,631.0,46.0,0.9,14.0,182.0,488.19,396.85
2017,11,11,8,15,677.5,50.5,0.95,14.0,225.5,531.72,432.49
2017,11,11,8,30,724.0,55.0,1.0,14.0,269.0,573.83,465.6
2017,11,11,8,45,755.0,58.5,1.1,14.5,310.0,602.33,486.78
2017,11,11,9,0,786.0,62.0,1.2,15.0,351.0,628.36,505.3
2017,11,11,9,15,807.5,64.5,1.15,15.5,387.0,643.89,514.31
2017,11,11,9,30,829.0,67.0,1.1,16.0,423.0,656.37,520.84
2017,11,11,9,45,831.0,72.5,1.05,16.5,451.5,656.03,517.5
2017,11,11,10,0,833.0,78.0,1.0,17.0,480.0,652.45,511.85
2017,11,11,10,15,844.0,79.5,0.95,17.0,504.0,647.01,505.9
2017,11,11,10,30,855.0,81.0,0.9,17.0,528.0,638.26,497.45
2017,11,11,10,45,861.0,82.5,0.9,17.5,545.0,623.11,483.85
2017,11,11,11,0,867.0,84.0,0.9,18.0,562.0,604.8,467.86
2017,11,11,11,15,870.5,84.5,0.9,18.0,571.5,579.25,447.31
2017,11,11,11,30,874.0,85.0,0.9,18.0,581.0,553.22,425.97
2017,11,11,11,45,872.5,85.5,0.95,18.5,582.5,521.94,399.88
2017,11,11,12,0,871.0,86.0,1.0,19.0,584.0,488.33,371.45
2017,11,11,12,15,717.5,128.5,1.05,19.0,536.0,424.22,321.41
2017,11,11,12,30,564.0,171.0,1.1,19.0,488.0,367.0,277.01
2017,11,11,12,45,535.5,176.0,1.2,19.5,471.0,332.4,247.84
2017,11,11,13,0,507.0,181.0,1.3,20.0,454.0,298.93,219.29
2017,11,11,13,15,671.0,131.0,1.4,19.5,477.5,271.3,189.73
2017,11,11,13,30,835.0,81.0,1.5,19.0,501.0,229.66,147.24
2017,11,11,13,45,820.5,79.0,1.6,19.0,473.5,181.09,107.13
2017,11,11,14,0,806.0,77.0,1.7,19.0,446.0,133.01,72.23
2017,11,11,14,15,786.0,74.5,1.75,19.0,412.0,85.04,47.1
2017,11,11,14,30,766.0,72.0,1.8,19.0,378.0,54.98,42.58
2017,11,11,14,45,737.5,69.0,1.85,19.0,339.5,53.56,41.45
2017,11,11,15,0,709.0,66.0,1.9,19.0,301.0,52.2,40.31
2017,11,11,15,15,668.5,61.5,1.75,18.5,259.5,45.26,34.32
2017,11,11,15,30,628.0,57.0,1.6,18.0,218.0,42.86,32.21
2017,11,11,15,45,567.0,51.0,1.5,17.5,174.5,39.14,28.83
2017,11,11,16,0,506.0,45.0,1.4,17.0,131.0,35.4,25.28
2017,11,11,16,15,404.0,36.0,1.3,16.0,91.0,28.86,19.09
2017,11,11,16,30,302.0,27.0,1.2,15.0,51.0,22.19,10.8
2017,11,11,16,45,151.0,13.5,1.2,14.5,25.5,12.28,0.0
2017,11,11,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,6,45,86.5,7.0,0.8,11.0,9.5,0.0,0.0
2017,11,12,7,0,173.0,14.0,0.8,11.0,19.0,108.38,0.0
2017,11,12,7,15,311.0,24.0,0.9,11.5,54.5,244.29,165.59
2017,11,12,7,30,449.0,34.0,1.0,12.0,90.0,346.75,277.64
2017,11,12,7,45,530.5,40.5,1.1,13.0,133.5,412.41,335.79
2017,11,12,8,0,612.0,47.0,1.2,14.0,177.0,474.8,387.84
2017,11,12,8,15,660.0,51.5,1.2,14.0,220.0,518.98,424.16
2017,11,12,8,30,708.0,56.0,1.2,14.0,263.0,561.78,457.83
2017,11,12,8,45,742.0,59.0,1.25,14.5,303.5,591.5,479.77
2017,11,12,9,0,776.0,62.0,1.3,15.0,344.0,618.81,499.13
2017,11,12,9,15,798.5,64.5,1.25,15.5,380.5,634.96,508.73
2017,11,12,9,30,821.0,67.0,1.2,16.0,417.0,648.1,515.77
2017,11,12,9,45,833.0,69.5,1.2,16.5,447.0,650.99,515.45
2017,11,12,10,0,845.0,72.0,1.2,17.0,477.0,650.63,512.73
2017,11,12,10,15,855.5,73.5,1.2,17.0,501.0,640.91,504.21
2017,11,12,10,30,866.0,75.0,1.2,17.0,525.0,632.32,496.32
2017,11,12,10,45,871.0,76.5,1.25,17.5,541.5,617.07,482.88
2017,11,12,11,0,876.0,78.0,1.3,18.0,558.0,598.74,466.99
2017,11,12,11,15,879.5,78.5,1.4,18.0,567.5,575.5,448.41
2017,11,12,11,30,883.0,79.0,1.5,18.0,577.0,549.39,427.17
2017,11,12,11,45,883.0,79.0,1.65,18.5,578.5,518.27,401.04
2017,11,12,12,0,883.0,79.0,1.8,19.0,580.0,484.73,372.33
2017,11,12,12,15,880.0,78.5,1.85,19.0,574.0,447.16,340.14
2017,11,12,12,30,877.0,78.0,1.9,19.0,568.0,407.7,305.63
2017,11,12,12,45,857.5,82.0,2.0,19.0,551.5,362.18,266.04
2017,11,12,13,0,838.0,86.0,2.1,19.0,535.0,318.53,227.29
2017,11,12,13,15,828.0,85.0,2.15,19.0,514.0,272.93,186.53
2017,11,12,13,30,818.0,84.0,2.2,19.0,493.0,226.93,146.06
2017,11,12,13,45,807.5,81.0,2.25,19.0,466.0,179.01,106.27
2017,11,12,14,0,797.0,78.0,2.3,19.0,439.0,131.24,71.56
2017,11,12,14,15,776.5,75.5,2.25,19.0,405.5,83.82,47.17
2017,11,12,14,30,756.0,73.0,2.2,19.0,372.0,55.83,43.33
2017,11,12,14,45,730.0,69.0,2.2,19.0,334.5,53.63,41.52
2017,11,12,15,0,704.0,65.0,2.2,19.0,297.0,51.45,39.65
2017,11,12,15,15,662.5,60.5,2.0,18.5,255.0,44.56,33.69
2017,11,12,15,30,621.0,56.0,1.8,18.0,213.0,42.12,31.55
2017,11,12,15,45,562.5,49.5,1.6,17.5,170.5,37.97,27.79
2017,11,12,16,0,504.0,43.0,1.4,17.0,128.0,33.76,23.83
2017,11,12,16,15,400.5,34.5,1.3,16.0,88.5,27.61,17.96
2017,11,12,16,30,297.0,26.0,1.2,15.0,49.0,21.35,9.71
2017,11,12,16,45,148.5,13.0,1.1,14.5,24.5,11.82,0.0
2017,11,12,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,8.0,1.3,11.5,8.0,0.0,0.0
2017,11,13,7,0,0.0,16.0,1.4,12.0,16.0,14.55,0.0
2017,11,13,7,15,188.5,26.0,1.65,12.5,49.0,171.44,109.79
2017,11,13,7,30,377.0,36.0,1.9,13.0,82.0,304.36,244.1
2017,11,13,7,45,456.0,44.0,2.15,14.0,122.5,368.88,302.3
2017,11,13,8,0,535.0,52.0,2.4,15.0,163.0,434.98,358.42
2017,11,13,8,15,585.5,57.0,2.45,15.5,204.0,479.32,395.31
2017,11,13,8,30,636.0,62.0,2.5,16.0,245.0,522.76,429.93
2017,11,13,8,45,672.5,65.0,2.55,16.5,284.5,552.84,452.84
2017,11,13,9,0,709.0,68.0,2.6,17.0,324.0,578.1,471.33
2017,11,13,9,15,512.0,116.0,2.6,17.0,311.0,495.34,403.71
2017,11,13,9,30,315.0,164.0,2.6,17.0,298.0,399.52,325.31
2017,11,13,9,45,554.5,120.5,2.6,17.5,375.5,522.55,423.35
2017,11,13,10,0,794.0,77.0,2.6,18.0,453.0,620.2,497.51
2017,11,13,10,15,535.0,148.0,2.6,18.5,407.5,512.92,410.06
2017,11,13,10,30,276.0,219.0,2.6,19.0,362.0,401.29,319.55
2017,11,13,10,45,558.5,148.5,2.6,19.5,448.5,504.14,400.54
2017,11,13,11,0,841.0,78.0,2.6,20.0,535.0,575.78,453.82
2017,11,13,11,15,575.0,158.5,2.65,20.0,473.5,485.65,381.55
2017,11,13,11,30,309.0,239.0,2.7,20.0,412.0,390.29,306.2
2017,11,13,11,45,582.0,158.5,2.75,20.5,485.5,443.51,345.86
2017,11,13,12,0,855.0,78.0,2.8,21.0,559.0,468.62,360.61
2017,11,13,12,15,604.0,152.0,2.8,21.0,490.5,394.26,301.7
2017,11,13,12,30,353.0,226.0,2.8,21.0,422.0,329.76,252.37
2017,11,13,12,45,289.0,230.5,2.85,21.0,388.5,291.93,222.42
2017,11,13,13,0,225.0,235.0,2.9,21.0,355.0,259.8,197.37
2017,11,13,13,15,112.5,184.5,2.9,20.5,244.5,179.91,137.12
2017,11,13,13,30,0.0,134.0,2.9,20.0,134.0,115.98,90.05
2017,11,13,13,45,15.5,155.0,2.95,20.0,162.0,133.78,104.1
2017,11,13,14,0,31.0,176.0,3.0,20.0,190.0,142.67,110.94
2017,11,13,14,15,21.0,159.0,2.9,19.5,168.0,131.41,102.93
2017,11,13,14,30,11.0,142.0,2.8,19.0,146.0,116.89,96.14
2017,11,13,14,45,7.0,128.0,2.75,19.0,130.5,105.85,86.8
2017,11,13,15,0,3.0,114.0,2.7,19.0,115.0,94.66,77.23
2017,11,13,15,15,1.5,98.5,2.4,18.5,99.0,82.3,66.63
2017,11,13,15,30,0.0,83.0,2.1,18.0,83.0,69.79,55.72
2017,11,13,15,45,0.0,66.0,1.85,18.0,66.0,56.05,43.45
2017,11,13,16,0,0.0,49.0,1.6,18.0,49.0,42.14,30.91
2017,11,13,16,15,0.0,33.5,1.45,17.0,33.5,29.21,19.16
2017,11,13,16,30,0.0,18.0,1.3,16.0,18.0,15.85,5.31
2017,11,13,16,45,0.0,9.0,1.15,15.5,9.0,8.19,0.0
2017,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,6,45,51.0,6.5,0.9,10.0,7.5,0.0,0.0
2017,11,14,7,0,102.0,13.0,0.9,10.0,15.0,67.55,0.0
2017,11,14,7,15,247.5,25.0,1.05,10.5,49.0,203.35,123.23
2017,11,14,7,30,393.0,37.0,1.2,11.0,83.0,313.5,250.8
2017,11,14,7,45,485.5,44.0,1.35,12.0,126.0,385.47,315.47
2017,11,14,8,0,578.0,51.0,1.5,13.0,169.0,459.15,377.31
2017,11,14,8,15,630.5,56.0,1.55,13.5,212.0,505.21,415.25
2017,11,14,8,30,683.0,61.0,1.6,14.0,255.0,546.07,447.66
2017,11,14,8,45,726.0,63.0,1.65,14.5,297.0,580.43,473.66
2017,11,14,9,0,769.0,65.0,1.7,15.0,339.0,612.38,496.88
2017,11,14,9,15,792.5,67.5,1.65,15.5,375.5,629.11,507.19
2017,11,14,9,30,816.0,70.0,1.6,16.0,412.0,642.81,514.92
2017,11,14,9,45,834.5,71.0,1.55,16.5,443.0,648.22,516.23
2017,11,14,10,0,853.0,72.0,1.5,17.0,474.0,650.32,514.98
2017,11,14,10,15,864.0,73.5,1.55,17.5,498.5,640.88,505.98
2017,11,14,10,30,875.0,75.0,1.6,18.0,523.0,632.48,497.54
2017,11,14,10,45,882.0,76.0,1.65,18.5,540.0,617.79,484.31
2017,11,14,11,0,889.0,77.0,1.7,19.0,557.0,599.92,468.54
2017,11,14,11,15,892.5,77.5,1.75,19.0,567.0,576.45,449.21
2017,11,14,11,30,896.0,78.0,1.8,19.0,577.0,550.09,427.29
2017,11,14,11,45,897.5,77.5,1.85,19.0,578.5,518.94,401.25
2017,11,14,12,0,899.0,77.0,1.9,19.0,580.0,485.26,372.58
2017,11,14,12,15,896.0,77.0,1.95,19.0,574.0,447.74,340.25
2017,11,14,12,30,893.0,77.0,2.0,19.0,568.0,408.27,305.55
2017,11,14,12,45,886.5,76.5,2.05,19.0,554.5,365.41,267.47
2017,11,14,13,0,880.0,76.0,2.1,19.0,541.0,321.25,227.73
2017,11,14,13,15,871.0,75.0,2.05,19.0,520.0,274.98,186.13
2017,11,14,13,30,862.0,74.0,2.0,19.0,499.0,228.06,144.82
2017,11,14,13,45,849.0,72.0,1.95,19.0,471.5,174.0,100.41
2017,11,14,14,0,836.0,70.0,1.9,19.0,444.0,125.01,65.57
2017,11,14,14,15,816.5,68.0,1.8,19.0,410.5,76.3,41.75
2017,11,14,14,30,797.0,66.0,1.7,19.0,377.0,50.8,38.97
2017,11,14,14,45,769.5,63.0,1.6,19.0,338.0,49.23,37.69
2017,11,14,15,0,742.0,60.0,1.5,19.0,299.0,47.7,36.38
2017,11,14,15,15,701.5,56.0,1.3,18.5,257.0,45.28,34.33
2017,11,14,15,30,661.0,52.0,1.1,18.0,215.0,42.89,32.22
2017,11,14,15,45,597.5,46.5,0.9,17.5,171.5,39.09,28.75
2017,11,14,16,0,534.0,41.0,0.7,17.0,128.0,32.31,22.53
2017,11,14,16,15,428.5,32.5,0.75,16.0,88.0,26.06,16.54
2017,11,14,16,30,323.0,24.0,0.8,15.0,48.0,19.7,7.47
2017,11,14,16,45,161.5,12.0,0.85,14.5,24.0,10.91,0.0
2017,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,0.5,0.8,11.0,0.5,0.44,0.0
2017,11,15,7,30,0.0,1.0,1.0,11.0,1.0,0.88,0.0
2017,11,15,7,45,0.0,1.5,1.2,11.5,1.5,1.31,0.0
2017,11,15,8,0,0.0,2.0,1.4,12.0,2.0,1.75,0.0
2017,11,15,8,15,0.0,2.5,1.5,12.5,2.5,2.19,0.0
2017,11,15,8,30,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2017,11,15,8,45,0.0,3.5,1.75,13.5,3.5,3.07,0.0
2017,11,15,9,0,0.0,4.0,1.9,14.0,4.0,3.51,0.0
2017,11,15,9,15,0.0,71.5,2.05,14.5,71.5,63.22,48.43
2017,11,15,9,30,0.0,139.0,2.2,15.0,139.0,129.58,103.82
2017,11,15,9,45,0.0,91.0,2.35,15.5,91.0,81.13,62.98
2017,11,15,10,0,0.0,43.0,2.5,16.0,43.0,37.95,26.52
2017,11,15,10,15,0.0,61.5,2.6,16.5,61.5,54.36,40.23
2017,11,15,10,30,0.0,80.0,2.7,17.0,80.0,70.81,53.79
2017,11,15,10,45,0.0,65.5,2.85,18.0,65.5,57.93,42.8
2017,11,15,11,0,0.0,51.0,3.0,19.0,51.0,45.07,31.93
2017,11,15,11,15,14.5,134.5,3.2,19.0,142.5,127.77,100.06
2017,11,15,11,30,29.0,218.0,3.4,19.0,234.0,214.0,169.43
2017,11,15,11,45,177.5,226.0,3.65,19.5,324.5,293.78,232.36
2017,11,15,12,0,326.0,234.0,3.9,20.0,415.0,360.49,282.42
2017,11,15,12,15,574.5,161.0,4.05,20.0,476.5,384.38,297.1
2017,11,15,12,30,823.0,88.0,4.2,20.0,538.0,388.25,293.16
2017,11,15,12,45,557.5,155.5,4.4,20.5,457.0,317.23,237.79
2017,11,15,13,0,292.0,223.0,4.6,21.0,376.0,267.22,202.04
2017,11,15,13,15,223.5,220.5,4.6,20.5,335.0,232.24,175.4
2017,11,15,13,30,155.0,218.0,4.6,20.0,294.0,201.98,153.37
2017,11,15,13,45,151.0,206.0,4.7,20.0,277.0,180.41,136.14
2017,11,15,14,0,147.0,194.0,4.8,20.0,260.0,159.23,120.19
2017,11,15,14,15,162.0,178.0,4.7,19.5,245.0,136.65,104.75
2017,11,15,14,30,177.0,162.0,4.6,19.0,230.0,119.83,98.84
2017,11,15,14,45,169.5,146.0,4.55,18.5,206.0,109.29,90.07
2017,11,15,15,0,162.0,130.0,4.5,18.0,182.0,98.46,80.91
2017,11,15,15,15,151.0,113.0,4.2,17.5,156.0,86.68,70.75
2017,11,15,15,30,140.0,96.0,3.9,17.0,130.0,74.58,60.12
2017,11,15,15,45,123.0,77.5,3.65,17.0,103.0,61.17,48.04
2017,11,15,16,0,106.0,59.0,3.4,17.0,76.0,47.41,35.5
2017,11,15,16,15,69.5,42.0,3.2,16.5,51.5,34.29,23.3
2017,11,15,16,30,33.0,25.0,3.0,16.0,27.0,20.91,7.5
2017,11,15,16,45,16.5,12.5,2.8,16.0,13.5,11.37,0.0
2017,11,15,17,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,3.0,1.55,15.0,3.0,0.0,0.0
2017,11,16,7,0,0.0,6.0,1.4,15.0,6.0,5.46,0.0
2017,11,16,7,15,2.0,21.5,1.35,15.0,21.5,21.84,5.42
2017,11,16,7,30,4.0,37.0,1.3,15.0,37.0,40.37,27.02
2017,11,16,7,45,18.5,54.5,1.3,15.0,57.5,74.09,56.55
2017,11,16,8,0,33.0,72.0,1.3,15.0,78.0,101.81,80.83
2017,11,16,8,15,41.5,89.5,1.3,15.0,99.5,125.38,101.24
2017,11,16,8,30,50.0,107.0,1.3,15.0,121.0,148.6,120.99
2017,11,16,8,45,55.0,123.5,1.3,15.0,141.0,167.83,137.01
2017,11,16,9,0,60.0,140.0,1.3,15.0,161.0,186.71,152.46
2017,11,16,9,15,30.0,100.5,1.45,15.0,111.0,117.58,94.51
2017,11,16,9,30,0.0,61.0,1.6,15.0,61.0,53.89,40.26
2017,11,16,9,45,0.0,43.0,1.75,15.5,43.0,37.94,26.66
2017,11,16,10,0,0.0,25.0,1.9,16.0,25.0,22.03,13.08
2017,11,16,10,15,3.0,98.5,1.95,16.0,100.5,89.65,69.94
2017,11,16,10,30,6.0,172.0,2.0,16.0,176.0,160.55,128.18
2017,11,16,10,45,3.0,118.5,2.15,16.0,120.5,107.6,84.42
2017,11,16,11,0,0.0,65.0,2.3,16.0,65.0,57.49,42.73
2017,11,16,11,15,0.0,97.0,2.3,16.0,97.0,86.02,66.51
2017,11,16,11,30,0.0,129.0,2.3,16.0,129.0,114.6,90.06
2017,11,16,11,45,0.0,129.5,2.3,16.0,129.5,114.79,90.15
2017,11,16,12,0,0.0,130.0,2.3,16.0,130.0,114.97,90.3
2017,11,16,12,15,0.0,125.5,2.25,16.0,125.5,110.78,86.86
2017,11,16,12,30,0.0,121.0,2.2,16.0,121.0,106.63,83.49
2017,11,16,12,45,0.0,107.0,2.2,16.0,107.0,94.37,73.42
2017,11,16,13,0,0.0,93.0,2.2,16.0,93.0,82.22,63.42
2017,11,16,13,15,0.0,66.0,2.15,15.5,66.0,58.36,43.67
2017,11,16,13,30,0.0,39.0,2.1,15.0,39.0,34.42,23.62
2017,11,16,13,45,0.0,43.5,2.1,15.0,43.5,38.39,27.05
2017,11,16,14,0,0.0,48.0,2.1,15.0,48.0,42.37,30.48
2017,11,16,14,15,0.0,83.0,2.0,15.0,83.0,73.0,56.47
2017,11,16,14,30,0.0,118.0,1.9,15.0,118.0,99.4,82.45
2017,11,16,14,45,0.0,105.5,1.85,15.0,105.5,89.33,73.69
2017,11,16,15,0,0.0,93.0,1.8,15.0,93.0,79.14,64.79
2017,11,16,15,15,0.0,79.5,1.75,14.5,79.5,68.08,55.12
2017,11,16,15,30,0.0,66.0,1.7,14.0,66.0,56.91,45.19
2017,11,16,15,45,0.0,52.0,1.65,14.0,52.0,45.24,34.56
2017,11,16,16,0,0.0,38.0,1.6,14.0,38.0,33.43,23.74
2017,11,16,16,15,0.0,25.5,1.6,14.0,25.5,22.47,13.48
2017,11,16,16,30,0.0,13.0,1.6,14.0,13.0,11.43,1.18
2017,11,16,16,45,0.0,6.5,1.65,14.0,6.5,5.91,0.0
2017,11,16,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,232.5,15.0,1.2,9.5,39.5,174.67,70.71
2017,11,17,7,30,465.0,30.0,1.4,10.0,79.0,335.89,265.63
2017,11,17,7,45,554.0,36.0,1.6,11.0,122.5,406.2,332.36
2017,11,17,8,0,643.0,42.0,1.8,12.0,166.0,477.49,393.41
2017,11,17,8,15,694.5,46.0,1.95,12.0,210.0,522.86,432.75
2017,11,17,8,30,746.0,50.0,2.1,12.0,254.0,566.91,469.45
2017,11,17,8,45,782.5,52.5,2.25,12.5,296.0,597.43,493.39
2017,11,17,9,0,819.0,55.0,2.4,13.0,338.0,625.52,514.55
2017,11,17,9,15,841.5,57.5,2.45,13.5,375.0,636.39,521.45
2017,11,17,9,30,864.0,60.0,2.5,14.0,412.0,649.6,529.65
2017,11,17,9,45,873.0,64.0,2.55,14.5,442.5,652.54,529.63
2017,11,17,10,0,882.0,68.0,2.6,15.0,473.0,652.16,526.96
2017,11,17,10,15,893.0,69.0,2.55,15.0,497.5,646.24,520.6
2017,11,17,10,30,904.0,70.0,2.5,15.0,522.0,636.98,511.57
2017,11,17,10,45,911.5,71.0,2.5,15.5,540.0,622.24,497.53
2017,11,17,11,0,919.0,72.0,2.5,16.0,558.0,604.22,480.82
2017,11,17,11,15,922.5,72.5,2.45,16.0,568.0,580.25,460.03
2017,11,17,11,30,926.0,73.0,2.4,16.0,578.0,553.29,436.58
2017,11,17,11,45,927.0,73.0,2.4,16.5,580.0,521.74,408.54
2017,11,17,12,0,928.0,73.0,2.4,17.0,582.0,487.59,377.93
2017,11,17,12,15,926.0,72.5,2.45,17.0,576.5,449.26,344.27
2017,11,17,12,30,924.0,72.0,2.5,17.0,571.0,408.84,308.11
2017,11,17,12,45,911.0,74.0,2.55,17.0,556.0,365.17,268.8
2017,11,17,13,0,898.0,76.0,2.6,17.0,541.0,320.59,228.28
2017,11,17,13,15,889.0,75.0,2.65,17.0,520.5,273.75,185.82
2017,11,17,13,30,880.0,74.0,2.7,17.0,500.0,226.24,143.75
2017,11,17,13,45,868.0,72.0,2.75,17.0,472.5,171.79,98.95
2017,11,17,14,0,856.0,70.0,2.8,17.0,445.0,122.21,64.13
2017,11,17,14,15,836.5,68.0,2.8,16.5,411.0,72.77,41.31
2017,11,17,14,30,817.0,66.0,2.8,16.0,377.0,51.21,39.85
2017,11,17,14,45,790.5,62.5,2.85,16.0,338.5,49.23,38.17
2017,11,17,15,0,764.0,59.0,2.9,16.0,300.0,47.25,36.44
2017,11,17,15,15,723.0,55.5,2.6,15.5,257.0,45.23,34.7
2017,11,17,15,30,682.0,52.0,2.3,15.0,214.0,43.26,32.91
2017,11,17,15,45,618.5,46.0,2.05,14.5,170.0,38.98,28.94
2017,11,17,16,0,555.0,40.0,1.8,14.0,126.0,34.69,24.8
2017,11,17,16,15,442.0,31.5,1.7,13.0,85.5,25.44,16.0
2017,11,17,16,30,329.0,23.0,1.6,12.0,45.0,19.02,5.01
2017,11,17,16,45,164.5,11.5,1.5,11.5,22.5,10.46,0.0
2017,11,17,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,7,15,219.5,15.0,1.05,6.5,38.0,165.74,49.82
2017,11,18,7,30,439.0,30.0,1.1,7.0,76.0,327.19,258.83
2017,11,18,7,45,526.0,37.5,1.2,8.0,118.5,388.75,320.1
2017,11,18,8,0,613.0,45.0,1.3,9.0,161.0,459.91,381.26
2017,11,18,8,15,666.0,50.0,1.25,9.5,205.0,507.16,420.55
2017,11,18,8,30,719.0,55.0,1.2,10.0,249.0,553.08,456.74
2017,11,18,8,45,752.0,59.0,1.2,10.5,290.0,582.98,479.21
2017,11,18,9,0,785.0,63.0,1.2,11.0,331.0,610.41,498.85
2017,11,18,9,15,808.5,65.5,1.15,11.5,367.5,627.01,509.13
2017,11,18,9,30,832.0,68.0,1.1,12.0,404.0,640.57,516.7
2017,11,18,9,45,853.5,68.5,1.05,13.0,436.0,647.21,517.91
2017,11,18,10,0,875.0,69.0,1.0,14.0,468.0,646.27,513.48
2017,11,18,10,15,886.0,70.5,0.9,14.5,492.5,641.02,506.03
2017,11,18,10,30,897.0,72.0,0.8,15.0,517.0,632.41,496.01
2017,11,18,10,45,903.0,73.0,0.75,15.5,534.5,616.93,481.42
2017,11,18,11,0,909.0,74.0,0.7,16.0,552.0,598.26,464.42
2017,11,18,11,15,913.0,74.5,0.65,16.0,562.0,574.83,444.58
2017,11,18,11,30,917.0,75.0,0.6,16.0,572.0,548.43,422.2
2017,11,18,11,45,917.0,75.5,0.55,16.5,574.0,517.22,395.09
2017,11,18,12,0,917.0,76.0,0.5,17.0,576.0,483.47,365.63
2017,11,18,12,15,914.5,75.5,0.5,17.0,570.0,445.37,333.39
2017,11,18,12,30,912.0,75.0,0.5,17.0,564.0,405.25,298.78
2017,11,18,12,45,905.5,74.5,0.55,17.5,550.5,361.99,260.76
2017,11,18,13,0,899.0,74.0,0.6,18.0,537.0,317.39,221.09
2017,11,18,13,15,889.5,73.0,0.65,18.0,516.0,270.54,179.98
2017,11,18,13,30,880.0,72.0,0.7,18.0,495.0,223.05,139.1
2017,11,18,13,45,865.5,70.5,0.75,18.0,467.0,168.8,95.59
2017,11,18,14,0,851.0,69.0,0.8,18.0,439.0,119.66,62.02
2017,11,18,14,15,745.5,77.0,0.8,17.5,383.0,76.11,46.1
2017,11,18,14,30,640.0,85.0,0.8,17.0,327.0,59.64,47.1
2017,11,18,14,45,697.0,72.0,0.85,17.0,310.5,51.6,40.12
2017,11,18,15,0,754.0,59.0,0.9,17.0,294.0,47.28,36.34
2017,11,18,15,15,712.0,55.0,0.85,16.5,251.5,44.82,34.22
2017,11,18,15,30,670.0,51.0,0.8,16.0,209.0,42.39,32.03
2017,11,18,15,45,602.5,45.5,0.75,15.5,165.5,38.54,28.45
2017,11,18,16,0,535.0,40.0,0.7,15.0,122.0,31.78,22.16
2017,11,18,16,15,424.0,31.0,0.75,14.5,82.0,25.03,15.49
2017,11,18,16,30,313.0,22.0,0.8,14.0,42.0,18.13,3.62
2017,11,18,16,45,156.5,11.0,0.9,13.5,21.0,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,7,15,202.5,15.0,0.55,8.5,35.5,154.63,24.3
2017,11,19,7,30,405.0,30.0,0.6,9.0,71.0,306.12,237.24
2017,11,19,7,45,494.0,38.0,0.65,9.5,113.0,375.08,304.58
2017,11,19,8,0,583.0,46.0,0.7,10.0,155.0,446.3,365.37
2017,11,19,8,15,637.5,51.0,0.7,10.0,198.0,488.02,400.92
2017,11,19,8,30,692.0,56.0,0.7,10.0,241.0,534.52,438.34
2017,11,19,8,45,728.5,60.0,0.7,10.5,281.5,566.46,462.17
2017,11,19,9,0,765.0,64.0,0.7,11.0,322.0,596.04,483.24
2017,11,19,9,15,789.5,66.5,0.65,12.0,358.5,613.27,492.84
2017,11,19,9,30,814.0,69.0,0.6,13.0,395.0,627.5,499.77
2017,11,19,9,45,728.5,88.5,0.55,14.0,397.0,589.12,466.91
2017,11,19,10,0,643.0,108.0,0.5,15.0,399.0,546.01,431.33
2017,11,19,10,15,729.0,100.5,0.45,15.5,447.0,579.32,454.11
2017,11,19,10,30,815.0,93.0,0.4,16.0,495.0,606.38,470.65
2017,11,19,10,45,713.5,117.0,0.4,16.5,478.0,553.65,428.89
2017,11,19,11,0,612.0,141.0,0.4,17.0,461.0,499.91,387.21
2017,11,19,11,15,728.0,118.0,0.45,17.0,505.5,519.1,400.86
2017,11,19,11,30,844.0,95.0,0.5,17.0,550.0,530.19,406.8
2017,11,19,11,45,845.5,95.0,0.6,17.0,552.0,500.51,382.73
2017,11,19,12,0,847.0,95.0,0.7,17.0,554.0,468.4,356.43
2017,11,19,12,15,843.5,94.5,0.6,17.0,548.0,431.49,324.47
2017,11,19,12,30,840.0,94.0,0.5,17.0,542.0,392.83,290.56
2017,11,19,12,45,849.0,88.0,0.45,17.5,531.5,351.61,253.6
2017,11,19,13,0,858.0,82.0,0.4,18.0,521.0,308.06,214.3
2017,11,19,13,15,847.5,81.0,0.6,18.0,500.0,262.17,174.76
2017,11,19,13,30,837.0,80.0,0.8,18.0,479.0,215.87,135.29
2017,11,19,13,45,592.0,122.5,1.05,18.0,397.0,169.42,108.21
2017,11,19,14,0,347.0,165.0,1.3,18.0,315.0,149.96,105.84
2017,11,19,14,15,340.0,152.0,1.4,18.0,289.5,118.29,87.79
2017,11,19,14,30,333.0,139.0,1.5,18.0,264.0,101.34,83.08
2017,11,19,14,45,315.0,127.5,1.65,18.0,236.0,93.97,76.84
2017,11,19,15,0,297.0,116.0,1.8,18.0,208.0,86.4,70.33
2017,11,19,15,15,457.5,85.0,1.55,17.0,203.5,62.62,49.75
2017,11,19,15,30,618.0,54.0,1.3,16.0,199.0,41.13,30.87
2017,11,19,15,45,554.0,47.5,1.05,15.5,157.0,36.89,26.97
2017,11,19,16,0,490.0,41.0,0.8,15.0,115.0,32.61,22.86
2017,11,19,16,15,377.0,31.5,0.8,14.5,76.5,25.46,15.77
2017,11,19,16,30,264.0,22.0,0.8,14.0,38.0,18.15,2.71
2017,11,19,16,45,132.0,11.0,0.85,13.5,19.0,10.01,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,13.5,1.05,13.5,13.5,11.88,0.0
2017,11,20,7,30,0.0,27.0,1.1,14.0,27.0,24.88,13.88
2017,11,20,7,45,0.0,44.0,1.15,14.5,44.0,43.25,30.38
2017,11,20,8,0,0.0,61.0,1.2,15.0,61.0,60.51,45.4
2017,11,20,8,15,4.5,77.5,1.35,15.0,79.0,79.35,61.78
2017,11,20,8,30,9.0,94.0,1.5,15.0,97.0,97.96,77.8
2017,11,20,8,45,13.5,109.0,1.65,15.5,113.5,114.64,91.8
2017,11,20,9,0,18.0,124.0,1.8,16.0,130.0,131.24,105.51
2017,11,20,9,15,9.0,121.0,1.75,16.5,124.0,119.35,95.06
2017,11,20,9,30,0.0,118.0,1.7,17.0,118.0,108.65,85.66
2017,11,20,9,45,9.5,143.0,1.65,17.5,147.5,138.8,110.39
