Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,10,0,19.0,168.0,1.6,18.0,177.0,168.45,134.2
2017,11,20,10,15,9.5,159.5,1.55,18.0,164.0,152.19,120.49
2017,11,20,10,30,0.0,151.0,1.5,18.0,151.0,136.97,107.8
2017,11,20,10,45,17.5,179.5,1.5,18.5,188.5,173.37,137.16
2017,11,20,11,0,35.0,208.0,1.5,19.0,226.0,214.62,169.67
2017,11,20,11,15,34.0,211.0,1.45,19.0,229.0,213.45,168.29
2017,11,20,11,30,33.0,214.0,1.4,19.0,232.0,212.22,167.06
2017,11,20,11,45,21.0,200.0,1.35,19.5,211.5,187.42,146.88
2017,11,20,12,0,9.0,186.0,1.3,20.0,191.0,168.03,131.18
2017,11,20,12,15,36.0,207.0,1.3,20.0,226.5,196.52,153.55
2017,11,20,12,30,63.0,228.0,1.3,20.0,262.0,219.72,171.11
2017,11,20,12,45,113.5,228.0,1.3,20.5,287.0,229.79,177.09
2017,11,20,13,0,164.0,228.0,1.3,21.0,312.0,234.06,177.87
2017,11,20,13,15,153.5,219.0,1.25,21.0,295.0,212.74,160.6
2017,11,20,13,30,143.0,210.0,1.2,21.0,278.0,192.29,144.4
2017,11,20,13,45,73.0,178.5,1.2,21.0,213.0,153.44,116.64
2017,11,20,14,0,3.0,147.0,1.2,21.0,148.0,123.51,95.89
2017,11,20,14,15,6.0,140.5,1.0,20.5,143.0,116.73,90.78
2017,11,20,14,30,9.0,134.0,0.8,20.0,138.0,110.53,90.15
2017,11,20,14,45,5.5,121.0,0.6,20.0,123.0,100.19,81.39
2017,11,20,15,0,2.0,108.0,0.4,20.0,108.0,89.71,72.43
2017,11,20,15,15,1.0,92.0,0.4,19.5,92.0,76.99,61.6
2017,11,20,15,30,0.0,76.0,0.4,19.0,76.0,64.12,50.42
2017,11,20,15,45,0.0,60.0,0.45,19.0,60.0,51.1,38.82
2017,11,20,16,0,0.0,44.0,0.5,19.0,44.0,37.93,26.95
2017,11,20,16,15,0.0,29.0,0.6,18.5,29.0,25.37,15.29
2017,11,20,16,30,0.0,14.0,0.7,18.0,14.0,12.32,0.0
2017,11,20,16,45,0.0,7.0,0.85,17.5,7.0,6.37,0.0
2017,11,20,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,7,15,176.5,14.0,1.1,12.5,30.5,135.53,0.0
2017,11,21,7,30,353.0,28.0,1.3,13.0,61.0,271.56,203.7
2017,11,21,7,45,440.0,36.0,1.5,13.5,99.5,337.45,272.16
2017,11,21,8,0,527.0,44.0,1.7,14.0,138.0,405.88,331.98
2017,11,21,8,15,582.0,49.0,1.7,14.0,178.5,451.54,371.36
2017,11,21,8,30,637.0,54.0,1.7,14.0,219.0,492.79,405.71
2017,11,21,8,45,573.0,73.5,1.75,14.5,240.0,481.84,396.14
2017,11,21,9,0,509.0,93.0,1.8,15.0,261.0,462.27,379.49
2017,11,21,9,15,402.0,123.0,1.75,15.5,265.0,419.42,343.21
2017,11,21,9,30,295.0,153.0,1.7,16.0,269.0,367.38,299.57
2017,11,21,9,45,399.5,146.5,1.7,16.5,317.0,432.54,350.76
2017,11,21,10,0,504.0,140.0,1.7,17.0,365.0,483.54,389.09
2017,11,21,10,15,546.0,137.5,1.65,17.5,393.0,496.21,396.66
2017,11,21,10,30,588.0,135.0,1.6,18.0,421.0,510.98,405.63
2017,11,21,10,45,708.5,107.0,1.55,18.5,463.5,536.74,423.29
2017,11,21,11,0,829.0,79.0,1.5,19.0,506.0,554.33,433.88
2017,11,21,11,15,833.5,79.5,1.35,19.5,515.5,532.72,413.71
2017,11,21,11,30,838.0,80.0,1.2,20.0,525.0,508.32,391.5
2017,11,21,11,45,841.0,79.5,1.1,20.5,528.0,479.5,365.98
2017,11,21,12,0,844.0,79.0,1.0,21.0,531.0,448.19,338.18
2017,11,21,12,15,842.5,78.5,0.9,21.0,526.0,412.7,307.4
2017,11,21,12,30,841.0,78.0,0.8,21.0,521.0,375.3,274.55
2017,11,21,12,45,835.0,77.5,0.7,21.5,508.5,334.71,238.33
2017,11,21,13,0,829.0,77.0,0.6,22.0,496.0,292.92,200.94
2017,11,21,13,15,727.0,98.5,0.55,22.0,455.5,243.74,161.97
2017,11,21,13,30,625.0,120.0,0.5,22.0,415.0,204.83,132.84
2017,11,21,13,45,550.5,129.0,0.5,22.5,378.0,166.78,105.69
2017,11,21,14,0,476.0,138.0,0.5,23.0,341.0,135.41,87.46
2017,11,21,14,15,511.0,120.0,0.5,22.5,322.5,94.41,64.92
2017,11,21,14,30,546.0,102.0,0.5,22.0,304.0,72.76,57.32
2017,11,21,14,45,523.5,94.0,0.5,22.0,271.5,68.27,53.59
2017,11,21,15,0,501.0,86.0,0.5,22.0,239.0,63.72,49.71
2017,11,21,15,15,553.5,68.5,0.5,21.5,214.5,51.39,39.14
2017,11,21,15,30,606.0,51.0,0.5,21.0,190.0,38.77,28.17
2017,11,21,15,45,540.5,45.0,0.55,20.5,149.5,34.87,24.62
2017,11,21,16,0,475.0,39.0,0.6,20.0,109.0,30.95,20.87
2017,11,21,16,15,364.0,29.5,0.6,19.5,72.0,23.76,13.82
2017,11,21,16,30,253.0,20.0,0.6,19.0,35.0,16.38,0.0
2017,11,21,16,45,126.5,10.0,0.65,18.5,17.5,9.1,0.0
2017,11,21,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,15,169.5,14.5,0.95,13.5,29.5,130.99,0.0
2017,11,22,7,30,339.0,29.0,1.0,14.0,59.0,263.59,193.28
2017,11,22,7,45,434.0,37.0,1.05,14.5,98.5,333.83,266.55
2017,11,22,8,0,529.0,45.0,1.1,15.0,138.0,406.79,329.06
2017,11,22,8,15,587.0,50.5,1.15,15.5,179.5,454.91,369.33
2017,11,22,8,30,645.0,56.0,1.2,16.0,221.0,502.46,407.37
2017,11,22,8,45,684.0,59.5,1.25,16.5,260.5,530.6,429.13
2017,11,22,9,0,723.0,63.0,1.3,17.0,300.0,560.84,451.47
2017,11,22,9,15,749.0,66.0,1.25,17.5,335.5,579.55,463.62
2017,11,22,9,30,775.0,69.0,1.2,18.0,371.0,595.41,473.15
2017,11,22,9,45,618.0,108.5,1.15,18.5,361.5,534.81,423.83
2017,11,22,10,0,461.0,148.0,1.1,19.0,352.0,463.83,367.26
2017,11,22,10,15,647.5,112.0,1.05,19.5,415.5,535.87,421.27
2017,11,22,10,30,834.0,76.0,1.0,20.0,479.0,593.14,461.22
2017,11,22,10,45,842.0,77.0,1.0,20.5,496.0,579.64,448.11
2017,11,22,11,0,850.0,78.0,1.0,21.0,513.0,563.04,433.25
2017,11,22,11,15,854.0,78.5,0.95,21.5,523.0,540.7,413.62
2017,11,22,11,30,858.0,79.0,0.9,22.0,533.0,514.71,391.08
2017,11,22,11,45,730.0,114.0,0.9,22.5,501.0,458.63,346.79
2017,11,22,12,0,602.0,149.0,0.9,23.0,469.0,406.15,305.55
2017,11,22,12,15,357.5,192.0,0.9,23.0,381.5,314.54,237.25
2017,11,22,12,30,113.0,235.0,0.9,23.0,294.0,243.0,185.27
2017,11,22,12,45,112.5,229.5,0.9,23.5,287.5,230.3,174.87
2017,11,22,13,0,112.0,224.0,0.9,24.0,281.0,217.44,164.07
2017,11,22,13,15,210.0,207.0,0.9,23.5,308.0,215.98,159.2
2017,11,22,13,30,308.0,190.0,0.9,23.0,335.0,203.62,145.05
2017,11,22,13,45,480.5,143.5,0.95,23.0,354.5,168.1,109.91
2017,11,22,14,0,653.0,97.0,1.0,23.0,374.0,117.65,67.34
2017,11,22,14,15,331.5,115.0,0.95,22.5,255.0,86.12,61.03
2017,11,22,14,30,10.0,133.0,0.9,22.0,136.0,109.65,88.81
2017,11,22,14,45,6.0,119.5,0.9,22.0,121.5,98.96,79.77
2017,11,22,15,0,2.0,106.0,0.9,22.0,107.0,88.13,70.59
2017,11,22,15,15,1.0,90.5,0.85,21.0,91.0,75.77,60.2
2017,11,22,15,30,0.0,75.0,0.8,20.0,75.0,63.25,49.45
2017,11,22,15,45,0.0,59.0,0.75,19.5,59.0,50.24,37.95
2017,11,22,16,0,0.0,43.0,0.7,19.0,43.0,37.07,26.15
2017,11,22,16,15,0.0,28.0,0.75,18.5,28.0,24.51,14.41
2017,11,22,16,30,0.0,13.0,0.8,18.0,13.0,11.44,0.0
2017,11,22,16,45,0.0,6.5,0.85,17.5,6.5,5.91,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,7,15,69.0,15.0,0.75,14.5,21.0,72.55,0.0
2017,11,23,7,30,138.0,30.0,0.8,15.0,42.0,148.81,105.16
2017,11,23,7,45,185.5,45.5,0.85,15.5,72.0,195.6,155.0
2017,11,23,8,0,233.0,61.0,0.9,16.0,102.0,243.54,197.05
2017,11,23,8,15,259.5,76.5,0.9,16.5,133.0,266.4,217.3
2017,11,23,8,30,286.0,92.0,0.9,17.0,164.0,301.38,246.03
2017,11,23,8,45,304.0,106.0,0.95,17.5,194.0,328.11,267.23
2017,11,23,9,0,322.0,120.0,1.0,18.0,224.0,353.74,286.89
2017,11,23,9,15,336.5,131.0,1.1,18.5,251.0,372.13,300.56
2017,11,23,9,30,351.0,142.0,1.2,19.0,278.0,389.17,312.86
2017,11,23,9,45,358.0,153.5,1.35,19.5,301.5,400.43,320.51
2017,11,23,10,0,365.0,165.0,1.5,20.0,325.0,410.03,326.72
2017,11,23,10,15,266.5,188.5,1.6,20.5,309.0,366.13,290.41
2017,11,23,10,30,168.0,212.0,1.7,21.0,293.0,314.3,248.25
2017,11,23,10,45,201.0,217.5,1.8,21.5,317.5,331.44,261.07
2017,11,23,11,0,234.0,223.0,1.9,22.0,342.0,346.48,271.64
2017,11,23,11,15,198.5,230.5,1.95,22.0,332.5,324.86,253.94
2017,11,23,11,30,163.0,238.0,2.0,22.0,323.0,304.32,237.33
2017,11,23,11,45,162.5,239.5,2.05,22.0,325.0,296.02,230.31
2017,11,23,12,0,162.0,241.0,2.1,22.0,327.0,287.24,222.79
2017,11,23,12,15,102.5,227.5,2.1,22.0,282.0,240.03,185.95
2017,11,23,12,30,43.0,214.0,2.1,22.0,237.0,200.71,155.68
2017,11,23,12,45,43.0,209.5,2.15,22.5,232.0,192.47,148.81
2017,11,23,13,0,43.0,205.0,2.2,23.0,227.0,184.15,141.81
2017,11,23,13,15,40.0,196.0,2.2,22.5,215.5,171.65,132.18
2017,11,23,13,30,37.0,187.0,2.2,22.0,204.0,159.49,122.86
2017,11,23,13,45,35.5,176.5,2.25,22.0,192.0,146.77,112.91
2017,11,23,14,0,34.0,166.0,2.3,22.0,180.0,134.23,103.34
2017,11,23,14,15,17.0,135.5,2.15,22.0,142.5,113.08,87.37
2017,11,23,14,30,0.0,105.0,2.0,22.0,105.0,89.32,71.59
2017,11,23,14,45,0.0,93.5,1.95,22.0,93.5,79.93,63.65
2017,11,23,15,0,0.0,82.0,1.9,22.0,82.0,70.44,55.52
2017,11,23,15,15,0.0,69.5,1.6,21.5,69.5,60.09,46.63
2017,11,23,15,30,0.0,57.0,1.3,21.0,57.0,49.63,37.51
2017,11,23,15,45,0.0,44.5,1.05,20.5,44.5,39.07,28.17
2017,11,23,16,0,0.0,32.0,0.8,20.0,32.0,28.22,18.48
2017,11,23,16,15,0.0,21.0,0.8,19.5,21.0,18.49,9.37
2017,11,23,16,30,0.0,10.0,0.8,19.0,10.0,8.79,0.0
2017,11,23,16,45,0.0,5.0,0.85,18.5,5.0,4.55,0.0
2017,11,23,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,7,15,97.5,14.0,1.4,12.5,22.0,65.33,0.0
2017,11,24,7,30,195.0,28.0,1.6,13.0,44.0,177.0,124.1
2017,11,24,7,45,240.0,42.0,1.8,14.0,74.5,221.92,177.59
2017,11,24,8,0,285.0,56.0,2.0,15.0,105.0,267.47,218.55
2017,11,24,8,15,312.5,69.5,2.0,15.5,136.5,301.93,248.59
2017,11,24,8,30,340.0,83.0,2.0,16.0,168.0,335.79,276.89
2017,11,24,8,45,351.0,97.0,2.0,16.5,197.5,358.77,295.23
2017,11,24,9,0,362.0,111.0,2.0,17.0,227.0,380.2,311.6
2017,11,24,9,15,369.5,123.5,1.9,17.0,254.0,395.98,323.33
2017,11,24,9,30,377.0,136.0,1.8,17.0,281.0,410.0,333.3
2017,11,24,9,45,595.0,102.0,1.75,17.5,351.5,510.01,411.36
2017,11,24,10,0,813.0,68.0,1.7,18.0,422.0,596.74,475.75
2017,11,24,10,15,509.0,138.0,1.75,18.5,363.5,470.25,374.79
2017,11,24,10,30,205.0,208.0,1.8,19.0,305.0,331.85,264.01
2017,11,24,10,45,528.5,140.5,1.85,19.5,404.0,457.88,363.55
2017,11,24,11,0,852.0,73.0,1.9,20.0,503.0,553.14,433.89
2017,11,24,11,15,557.5,150.0,1.95,20.0,433.5,448.66,351.42
2017,11,24,11,30,263.0,227.0,2.0,20.0,364.0,348.74,273.21
2017,11,24,11,45,563.5,150.5,2.15,20.5,446.5,409.57,318.41
2017,11,24,12,0,864.0,74.0,2.3,21.0,529.0,448.0,342.36
2017,11,24,12,15,862.5,73.5,2.3,21.0,524.0,412.85,311.07
2017,11,24,12,30,861.0,73.0,2.3,21.0,519.0,375.72,277.92
2017,11,24,12,45,688.5,117.0,2.3,21.5,468.5,317.85,231.66
2017,11,24,13,0,516.0,161.0,2.3,22.0,418.0,272.55,197.01
2017,11,24,13,15,493.5,159.0,2.3,22.0,396.5,237.6,167.54
2017,11,24,13,30,471.0,157.0,2.3,22.0,375.0,203.93,139.91
2017,11,24,13,45,298.5,168.5,2.3,22.5,304.0,166.32,117.08
2017,11,24,14,0,126.0,180.0,2.3,23.0,233.0,145.62,108.85
2017,11,24,14,15,183.5,162.5,2.2,22.5,233.0,124.36,94.38
2017,11,24,14,30,241.0,145.0,2.1,22.0,233.0,104.65,84.67
2017,11,24,14,45,235.0,130.0,2.05,22.0,208.0,95.15,76.67
2017,11,24,15,0,229.0,115.0,2.0,22.0,183.0,85.37,68.32
2017,11,24,15,15,217.5,99.0,1.7,21.0,156.0,74.6,59.23
2017,11,24,15,30,206.0,83.0,1.4,20.0,129.0,63.5,49.65
2017,11,24,15,45,368.5,58.5,1.15,19.5,119.0,44.53,32.98
2017,11,24,16,0,531.0,34.0,0.9,19.0,109.0,29.33,19.49
2017,11,24,16,15,418.0,26.0,0.95,18.0,71.5,22.75,12.83
2017,11,24,16,30,305.0,18.0,1.0,17.0,34.0,16.06,0.0
2017,11,24,16,45,152.5,9.0,1.05,16.5,17.0,8.19,0.0
2017,11,24,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,7,15,97.5,13.5,1.4,12.0,21.5,64.6,0.0
2017,11,25,7,30,195.0,27.0,1.6,13.0,43.0,173.71,117.89
2017,11,25,7,45,254.0,41.0,1.85,14.0,75.0,228.24,182.18
2017,11,25,8,0,313.0,55.0,2.1,15.0,107.0,282.28,230.47
2017,11,25,8,15,348.5,67.5,2.15,15.5,140.5,320.66,263.95
2017,11,25,8,30,384.0,80.0,2.2,16.0,174.0,358.68,295.79
2017,11,25,8,45,411.0,90.5,2.3,16.5,207.0,387.95,319.55
2017,11,25,9,0,438.0,101.0,2.4,17.0,240.0,415.94,341.46
2017,11,25,9,15,455.0,110.0,2.45,18.0,269.0,434.14,354.17
2017,11,25,9,30,472.0,119.0,2.5,19.0,298.0,450.47,364.97
2017,11,25,9,45,428.5,139.0,2.6,20.0,311.5,438.69,353.02
2017,11,25,10,0,385.0,159.0,2.7,21.0,325.0,424.98,339.71
2017,11,25,10,15,371.5,171.5,2.8,21.5,339.5,410.67,327.18
2017,11,25,10,30,358.0,184.0,2.9,22.0,354.0,405.7,321.66
2017,11,25,10,45,319.0,198.5,3.05,22.5,354.0,387.0,305.38
2017,11,25,11,0,280.0,213.0,3.2,23.0,354.0,368.28,289.22
2017,11,25,11,15,580.0,143.0,3.25,23.0,442.0,456.73,357.31
2017,11,25,11,30,880.0,73.0,3.3,23.0,530.0,514.68,398.84
2017,11,25,11,45,627.0,140.5,3.4,23.5,467.0,432.19,332.95
2017,11,25,12,0,374.0,208.0,3.5,24.0,404.0,351.63,270.08
2017,11,25,12,15,326.5,214.5,3.5,23.5,384.5,320.29,245.29
2017,11,25,12,30,279.0,221.0,3.5,23.0,365.0,291.36,222.34
2017,11,25,12,45,229.5,220.5,3.5,23.0,337.0,258.77,196.46
2017,11,25,13,0,180.0,220.0,3.5,23.0,309.0,230.85,174.73
2017,11,25,13,15,290.0,195.0,3.4,23.0,332.0,221.8,162.56
2017,11,25,13,30,400.0,170.0,3.3,23.0,355.0,201.25,140.56
2017,11,25,13,45,200.0,137.0,3.2,23.0,229.5,131.22,93.08
2017,11,25,14,0,0.0,104.0,3.1,23.0,104.0,90.04,68.49
2017,11,25,14,15,1.5,115.5,2.75,22.5,116.0,97.96,75.21
2017,11,25,14,30,3.0,127.0,2.4,22.0,128.0,105.16,85.18
2017,11,25,14,45,1.5,114.0,2.05,21.5,114.5,94.82,76.55
2017,11,25,15,0,0.0,101.0,1.7,21.0,101.0,84.35,67.71
2017,11,25,15,15,0.0,85.5,1.5,20.0,85.5,71.96,57.18
2017,11,25,15,30,0.0,70.0,1.3,19.0,70.0,59.42,46.31
2017,11,25,15,45,0.0,54.5,1.15,18.5,54.5,46.73,35.02
2017,11,25,16,0,0.0,39.0,1.0,18.0,39.0,33.89,23.46
2017,11,25,16,15,0.0,25.5,1.0,17.5,25.5,22.45,12.54
2017,11,25,16,30,0.0,12.0,1.0,17.0,12.0,10.56,0.0
2017,11,25,16,45,0.0,6.0,1.0,17.0,6.0,5.46,0.0
2017,11,25,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.0,3.45,15.0,7.0,6.37,0.0
2017,11,26,7,30,0.0,14.0,3.5,15.0,14.0,12.31,2.67
2017,11,26,7,45,0.0,25.0,3.6,15.5,25.0,22.03,12.35
2017,11,26,8,0,0.0,36.0,3.7,16.0,36.0,31.76,20.93
2017,11,26,8,15,0.0,48.0,3.65,16.0,48.0,42.94,30.68
2017,11,26,8,30,0.0,60.0,3.6,16.0,60.0,54.39,40.58
2017,11,26,8,45,0.0,71.5,3.6,16.5,71.5,65.19,49.73
2017,11,26,9,0,0.0,83.0,3.6,17.0,83.0,75.9,58.67
2017,11,26,9,15,0.0,93.5,3.6,17.0,93.5,85.5,66.69
2017,11,26,9,30,0.0,104.0,3.6,17.0,104.0,95.06,74.59
2017,11,26,9,45,0.0,91.0,3.6,17.0,91.0,81.52,63.15
2017,11,26,10,0,0.0,78.0,3.6,17.0,78.0,69.01,52.59
2017,11,26,10,15,0.0,53.5,3.7,17.0,53.5,47.25,34.26
2017,11,26,10,30,0.0,29.0,3.8,17.0,29.0,25.57,15.97
2017,11,26,10,45,0.0,61.0,3.95,17.5,61.0,53.91,39.69
2017,11,26,11,0,0.0,93.0,4.1,18.0,93.0,82.49,63.31
2017,11,26,11,15,0.0,123.0,4.3,18.0,123.0,109.55,85.59
2017,11,26,11,30,0.0,153.0,4.5,18.0,153.0,136.3,107.5
2017,11,26,11,45,0.0,89.0,4.7,18.5,89.0,78.82,60.01
2017,11,26,12,0,0.0,25.0,4.9,19.0,25.0,22.05,12.78
2017,11,26,12,15,0.0,78.5,4.9,19.0,78.5,69.48,52.24
2017,11,26,12,30,0.0,132.0,4.9,19.0,132.0,116.01,90.58
2017,11,26,12,45,0.0,120.0,4.9,19.0,120.0,105.4,81.88
2017,11,26,13,0,0.0,108.0,4.9,19.0,108.0,94.92,73.33
2017,11,26,13,15,0.0,91.0,4.65,18.5,91.0,80.31,61.46
2017,11,26,13,30,0.0,74.0,4.4,18.0,74.0,65.45,49.3
2017,11,26,13,45,0.0,40.0,4.15,18.0,40.0,35.28,24.11
2017,11,26,14,0,0.0,6.0,3.9,18.0,6.0,5.28,0.0
2017,11,26,14,15,0.0,34.0,3.6,17.5,34.0,29.96,19.77
2017,11,26,14,30,0.0,62.0,3.3,17.0,62.0,54.77,42.89
2017,11,26,14,45,0.0,55.0,3.05,17.0,55.0,48.56,37.43
2017,11,26,15,0,0.0,48.0,2.8,17.0,48.0,42.35,31.95
2017,11,26,15,15,0.0,40.5,2.75,16.5,40.5,35.71,26.09
2017,11,26,15,30,0.0,33.0,2.7,16.0,33.0,29.07,20.14
2017,11,26,15,45,0.0,25.5,2.7,16.0,25.5,22.44,14.1
2017,11,26,16,0,0.0,18.0,2.7,16.0,18.0,15.82,8.04
2017,11,26,16,15,0.0,11.5,2.6,16.0,11.5,10.1,2.53
2017,11,26,16,30,0.0,5.0,2.5,16.0,5.0,4.38,0.0
2017,11,26,16,45,0.0,2.5,2.45,16.0,2.5,2.27,0.0
2017,11,26,17,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,7,15,55.5,16.0,1.0,10.5,20.5,44.03,0.0
2017,11,27,7,30,111.0,32.0,1.1,11.0,41.0,123.0,75.23
2017,11,27,7,45,229.5,45.0,1.2,11.5,77.5,219.74,175.08
2017,11,27,8,0,348.0,58.0,1.3,12.0,114.0,306.07,250.61
2017,11,27,8,15,419.5,67.0,1.3,12.0,154.0,361.66,298.73
2017,11,27,8,30,491.0,76.0,1.3,12.0,194.0,420.42,347.71
2017,11,27,8,45,552.0,80.0,1.35,12.5,234.0,465.97,384.24
2017,11,27,9,0,613.0,84.0,1.4,13.0,274.0,509.57,418.03
2017,11,27,9,15,645.5,88.0,1.5,13.0,309.5,532.88,436.08
2017,11,27,9,30,678.0,92.0,1.6,13.0,345.0,553.57,451.75
2017,11,27,9,45,728.0,88.0,1.7,13.5,380.0,573.31,465.76
2017,11,27,10,0,778.0,84.0,1.8,14.0,415.0,587.6,475.26
2017,11,27,10,15,792.0,85.5,1.95,14.0,439.5,585.17,472.59
2017,11,27,10,30,806.0,87.0,2.1,14.0,464.0,579.55,467.34
2017,11,27,10,45,817.0,88.0,2.25,14.5,482.0,568.43,456.77
2017,11,27,11,0,828.0,89.0,2.4,15.0,500.0,554.15,443.49
2017,11,27,11,15,832.5,89.5,2.45,15.0,510.0,532.81,424.92
2017,11,27,11,30,837.0,90.0,2.5,15.0,520.0,508.68,403.78
2017,11,27,11,45,839.5,90.0,2.6,15.5,523.0,480.43,378.35
2017,11,27,12,0,842.0,90.0,2.7,16.0,526.0,449.7,350.43
2017,11,27,12,15,839.5,89.5,2.65,16.0,521.0,414.18,318.55
2017,11,27,12,30,837.0,89.0,2.6,16.0,516.0,376.83,284.58
2017,11,27,12,45,838.5,86.0,2.6,16.0,505.0,336.77,247.83
2017,11,27,13,0,840.0,83.0,2.6,16.0,494.0,294.94,209.21
2017,11,27,13,15,830.0,81.5,2.55,16.0,474.5,250.29,168.79
2017,11,27,13,30,820.0,80.0,2.5,16.0,455.0,205.21,129.29
2017,11,27,13,45,806.5,77.5,2.5,16.0,429.0,158.64,91.87
2017,11,27,14,0,793.0,75.0,2.5,16.0,403.0,112.44,61.11
2017,11,27,14,15,771.5,72.5,2.5,15.5,371.0,66.67,42.96
2017,11,27,14,30,750.0,70.0,2.5,15.0,339.0,54.8,43.26
2017,11,27,14,45,720.5,66.5,2.5,15.0,302.0,52.9,41.61
2017,11,27,15,0,691.0,63.0,2.5,15.0,265.0,46.61,36.02
2017,11,27,15,15,645.0,58.0,2.2,14.5,224.5,43.68,33.43
2017,11,27,15,30,599.0,53.0,1.9,14.0,184.0,40.75,30.73
2017,11,27,15,45,532.0,46.0,1.65,13.5,143.5,36.04,26.32
2017,11,27,16,0,465.0,39.0,1.4,13.0,103.0,31.28,21.67
2017,11,27,16,15,342.5,29.0,1.3,12.5,66.5,23.58,13.62
2017,11,27,16,30,220.0,19.0,1.2,12.0,30.0,15.69,0.0
2017,11,27,16,45,110.0,9.5,1.15,11.5,15.0,8.64,0.0
2017,11,27,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,28,7,15,144.0,12.0,1.0,8.5,22.0,87.02,0.0
2017,11,28,7,30,288.0,24.0,1.1,9.0,44.0,217.66,128.78
2017,11,28,7,45,390.0,33.0,1.25,9.5,81.5,296.52,237.14
2017,11,28,8,0,492.0,42.0,1.4,10.0,119.0,372.3,305.98
2017,11,28,8,15,555.0,48.0,1.55,10.5,159.5,422.71,350.36
2017,11,28,8,30,618.0,54.0,1.7,11.0,200.0,472.85,392.67
2017,11,28,8,45,659.0,58.0,1.85,12.0,238.5,505.72,418.95
2017,11,28,9,0,700.0,62.0,2.0,13.0,277.0,533.65,440.3
2017,11,28,9,15,727.5,65.0,2.05,13.5,312.0,553.26,454.58
2017,11,28,9,30,755.0,68.0,2.1,14.0,347.0,570.12,466.18
2017,11,28,9,45,778.0,69.0,2.15,14.5,378.0,578.87,471.18
2017,11,28,10,0,801.0,70.0,2.2,15.0,409.0,584.49,473.53
2017,11,28,10,15,813.5,72.0,2.2,15.0,433.0,581.63,469.78
2017,11,28,10,30,826.0,74.0,2.2,15.0,457.0,575.6,463.45
2017,11,28,10,45,833.5,75.0,2.2,15.5,474.0,562.39,450.64
2017,11,28,11,0,841.0,76.0,2.2,16.0,491.0,546.14,435.32
2017,11,28,11,15,845.5,76.5,2.2,16.0,501.5,524.8,416.63
2017,11,28,11,30,850.0,77.0,2.2,16.0,512.0,500.64,395.39
2017,11,28,11,45,851.0,77.5,2.25,16.5,515.0,472.14,369.77
2017,11,28,12,0,852.0,78.0,2.3,17.0,518.0,441.22,341.73
2017,11,28,12,15,850.0,78.0,2.35,17.0,513.0,406.35,310.66
2017,11,28,12,30,848.0,78.0,2.4,17.0,508.0,369.55,277.34
2017,11,28,12,45,829.0,81.0,2.5,17.0,493.5,328.52,240.51
2017,11,28,13,0,810.0,84.0,2.6,17.0,479.0,287.23,203.21
2017,11,28,13,15,799.0,82.5,2.65,17.0,459.5,243.8,164.16
2017,11,28,13,30,788.0,81.0,2.7,17.0,440.0,200.08,126.07
2017,11,28,13,45,670.5,98.5,2.8,17.0,392.0,154.39,94.0
2017,11,28,14,0,553.0,116.0,2.9,17.0,344.0,123.05,78.21
2017,11,28,14,15,519.5,111.5,2.8,16.5,312.0,85.93,61.73
2017,11,28,14,30,486.0,107.0,2.7,16.0,280.0,75.96,61.7
2017,11,28,14,45,455.5,100.5,2.65,16.0,249.0,72.23,58.49
2017,11,28,15,0,425.0,94.0,2.6,16.0,218.0,68.46,55.16
2017,11,28,15,15,393.0,83.0,2.25,15.5,184.5,61.31,48.86
2017,11,28,15,30,361.0,72.0,1.9,15.0,151.0,53.97,42.25
2017,11,28,15,45,312.0,59.5,1.55,14.5,117.0,45.22,34.24
2017,11,28,16,0,263.0,47.0,1.2,14.0,83.0,36.23,25.83
2017,11,28,16,15,131.5,35.5,1.15,13.5,53.5,28.4,17.36
2017,11,28,16,30,0.0,24.0,1.1,13.0,24.0,20.09,0.0
2017,11,28,16,45,0.0,12.0,1.05,12.5,12.0,10.91,0.0
2017,11,28,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,174.0,11.0,1.3,7.5,22.5,101.52,0.0
2017,11,29,7,30,348.0,22.0,1.5,8.0,45.0,239.14,130.97
2017,11,29,7,45,454.0,30.0,1.75,9.0,84.5,321.37,256.97
2017,11,29,8,0,560.0,38.0,2.0,10.0,124.0,400.09,329.33
2017,11,29,8,15,622.0,43.0,2.1,10.5,166.0,450.66,374.21
2017,11,29,8,30,684.0,48.0,2.2,11.0,208.0,500.34,416.26
2017,11,29,8,45,725.5,51.5,2.35,11.5,248.5,534.13,444.14
2017,11,29,9,0,767.0,55.0,2.5,12.0,289.0,565.75,469.15
2017,11,29,9,15,794.0,58.0,2.45,12.5,325.5,585.11,482.83
2017,11,29,9,30,821.0,61.0,2.4,13.0,362.0,601.56,493.64
2017,11,29,9,45,844.0,61.5,2.4,13.5,394.0,609.38,497.62
2017,11,29,10,0,867.0,62.0,2.4,14.0,426.0,609.95,495.89
2017,11,29,10,15,880.0,63.5,2.4,14.0,451.0,606.65,491.74
2017,11,29,10,30,893.0,65.0,2.4,14.0,476.0,600.02,484.84
2017,11,29,10,45,901.5,65.5,2.4,14.5,494.5,586.35,471.48
2017,11,29,11,0,910.0,66.0,2.4,15.0,513.0,569.47,455.45
2017,11,29,11,15,914.5,66.5,2.4,15.5,523.5,547.3,435.1
2017,11,29,11,30,919.0,67.0,2.4,16.0,534.0,522.15,412.09
2017,11,29,11,45,920.0,67.5,2.45,16.5,537.5,492.48,385.32
2017,11,29,12,0,921.0,68.0,2.5,17.0,541.0,460.21,355.96
2017,11,29,12,15,919.5,67.5,2.55,17.0,536.0,423.54,323.2
2017,11,29,12,30,918.0,67.0,2.6,17.0,531.0,384.75,287.98
2017,11,29,12,45,742.0,105.0,2.65,17.0,474.5,320.06,236.03
2017,11,29,13,0,566.0,143.0,2.7,17.0,418.0,268.55,196.14
2017,11,29,13,15,730.0,103.0,2.7,17.0,443.0,242.24,165.56
2017,11,29,13,30,894.0,63.0,2.7,17.0,468.0,206.87,127.03
2017,11,29,13,45,879.0,62.0,2.7,17.0,441.5,158.77,88.63
2017,11,29,14,0,864.0,61.0,2.7,17.0,415.0,110.93,57.42
2017,11,29,14,15,844.5,59.0,2.6,16.5,382.5,62.7,39.23
2017,11,29,14,30,825.0,57.0,2.5,16.0,350.0,44.88,34.31
2017,11,29,14,45,795.5,55.0,2.4,16.0,312.5,43.87,33.45
2017,11,29,15,0,766.0,53.0,2.3,16.0,275.0,42.94,32.62
2017,11,29,15,15,723.5,49.0,2.0,15.5,234.0,40.3,30.28
2017,11,29,15,30,681.0,45.0,1.7,15.0,193.0,37.68,27.87
2017,11,29,15,45,614.5,39.5,1.4,14.5,150.5,33.63,24.07
2017,11,29,16,0,548.0,34.0,1.1,14.0,108.0,29.59,20.08
2017,11,29,16,15,429.5,25.5,1.1,13.0,70.0,22.48,12.53
2017,11,29,16,30,311.0,17.0,1.1,12.0,32.0,15.22,0.0
2017,11,29,16,45,155.5,8.5,1.1,11.5,16.0,7.73,0.0
2017,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,7,15,117.5,12.0,0.95,6.5,19.5,72.42,0.0
2017,11,30,7,30,235.0,24.0,1.0,7.0,39.0,184.17,89.29
2017,11,30,7,45,337.0,35.0,1.1,8.0,75.5,266.41,211.97
2017,11,30,8,0,439.0,46.0,1.2,9.0,112.0,343.07,282.07
2017,11,30,8,15,505.0,53.0,1.15,9.5,152.0,395.91,328.0
2017,11,30,8,30,571.0,60.0,1.1,10.0,192.0,448.44,371.5
2017,11,30,8,45,620.5,64.5,1.1,10.5,231.5,486.88,402.28
2017,11,30,9,0,670.0,69.0,1.1,11.0,271.0,523.58,430.43
2017,11,30,9,15,700.0,72.5,1.2,11.5,306.0,544.67,446.16
2017,11,30,9,30,730.0,76.0,1.3,12.0,341.0,563.16,459.42
2017,11,30,9,45,766.5,74.5,1.4,13.0,374.5,574.83,466.41
2017,11,30,10,0,803.0,73.0,1.5,14.0,408.0,586.02,472.6
2017,11,30,10,15,816.5,74.5,1.6,14.5,432.5,583.25,468.65
2017,11,30,10,30,830.0,76.0,1.7,15.0,457.0,577.26,462.14
2017,11,30,10,45,838.5,77.5,1.85,15.5,474.5,565.19,451.03
2017,11,30,11,0,847.0,79.0,2.0,16.0,492.0,550.0,437.23
2017,11,30,11,15,852.0,79.5,2.05,16.0,503.0,528.86,418.95
2017,11,30,11,30,857.0,80.0,2.1,16.0,514.0,504.86,398.04
2017,11,30,11,45,859.0,80.0,2.15,16.5,517.0,476.2,372.33
2017,11,30,12,0,861.0,80.0,2.2,17.0,520.0,445.06,344.14
2017,11,30,12,15,859.0,79.5,2.25,17.0,515.0,409.51,312.58
2017,11,30,12,30,857.0,79.0,2.3,17.0,510.0,372.04,278.77
2017,11,30,12,45,852.0,78.0,2.35,17.5,498.0,331.43,241.43
2017,11,30,13,0,847.0,77.0,2.4,18.0,486.0,289.49,202.76
