Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,13,15,836.5,75.5,2.4,18.0,466.5,244.79,162.67
2017,11,30,13,30,826.0,74.0,2.4,18.0,447.0,199.68,123.52
2017,11,30,13,45,686.5,95.0,2.4,18.0,393.0,152.97,91.79
2017,11,30,14,0,547.0,116.0,2.4,18.0,339.0,122.37,77.66
2017,11,30,14,15,649.5,91.0,2.3,17.5,335.5,72.82,49.53
2017,11,30,14,30,752.0,66.0,2.2,17.0,332.0,51.7,40.17
2017,11,30,14,45,720.5,63.0,2.1,17.0,295.0,50.1,38.81
2017,11,30,15,0,689.0,60.0,2.0,17.0,258.0,48.57,37.45
2017,11,30,15,15,644.0,55.0,1.7,16.0,218.5,41.4,31.19
2017,11,30,15,30,599.0,50.0,1.4,15.0,179.0,38.39,28.49
2017,11,30,15,45,531.0,43.5,1.15,14.5,139.0,34.01,24.4
2017,11,30,16,0,463.0,37.0,0.9,14.0,99.0,29.6,20.08
2017,11,30,16,15,346.5,27.0,0.95,13.5,63.5,21.86,11.93
2017,11,30,16,30,230.0,17.0,1.0,13.0,28.0,13.9,0.0
2017,11,30,16,45,115.0,8.5,1.05,12.5,14.0,7.73,0.0
2017,11,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,117.0,11.0,0.25,9.0,18.5,70.96,0.0
2017,12,1,7,30,234.0,22.0,0.2,9.0,37.0,179.91,73.04
2017,12,1,7,45,340.5,32.5,0.15,9.5,73.0,264.99,206.23
2017,12,1,8,0,447.0,43.0,0.1,10.0,109.0,343.42,276.57
2017,12,1,8,15,514.0,50.0,0.15,10.5,149.0,396.6,321.76
2017,12,1,8,30,581.0,57.0,0.2,11.0,189.0,449.65,364.9
2017,12,1,8,45,629.5,61.0,0.25,11.5,228.5,486.8,394.17
2017,12,1,9,0,678.0,65.0,0.3,12.0,268.0,522.24,421.03
2017,12,1,9,15,465.5,104.0,0.25,12.5,251.5,427.86,345.61
2017,12,1,9,30,253.0,143.0,0.2,13.0,235.0,324.37,262.55
2017,12,1,9,45,425.0,125.5,0.2,14.0,295.0,416.55,335.19
2017,12,1,10,0,597.0,108.0,0.2,15.0,355.0,500.05,396.06
2017,12,1,10,15,638.0,104.5,0.35,15.5,382.5,510.09,402.17
2017,12,1,10,30,679.0,101.0,0.5,16.0,410.0,516.67,406.4
2017,12,1,10,45,758.0,90.5,0.7,16.5,448.0,532.57,417.79
2017,12,1,11,0,837.0,80.0,0.9,17.0,486.0,544.5,425.4
2017,12,1,11,15,842.0,80.5,1.0,17.0,496.5,523.67,408.12
2017,12,1,11,30,847.0,81.0,1.1,17.0,507.0,500.02,388.46
2017,12,1,11,45,846.0,82.0,1.25,17.5,510.0,471.38,363.97
2017,12,1,12,0,845.0,83.0,1.4,18.0,513.0,440.43,337.0
2017,12,1,12,15,843.5,83.0,1.45,18.0,508.5,406.17,307.01
2017,12,1,12,30,842.0,83.0,1.5,18.0,504.0,369.95,274.76
2017,12,1,12,45,840.5,80.5,1.55,18.0,493.5,329.66,238.65
2017,12,1,13,0,839.0,78.0,1.6,18.0,483.0,287.83,200.83
2017,12,1,13,15,830.0,77.0,1.6,18.0,464.0,244.32,161.96
2017,12,1,13,30,821.0,76.0,1.6,18.0,445.0,200.24,123.85
2017,12,1,13,45,807.0,74.0,1.6,18.0,420.0,154.36,87.61
2017,12,1,14,0,793.0,72.0,1.6,18.0,395.0,108.85,57.99
2017,12,1,14,15,694.5,79.0,1.5,17.5,345.5,64.45,42.19
2017,12,1,14,30,596.0,86.0,1.4,17.0,296.0,61.49,48.79
2017,12,1,14,45,643.0,73.5,1.35,17.0,277.5,53.47,41.78
2017,12,1,15,0,690.0,61.0,1.3,17.0,259.0,49.49,38.27
2017,12,1,15,15,645.0,56.5,1.15,16.5,219.5,42.65,32.23
2017,12,1,15,30,600.0,52.0,1.0,16.0,180.0,40.09,29.88
2017,12,1,15,45,530.5,45.0,0.9,15.5,140.0,35.34,25.45
2017,12,1,16,0,461.0,38.0,0.8,15.0,100.0,30.53,20.78
2017,12,1,16,15,341.5,28.0,0.8,14.5,64.0,22.8,12.55
2017,12,1,16,30,222.0,18.0,0.8,14.0,28.0,14.86,0.0
2017,12,1,16,45,111.0,9.0,0.85,13.5,14.0,8.19,0.0
2017,12,1,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,7,15,33.0,11.0,0.85,8.0,13.0,27.12,0.0
2017,12,2,7,30,66.0,22.0,0.8,8.0,26.0,75.88,21.4
2017,12,2,7,45,118.5,37.5,0.8,8.5,52.0,132.66,102.58
2017,12,2,8,0,171.0,53.0,0.8,9.0,78.0,181.44,148.5
2017,12,2,8,15,196.0,69.5,0.8,9.0,107.0,216.14,179.78
2017,12,2,8,30,221.0,86.0,0.8,9.0,136.0,250.3,209.61
2017,12,2,8,45,238.5,101.0,0.85,9.5,164.0,277.1,232.13
2017,12,2,9,0,256.0,116.0,0.9,10.0,192.0,303.02,253.22
2017,12,2,9,15,276.0,126.5,0.75,10.0,217.5,323.83,269.52
2017,12,2,9,30,296.0,137.0,0.6,10.0,243.0,343.65,284.42
2017,12,2,9,45,290.0,153.5,0.5,10.5,265.0,353.06,289.85
2017,12,2,10,0,284.0,170.0,0.4,11.0,287.0,360.94,293.91
2017,12,2,10,15,359.0,165.0,0.3,11.5,321.5,392.14,316.92
2017,12,2,10,30,434.0,160.0,0.2,12.0,356.0,430.2,343.86
2017,12,2,10,45,409.5,172.5,0.15,12.5,363.5,416.47,330.54
2017,12,2,11,0,385.0,185.0,0.1,13.0,371.0,394.43,311.69
2017,12,2,11,15,405.5,185.0,0.2,13.0,385.0,397.84,313.74
2017,12,2,11,30,426.0,185.0,0.3,13.0,399.0,391.47,307.95
2017,12,2,11,45,484.0,172.0,0.4,13.5,416.0,387.73,303.26
2017,12,2,12,0,542.0,159.0,0.5,14.0,433.0,379.26,294.13
2017,12,2,12,15,413.0,185.5,0.5,14.0,393.0,328.87,254.34
2017,12,2,12,30,284.0,212.0,0.5,14.0,353.0,284.02,219.87
2017,12,2,12,45,436.0,173.0,0.55,14.5,384.5,282.22,212.95
2017,12,2,13,0,588.0,134.0,0.6,15.0,416.0,267.89,193.82
2017,12,2,13,15,564.5,137.5,0.55,15.0,399.5,233.13,163.75
2017,12,2,13,30,541.0,141.0,0.5,15.0,383.0,201.17,137.12
2017,12,2,13,45,511.5,134.5,0.5,15.0,353.0,162.13,107.24
2017,12,2,14,0,482.0,128.0,0.5,15.0,323.0,125.49,83.04
2017,12,2,14,15,377.0,132.0,0.45,14.5,277.0,97.44,73.33
2017,12,2,14,30,272.0,136.0,0.4,14.0,231.0,99.17,82.42
2017,12,2,14,45,253.5,124.5,0.4,14.0,205.5,91.72,75.95
2017,12,2,15,0,235.0,113.0,0.4,14.0,180.0,84.07,69.25
2017,12,2,15,15,217.0,97.5,0.4,13.5,152.5,73.55,60.0
2017,12,2,15,30,199.0,82.0,0.4,13.0,125.0,62.72,50.3
2017,12,2,15,45,174.0,65.5,0.4,13.0,96.5,50.87,39.41
2017,12,2,16,0,149.0,49.0,0.4,13.0,68.0,38.68,28.03
2017,12,2,16,15,74.5,34.0,0.45,13.0,43.5,27.17,16.1
2017,12,2,16,30,0.0,19.0,0.5,13.0,19.0,16.35,0.0
2017,12,2,16,45,0.0,9.5,0.6,13.0,9.5,8.64,0.0
2017,12,2,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,15,127.0,10.5,1.4,7.5,17.5,75.14,0.0
2017,12,3,7,30,254.0,21.0,1.5,8.0,35.0,186.05,40.45
2017,12,3,7,45,373.5,30.5,1.65,9.0,72.5,279.7,217.72
2017,12,3,8,0,493.0,40.0,1.8,10.0,110.0,364.5,298.07
2017,12,3,8,15,562.5,46.0,2.0,10.5,151.0,418.21,346.29
2017,12,3,8,30,632.0,52.0,2.2,11.0,192.0,471.82,392.27
2017,12,3,8,45,677.5,56.0,2.45,11.5,232.0,503.41,419.26
2017,12,3,9,0,723.0,60.0,2.7,12.0,272.0,537.89,447.25
2017,12,3,9,15,753.0,63.0,2.7,12.0,308.0,559.15,463.86
2017,12,3,9,30,783.0,66.0,2.7,12.0,344.0,577.6,477.66
2017,12,3,9,45,806.5,67.0,2.7,12.5,375.5,586.68,482.83
2017,12,3,10,0,830.0,68.0,2.7,13.0,407.0,592.56,485.21
2017,12,3,10,15,844.0,69.5,2.65,13.0,432.5,590.01,481.46
2017,12,3,10,30,858.0,71.0,2.6,13.0,458.0,584.17,474.99
2017,12,3,10,45,867.5,72.0,2.6,13.5,476.5,571.91,462.68
2017,12,3,11,0,877.0,73.0,2.6,14.0,495.0,554.39,446.14
2017,12,3,11,15,882.0,73.5,2.6,14.0,506.0,533.48,427.45
2017,12,3,11,30,887.0,74.0,2.6,14.0,517.0,509.66,406.08
2017,12,3,11,45,889.0,74.0,2.6,14.5,520.5,481.14,379.84
2017,12,3,12,0,891.0,74.0,2.6,15.0,524.0,450.06,351.08
2017,12,3,12,15,889.5,74.0,2.6,15.0,519.5,415.18,319.41
2017,12,3,12,30,888.0,74.0,2.6,15.0,515.0,378.23,285.39
2017,12,3,12,45,867.5,78.0,2.65,15.0,501.0,334.72,246.09
2017,12,3,13,0,847.0,82.0,2.7,15.0,487.0,292.82,207.85
2017,12,3,13,15,837.0,81.0,2.7,15.0,468.0,248.82,167.87
2017,12,3,13,30,827.0,80.0,2.7,15.0,449.0,204.32,128.81
2017,12,3,13,45,813.5,77.5,2.7,15.0,423.5,157.88,91.54
2017,12,3,14,0,800.0,75.0,2.7,15.0,398.0,111.76,61.04
2017,12,3,14,15,778.0,72.5,2.7,14.5,366.0,66.04,43.33
2017,12,3,14,30,756.0,70.0,2.7,14.0,334.0,55.18,43.78
2017,12,3,14,45,728.0,66.0,2.7,14.0,297.5,52.83,41.72
2017,12,3,15,0,700.0,62.0,2.7,14.0,261.0,50.5,39.64
2017,12,3,15,15,653.0,57.0,2.35,13.5,221.0,43.16,33.07
2017,12,3,15,30,606.0,52.0,2.0,13.0,181.0,40.18,30.31
2017,12,3,15,45,538.5,45.0,1.7,12.5,140.5,35.42,25.82
2017,12,3,16,0,471.0,38.0,1.4,12.0,100.0,30.6,21.08
2017,12,3,16,15,235.5,33.0,1.4,11.0,64.0,25.87,15.12
2017,12,3,16,30,0.0,28.0,1.4,10.0,28.0,22.65,0.0
2017,12,3,16,45,0.0,14.0,1.4,9.5,14.0,12.73,0.0
2017,12,3,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,7,15,183.0,9.0,2.6,4.5,19.0,102.32,0.0
2017,12,4,7,30,366.0,18.0,2.9,5.0,38.0,236.03,23.43
2017,12,4,7,45,482.5,26.0,3.25,6.0,77.5,327.56,256.82
2017,12,4,8,0,599.0,34.0,3.6,7.0,117.0,411.33,341.57
2017,12,4,8,15,663.5,39.0,3.8,7.5,160.0,463.24,390.02
2017,12,4,8,30,728.0,44.0,4.0,8.0,203.0,514.39,435.2
2017,12,4,8,45,770.0,47.0,4.2,8.5,244.5,548.01,464.42
2017,12,4,9,0,812.0,50.0,4.4,9.0,286.0,579.43,490.51
2017,12,4,9,15,839.5,52.5,4.45,9.5,323.5,593.92,501.54
2017,12,4,9,30,867.0,55.0,4.5,10.0,361.0,610.35,513.31
2017,12,4,9,45,882.0,58.0,4.55,10.5,393.0,616.6,516.36
2017,12,4,10,0,897.0,61.0,4.6,11.0,425.0,619.59,516.5
2017,12,4,10,15,909.5,62.5,4.65,11.5,451.0,615.96,511.15
2017,12,4,10,30,922.0,64.0,4.7,12.0,477.0,608.95,502.9
2017,12,4,10,45,930.0,65.0,4.8,12.5,495.5,595.42,489.44
2017,12,4,11,0,938.0,66.0,4.9,13.0,514.0,578.6,473.08
2017,12,4,11,15,942.5,66.5,5.05,13.5,525.5,556.17,452.08
2017,12,4,11,30,947.0,67.0,5.2,14.0,537.0,530.68,428.19
2017,12,4,11,45,946.0,67.5,5.35,14.5,540.0,499.71,399.46
2017,12,4,12,0,945.0,68.0,5.5,15.0,543.0,466.2,368.09
2017,12,4,12,15,943.5,68.0,5.6,15.0,539.0,429.6,334.19
2017,12,4,12,30,942.0,68.0,5.7,15.0,535.0,390.8,297.76
2017,12,4,12,45,932.5,69.0,5.8,15.0,522.0,348.42,258.0
2017,12,4,13,0,923.0,70.0,5.9,15.0,509.0,304.79,216.95
2017,12,4,13,15,913.5,68.5,5.9,15.0,489.5,257.98,173.64
2017,12,4,13,30,904.0,67.0,5.9,15.0,470.0,210.46,131.3
2017,12,4,13,45,886.5,66.5,5.9,15.5,442.5,162.26,92.24
2017,12,4,14,0,869.0,66.0,5.9,16.0,415.0,109.21,56.4
2017,12,4,14,15,848.5,64.0,5.75,16.0,382.5,60.59,37.74
2017,12,4,14,30,828.0,62.0,5.6,16.0,350.0,49.07,38.01
2017,12,4,14,45,796.5,59.5,5.5,16.0,312.0,47.75,36.87
2017,12,4,15,0,765.0,57.0,5.4,16.0,274.0,46.5,35.74
2017,12,4,15,15,720.5,52.5,5.2,15.5,233.0,43.51,33.08
2017,12,4,15,30,676.0,48.0,5.0,15.0,192.0,40.53,30.33
2017,12,4,15,45,609.0,42.0,4.8,14.5,149.5,36.1,26.15
2017,12,4,16,0,542.0,36.0,4.6,14.0,107.0,31.68,21.76
2017,12,4,16,15,414.0,26.5,4.5,13.0,69.0,23.58,13.06
2017,12,4,16,30,286.0,17.0,4.4,12.0,31.0,15.3,0.0
2017,12,4,16,45,143.0,8.5,4.3,11.5,15.5,7.73,0.0
2017,12,4,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,5,7,15,185.0,8.5,1.3,4.5,18.0,102.51,0.0
2017,12,5,7,30,370.0,17.0,1.3,5.0,36.0,235.67,0.0
2017,12,5,7,45,486.0,25.0,1.35,6.0,75.5,327.48,251.76
2017,12,5,8,0,602.0,33.0,1.4,7.0,115.0,410.67,336.07
2017,12,5,8,15,666.5,37.5,1.35,7.5,157.5,461.87,382.29
2017,12,5,8,30,731.0,42.0,1.3,8.0,200.0,512.31,424.85
2017,12,5,8,45,771.0,45.5,1.3,9.0,241.0,545.3,450.99
2017,12,5,9,0,811.0,49.0,1.3,10.0,282.0,571.35,470.4
2017,12,5,9,15,838.0,51.5,1.1,10.5,319.5,590.31,482.42
2017,12,5,9,30,865.0,54.0,0.9,11.0,357.0,606.5,491.23
2017,12,5,9,45,872.5,58.5,0.75,12.0,388.0,610.12,489.33
2017,12,5,10,0,880.0,63.0,0.6,13.0,419.0,610.5,484.69
2017,12,5,10,15,893.5,64.5,0.5,13.5,444.5,607.67,478.98
2017,12,5,10,30,907.0,66.0,0.4,14.0,470.0,601.5,470.61
2017,12,5,10,45,915.0,67.0,0.3,15.0,489.0,588.28,456.15
2017,12,5,11,0,923.0,68.0,0.2,16.0,508.0,571.82,439.33
2017,12,5,11,15,927.5,68.5,0.2,16.5,519.0,549.81,420.23
2017,12,5,11,30,932.0,69.0,0.2,17.0,530.0,524.78,398.59
2017,12,5,11,45,933.5,69.5,0.2,17.5,533.5,495.45,373.37
2017,12,5,12,0,935.0,70.0,0.2,18.0,537.0,463.45,345.64
2017,12,5,12,15,933.0,69.5,0.25,18.0,533.0,426.6,314.68
2017,12,5,12,30,931.0,69.0,0.3,18.0,529.0,387.62,281.26
2017,12,5,12,45,897.0,76.5,0.4,18.0,511.5,344.18,244.62
2017,12,5,13,0,863.0,84.0,0.5,18.0,494.0,298.44,205.82
2017,12,5,13,15,852.5,82.5,0.55,18.0,474.5,253.3,166.62
2017,12,5,13,30,842.0,81.0,0.6,18.0,455.0,207.69,128.06
2017,12,5,13,45,826.5,79.0,0.7,18.0,429.0,160.83,91.69
2017,12,5,14,0,811.0,77.0,0.8,18.0,403.0,114.45,61.88
2017,12,5,14,15,788.5,74.5,0.75,17.5,370.5,68.26,44.31
2017,12,5,14,30,766.0,72.0,0.7,17.0,338.0,57.01,44.86
2017,12,5,14,45,734.5,68.0,0.7,17.0,301.0,54.66,42.84
2017,12,5,15,0,703.0,64.0,0.7,17.0,264.0,47.8,36.78
2017,12,5,15,15,654.5,59.0,0.75,16.5,223.0,44.85,34.18
2017,12,5,15,30,606.0,54.0,0.8,16.0,182.0,41.92,31.48
2017,12,5,15,45,531.0,47.0,0.85,15.5,141.0,37.19,27.04
2017,12,5,16,0,456.0,40.0,0.9,15.0,100.0,32.43,22.36
2017,12,5,16,15,327.0,29.0,0.9,14.5,63.5,23.78,13.14
2017,12,5,16,30,198.0,18.0,0.9,14.0,27.0,14.89,0.0
2017,12,5,16,45,99.0,9.0,0.9,13.5,13.5,8.19,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,96.0,9.5,1.15,5.5,14.0,57.63,0.0
2017,12,6,7,30,192.0,19.0,1.1,6.0,28.0,146.07,0.0
2017,12,6,7,45,315.0,30.0,1.1,7.0,63.5,244.33,185.03
2017,12,6,8,0,438.0,41.0,1.1,8.0,99.0,330.86,270.07
2017,12,6,8,15,512.0,48.5,1.25,8.5,140.0,388.11,321.41
2017,12,6,8,30,586.0,56.0,1.4,9.0,181.0,445.47,370.49
2017,12,6,8,45,635.0,61.0,1.55,9.5,221.0,484.04,402.86
2017,12,6,9,0,684.0,66.0,1.7,10.0,261.0,520.9,432.64
2017,12,6,9,15,716.5,69.5,1.75,10.5,297.5,543.62,449.82
2017,12,6,9,30,749.0,73.0,1.8,11.0,334.0,560.8,462.11
2017,12,6,9,45,796.0,70.5,1.9,12.0,370.0,580.68,475.48
2017,12,6,10,0,843.0,68.0,2.0,13.0,406.0,596.91,485.49
2017,12,6,10,15,857.0,69.5,2.05,13.5,431.5,594.41,481.29
2017,12,6,10,30,871.0,71.0,2.1,14.0,457.0,588.6,474.44
2017,12,6,10,45,881.5,71.5,2.15,14.5,476.0,573.74,460.57
2017,12,6,11,0,892.0,72.0,2.2,15.0,495.0,558.78,446.3
2017,12,6,11,15,897.5,72.5,2.2,15.0,506.5,538.04,427.88
2017,12,6,11,30,903.0,73.0,2.2,15.0,518.0,514.32,406.74
2017,12,6,11,45,905.5,73.0,2.2,15.5,522.0,485.83,380.72
2017,12,6,12,0,908.0,73.0,2.2,16.0,526.0,454.7,352.13
2017,12,6,12,15,906.5,73.0,2.2,16.0,522.0,419.51,320.43
2017,12,6,12,30,905.0,73.0,2.2,16.0,518.0,382.19,286.36
2017,12,6,12,45,903.0,71.5,2.25,16.5,507.0,341.4,248.52
2017,12,6,13,0,901.0,70.0,2.3,17.0,496.0,298.9,209.01
2017,12,6,13,15,892.0,69.0,2.3,17.0,477.5,253.77,168.24
2017,12,6,13,30,883.0,68.0,2.3,17.0,459.0,207.88,128.21
2017,12,6,13,45,869.0,66.5,2.3,17.0,433.0,155.59,86.49
2017,12,6,14,0,855.0,65.0,2.3,17.0,407.0,107.87,55.29
2017,12,6,14,15,835.0,63.0,2.15,16.5,375.0,60.09,37.03
2017,12,6,14,30,815.0,61.0,2.0,16.0,343.0,48.23,37.29
2017,12,6,14,45,785.0,58.0,1.9,16.0,306.0,46.48,35.77
2017,12,6,15,0,755.0,55.0,1.8,16.0,269.0,44.77,34.25
2017,12,6,15,15,711.0,51.0,1.6,15.0,228.5,42.18,32.0
2017,12,6,15,30,667.0,47.0,1.4,14.0,188.0,39.62,29.68
2017,12,6,15,45,596.0,41.0,1.25,13.0,146.0,35.14,25.52
2017,12,6,16,0,525.0,35.0,1.1,12.0,104.0,30.67,21.13
2017,12,6,16,15,402.5,26.0,1.1,11.5,67.0,23.07,12.76
2017,12,6,16,30,280.0,17.0,1.1,11.0,30.0,15.3,0.0
2017,12,6,16,45,140.0,8.5,1.15,10.5,15.0,7.73,0.0
2017,12,6,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,15,117.0,8.5,2.1,6.5,14.0,67.21,0.0
2017,12,7,7,30,234.0,17.0,2.2,7.0,28.0,165.01,0.0
2017,12,7,7,45,339.5,29.0,2.3,8.0,63.5,256.21,191.57
2017,12,7,8,0,445.0,41.0,2.4,9.0,99.0,333.88,273.09
2017,12,7,8,15,517.5,49.5,2.55,9.5,140.5,391.43,325.52
2017,12,7,8,30,590.0,58.0,2.7,10.0,182.0,449.08,375.41
2017,12,7,8,45,625.0,65.5,2.85,11.0,220.5,482.17,402.88
2017,12,7,9,0,660.0,73.0,3.0,12.0,259.0,513.34,427.48
2017,12,7,9,15,692.5,77.5,2.85,12.5,296.0,537.27,445.31
2017,12,7,9,30,725.0,82.0,2.7,13.0,333.0,558.58,460.21
2017,12,7,9,45,743.5,86.5,2.6,14.0,364.0,568.46,464.84
2017,12,7,10,0,762.0,91.0,2.5,15.0,395.0,575.33,466.77
2017,12,7,10,15,778.0,93.5,2.4,15.5,421.0,575.36,464.08
2017,12,7,10,30,794.0,96.0,2.3,16.0,447.0,572.21,458.75
2017,12,7,10,45,795.0,100.5,2.25,16.5,464.0,559.59,446.18
2017,12,7,11,0,796.0,105.0,2.2,17.0,481.0,544.15,431.34
2017,12,7,11,15,802.0,106.0,2.05,17.5,492.0,524.96,413.13
2017,12,7,11,30,808.0,107.0,1.9,18.0,503.0,502.96,392.52
2017,12,7,11,45,802.0,109.5,1.75,18.5,505.5,474.28,366.6
2017,12,7,12,0,796.0,112.0,1.6,19.0,508.0,443.64,338.89
2017,12,7,12,15,793.5,112.0,1.5,19.0,504.0,410.22,309.43
2017,12,7,12,30,791.0,112.0,1.4,19.0,500.0,375.04,278.06
2017,12,7,12,45,759.0,117.5,1.35,19.5,483.5,334.2,242.26
2017,12,7,13,0,727.0,123.0,1.3,20.0,467.0,294.24,207.29
2017,12,7,13,15,715.0,121.0,1.2,20.0,448.0,253.42,171.79
2017,12,7,13,30,703.0,119.0,1.1,20.0,429.0,212.57,137.39
2017,12,7,13,45,681.5,116.5,1.0,20.0,403.0,170.36,104.94
2017,12,7,14,0,660.0,114.0,0.9,20.0,377.0,129.49,78.67
2017,12,7,14,15,634.5,109.0,0.8,19.5,346.0,88.11,61.44
2017,12,7,14,30,609.0,104.0,0.7,19.0,315.0,76.62,61.48
2017,12,7,14,45,571.0,97.5,0.6,19.0,278.5,73.14,58.52
2017,12,7,15,0,533.0,91.0,0.5,19.0,242.0,69.73,55.53
2017,12,7,15,15,483.5,82.0,0.55,18.0,203.0,61.19,48.21
2017,12,7,15,30,434.0,73.0,0.6,17.0,164.0,55.18,42.91
2017,12,7,15,45,360.5,60.5,0.7,16.5,125.0,46.27,34.81
2017,12,7,16,0,287.0,48.0,0.8,16.0,86.0,37.16,26.3
2017,12,7,16,15,191.5,32.0,0.85,15.5,53.0,25.02,14.01
2017,12,7,16,30,96.0,16.0,0.9,15.0,20.0,12.59,0.0
2017,12,7,16,45,48.0,8.0,1.0,14.5,10.0,7.28,0.0
2017,12,7,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.5,1.3,7.5,8.5,7.73,0.0
2017,12,8,7,30,0.0,17.0,1.2,8.0,17.0,16.45,0.0
2017,12,8,7,45,96.5,32.0,1.1,8.5,44.5,113.05,80.77
2017,12,8,8,0,193.0,47.0,1.0,9.0,72.0,197.08,159.76
2017,12,8,8,15,229.5,63.0,1.15,9.5,103.5,226.06,187.25
2017,12,8,8,30,266.0,79.0,1.3,10.0,135.0,266.76,222.9
2017,12,8,8,45,298.0,92.0,1.45,11.0,166.0,311.48,260.08
2017,12,8,9,0,330.0,105.0,1.6,12.0,197.0,344.19,286.54
2017,12,8,9,15,367.5,110.0,1.65,12.5,225.5,369.92,307.14
2017,12,8,9,30,405.0,115.0,1.7,13.0,254.0,394.35,326.1
2017,12,8,9,45,551.0,97.5,1.75,13.5,305.0,463.09,380.57
2017,12,8,10,0,697.0,80.0,1.8,14.0,356.0,523.19,426.42
2017,12,8,10,15,666.5,93.5,1.85,14.5,371.0,509.29,412.98
2017,12,8,10,30,636.0,107.0,1.9,15.0,386.0,493.05,398.17
2017,12,8,10,45,616.5,117.5,2.0,16.0,397.5,477.93,383.71
2017,12,8,11,0,597.0,128.0,2.1,17.0,409.0,461.05,367.79
2017,12,8,11,15,643.0,118.5,2.15,17.0,427.5,456.48,362.69
2017,12,8,11,30,689.0,109.0,2.2,17.0,446.0,447.59,353.65
2017,12,8,11,45,594.0,137.0,2.3,17.5,429.0,406.81,319.33
2017,12,8,12,0,499.0,165.0,2.4,18.0,412.0,365.61,285.12
2017,12,8,12,15,479.5,168.5,2.4,18.0,404.5,338.82,262.0
2017,12,8,12,30,460.0,172.0,2.4,18.0,397.0,312.09,238.71
2017,12,8,12,45,547.0,145.0,2.45,18.0,407.0,292.11,218.02
2017,12,8,13,0,634.0,118.0,2.5,18.0,417.0,266.07,191.2
2017,12,8,13,15,551.0,132.5,2.45,18.0,385.0,226.54,159.14
2017,12,8,13,30,468.0,147.0,2.4,18.0,353.0,194.23,134.58
2017,12,8,13,45,599.0,121.0,2.4,18.0,369.5,164.62,105.17
2017,12,8,14,0,730.0,95.0,2.4,18.0,386.0,119.36,68.73
2017,12,8,14,15,706.5,91.5,2.2,17.5,354.5,75.85,50.84
2017,12,8,14,30,683.0,88.0,2.0,17.0,323.0,63.98,50.98
2017,12,8,14,45,657.0,81.5,1.8,16.5,288.0,60.24,47.83
2017,12,8,15,0,631.0,75.0,1.6,16.0,253.0,56.47,44.58
2017,12,8,15,15,582.5,68.5,1.45,15.0,213.5,52.56,41.2
2017,12,8,15,30,534.0,62.0,1.3,14.0,174.0,48.65,37.68
2017,12,8,15,45,469.5,52.5,1.2,13.0,135.0,41.96,31.52
2017,12,8,16,0,405.0,43.0,1.1,12.0,96.0,35.12,24.99
2017,12,8,16,15,288.0,30.5,1.1,11.5,60.5,25.14,14.39
2017,12,8,16,30,171.0,18.0,1.1,11.0,25.0,14.87,0.0
2017,12,8,16,45,85.5,9.0,1.15,10.5,12.5,8.19,0.0
2017,12,8,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.0,1.4,5.5,11.0,10.01,0.0
2017,12,9,7,30,0.0,22.0,1.5,6.0,22.0,25.85,0.0
2017,12,9,7,45,174.0,31.5,1.6,7.0,53.5,167.48,120.25
2017,12,9,8,0,348.0,41.0,1.7,8.0,85.0,277.12,226.37
2017,12,9,8,15,408.5,50.5,1.8,8.5,121.0,327.18,272.42
2017,12,9,8,30,469.0,60.0,1.9,9.0,157.0,377.38,316.32
2017,12,9,8,45,512.5,66.5,2.05,10.0,192.5,413.51,346.69
2017,12,9,9,0,556.0,73.0,2.2,11.0,228.0,448.15,374.58
2017,12,9,9,15,594.0,75.0,2.25,11.5,260.0,472.42,393.66
2017,12,9,9,30,632.0,77.0,2.3,12.0,292.0,494.38,410.22
2017,12,9,9,45,586.5,95.0,2.35,12.5,309.0,481.27,397.76
2017,12,9,10,0,541.0,113.0,2.4,13.0,326.0,465.35,383.12
2017,12,9,10,15,578.0,112.5,2.45,13.5,353.5,477.18,391.04
2017,12,9,10,30,615.0,112.0,2.5,14.0,381.0,485.82,395.97
2017,12,9,10,45,626.5,114.0,2.55,15.0,398.0,479.54,388.12
2017,12,9,11,0,638.0,116.0,2.6,16.0,415.0,470.62,378.13
2017,12,9,11,15,638.0,119.5,2.6,16.5,424.5,454.71,363.06
2017,12,9,11,30,638.0,123.0,2.6,17.0,434.0,436.69,346.16
2017,12,9,11,45,666.5,116.0,2.6,17.5,443.0,419.42,329.5
2017,12,9,12,0,695.0,109.0,2.6,18.0,452.0,398.66,309.55
2017,12,9,12,15,709.0,104.5,2.55,18.0,452.5,371.17,284.37
2017,12,9,12,30,723.0,100.0,2.5,18.0,453.0,341.07,256.51
2017,12,9,12,45,589.5,131.5,2.5,18.5,415.5,295.8,219.43
2017,12,9,13,0,456.0,163.0,2.5,19.0,378.0,255.92,188.14
2017,12,9,13,15,434.0,160.5,2.4,19.0,358.5,224.15,161.13
2017,12,9,13,30,412.0,158.0,2.3,19.0,339.0,193.65,135.98
2017,12,9,13,45,531.5,124.0,2.25,19.0,344.0,157.78,102.04
2017,12,9,14,0,651.0,90.0,2.2,19.0,349.0,110.3,63.6
2017,12,9,14,15,622.5,89.5,1.95,18.5,321.5,73.09,48.94
2017,12,9,14,30,594.0,89.0,1.7,18.0,294.0,64.26,51.01
2017,12,9,14,45,573.0,82.0,1.45,18.0,262.5,60.19,47.49
2017,12,9,15,0,552.0,75.0,1.2,18.0,231.0,56.08,43.87
2017,12,9,15,15,513.0,68.0,1.15,16.5,196.0,51.83,40.31
2017,12,9,15,30,474.0,61.0,1.1,15.0,161.0,47.54,36.55
2017,12,9,15,45,416.0,51.5,1.1,14.0,125.0,40.88,30.45
2017,12,9,16,0,358.0,42.0,1.1,13.0,89.0,34.07,23.97
2017,12,9,16,15,179.0,33.5,1.15,12.5,57.0,26.19,15.16
2017,12,9,16,30,0.0,25.0,1.2,12.0,25.0,20.63,0.0
2017,12,9,16,45,0.0,12.5,1.25,11.5,12.5,11.37,0.0
2017,12,9,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,10,7,15,127.5,7.5,1.3,5.5,12.5,70.99,0.0
2017,12,10,7,30,255.0,15.0,1.4,6.0,25.0,147.23,0.0
2017,12,10,7,45,381.5,24.5,1.55,7.0,61.0,263.35,186.51
2017,12,10,8,0,508.0,34.0,1.7,8.0,97.0,352.15,286.07
2017,12,10,8,15,581.0,40.5,1.8,8.5,138.5,409.32,338.93
2017,12,10,8,30,654.0,47.0,1.9,9.0,180.0,466.15,388.15
2017,12,10,8,45,696.0,52.0,2.0,9.5,220.5,501.76,418.41
2017,12,10,9,0,738.0,57.0,2.1,10.0,261.0,535.33,445.66
2017,12,10,9,15,769.0,60.5,2.05,10.5,298.0,558.05,462.61
2017,12,10,9,30,800.0,64.0,2.0,11.0,335.0,577.96,476.53
2017,12,10,9,45,822.5,66.0,2.0,12.0,367.5,587.91,481.51
2017,12,10,10,0,845.0,68.0,2.0,13.0,400.0,594.65,483.64
2017,12,10,10,15,859.5,70.0,2.0,14.0,426.0,593.31,479.29
2017,12,10,10,30,874.0,72.0,2.0,15.0,452.0,588.63,472.2
2017,12,10,10,45,880.5,74.0,2.0,16.0,470.5,576.1,458.99
2017,12,10,11,0,887.0,76.0,2.0,17.0,489.0,560.41,443.22
2017,12,10,11,15,892.5,76.5,1.95,17.5,501.0,539.49,423.91
2017,12,10,11,30,898.0,77.0,1.9,18.0,513.0,515.57,402.01
2017,12,10,11,45,897.0,78.0,1.9,18.5,516.5,486.3,375.86
2017,12,10,12,0,896.0,79.0,1.9,19.0,520.0,454.57,347.35
2017,12,10,12,15,894.5,78.5,1.85,19.0,516.5,418.89,315.75
2017,12,10,12,30,893.0,78.0,1.8,19.0,513.0,381.13,281.87
2017,12,10,12,45,894.5,76.0,1.8,19.5,503.0,340.97,245.06
2017,12,10,13,0,896.0,74.0,1.8,20.0,493.0,301.84,208.7
2017,12,10,13,15,887.0,72.5,1.75,20.0,474.5,253.12,165.74
2017,12,10,13,30,878.0,71.0,1.7,20.0,456.0,206.69,125.81
2017,12,10,13,45,864.5,69.5,1.7,20.0,431.0,159.24,88.42
2017,12,10,14,0,851.0,68.0,1.7,20.0,406.0,111.94,57.57
2017,12,10,14,15,831.0,65.5,1.5,19.5,374.5,64.1,38.57
2017,12,10,14,30,811.0,63.0,1.3,19.0,343.0,49.9,38.28
2017,12,10,14,45,783.5,59.5,1.15,18.5,306.5,47.78,36.54
2017,12,10,15,0,756.0,56.0,1.0,18.0,270.0,45.68,34.76
2017,12,10,15,15,712.5,52.0,1.0,17.0,229.5,43.1,32.55
2017,12,10,15,30,669.0,48.0,1.0,16.0,189.0,40.57,30.27
2017,12,10,15,45,604.0,41.5,1.05,15.0,147.5,35.65,25.75
2017,12,10,16,0,539.0,35.0,1.1,14.0,106.0,30.71,20.96
2017,12,10,16,15,269.5,33.0,1.15,13.0,68.5,27.51,16.2
2017,12,10,16,30,0.0,31.0,1.2,12.0,31.0,24.54,0.0
2017,12,10,16,45,0.0,15.5,1.25,11.5,15.5,14.1,0.0
2017,12,10,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
