Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,1.35,5.5,6.0,5.46,0.0
2017,12,11,7,30,0.0,12.0,1.4,6.0,12.0,10.91,0.0
2017,12,11,7,45,84.5,28.5,1.45,7.0,38.5,99.2,66.03
2017,12,11,8,0,169.0,45.0,1.5,8.0,65.0,168.82,136.42
2017,12,11,8,15,215.0,61.5,1.7,8.5,97.5,215.54,179.1
2017,12,11,8,30,261.0,78.0,1.9,9.0,130.0,262.23,220.23
2017,12,11,8,45,297.0,92.0,2.15,9.5,163.5,299.1,252.2
2017,12,11,9,0,333.0,106.0,2.4,10.0,197.0,346.15,291.46
2017,12,11,9,15,395.0,105.5,2.4,10.5,227.5,380.4,319.61
2017,12,11,9,30,457.0,105.0,2.4,11.0,258.0,413.39,345.96
2017,12,11,9,45,524.5,103.0,2.4,11.5,295.5,451.3,375.43
2017,12,11,10,0,592.0,101.0,2.4,12.0,333.0,482.36,398.71
2017,12,11,10,15,707.5,93.0,2.35,12.5,387.5,531.25,435.38
2017,12,11,10,30,823.0,85.0,2.3,13.0,442.0,573.24,465.37
2017,12,11,10,45,830.5,87.5,2.3,13.5,461.0,562.58,454.04
2017,12,11,11,0,838.0,90.0,2.3,14.0,480.0,548.83,440.46
2017,12,11,11,15,844.0,91.0,2.3,14.5,491.5,529.72,422.53
2017,12,11,11,30,850.0,92.0,2.3,15.0,503.0,507.7,402.02
2017,12,11,11,45,850.5,92.5,2.3,16.0,507.0,479.85,375.97
2017,12,11,12,0,851.0,93.0,2.3,17.0,511.0,449.59,347.67
2017,12,11,12,15,849.5,92.5,2.25,17.0,507.5,415.33,316.98
2017,12,11,12,30,848.0,92.0,2.2,17.0,504.0,379.1,284.12
2017,12,11,12,45,832.0,94.0,2.2,17.5,491.0,338.95,247.59
2017,12,11,13,0,816.0,96.0,2.2,18.0,478.0,298.3,210.59
2017,12,11,13,15,805.5,94.5,2.1,18.0,459.5,255.51,172.37
2017,12,11,13,30,795.0,93.0,2.0,18.0,441.0,208.1,131.65
2017,12,11,13,45,780.5,90.0,1.95,18.0,416.0,162.48,95.41
2017,12,11,14,0,766.0,87.0,1.9,18.0,391.0,117.29,65.3
2017,12,11,14,15,743.0,84.0,1.6,17.5,360.0,72.57,46.54
2017,12,11,14,30,720.0,81.0,1.3,17.0,329.0,58.74,46.38
2017,12,11,14,45,691.0,76.0,1.05,16.5,293.0,56.03,44.13
2017,12,11,15,0,662.0,71.0,0.8,16.0,257.0,53.34,41.83
2017,12,11,15,15,615.0,65.0,0.85,15.0,217.5,49.74,38.72
2017,12,11,15,30,568.0,59.0,0.9,14.0,178.0,46.14,35.47
2017,12,11,15,45,503.0,50.0,1.0,13.5,138.5,39.79,29.56
2017,12,11,16,0,438.0,41.0,1.1,13.0,99.0,33.31,23.32
2017,12,11,16,15,219.0,34.0,1.15,12.5,63.0,26.64,15.59
2017,12,11,16,30,0.0,27.0,1.2,12.0,27.0,22.01,0.0
2017,12,11,16,45,0.0,13.5,1.25,12.0,13.5,12.28,0.0
2017,12,11,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,7,15,105.0,7.0,1.2,4.5,10.5,6.37,0.0
2017,12,12,7,30,210.0,14.0,1.2,5.0,21.0,122.06,0.0
2017,12,12,7,45,336.5,25.0,1.25,6.0,56.5,244.05,164.04
2017,12,12,8,0,463.0,36.0,1.3,7.0,92.0,334.86,270.89
2017,12,12,8,15,539.5,44.0,1.45,7.5,133.0,393.73,325.72
2017,12,12,8,30,616.0,52.0,1.6,8.0,174.0,453.03,377.25
2017,12,12,8,45,660.0,58.0,1.8,9.0,214.5,489.98,408.39
2017,12,12,9,0,704.0,64.0,2.0,10.0,255.0,525.18,436.68
2017,12,12,9,15,737.0,68.0,2.0,10.5,292.5,545.29,452.01
2017,12,12,9,30,770.0,72.0,2.0,11.0,330.0,567.18,467.85
2017,12,12,9,45,798.5,74.0,2.0,11.5,363.5,581.1,476.87
2017,12,12,10,0,827.0,76.0,2.0,12.0,397.0,591.72,482.94
2017,12,12,10,15,843.0,78.0,2.1,12.5,424.0,591.55,480.86
2017,12,12,10,30,859.0,80.0,2.2,13.0,451.0,588.02,475.99
2017,12,12,10,45,867.0,82.0,2.3,14.0,470.0,576.64,463.98
2017,12,12,11,0,875.0,84.0,2.4,15.0,489.0,562.05,449.29
2017,12,12,11,15,881.5,84.5,2.4,15.5,501.5,541.99,430.61
2017,12,12,11,30,888.0,85.0,2.4,16.0,514.0,518.88,409.26
2017,12,12,11,45,889.5,85.5,2.45,16.5,518.5,490.57,383.64
2017,12,12,12,0,891.0,86.0,2.5,17.0,523.0,459.66,355.49
2017,12,12,12,15,890.0,86.0,2.5,17.0,520.0,424.86,324.28
2017,12,12,12,30,889.0,86.0,2.5,17.0,517.0,387.93,290.71
2017,12,12,12,45,879.5,86.5,2.5,17.5,505.0,346.91,253.04
2017,12,12,13,0,870.0,87.0,2.5,18.0,493.0,304.77,214.31
2017,12,12,13,15,860.5,85.5,2.45,18.0,475.0,259.99,174.13
2017,12,12,13,30,851.0,84.0,2.4,18.0,457.0,214.6,134.71
2017,12,12,13,45,833.5,82.5,2.4,18.0,431.0,167.86,97.59
2017,12,12,14,0,816.0,81.0,2.4,18.0,405.0,121.74,67.09
2017,12,12,14,15,795.0,78.0,2.1,17.5,373.5,75.17,47.6
2017,12,12,14,30,774.0,75.0,1.8,17.0,342.0,59.76,47.27
2017,12,12,14,45,740.5,71.5,1.55,16.5,304.5,52.74,41.23
2017,12,12,15,0,707.0,68.0,1.3,16.0,267.0,51.11,39.86
2017,12,12,15,15,661.5,62.5,1.25,15.0,227.0,47.84,37.02
2017,12,12,15,30,616.0,57.0,1.2,14.0,187.0,44.57,34.07
2017,12,12,15,45,544.0,49.0,1.15,13.0,145.0,39.01,28.93
2017,12,12,16,0,472.0,41.0,1.1,12.0,103.0,33.37,23.49
2017,12,12,16,15,354.0,29.5,1.15,11.5,66.0,24.25,13.81
2017,12,12,16,30,236.0,18.0,1.2,11.0,29.0,14.87,0.0
2017,12,12,16,45,118.0,9.0,1.25,10.5,14.5,8.19,0.0
2017,12,12,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,7,15,85.0,6.5,1.2,3.5,9.0,5.91,0.0
2017,12,13,7,30,170.0,13.0,1.2,4.0,18.0,100.08,0.0
2017,12,13,7,45,299.5,25.0,1.3,5.0,52.5,222.55,145.21
2017,12,13,8,0,429.0,37.0,1.4,6.0,87.0,316.16,256.5
2017,12,13,8,15,506.5,45.5,1.5,6.5,128.0,375.73,312.22
2017,12,13,8,30,584.0,54.0,1.6,7.0,169.0,435.79,364.53
2017,12,13,8,45,636.5,59.5,1.75,8.0,210.0,477.03,399.19
2017,12,13,9,0,689.0,65.0,1.9,9.0,251.0,516.65,431.03
2017,12,13,9,15,723.0,69.5,1.8,9.5,288.5,541.77,449.79
2017,12,13,9,30,757.0,74.0,1.7,10.0,326.0,564.28,465.6
2017,12,13,9,45,776.0,78.0,1.65,10.5,358.0,571.34,469.06
2017,12,13,10,0,795.0,82.0,1.6,11.0,390.0,578.73,472.38
2017,12,13,10,15,811.0,84.5,1.65,11.5,416.5,579.52,470.92
2017,12,13,10,30,827.0,87.0,1.7,12.0,443.0,577.01,466.72
2017,12,13,10,45,839.0,88.0,1.75,13.0,462.5,567.36,456.02
2017,12,13,11,0,851.0,89.0,1.8,14.0,482.0,554.45,442.64
2017,12,13,11,15,856.5,90.0,1.85,14.5,494.0,534.99,424.79
2017,12,13,11,30,862.0,91.0,1.9,15.0,506.0,512.59,404.35
2017,12,13,11,45,863.5,91.0,1.95,15.5,510.0,484.54,379.16
2017,12,13,12,0,865.0,91.0,2.0,16.0,514.0,454.0,351.51
2017,12,13,12,15,862.0,91.0,2.05,16.0,510.0,419.35,320.76
2017,12,13,12,30,859.0,91.0,2.1,16.0,506.0,382.79,287.79
2017,12,13,12,45,836.5,94.5,2.2,16.5,491.5,341.75,250.76
2017,12,13,13,0,814.0,98.0,2.3,17.0,477.0,300.68,213.6
2017,12,13,13,15,802.5,96.0,2.3,17.0,458.5,257.42,174.95
2017,12,13,13,30,791.0,94.0,2.3,17.0,440.0,209.62,133.76
2017,12,13,13,45,753.5,85.0,2.35,17.0,399.5,156.6,92.15
2017,12,13,14,0,716.0,76.0,2.4,17.0,359.0,110.97,61.8
2017,12,13,14,15,716.5,78.5,2.2,16.5,343.0,69.31,43.35
2017,12,13,14,30,717.0,81.0,2.0,16.0,327.0,58.72,46.56
2017,12,13,14,45,690.0,75.5,1.8,15.5,292.0,55.62,43.95
2017,12,13,15,0,663.0,70.0,1.6,15.0,257.0,52.51,41.26
2017,12,13,15,15,616.0,64.0,1.45,14.0,217.5,48.88,38.1
2017,12,13,15,30,569.0,58.0,1.3,13.0,178.0,45.24,34.81
2017,12,13,15,45,504.5,49.5,1.15,12.5,138.5,39.31,29.27
2017,12,13,16,0,440.0,41.0,1.0,12.0,99.0,33.27,23.42
2017,12,13,16,15,324.5,29.5,1.05,11.5,63.5,24.18,13.82
2017,12,13,16,30,209.0,18.0,1.1,11.0,28.0,14.83,0.0
2017,12,13,16,45,104.5,9.0,1.15,10.5,14.0,8.19,0.0
2017,12,13,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,111.5,6.5,1.15,5.5,9.5,0.0,0.0
2017,12,14,7,30,223.0,13.0,1.1,6.0,19.0,127.27,0.0
2017,12,14,7,45,362.5,22.0,1.1,6.5,54.0,245.2,153.18
2017,12,14,8,0,502.0,31.0,1.1,7.0,89.0,342.83,275.46
2017,12,14,8,15,577.5,37.5,1.2,7.5,130.0,400.85,330.24
2017,12,14,8,30,653.0,44.0,1.3,8.0,171.0,458.86,380.6
2017,12,14,8,45,702.0,48.0,1.45,9.0,212.0,497.49,413.0
2017,12,14,9,0,751.0,52.0,1.6,10.0,253.0,534.23,442.35
2017,12,14,9,15,782.0,55.0,1.55,10.5,290.5,556.56,458.91
2017,12,14,9,30,813.0,58.0,1.5,11.0,328.0,576.14,472.48
2017,12,14,9,45,832.0,60.5,1.45,12.0,359.5,584.85,476.17
2017,12,14,10,0,851.0,63.0,1.4,13.0,391.0,590.41,477.08
2017,12,14,10,15,865.5,65.0,1.45,13.5,417.5,589.44,474.3
2017,12,14,10,30,880.0,67.0,1.5,14.0,444.0,582.02,466.49
2017,12,14,10,45,891.5,67.5,1.55,15.0,464.0,571.46,455.2
2017,12,14,11,0,903.0,68.0,1.6,16.0,484.0,557.64,441.19
2017,12,14,11,15,908.5,68.5,1.65,16.5,496.0,537.48,422.93
2017,12,14,11,30,914.0,69.0,1.7,17.0,508.0,514.32,402.0
2017,12,14,11,45,917.0,69.0,1.8,17.5,513.0,486.57,377.31
2017,12,14,12,0,920.0,69.0,1.9,18.0,518.0,456.11,349.91
2017,12,14,12,15,918.5,69.0,1.95,18.0,515.0,421.31,319.02
2017,12,14,12,30,917.0,69.0,2.0,18.0,512.0,384.33,285.69
2017,12,14,12,45,900.0,72.0,2.05,18.5,499.0,343.33,248.42
2017,12,14,13,0,883.0,75.0,2.1,19.0,486.0,298.72,208.17
2017,12,14,13,15,873.5,74.0,2.05,19.0,468.0,254.14,168.26
2017,12,14,13,30,864.0,73.0,2.0,19.0,450.0,208.89,128.98
2017,12,14,13,45,849.5,71.0,1.95,19.0,425.0,161.72,91.34
2017,12,14,14,0,835.0,69.0,1.9,19.0,400.0,114.82,59.96
2017,12,14,14,15,814.5,67.0,1.65,18.5,369.0,68.29,40.22
2017,12,14,14,30,794.0,65.0,1.4,18.0,338.0,51.45,39.8
2017,12,14,14,45,763.0,61.5,1.15,17.5,301.5,49.34,38.08
2017,12,14,15,0,732.0,58.0,0.9,17.0,265.0,47.28,36.32
2017,12,14,15,15,687.5,54.0,0.95,16.0,225.5,44.75,34.15
2017,12,14,15,30,643.0,50.0,1.0,15.0,186.0,42.28,31.92
2017,12,14,15,45,572.0,43.5,1.05,14.5,145.0,34.24,24.57
2017,12,14,16,0,501.0,37.0,1.1,14.0,104.0,29.75,20.18
2017,12,14,16,15,379.0,27.5,1.15,13.0,67.0,22.39,12.34
2017,12,14,16,30,257.0,18.0,1.2,12.0,30.0,14.85,0.0
2017,12,14,16,45,128.5,9.0,1.25,11.5,15.0,8.19,0.0
2017,12,14,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.15,5.5,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,1.0,6.0,15.0,13.64,0.0
2017,12,15,7,45,183.0,25.5,0.9,7.0,46.5,156.77,92.48
2017,12,15,8,0,366.0,36.0,0.8,8.0,78.0,278.92,222.96
2017,12,15,8,15,443.5,45.5,0.85,8.5,117.0,338.41,277.73
2017,12,15,8,30,521.0,55.0,0.9,9.0,156.0,398.73,329.39
2017,12,15,8,45,561.5,63.0,0.95,10.0,193.5,435.19,359.4
2017,12,15,9,0,602.0,71.0,1.0,11.0,231.0,470.09,386.8
2017,12,15,9,15,637.0,76.0,0.9,11.5,266.5,496.33,406.04
2017,12,15,9,30,672.0,81.0,0.8,12.0,302.0,520.17,422.44
2017,12,15,9,45,651.0,86.0,0.7,12.5,317.5,507.7,410.34
2017,12,15,10,0,630.0,91.0,0.6,13.0,333.0,493.0,396.67
2017,12,15,10,15,528.0,120.5,0.55,13.5,332.5,450.13,361.12
2017,12,15,10,30,426.0,150.0,0.5,14.0,332.0,412.11,329.42
2017,12,15,10,45,394.0,164.0,0.45,14.5,338.0,397.06,315.91
2017,12,15,11,0,362.0,178.0,0.4,15.0,344.0,373.85,296.1
2017,12,15,11,15,383.0,179.0,0.6,15.0,359.0,372.87,295.42
2017,12,15,11,30,404.0,180.0,0.8,15.0,374.0,375.64,296.93
2017,12,15,11,45,386.5,190.0,1.0,15.0,377.0,355.29,280.3
2017,12,15,12,0,369.0,200.0,1.2,15.0,380.0,340.36,267.67
2017,12,15,12,15,424.5,187.5,1.1,15.0,394.0,336.2,261.57
2017,12,15,12,30,480.0,175.0,1.0,15.0,408.0,323.56,247.98
2017,12,15,12,45,497.5,162.0,0.95,15.0,398.5,293.92,221.35
2017,12,15,13,0,515.0,149.0,0.9,15.0,389.0,262.2,192.71
2017,12,15,13,15,451.5,155.5,0.8,14.5,360.0,226.45,163.96
2017,12,15,13,30,388.0,162.0,0.7,14.0,331.0,195.22,139.99
2017,12,15,13,45,271.5,165.5,0.6,14.0,280.5,162.27,118.26
2017,12,15,14,0,155.0,169.0,0.5,14.0,230.0,141.23,107.44
2017,12,15,14,15,143.5,158.5,0.5,13.5,211.5,121.58,95.14
2017,12,15,14,30,132.0,148.0,0.5,13.0,193.0,109.9,92.09
2017,12,15,14,45,126.5,132.5,0.55,13.0,172.0,99.59,83.18
2017,12,15,15,0,121.0,117.0,0.6,13.0,151.0,88.99,73.87
2017,12,15,15,15,109.0,100.5,0.65,12.5,127.5,77.45,63.69
2017,12,15,15,30,97.0,84.0,0.7,12.0,104.0,65.61,53.04
2017,12,15,15,45,80.5,66.5,0.8,11.5,80.5,52.79,41.33
2017,12,15,16,0,64.0,49.0,0.9,11.0,57.0,39.64,29.1
2017,12,15,16,15,32.0,32.5,0.9,11.0,36.5,27.47,16.66
2017,12,15,16,30,0.0,16.0,0.9,11.0,16.0,14.08,0.0
2017,12,15,16,45,0.0,8.0,0.95,11.0,8.0,7.28,0.0
2017,12,15,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,107.0,5.5,4.95,9.0,8.5,0.0,0.0
2017,12,16,7,30,214.0,11.0,5.1,9.0,17.0,120.25,0.0
2017,12,16,7,45,352.5,20.5,5.3,9.5,50.5,236.24,134.0
2017,12,16,8,0,491.0,30.0,5.5,10.0,84.0,334.48,269.21
2017,12,16,8,15,567.5,35.5,5.75,10.5,124.5,391.73,326.09
2017,12,16,8,30,644.0,41.0,6.0,11.0,165.0,448.93,377.92
2017,12,16,8,45,692.0,45.0,6.25,11.5,205.0,486.79,411.82
2017,12,16,9,0,740.0,49.0,6.5,12.0,245.0,522.9,442.75
2017,12,16,9,15,771.0,52.0,6.6,12.0,281.5,545.32,461.86
2017,12,16,9,30,802.0,55.0,6.7,12.0,318.0,565.06,477.99
2017,12,16,9,45,819.5,58.0,6.85,12.5,349.5,573.73,483.64
2017,12,16,10,0,837.0,61.0,7.0,13.0,381.0,579.31,486.34
2017,12,16,10,15,851.5,62.5,7.1,13.5,407.0,574.58,480.41
2017,12,16,10,30,866.0,64.0,7.2,14.0,433.0,570.59,474.69
2017,12,16,10,45,876.5,64.5,7.3,14.5,452.5,559.99,463.4
2017,12,16,11,0,887.0,65.0,7.4,15.0,472.0,546.21,449.26
2017,12,16,11,15,893.0,65.5,7.5,15.0,484.5,526.96,431.22
2017,12,16,11,30,899.0,66.0,7.6,15.0,497.0,504.72,410.32
2017,12,16,11,45,779.0,92.0,7.7,15.5,468.0,448.73,361.59
2017,12,16,12,0,659.0,118.0,7.8,16.0,439.0,394.15,314.46
2017,12,16,12,15,562.0,143.0,7.8,16.0,416.0,349.81,276.4
2017,12,16,12,30,465.0,168.0,7.8,16.0,393.0,312.88,244.93
2017,12,16,12,45,671.5,119.5,7.85,16.0,436.0,313.29,237.14
2017,12,16,13,0,878.0,71.0,7.9,16.0,479.0,298.43,214.06
2017,12,16,13,15,869.0,70.0,7.85,16.0,461.5,251.45,170.6
2017,12,16,13,30,860.0,69.0,7.8,16.0,444.0,206.68,130.3
2017,12,16,13,45,848.5,67.0,7.75,16.0,420.0,160.23,91.82
2017,12,16,14,0,837.0,65.0,7.7,16.0,396.0,113.75,59.47
2017,12,16,14,15,816.5,62.5,7.5,16.0,365.5,66.81,38.16
2017,12,16,14,30,796.0,60.0,7.3,16.0,335.0,47.35,36.48
2017,12,16,14,45,766.5,57.0,7.1,16.0,299.0,45.57,34.92
2017,12,16,15,0,737.0,54.0,6.9,16.0,263.0,43.83,33.36
2017,12,16,15,15,693.5,50.0,6.6,15.5,224.0,41.19,31.01
2017,12,16,15,30,650.0,46.0,6.3,15.0,185.0,38.58,28.59
2017,12,16,15,45,583.0,40.5,6.05,14.5,144.5,34.54,24.79
2017,12,16,16,0,516.0,35.0,5.8,14.0,104.0,30.52,20.8
2017,12,16,16,15,400.0,26.5,5.65,13.5,68.0,21.46,11.64
2017,12,16,16,30,284.0,18.0,5.5,13.0,32.0,14.82,0.0
2017,12,16,16,45,142.0,9.0,5.4,12.5,16.0,8.19,0.0
2017,12,16,17,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,15,116.5,5.5,1.55,5.5,8.0,0.0,0.0
2017,12,17,7,30,233.0,11.0,1.7,6.0,16.0,129.79,0.0
2017,12,17,7,45,370.0,19.5,1.9,7.0,49.5,243.77,130.86
2017,12,17,8,0,507.0,28.0,2.1,8.0,83.0,341.07,272.47
2017,12,17,8,15,581.5,33.5,2.2,8.5,123.0,396.99,327.78
2017,12,17,8,30,656.0,39.0,2.3,9.0,163.0,453.07,377.52
2017,12,17,8,45,701.5,42.5,2.45,9.5,202.5,488.89,408.92
2017,12,17,9,0,747.0,46.0,2.6,10.0,242.0,522.96,437.39
2017,12,17,9,15,777.0,49.0,2.65,10.5,278.5,544.85,454.61
2017,12,17,9,30,807.0,52.0,2.7,11.0,315.0,559.61,465.47
2017,12,17,9,45,816.5,56.5,2.8,12.0,345.5,569.94,471.22
2017,12,17,10,0,826.0,61.0,2.9,13.0,376.0,572.71,470.73
2017,12,17,10,15,840.5,62.5,2.9,13.5,402.0,571.75,467.71
2017,12,17,10,30,855.0,64.0,2.9,14.0,428.0,564.44,459.57
2017,12,17,10,45,864.0,65.0,2.9,14.5,447.0,553.85,448.61
2017,12,17,11,0,873.0,66.0,2.9,15.0,466.0,540.17,434.98
2017,12,17,11,15,878.5,67.0,2.85,15.0,478.0,521.59,417.94
2017,12,17,11,30,884.0,68.0,2.8,15.0,490.0,500.07,398.21
2017,12,17,11,45,885.5,68.0,2.8,15.5,495.0,472.84,373.04
2017,12,17,12,0,887.0,68.0,2.8,16.0,500.0,443.06,345.4
2017,12,17,12,15,885.5,68.0,2.7,16.0,497.0,409.7,314.87
2017,12,17,12,30,884.0,68.0,2.6,16.0,494.0,374.23,282.06
2017,12,17,12,45,881.5,67.0,2.55,16.0,484.5,335.57,246.26
2017,12,17,13,0,879.0,66.0,2.5,16.0,475.0,295.23,208.73
2017,12,17,13,15,870.5,65.0,2.4,16.0,458.0,252.03,169.21
2017,12,17,13,30,862.0,64.0,2.3,16.0,441.0,208.01,130.18
2017,12,17,13,45,846.0,63.5,2.25,16.5,416.5,162.79,93.21
2017,12,17,14,0,830.0,63.0,2.2,17.0,392.0,112.71,58.12
2017,12,17,14,15,811.0,61.0,2.0,16.5,362.0,66.61,37.29
2017,12,17,14,30,792.0,59.0,1.8,16.0,332.0,46.51,35.76
2017,12,17,14,45,759.5,57.0,1.6,16.0,296.5,45.52,34.92
2017,12,17,15,0,727.0,55.0,1.4,16.0,261.0,44.61,34.11
2017,12,17,15,15,685.0,51.0,1.3,15.0,222.5,42.01,31.87
2017,12,17,15,30,643.0,47.0,1.2,14.0,184.0,39.44,29.55
2017,12,17,15,45,572.0,41.5,1.1,13.5,144.0,35.42,25.75
2017,12,17,16,0,501.0,36.0,1.0,13.0,104.0,28.78,19.47
2017,12,17,16,15,386.0,27.0,1.0,12.5,68.0,21.86,12.16
2017,12,17,16,30,271.0,18.0,1.0,12.0,32.0,14.78,0.0
2017,12,17,16,45,135.5,9.0,1.05,12.0,16.0,8.19,0.0
2017,12,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,63.5,5.0,1.1,6.5,6.5,0.0,0.0
2017,12,18,7,30,127.0,10.0,1.0,7.0,13.0,74.25,0.0
2017,12,18,7,45,264.0,21.0,0.95,7.5,44.0,193.38,95.87
2017,12,18,8,0,401.0,32.0,0.9,8.0,75.0,293.04,231.92
2017,12,18,8,15,482.0,39.5,1.05,8.5,114.0,352.35,288.81
2017,12,18,8,30,563.0,47.0,1.2,9.0,153.0,412.72,341.44
2017,12,18,8,45,612.5,52.0,1.4,9.5,191.5,451.26,374.89
2017,12,18,9,0,662.0,57.0,1.6,10.0,230.0,488.46,405.95
2017,12,18,9,15,696.5,61.0,1.55,10.5,266.5,510.38,422.71
2017,12,18,9,30,731.0,65.0,1.5,11.0,303.0,533.57,439.52
2017,12,18,9,45,754.5,67.5,1.5,11.5,334.5,545.63,447.26
2017,12,18,10,0,778.0,70.0,1.5,12.0,366.0,554.7,452.31
2017,12,18,10,15,794.5,72.0,1.45,12.5,392.0,555.95,450.75
2017,12,18,10,30,811.0,74.0,1.4,13.0,418.0,554.04,446.55
2017,12,18,10,45,825.0,74.5,1.4,14.0,438.0,545.84,436.87
2017,12,18,11,0,839.0,75.0,1.4,15.0,458.0,534.43,424.57
2017,12,18,11,15,845.5,75.5,1.35,15.5,470.5,515.94,407.19
2017,12,18,11,30,852.0,76.0,1.3,16.0,483.0,494.55,387.34
2017,12,18,11,45,856.5,76.0,1.3,16.5,488.5,468.87,364.11
2017,12,18,12,0,861.0,76.0,1.3,17.0,494.0,440.53,338.36
2017,12,18,12,15,860.0,75.5,1.25,17.0,491.5,407.01,308.57
2017,12,18,12,30,859.0,75.0,1.2,17.0,489.0,371.43,276.57
2017,12,18,12,45,855.5,74.5,1.2,17.5,479.5,333.17,241.6
2017,12,18,13,0,852.0,74.0,1.2,18.0,470.0,293.35,205.08
2017,12,18,13,15,843.5,73.0,1.15,18.0,453.0,250.59,166.83
2017,12,18,13,30,835.0,72.0,1.1,18.0,436.0,207.11,128.98
2017,12,18,13,45,820.0,70.5,1.05,18.0,412.0,161.83,92.57
2017,12,18,14,0,805.0,69.0,1.0,18.0,388.0,116.87,61.82
2017,12,18,14,15,785.0,66.5,0.85,17.5,358.5,71.5,40.95
2017,12,18,14,30,765.0,64.0,0.7,17.0,329.0,50.39,39.04
2017,12,18,14,45,733.0,61.5,0.6,17.0,293.5,49.11,37.97
2017,12,18,15,0,701.0,59.0,0.5,17.0,258.0,47.91,36.9
2017,12,18,15,15,657.0,54.5,0.55,16.0,220.0,44.96,34.37
2017,12,18,15,30,613.0,50.0,0.6,15.0,182.0,38.47,28.6
2017,12,18,15,45,543.0,44.0,0.7,14.5,142.0,34.46,24.82
2017,12,18,16,0,473.0,38.0,0.8,14.0,102.0,30.45,20.86
2017,12,18,16,15,359.5,28.0,0.85,13.5,66.5,22.68,12.85
2017,12,18,16,30,246.0,18.0,0.9,13.0,31.0,14.72,0.0
2017,12,18,16,45,123.0,9.0,0.95,13.0,15.5,8.19,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,7,15,62.5,5.0,1.2,7.5,6.0,0.0,0.0
2017,12,19,7,30,125.0,10.0,1.1,8.0,12.0,73.11,0.0
2017,12,19,7,45,261.0,21.0,1.05,8.5,43.0,190.89,87.05
2017,12,19,8,0,397.0,32.0,1.0,9.0,74.0,290.54,228.55
2017,12,19,8,15,478.5,39.5,1.2,9.5,112.5,350.07,286.13
2017,12,19,8,30,560.0,47.0,1.4,10.0,151.0,410.68,339.14
2017,12,19,8,45,336.5,75.5,1.65,10.5,142.5,312.09,260.32
2017,12,19,9,0,113.0,104.0,1.9,11.0,134.0,190.19,158.08
2017,12,19,9,15,119.5,119.5,1.95,11.5,155.0,208.82,174.0
2017,12,19,9,30,126.0,135.0,2.0,12.0,176.0,226.76,188.51
2017,12,19,9,45,132.5,148.0,2.05,13.0,195.0,240.9,199.24
2017,12,19,10,0,139.0,161.0,2.1,14.0,214.0,254.34,209.13
2017,12,19,10,15,293.5,152.5,2.1,14.5,274.0,338.52,277.95
2017,12,19,10,30,448.0,144.0,2.1,15.0,334.0,419.05,341.06
2017,12,19,10,45,275.0,171.5,2.15,15.5,290.0,331.61,268.75
2017,12,19,11,0,102.0,199.0,2.2,16.0,246.0,243.83,196.4
2017,12,19,11,15,336.0,169.5,2.2,16.0,329.0,340.79,274.61
2017,12,19,11,30,570.0,140.0,2.2,16.0,412.0,418.83,333.8
2017,12,19,11,45,474.0,164.0,2.2,16.5,392.0,377.32,298.45
2017,12,19,12,0,378.0,188.0,2.2,17.0,372.0,334.86,263.4
2017,12,19,12,15,613.0,133.5,2.2,16.5,429.5,365.71,283.33
2017,12,19,12,30,848.0,79.0,2.2,16.0,487.0,372.38,281.13
2017,12,19,12,45,838.5,79.5,2.2,16.0,476.5,333.61,245.64
2017,12,19,13,0,829.0,80.0,2.2,16.0,466.0,293.76,209.15
2017,12,19,13,15,819.5,79.0,2.25,16.0,449.0,251.72,171.05
2017,12,19,13,30,810.0,78.0,2.3,16.0,432.0,209.09,133.41
2017,12,19,13,45,796.0,76.0,2.35,16.0,408.0,164.62,97.0
2017,12,19,14,0,782.0,74.0,2.4,16.0,384.0,120.44,66.06
2017,12,19,14,15,761.0,71.5,2.3,15.5,354.5,76.12,44.98
2017,12,19,14,30,740.0,69.0,2.2,15.0,325.0,54.35,42.87
2017,12,19,14,45,706.0,66.0,2.1,15.0,290.0,52.76,41.49
2017,12,19,15,0,672.0,63.0,2.0,15.0,255.0,46.78,36.17
2017,12,19,15,15,626.5,58.5,1.75,14.0,217.0,44.2,33.96
2017,12,19,15,30,581.0,54.0,1.5,13.0,179.0,41.66,31.66
2017,12,19,15,45,513.5,47.0,1.3,12.5,140.0,36.92,27.21
2017,12,19,16,0,446.0,40.0,1.1,12.0,101.0,32.14,22.53
2017,12,19,16,15,333.5,29.5,1.1,11.5,66.0,23.97,14.12
2017,12,19,16,30,221.0,19.0,1.1,11.0,31.0,15.59,0.0
2017,12,19,16,45,110.5,9.5,1.15,10.5,15.5,8.64,0.0
2017,12,19,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,15,70.0,5.5,1.65,6.5,6.5,0.0,0.0
2017,12,20,7,30,140.0,11.0,1.8,7.0,13.0,81.59,0.0
2017,12,20,7,45,291.0,21.0,2.0,7.5,45.0,206.04,86.71
2017,12,20,8,0,442.0,31.0,2.2,8.0,77.0,314.04,248.6
2017,12,20,8,15,525.5,37.5,2.45,8.5,117.0,367.89,303.88
2017,12,20,8,30,609.0,44.0,2.7,9.0,157.0,430.09,359.27
2017,12,20,8,45,657.5,49.0,3.0,9.5,196.5,469.53,394.15
2017,12,20,9,0,706.0,54.0,3.3,10.0,236.0,507.23,426.15
2017,12,20,9,15,739.0,57.0,3.4,10.0,273.0,531.15,446.2
2017,12,20,9,30,772.0,60.0,3.5,10.0,310.0,552.43,463.34
2017,12,20,9,45,793.0,62.5,3.65,10.5,341.5,563.02,470.59
2017,12,20,10,0,814.0,65.0,3.8,11.0,373.0,570.57,474.99
2017,12,20,10,15,829.5,67.0,3.75,11.0,399.5,571.12,473.88
2017,12,20,10,30,845.0,69.0,3.7,11.0,426.0,568.44,469.95
2017,12,20,10,45,856.5,70.0,3.7,11.5,446.0,559.11,459.79
2017,12,20,11,0,868.0,71.0,3.7,12.0,466.0,546.55,446.85
2017,12,20,11,15,874.5,71.5,3.6,12.0,479.0,526.01,427.96
2017,12,20,11,30,881.0,72.0,3.5,12.0,492.0,504.73,408.06
2017,12,20,11,45,883.0,72.5,3.45,12.0,497.0,478.48,383.88
2017,12,20,12,0,885.0,73.0,3.4,12.0,502.0,449.63,357.1
2017,12,20,12,15,884.5,73.0,3.35,12.0,500.0,416.84,326.58
2017,12,20,12,30,884.0,73.0,3.3,12.0,498.0,381.86,293.66
2017,12,20,12,45,877.0,73.0,3.3,12.5,488.0,342.8,256.59
2017,12,20,13,0,870.0,73.0,3.3,13.0,478.0,299.57,215.93
2017,12,20,13,15,861.5,72.0,3.3,13.0,461.0,256.14,175.7
2017,12,20,13,30,853.0,71.0,3.3,13.0,444.0,211.94,135.84
2017,12,20,13,45,836.0,70.5,3.3,13.0,420.0,166.47,98.0
2017,12,20,14,0,819.0,70.0,3.3,13.0,396.0,121.44,66.04
2017,12,20,14,15,798.5,68.0,3.25,12.5,366.0,75.75,43.8
2017,12,20,14,30,778.0,66.0,3.2,12.0,336.0,52.07,41.34
2017,12,20,14,45,744.5,63.5,3.15,12.0,300.5,50.81,40.25
2017,12,20,15,0,711.0,61.0,3.1,12.0,265.0,49.64,39.19
2017,12,20,15,15,666.5,56.5,2.65,11.5,226.0,46.73,36.57
2017,12,20,15,30,622.0,52.0,2.2,11.0,187.0,40.1,30.52
2017,12,20,15,45,550.0,46.0,1.8,10.5,147.0,36.13,26.73
2017,12,20,16,0,478.0,40.0,1.4,10.0,107.0,32.17,22.77
2017,12,20,16,15,359.0,30.5,1.3,9.0,70.5,24.89,15.15
2017,12,20,16,30,240.0,21.0,1.2,8.0,34.0,17.45,0.0
2017,12,20,16,45,120.0,10.5,1.2,7.5,17.0,9.55,0.0
2017,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
