Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,21,7,45,243.5,14.5,2.0,4.0,40.0,167.76,64.01
2017,12,21,8,0,487.0,29.0,2.2,5.0,80.0,328.96,262.61
2017,12,21,8,15,568.5,35.5,2.2,5.5,121.0,390.13,324.59
2017,12,21,8,30,650.0,42.0,2.2,6.0,162.0,451.58,379.34
2017,12,21,8,45,700.5,46.5,2.25,6.5,203.0,491.98,414.65
2017,12,21,9,0,751.0,51.0,2.3,7.0,244.0,530.6,446.83
2017,12,21,9,15,784.0,54.5,2.45,7.5,282.5,555.28,466.84
2017,12,21,9,30,817.0,58.0,2.6,8.0,321.0,577.25,483.8
2017,12,21,9,45,838.5,60.5,2.8,9.0,354.0,588.09,490.57
2017,12,21,10,0,860.0,63.0,3.0,10.0,387.0,595.76,494.36
2017,12,21,10,15,875.0,64.5,3.0,10.5,414.0,595.1,491.48
2017,12,21,10,30,890.0,66.0,3.0,11.0,441.0,587.91,483.32
2017,12,21,10,45,899.5,67.5,3.05,11.5,461.5,577.9,472.8
2017,12,21,11,0,909.0,69.0,3.1,12.0,482.0,564.64,459.45
2017,12,21,11,15,915.0,69.5,3.15,12.0,495.0,545.26,441.86
2017,12,21,11,30,921.0,70.0,3.2,12.0,508.0,522.81,421.42
2017,12,21,11,45,921.5,70.5,3.25,12.5,513.5,494.86,395.42
2017,12,21,12,0,922.0,71.0,3.3,13.0,519.0,464.28,366.82
2017,12,21,12,15,921.0,71.0,3.25,13.0,517.0,430.14,335.32
2017,12,21,12,30,920.0,71.0,3.2,13.0,515.0,393.75,301.33
2017,12,21,12,45,897.0,76.0,3.2,13.0,501.5,350.86,262.1
2017,12,21,13,0,874.0,81.0,3.2,13.0,488.0,309.18,223.63
2017,12,21,13,15,865.0,80.0,3.1,13.0,470.5,265.36,183.11
2017,12,21,13,30,856.0,79.0,3.0,13.0,453.0,220.8,143.0
2017,12,21,13,45,843.5,76.5,2.9,13.0,429.5,173.96,103.8
2017,12,21,14,0,831.0,74.0,2.8,13.0,406.0,127.2,70.08
2017,12,21,14,15,810.5,72.0,2.55,13.0,375.0,80.87,47.05
2017,12,21,14,30,790.0,70.0,2.3,13.0,344.0,55.44,44.18
2017,12,21,14,45,761.0,66.5,2.05,13.0,308.5,53.43,42.44
2017,12,21,15,0,732.0,63.0,1.8,13.0,273.0,51.47,40.68
2017,12,21,15,15,688.0,58.5,1.6,12.0,233.5,48.6,38.19
2017,12,21,15,30,644.0,54.0,1.4,11.0,194.0,41.82,32.09
2017,12,21,15,45,573.5,47.5,1.2,10.5,152.5,37.46,27.95
2017,12,21,16,0,503.0,41.0,1.0,10.0,111.0,33.08,23.61
2017,12,21,16,15,384.0,31.0,1.0,9.5,73.5,25.34,15.6
2017,12,21,16,30,265.0,21.0,1.0,9.0,36.0,17.43,0.0
2017,12,21,16,45,132.5,10.5,1.05,9.0,18.0,9.55,0.0
2017,12,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,7,45,204.5,15.5,0.8,4.5,36.5,151.22,50.2
2017,12,22,8,0,409.0,31.0,0.9,5.0,73.0,295.47,233.38
2017,12,22,8,15,493.5,38.5,1.2,5.5,112.5,356.82,295.0
2017,12,22,8,30,578.0,46.0,1.5,6.0,152.0,419.41,351.0
2017,12,22,8,45,632.0,51.0,1.85,7.0,192.0,460.94,387.38
2017,12,22,9,0,686.0,56.0,2.2,8.0,232.0,497.36,418.17
2017,12,22,9,15,720.5,59.5,2.2,8.5,269.0,522.92,438.43
2017,12,22,9,30,755.0,63.0,2.2,9.0,306.0,545.89,455.69
2017,12,22,9,45,782.5,65.0,2.25,9.5,339.0,560.05,465.53
2017,12,22,10,0,810.0,67.0,2.3,10.0,372.0,571.13,472.48
2017,12,22,10,15,634.0,104.0,2.25,10.5,353.0,500.68,413.37
2017,12,22,10,30,458.0,141.0,2.2,11.0,334.0,422.63,348.5
2017,12,22,10,45,543.0,128.0,2.2,11.5,367.5,444.54,365.03
2017,12,22,11,0,628.0,115.0,2.2,12.0,401.0,466.9,380.53
2017,12,22,11,15,536.5,142.0,1.9,12.0,391.0,424.46,343.98
2017,12,22,11,30,445.0,169.0,1.6,12.0,381.0,388.09,312.76
2017,12,22,11,45,437.5,173.0,1.35,12.5,383.5,370.91,296.38
2017,12,22,12,0,430.0,177.0,1.1,13.0,386.0,352.74,278.99
2017,12,22,12,15,584.0,136.0,0.95,13.0,418.0,359.28,279.67
2017,12,22,12,30,738.0,95.0,0.8,13.0,450.0,350.18,266.0
2017,12,22,12,45,578.0,132.5,0.65,13.5,408.0,301.17,226.06
2017,12,22,13,0,418.0,170.0,0.5,14.0,366.0,258.65,193.26
2017,12,22,13,15,537.0,136.5,0.45,14.0,378.0,235.53,168.21
2017,12,22,13,30,656.0,103.0,0.4,14.0,390.0,202.53,134.35
2017,12,22,13,45,638.0,101.0,0.35,14.0,368.0,163.93,103.07
2017,12,22,14,0,620.0,99.0,0.3,14.0,346.0,126.24,76.38
2017,12,22,14,15,596.5,96.5,0.3,13.5,320.0,89.06,57.44
2017,12,22,14,30,573.0,94.0,0.3,13.0,294.0,67.89,55.21
2017,12,22,14,45,546.5,88.0,0.35,13.0,263.0,64.65,52.44
2017,12,22,15,0,520.0,82.0,0.4,13.0,232.0,61.43,49.57
2017,12,22,15,15,484.5,74.0,0.5,12.0,198.5,56.45,45.23
2017,12,22,15,30,449.0,66.0,0.6,11.0,165.0,51.4,40.69
2017,12,22,15,45,395.0,56.0,0.7,10.5,129.5,44.38,34.15
2017,12,22,16,0,341.0,46.0,0.8,10.0,94.0,37.2,27.27
2017,12,22,16,15,257.0,33.5,0.85,9.5,62.5,26.17,16.39
2017,12,22,16,30,173.0,21.0,0.9,9.0,31.0,16.57,0.0
2017,12,22,16,45,86.5,10.5,0.95,9.0,15.5,9.55,0.0
2017,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,7,45,127.0,16.5,0.75,6.5,29.5,106.58,28.61
2017,12,23,8,0,254.0,33.0,0.7,7.0,59.0,210.36,164.37
2017,12,23,8,15,307.0,46.0,0.75,7.0,91.5,257.49,211.88
2017,12,23,8,30,360.0,59.0,0.8,7.0,124.0,305.32,254.82
2017,12,23,8,45,397.5,69.0,0.9,7.5,157.0,339.98,285.12
2017,12,23,9,0,435.0,79.0,1.0,8.0,190.0,373.96,313.73
2017,12,23,9,15,456.0,89.0,0.95,8.5,221.0,396.77,331.6
2017,12,23,9,30,477.0,99.0,0.9,9.0,252.0,417.86,347.34
2017,12,23,9,45,500.5,104.0,0.9,10.0,279.0,432.71,357.28
2017,12,23,10,0,524.0,109.0,0.9,11.0,306.0,445.55,365.23
2017,12,23,10,15,501.5,123.0,0.9,11.5,322.0,439.14,358.11
2017,12,23,10,30,479.0,137.0,0.9,12.0,338.0,430.85,349.62
2017,12,23,10,45,347.5,166.5,0.9,12.5,316.0,367.72,297.79
2017,12,23,11,0,216.0,196.0,0.9,13.0,294.0,309.4,249.9
2017,12,23,11,15,209.0,202.5,0.9,13.0,300.0,303.59,244.78
2017,12,23,11,30,202.0,209.0,0.9,13.0,306.0,297.31,238.93
2017,12,23,11,45,145.5,211.0,0.9,13.5,281.0,263.84,211.23
2017,12,23,12,0,89.0,213.0,0.9,14.0,256.0,229.69,183.43
2017,12,23,12,15,178.5,209.5,0.85,14.0,295.5,258.34,204.84
2017,12,23,12,30,268.0,206.0,0.8,14.0,335.0,278.56,217.95
2017,12,23,12,45,376.0,181.5,0.75,14.0,359.0,276.8,212.13
2017,12,23,13,0,484.0,157.0,0.7,14.0,383.0,266.69,198.38
2017,12,23,13,15,409.0,165.0,0.65,14.0,351.5,230.33,169.25
2017,12,23,13,30,334.0,173.0,0.6,14.0,320.0,200.72,146.84
2017,12,23,13,45,365.5,158.0,0.55,14.0,311.0,173.86,123.36
2017,12,23,14,0,397.0,143.0,0.5,14.0,302.0,140.56,96.87
2017,12,23,14,15,382.0,135.5,0.45,14.0,279.0,110.15,79.13
2017,12,23,14,30,367.0,128.0,0.4,14.0,256.0,90.26,74.59
2017,12,23,14,45,357.0,115.5,0.4,14.0,230.0,82.54,67.94
2017,12,23,15,0,347.0,103.0,0.4,14.0,204.0,74.66,61.01
2017,12,23,15,15,323.5,90.5,0.4,13.5,174.5,66.52,53.85
2017,12,23,15,30,300.0,78.0,0.4,13.0,145.0,58.17,46.36
2017,12,23,15,45,270.0,63.5,0.45,12.5,114.5,48.03,37.11
2017,12,23,16,0,240.0,49.0,0.5,12.0,84.0,37.6,27.43
2017,12,23,16,15,176.5,35.0,0.6,11.5,56.0,27.18,17.19
2017,12,23,16,30,113.0,21.0,0.7,11.0,28.0,16.49,0.49
2017,12,23,16,45,56.5,10.5,0.8,10.5,14.0,9.55,0.0
2017,12,23,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,7,45,32.0,17.5,1.05,6.0,20.5,40.63,5.57
2017,12,24,8,0,64.0,35.0,1.1,6.0,41.0,86.18,64.97
2017,12,24,8,15,85.5,51.5,1.35,7.0,64.5,117.86,95.59
2017,12,24,8,30,107.0,68.0,1.6,8.0,88.0,148.81,123.4
2017,12,24,8,45,121.0,84.5,1.9,9.0,111.5,174.85,146.27
2017,12,24,9,0,135.0,101.0,2.2,10.0,135.0,200.26,167.98
2017,12,24,9,15,141.5,116.5,2.0,10.5,157.5,219.12,183.6
2017,12,24,9,30,148.0,132.0,1.8,11.0,180.0,237.22,198.1
2017,12,24,9,45,153.5,145.0,1.6,11.5,199.0,250.85,208.5
2017,12,24,10,0,159.0,158.0,1.4,12.0,218.0,263.72,217.96
2017,12,24,10,15,145.0,170.0,1.2,12.5,227.5,263.21,216.06
2017,12,24,10,30,131.0,182.0,1.0,13.0,237.0,262.29,213.84
2017,12,24,10,45,84.0,182.5,0.8,13.5,218.5,222.84,180.4
2017,12,24,11,0,37.0,183.0,0.6,14.0,200.0,193.73,155.64
2017,12,24,11,15,175.5,189.0,0.55,14.0,272.5,273.48,219.94
2017,12,24,11,30,314.0,195.0,0.5,14.0,345.0,344.44,273.84
2017,12,24,11,45,157.0,120.0,0.5,14.0,195.0,188.33,149.82
2017,12,24,12,0,0.0,45.0,0.5,14.0,45.0,39.73,28.11
2017,12,24,12,15,0.0,41.0,0.45,14.0,41.0,36.19,25.3
2017,12,24,12,30,0.0,37.0,0.4,14.0,37.0,32.65,22.31
2017,12,24,12,45,0.0,22.0,0.35,14.0,22.0,19.39,11.0
2017,12,24,13,0,0.0,7.0,0.3,14.0,7.0,6.16,0.0
2017,12,24,13,15,0.0,54.0,0.3,13.5,54.0,47.69,35.32
2017,12,24,13,30,0.0,101.0,0.3,13.0,101.0,88.46,69.82
2017,12,24,13,45,24.0,132.0,0.3,13.0,142.0,113.99,89.98
2017,12,24,14,0,48.0,163.0,0.3,13.0,183.0,134.49,106.1
2017,12,24,14,15,45.0,151.5,0.4,12.5,169.0,120.75,95.89
2017,12,24,14,30,42.0,140.0,0.5,12.0,155.0,109.02,91.66
2017,12,24,14,45,37.5,126.0,0.6,12.0,138.5,99.02,83.01
2017,12,24,15,0,33.0,112.0,0.7,12.0,122.0,88.78,74.0
2017,12,24,15,15,26.5,97.0,0.7,11.5,104.0,77.66,64.19
2017,12,24,15,30,20.0,82.0,0.7,11.0,86.0,66.31,53.98
2017,12,24,15,45,10.0,65.5,0.75,10.5,67.5,54.9,43.52
2017,12,24,16,0,0.0,49.0,0.8,10.0,49.0,41.54,31.14
2017,12,24,16,15,0.0,32.5,0.8,9.5,32.5,28.03,18.15
2017,12,24,16,30,0.0,16.0,0.8,9.0,16.0,14.09,0.42
2017,12,24,16,45,0.0,8.0,0.8,9.0,8.0,7.28,0.0
2017,12,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,7,45,53.5,17.0,0.65,7.5,22.5,58.29,7.6
2017,12,25,8,0,107.0,34.0,0.6,8.0,45.0,118.68,90.29
2017,12,25,8,15,133.0,50.5,0.7,8.5,70.0,153.77,124.97
2017,12,25,8,30,159.0,67.0,0.8,9.0,95.0,188.17,155.83
2017,12,25,8,45,173.5,82.5,0.9,9.5,120.5,213.81,178.37
2017,12,25,9,0,188.0,98.0,1.0,10.0,146.0,238.74,199.61
2017,12,25,9,15,196.0,113.0,0.95,10.5,170.0,258.22,215.41
2017,12,25,9,30,204.0,128.0,0.9,11.0,194.0,276.68,229.84
2017,12,25,9,45,208.5,142.0,0.9,11.5,215.0,290.7,240.33
2017,12,25,10,0,213.0,156.0,0.9,12.0,236.0,293.72,241.83
2017,12,25,10,15,216.5,167.0,1.0,12.0,253.0,301.88,248.0
2017,12,25,10,30,220.0,178.0,1.1,12.0,270.0,309.05,253.23
2017,12,25,10,45,314.5,172.0,1.2,12.5,311.0,356.07,290.33
2017,12,25,11,0,409.0,166.0,1.3,13.0,352.0,398.46,322.43
2017,12,25,11,15,313.0,187.0,1.4,13.0,332.0,349.0,281.91
2017,12,25,11,30,217.0,208.0,1.5,13.0,312.0,304.4,245.68
2017,12,25,11,45,223.5,210.0,1.6,13.5,318.5,299.3,240.55
2017,12,25,12,0,230.0,212.0,1.7,14.0,325.0,293.14,234.22
2017,12,25,12,15,139.0,206.5,1.7,14.0,275.0,240.99,192.35
2017,12,25,12,30,48.0,201.0,1.7,14.0,225.0,193.37,154.74
2017,12,25,12,45,48.0,197.5,1.7,14.0,221.0,185.97,148.6
2017,12,25,13,0,48.0,194.0,1.7,14.0,217.0,178.48,142.26
2017,12,25,13,15,61.0,191.5,1.65,14.0,219.5,174.6,138.4
2017,12,25,13,30,74.0,189.0,1.6,14.0,222.0,169.23,133.24
2017,12,25,13,45,73.5,179.0,1.55,14.0,210.5,155.11,121.63
2017,12,25,14,0,73.0,169.0,1.5,14.0,199.0,141.0,110.48
2017,12,25,14,15,71.0,157.0,1.4,14.0,184.0,125.55,99.01
2017,12,25,14,30,69.0,145.0,1.3,14.0,169.0,112.28,94.0
2017,12,25,14,45,65.5,131.0,1.2,14.0,152.0,102.32,85.36
2017,12,25,15,0,62.0,117.0,1.1,14.0,135.0,92.12,76.41
2017,12,25,15,15,56.0,101.5,1.0,13.5,116.0,80.73,66.42
2017,12,25,15,30,50.0,86.0,0.9,13.0,97.0,69.1,56.03
2017,12,25,15,45,41.0,69.0,0.85,12.5,77.0,56.23,44.36
2017,12,25,16,0,32.0,52.0,0.8,12.0,57.0,43.1,32.27
2017,12,25,16,15,16.0,36.0,0.8,11.5,38.5,30.39,20.06
2017,12,25,16,30,0.0,20.0,0.8,11.0,20.0,17.48,2.71
2017,12,25,16,45,0.0,10.0,0.85,11.0,10.0,9.1,0.0
2017,12,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,7,45,218.5,13.5,0.6,9.5,35.0,151.13,21.17
2017,12,26,8,0,437.0,27.0,0.6,10.0,70.0,298.95,228.26
2017,12,26,8,15,521.0,33.5,0.65,10.5,109.5,360.59,290.29
2017,12,26,8,30,605.0,40.0,0.7,11.0,149.0,423.01,344.0
2017,12,26,8,45,655.0,45.0,0.8,11.5,188.5,463.52,378.42
2017,12,26,9,0,705.0,50.0,0.9,12.0,228.0,502.54,410.16
2017,12,26,9,15,739.0,53.0,0.85,12.5,265.0,527.52,428.7
2017,12,26,9,30,773.0,56.0,0.8,13.0,302.0,549.98,444.36
2017,12,26,9,45,786.0,60.5,0.75,14.0,333.0,558.77,448.04
2017,12,26,10,0,799.0,65.0,0.7,15.0,364.0,564.57,449.13
2017,12,26,10,15,815.5,67.0,0.8,15.5,391.0,566.46,449.33
2017,12,26,10,30,832.0,69.0,0.9,16.0,418.0,565.16,446.85
2017,12,26,10,45,843.5,70.0,1.0,16.5,439.0,556.64,438.76
2017,12,26,11,0,855.0,71.0,1.1,17.0,460.0,544.94,428.0
2017,12,26,11,15,861.5,72.0,1.15,17.0,473.5,527.45,413.02
2017,12,26,11,30,868.0,73.0,1.2,17.0,487.0,506.96,395.39
2017,12,26,11,45,871.0,73.5,1.25,17.5,493.0,480.83,372.33
2017,12,26,12,0,874.0,74.0,1.3,18.0,499.0,453.25,347.62
2017,12,26,12,15,873.5,74.0,1.35,18.0,497.5,421.24,319.59
2017,12,26,12,30,873.0,74.0,1.4,18.0,496.0,387.05,289.14
2017,12,26,12,45,872.0,72.5,1.45,18.0,488.0,349.27,255.2
2017,12,26,13,0,871.0,71.0,1.5,18.0,480.0,309.68,219.24
2017,12,26,13,15,863.0,70.0,1.5,18.0,463.5,267.21,180.97
2017,12,26,13,30,855.0,69.0,1.5,18.0,447.0,219.91,139.49
2017,12,26,13,45,842.0,67.5,1.5,18.0,424.0,174.16,101.51
2017,12,26,14,0,829.0,66.0,1.5,18.0,401.0,128.44,68.13
2017,12,26,14,15,810.5,64.0,1.35,17.5,372.0,82.33,43.43
2017,12,26,14,30,792.0,62.0,1.2,17.0,343.0,48.66,37.49
2017,12,26,14,45,758.5,60.5,1.1,17.0,307.5,48.12,37.08
2017,12,26,15,0,725.0,59.0,1.0,17.0,272.0,47.69,36.7
2017,12,26,15,15,684.0,55.0,0.95,16.0,234.0,45.16,34.56
2017,12,26,15,30,643.0,51.0,0.9,15.0,196.0,42.67,32.36
2017,12,26,15,45,571.0,46.0,0.9,14.0,155.5,35.87,26.21
2017,12,26,16,0,499.0,41.0,0.9,13.0,115.0,32.74,23.14
2017,12,26,16,15,392.0,31.5,0.95,12.5,78.0,25.5,15.94
2017,12,26,16,30,285.0,22.0,1.0,12.0,41.0,18.09,3.8
2017,12,26,16,45,142.5,11.0,1.05,11.5,20.5,10.01,0.0
2017,12,26,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,45,202.0,14.5,0.6,7.5,34.0,146.6,14.23
2017,12,27,8,0,404.0,29.0,0.6,8.0,68.0,290.38,222.59
2017,12,27,8,15,489.0,36.0,0.65,8.5,106.5,351.25,284.75
2017,12,27,8,30,574.0,43.0,0.7,9.0,145.0,408.32,334.87
2017,12,27,8,45,619.0,49.0,0.75,9.5,183.5,446.96,367.83
2017,12,27,9,0,664.0,55.0,0.8,10.0,222.0,484.04,398.01
2017,12,27,9,15,698.0,58.5,0.8,10.5,258.5,509.68,417.66
2017,12,27,9,30,732.0,62.0,0.8,11.0,295.0,532.84,434.49
2017,12,27,9,45,736.0,69.0,0.8,11.5,324.0,539.12,437.59
2017,12,27,10,0,740.0,76.0,0.8,12.0,353.0,542.54,438.26
2017,12,27,10,15,757.0,78.0,0.9,12.5,379.0,545.31,439.18
2017,12,27,10,30,774.0,80.0,1.0,13.0,405.0,545.01,437.45
2017,12,27,10,45,601.0,121.5,1.15,13.5,381.0,478.22,384.09
2017,12,27,11,0,428.0,163.0,1.3,14.0,357.0,407.04,327.26
2017,12,27,11,15,515.5,146.5,1.4,14.0,387.5,421.96,338.62
2017,12,27,11,30,603.0,130.0,1.5,14.0,418.0,435.57,347.57
2017,12,27,11,45,720.0,104.0,1.6,14.5,452.0,443.13,350.34
2017,12,27,12,0,837.0,78.0,1.7,15.0,486.0,442.78,345.77
2017,12,27,12,15,626.0,129.5,1.8,15.0,434.0,375.17,291.88
2017,12,27,12,30,415.0,181.0,1.9,15.0,382.0,314.69,244.85
2017,12,27,12,45,356.0,188.0,2.0,15.5,358.5,279.01,215.3
2017,12,27,13,0,297.0,195.0,2.1,16.0,335.0,249.22,190.82
2017,12,27,13,15,350.0,178.5,2.15,16.0,338.0,231.29,172.86
2017,12,27,13,30,403.0,162.0,2.2,16.0,341.0,207.2,149.56
2017,12,27,13,45,403.5,153.0,2.25,16.5,324.5,176.65,123.66
2017,12,27,14,0,404.0,144.0,2.3,17.0,308.0,145.74,99.73
2017,12,27,14,15,461.0,123.0,2.15,16.5,297.5,108.44,73.71
2017,12,27,14,30,518.0,102.0,2.0,16.0,287.0,72.68,58.79
2017,12,27,14,45,617.0,79.5,1.95,16.0,278.0,57.76,45.73
2017,12,27,15,0,716.0,57.0,1.9,16.0,269.0,45.87,35.22
2017,12,27,15,15,677.0,53.0,1.65,15.0,231.5,43.31,33.05
2017,12,27,15,30,638.0,49.0,1.4,14.0,194.0,40.77,30.8
2017,12,27,15,45,578.0,43.5,1.2,13.5,155.0,36.81,27.1
2017,12,27,16,0,518.0,38.0,1.0,13.0,116.0,30.09,20.83
2017,12,27,16,15,415.0,30.0,1.05,12.5,79.0,24.12,14.85
2017,12,27,16,30,312.0,22.0,1.1,12.0,42.0,18.05,4.55
2017,12,27,16,45,156.0,11.0,1.15,11.5,21.0,10.01,0.0
2017,12,27,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,7,45,182.5,15.5,1.0,7.5,33.0,137.69,7.23
2017,12,28,8,0,365.0,31.0,1.1,8.0,66.0,271.13,208.3
2017,12,28,8,15,455.0,39.5,1.1,8.0,105.0,336.33,274.83
2017,12,28,8,30,545.0,48.0,1.1,8.0,144.0,403.19,333.6
2017,12,28,8,45,615.5,51.0,1.15,8.5,185.5,452.25,375.39
2017,12,28,9,0,686.0,54.0,1.2,9.0,227.0,496.55,411.81
2017,12,28,9,15,722.0,57.5,1.2,9.5,264.5,523.56,432.75
2017,12,28,9,30,758.0,61.0,1.2,10.0,302.0,548.05,450.81
2017,12,28,9,45,788.0,62.5,1.2,10.5,336.0,563.76,461.39
2017,12,28,10,0,818.0,64.0,1.2,11.0,370.0,576.39,469.14
2017,12,28,10,15,834.0,66.0,1.3,12.0,397.5,578.03,468.0
2017,12,28,10,30,850.0,68.0,1.4,13.0,425.0,576.44,464.16
2017,12,28,10,45,859.5,69.5,1.5,14.0,445.5,567.29,454.35
2017,12,28,11,0,869.0,71.0,1.6,15.0,466.0,554.96,441.89
2017,12,28,11,15,876.0,72.0,1.65,15.0,480.0,535.76,425.32
2017,12,28,11,30,883.0,73.0,1.7,15.0,494.0,515.91,407.79
2017,12,28,11,45,883.5,74.0,1.8,15.5,500.0,490.05,384.66
2017,12,28,12,0,884.0,75.0,1.9,16.0,506.0,461.62,359.01
2017,12,28,12,15,883.5,75.0,1.9,16.0,505.5,429.38,330.16
2017,12,28,12,30,883.0,75.0,1.9,16.0,505.0,394.92,298.9
2017,12,28,12,45,856.5,81.0,1.95,16.5,492.0,353.59,261.76
2017,12,28,13,0,830.0,87.0,2.0,17.0,479.0,313.53,225.43
2017,12,28,13,15,821.5,86.0,1.95,17.0,463.0,271.85,187.67
2017,12,28,13,30,813.0,85.0,1.9,17.0,447.0,229.42,149.93
2017,12,28,13,45,798.0,83.5,1.9,17.0,424.0,185.08,112.86
2017,12,28,14,0,783.0,82.0,1.9,17.0,401.0,141.07,80.18
2017,12,28,14,15,626.5,96.5,1.7,16.5,340.0,98.27,60.3
2017,12,28,14,30,470.0,111.0,1.5,16.0,279.0,78.61,63.99
2017,12,28,14,45,434.5,107.5,1.35,16.0,251.0,76.97,62.62
2017,12,28,15,0,399.0,104.0,1.2,16.0,223.0,75.37,61.22
2017,12,28,15,15,371.5,93.0,1.15,15.0,191.5,68.32,55.17
2017,12,28,15,30,344.0,82.0,1.1,14.0,160.0,61.11,48.83
2017,12,28,15,45,302.5,68.5,1.05,13.0,127.5,51.75,40.39
2017,12,28,16,0,261.0,55.0,1.0,12.0,95.0,42.14,31.53
2017,12,28,16,15,192.0,40.5,1.0,11.5,64.5,31.41,21.21
2017,12,28,16,30,123.0,26.0,1.0,11.0,34.0,20.39,6.71
2017,12,28,16,45,61.5,13.0,1.05,11.0,17.0,11.82,0.0
2017,12,28,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,16.5,1.25,7.0,29.0,110.57,0.42
2017,12,29,8,0,272.0,33.0,1.3,8.0,58.0,221.8,170.12
2017,12,29,8,15,337.5,45.0,1.5,8.5,93.0,275.32,225.78
2017,12,29,8,30,403.0,57.0,1.7,9.0,128.0,330.22,274.99
2017,12,29,8,45,456.0,64.5,1.9,10.0,164.0,373.49,312.32
2017,12,29,9,0,509.0,72.0,2.1,11.0,200.0,415.65,347.31
2017,12,29,9,15,537.5,79.0,2.0,11.5,233.0,440.95,367.27
2017,12,29,9,30,566.0,86.0,1.9,12.0,266.0,464.2,384.72
2017,12,29,9,45,594.0,90.0,1.8,12.5,296.5,481.57,396.86
2017,12,29,10,0,622.0,94.0,1.7,13.0,327.0,496.37,406.45
2017,12,29,10,15,647.0,93.5,1.65,13.5,351.0,501.73,408.62
2017,12,29,10,30,672.0,93.0,1.6,14.0,375.0,504.19,408.32
2017,12,29,10,45,660.0,101.5,1.6,15.0,390.0,492.56,396.16
2017,12,29,11,0,648.0,110.0,1.6,16.0,405.0,478.75,382.36
2017,12,29,11,15,645.0,115.0,1.55,16.5,416.0,464.09,368.39
2017,12,29,11,30,642.0,120.0,1.5,17.0,427.0,447.34,352.65
2017,12,29,11,45,632.5,124.5,1.5,17.5,430.0,425.1,332.73
2017,12,29,12,0,623.0,129.0,1.5,18.0,433.0,401.4,311.48
2017,12,29,12,15,637.0,124.5,1.45,18.0,435.0,377.55,290.03
2017,12,29,12,30,651.0,120.0,1.4,18.0,437.0,351.19,266.07
2017,12,29,12,45,525.5,149.0,1.4,18.0,402.0,304.08,228.48
2017,12,29,13,0,400.0,178.0,1.4,18.0,367.0,266.66,199.59
2017,12,29,13,15,503.5,148.0,1.35,18.0,378.0,244.92,176.5
2017,12,29,13,30,607.0,118.0,1.3,18.0,389.0,215.33,146.22
2017,12,29,13,45,644.0,102.5,1.3,18.0,377.5,175.65,111.26
2017,12,29,14,0,681.0,87.0,1.3,18.0,366.0,132.16,76.34
2017,12,29,14,15,598.0,96.0,1.15,17.5,327.5,97.94,59.92
2017,12,29,14,30,515.0,105.0,1.0,17.0,289.0,74.65,60.23
2017,12,29,14,45,485.5,100.0,0.85,17.0,260.5,71.87,57.9
2017,12,29,15,0,456.0,95.0,0.7,17.0,232.0,69.1,55.47
2017,12,29,15,15,552.0,75.0,0.75,16.0,218.5,56.95,44.96
2017,12,29,15,30,648.0,55.0,0.8,15.0,205.0,42.18,31.95
2017,12,29,15,45,584.0,49.0,0.9,14.5,164.0,38.26,28.31
2017,12,29,16,0,520.0,43.0,1.0,14.0,123.0,34.35,24.51
2017,12,29,16,15,413.5,34.0,1.05,13.5,85.0,27.6,17.87
2017,12,29,16,30,307.0,25.0,1.1,13.0,47.0,20.72,7.52
2017,12,29,16,45,153.5,12.5,1.15,12.5,23.5,11.37,0.0
2017,12,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,7,45,122.0,16.5,1.3,8.5,28.0,103.11,0.0
2017,12,30,8,0,244.0,33.0,1.5,9.0,56.0,206.42,157.37
2017,12,30,8,15,301.5,46.0,1.5,9.0,89.0,255.67,209.27
2017,12,30,8,30,359.0,59.0,1.5,9.0,122.0,306.15,254.85
2017,12,30,8,45,401.0,69.0,1.5,9.5,156.0,343.74,287.61
2017,12,30,9,0,443.0,79.0,1.5,10.0,190.0,380.84,318.64
2017,12,30,9,15,467.0,88.5,1.45,10.5,222.0,405.31,338.07
2017,12,30,9,30,491.0,98.0,1.4,11.0,254.0,428.13,355.36
2017,12,30,9,45,526.5,100.0,1.4,11.5,283.0,452.08,373.23
2017,12,30,10,0,562.0,102.0,1.4,12.0,312.0,469.82,385.73
2017,12,30,10,15,491.5,125.0,1.35,12.5,318.5,439.71,359.44
2017,12,30,10,30,421.0,148.0,1.3,13.0,325.0,413.43,336.41
2017,12,30,10,45,472.0,145.5,1.3,14.0,353.5,428.8,346.51
2017,12,30,11,0,523.0,143.0,1.3,15.0,382.0,440.89,353.3
2017,12,30,11,15,497.0,154.5,1.25,15.5,386.5,423.1,336.91
2017,12,30,11,30,471.0,166.0,1.2,16.0,391.0,404.43,320.08
2017,12,30,11,45,578.5,139.0,1.2,16.5,419.0,414.93,325.63
2017,12,30,12,0,686.0,112.0,1.2,17.0,447.0,414.07,321.21
2017,12,30,12,15,715.0,103.5,1.15,17.0,453.0,390.61,299.55
2017,12,30,12,30,744.0,95.0,1.1,17.0,459.0,363.58,274.51
2017,12,30,12,45,562.5,138.5,1.1,17.5,411.0,308.35,230.94
2017,12,30,13,0,381.0,182.0,1.1,18.0,363.0,264.95,198.42
2017,12,30,13,15,373.5,178.5,1.05,18.0,351.0,239.68,176.6
2017,12,30,13,30,366.0,175.0,1.0,18.0,339.0,214.36,154.97
2017,12,30,13,45,497.5,137.5,1.0,18.0,348.5,182.0,122.57
2017,12,30,14,0,629.0,100.0,1.0,18.0,358.0,138.96,83.73
2017,12,30,14,15,595.0,98.5,0.85,17.5,329.0,101.27,62.13
2017,12,30,14,30,561.0,97.0,0.7,17.0,300.0,69.47,55.68
2017,12,30,14,45,527.5,94.0,0.6,17.0,270.0,68.7,55.12
2017,12,30,15,0,494.0,91.0,0.5,17.0,240.0,66.36,53.08
2017,12,30,15,15,465.5,82.0,0.5,16.5,207.0,60.58,48.06
2017,12,30,15,30,437.0,73.0,0.5,16.0,174.0,54.66,42.82
2017,12,30,15,45,389.5,62.5,0.55,15.5,139.5,47.4,36.23
2017,12,30,16,0,342.0,52.0,0.6,15.0,105.0,39.97,29.33
2017,12,30,16,15,271.0,39.0,0.6,14.5,72.5,30.33,20.19
2017,12,30,16,30,200.0,26.0,0.6,14.0,40.0,20.45,7.94
2017,12,30,16,45,100.0,13.0,0.6,13.5,20.0,11.82,0.0
2017,12,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,7,45,66.5,16.5,0.8,9.5,23.0,64.28,0.0
2017,12,31,8,0,133.0,33.0,0.7,10.0,46.0,132.57,99.12
2017,12,31,8,15,172.5,48.5,0.8,10.5,74.0,174.15,140.82
2017,12,31,8,30,212.0,64.0,0.9,11.0,102.0,215.75,177.83
2017,12,31,8,45,237.5,79.0,1.05,11.5,131.0,248.17,206.09
2017,12,31,9,0,263.0,94.0,1.2,12.0,160.0,279.94,232.97
2017,12,31,9,15,277.0,108.0,1.2,12.0,187.5,302.5,251.65
2017,12,31,9,30,291.0,122.0,1.2,12.0,215.0,323.9,268.85
2017,12,31,9,45,305.5,132.5,1.2,12.5,238.5,340.05,280.96
2017,12,31,10,0,320.0,143.0,1.2,13.0,262.0,354.91,291.68
2017,12,31,10,15,160.0,127.5,1.2,13.5,187.0,226.78,186.04
2017,12,31,10,30,0.0,112.0,1.2,14.0,112.0,101.11,79.93
2017,12,31,10,45,184.5,143.5,1.3,14.5,228.0,256.06,209.38
2017,12,31,11,0,369.0,175.0,1.4,15.0,344.0,382.05,308.37
2017,12,31,11,15,470.0,158.0,1.3,15.0,379.5,413.47,330.73
2017,12,31,11,30,571.0,141.0,1.2,15.0,415.0,430.97,342.03
2017,12,31,11,45,478.5,165.5,1.15,15.5,397.5,390.71,308.12
2017,12,31,12,0,386.0,190.0,1.1,16.0,380.0,348.62,273.58
2017,12,31,12,15,235.0,202.5,0.9,16.0,318.0,281.64,220.79
2017,12,31,12,30,84.0,215.0,0.7,16.0,256.0,219.65,172.86
2017,12,31,12,45,103.0,213.5,0.55,16.0,263.0,218.43,171.07
2017,12,31,13,0,122.0,212.0,0.4,16.0,270.0,215.43,167.27
2017,12,31,13,15,187.5,201.0,0.5,16.0,287.0,213.53,163.05
2017,12,31,13,30,253.0,190.0,0.6,16.0,304.0,204.21,152.26
2017,12,31,13,45,280.5,176.5,0.75,16.0,297.0,181.81,132.67
2017,12,31,14,0,308.0,163.0,0.9,16.0,290.0,156.8,112.19
2017,12,31,14,15,194.5,157.0,0.9,16.0,235.0,130.52,98.02
2017,12,31,14,30,81.0,151.0,0.9,16.0,180.0,116.46,96.75
2017,12,31,14,45,76.5,137.0,0.95,16.0,162.5,106.56,88.31
2017,12,31,15,0,72.0,123.0,1.0,16.0,145.0,96.42,79.55
2017,12,31,15,15,65.5,107.0,1.0,16.0,125.0,84.79,69.35
2017,12,31,15,30,59.0,91.0,1.0,16.0,105.0,72.9,58.77
2017,12,31,15,45,274.0,68.0,0.9,12.5,114.0,51.11,39.96
2017,12,31,16,0,489.0,45.0,0.8,9.0,123.0,35.86,26.46
2017,12,31,16,15,389.0,36.0,0.85,8.5,86.0,29.2,19.84
2017,12,31,16,30,289.0,27.0,0.9,8.0,49.0,22.41,10.2
2017,12,31,16,45,144.5,13.5,0.95,7.5,24.5,12.28,0.0
2017,12,31,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
